Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.0,3.55,3.5,30.0,112.41,0.0
2016,1,1,8,0,343.0,30.0,3.6,4.0,60.0,235.51,175.79
2016,1,1,8,15,441.0,38.5,3.65,4.5,99.5,310.63,257.82
2016,1,1,8,30,539.0,47.0,3.7,5.0,139.0,392.27,332.42
2016,1,1,8,45,597.0,53.0,3.75,5.5,179.5,452.06,386.28
2016,1,1,9,0,655.0,59.0,3.8,6.0,220.0,513.61,439.69
2016,1,1,9,15,694.0,63.5,3.8,6.0,258.0,561.84,481.14
2016,1,1,9,30,733.0,68.0,3.8,6.0,296.0,604.99,517.37
2016,1,1,9,45,760.5,70.5,3.8,6.5,330.0,641.77,545.51
2016,1,1,10,0,788.0,73.0,3.8,7.0,364.0,676.66,571.5
2016,1,1,10,15,806.0,75.5,3.75,7.0,392.5,702.38,590.66
2016,1,1,10,30,824.0,78.0,3.7,7.0,421.0,725.42,607.56
2016,1,1,10,45,835.5,79.5,3.65,7.5,442.5,739.5,616.29
2016,1,1,11,0,847.0,81.0,3.6,8.0,464.0,750.45,622.63
2016,1,1,11,15,854.5,82.0,3.5,8.0,478.5,754.54,624.66
2016,1,1,11,30,862.0,83.0,3.4,8.0,493.0,755.3,624.28
2016,1,1,11,45,865.0,83.5,3.3,8.5,500.5,748.77,617.37
2016,1,1,12,0,868.0,84.0,3.2,9.0,508.0,738.94,608.13
2016,1,1,12,15,867.5,84.0,3.1,9.0,507.5,722.76,595.32
2016,1,1,12,30,867.0,84.0,3.0,9.0,507.0,703.47,580.28
2016,1,1,12,45,867.0,82.5,2.9,9.5,499.5,679.78,559.94
2016,1,1,13,0,867.0,81.0,2.8,10.0,492.0,653.17,537.06
2016,1,1,13,15,859.0,80.0,2.65,10.0,476.5,619.43,509.1
2016,1,1,13,30,851.0,79.0,2.5,10.0,461.0,583.5,479.02
2016,1,1,13,45,839.5,77.0,2.45,10.0,438.5,542.61,444.87
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,500.21,408.75
2016,1,1,14,15,809.5,72.5,2.35,10.0,387.0,452.83,367.79
2016,1,1,14,30,791.0,70.0,2.3,10.0,358.0,405.04,325.49
2016,1,1,14,45,765.0,67.0,2.25,10.0,324.0,353.87,279.53
2016,1,1,15,0,739.0,64.0,2.2,10.0,290.0,303.6,233.41
2016,1,1,15,15,699.0,60.0,2.15,9.5,251.5,249.81,184.64
2016,1,1,15,30,659.0,56.0,2.1,9.0,213.0,198.16,137.82
2016,1,1,15,45,598.0,50.0,2.05,8.5,172.0,145.14,92.19
2016,1,1,16,0,537.0,44.0,2.0,8.0,131.0,98.08,54.96
2016,1,1,16,15,436.0,35.5,2.05,7.5,92.5,52.96,26.03
2016,1,1,16,30,335.0,27.0,2.1,7.0,54.0,21.92,10.77
2016,1,1,16,45,167.5,13.5,2.15,7.0,27.0,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,42.0,15.5,3.7,5.5,19.5,44.53,0.0
2016,1,2,8,0,84.0,31.0,3.8,6.0,39.0,96.78,68.96
2016,1,2,8,15,119.5,47.5,3.8,6.0,65.0,138.85,112.79
2016,1,2,8,30,155.0,64.0,3.8,6.0,91.0,182.6,153.28
2016,1,2,8,45,177.0,80.5,3.85,6.5,118.5,219.93,187.07
2016,1,2,9,0,199.0,97.0,3.9,7.0,146.0,257.92,220.65
2016,1,2,9,15,212.5,111.5,3.85,7.0,171.5,288.0,247.02
2016,1,2,9,30,226.0,126.0,3.8,7.0,197.0,318.04,272.8
2016,1,2,9,45,245.5,136.5,3.8,7.5,221.0,346.81,296.72
2016,1,2,10,0,265.0,147.0,3.8,8.0,245.0,375.53,320.13
2016,1,2,10,15,239.5,162.0,3.85,8.5,255.5,376.46,319.25
2016,1,2,10,30,214.0,177.0,3.9,9.0,266.0,363.72,307.31
2016,1,2,10,45,301.0,173.5,4.0,9.5,306.0,435.37,366.96
2016,1,2,11,0,388.0,170.0,4.1,10.0,346.0,507.19,425.21
2016,1,2,11,15,316.0,188.0,4.2,10.0,334.5,459.51,384.87
2016,1,2,11,30,244.0,206.0,4.3,10.0,323.0,423.01,353.5
2016,1,2,11,45,193.0,213.0,4.4,10.5,306.0,377.83,315.06
2016,1,2,12,0,142.0,220.0,4.5,11.0,289.0,344.44,285.97
2016,1,2,12,15,110.0,216.5,4.55,11.0,270.5,303.46,251.72
2016,1,2,12,30,78.0,213.0,4.6,11.0,252.0,273.82,226.57
2016,1,2,12,45,74.0,209.0,4.65,11.5,245.5,263.58,217.67
2016,1,2,13,0,70.0,205.0,4.7,12.0,239.0,253.5,208.88
2016,1,2,13,15,35.0,164.0,4.7,12.0,181.0,184.77,151.37
2016,1,2,13,30,0.0,123.0,4.7,12.0,123.0,116.31,93.49
2016,1,2,13,45,14.5,142.5,4.7,12.0,148.5,143.4,116.69
2016,1,2,14,0,29.0,162.0,4.7,12.0,174.0,174.07,142.56
2016,1,2,14,15,14.5,127.0,4.6,12.0,133.0,126.71,102.68
2016,1,2,14,30,0.0,92.0,4.5,12.0,92.0,86.1,68.34
2016,1,2,14,45,0.0,83.0,4.4,12.0,83.0,77.5,61.1
2016,1,2,15,0,0.0,74.0,4.3,12.0,74.0,68.97,53.82
2016,1,2,15,15,0.0,64.0,4.05,11.5,64.0,59.55,45.81
2016,1,2,15,30,0.0,54.0,3.8,11.0,54.0,50.2,37.73
2016,1,2,15,45,0.0,43.5,3.55,11.0,43.5,40.42,29.12
2016,1,2,16,0,0.0,33.0,3.3,11.0,33.0,30.64,20.45
2016,1,2,16,15,0.0,23.0,3.35,10.5,23.0,21.34,12.14
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,12.05,3.5
2016,1,2,16,45,0.0,6.5,3.45,10.0,6.5,6.2,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,4.2,8.5,8.5,7.87,0.0
2016,1,3,8,0,0.0,17.0,4.1,9.0,17.0,15.77,6.33
2016,1,3,8,15,0.0,28.0,4.0,9.0,28.0,26.0,16.23
2016,1,3,8,30,0.0,39.0,3.9,9.0,39.0,36.24,25.47
2016,1,3,8,45,0.0,51.0,3.8,9.5,51.0,48.4,36.22
2016,1,3,9,0,0.0,63.0,3.7,10.0,63.0,60.48,46.79
2016,1,3,9,15,0.0,74.0,3.6,10.0,74.0,71.39,56.31
2016,1,3,9,30,0.0,85.0,3.5,10.0,85.0,82.3,65.73
2016,1,3,9,45,0.0,94.5,3.4,10.5,94.5,91.56,73.5
2016,1,3,10,0,0.0,104.0,3.3,11.0,104.0,100.86,81.19
2016,1,3,10,15,0.0,92.0,3.35,11.0,92.0,87.28,69.51
2016,1,3,10,30,0.0,80.0,3.4,11.0,80.0,74.67,58.66
2016,1,3,10,45,5.5,122.0,3.5,11.0,124.5,121.84,98.87
2016,1,3,11,0,11.0,164.0,3.6,11.0,169.0,170.63,139.85
2016,1,3,11,15,47.0,186.5,3.8,11.0,209.0,232.32,192.11
2016,1,3,11,30,83.0,209.0,4.0,11.0,249.0,283.95,235.4
2016,1,3,11,45,46.5,192.0,4.2,11.0,214.5,234.42,193.43
2016,1,3,12,0,10.0,175.0,4.4,11.0,180.0,178.11,145.62
2016,1,3,12,15,50.0,196.0,4.4,11.0,220.5,237.49,196.16
2016,1,3,12,30,90.0,217.0,4.4,11.0,261.0,286.72,237.47
2016,1,3,12,45,164.0,212.5,4.4,11.5,291.5,336.32,278.96
2016,1,3,13,0,238.0,208.0,4.4,12.0,322.0,380.91,315.49
2016,1,3,13,15,330.5,186.0,4.05,12.0,339.0,403.83,334.44
2016,1,3,13,30,423.0,164.0,3.7,12.0,356.0,428.01,353.64
2016,1,3,13,45,311.5,171.0,3.35,12.0,308.5,350.35,288.77
2016,1,3,14,0,200.0,178.0,3.0,12.0,261.0,281.91,231.56
2016,1,3,14,15,100.0,150.0,2.65,12.0,191.5,197.17,161.15
2016,1,3,14,30,0.0,122.0,2.3,12.0,122.0,115.08,92.69
2016,1,3,14,45,0.0,110.0,2.0,12.0,110.0,103.35,82.97
2016,1,3,15,0,0.0,98.0,1.7,12.0,98.0,91.72,73.15
2016,1,3,15,15,0.0,85.0,1.55,12.0,85.0,79.26,62.51
2016,1,3,15,30,0.0,72.0,1.4,12.0,72.0,66.9,51.85
2016,1,3,15,45,0.0,57.5,1.3,12.0,57.5,53.28,39.99
2016,1,3,16,0,0.0,43.0,1.2,12.0,43.0,39.83,28.18
2016,1,3,16,15,0.0,30.5,1.3,11.5,30.5,28.33,17.96
2016,1,3,16,30,0.0,18.0,1.4,11.0,18.0,16.7,7.29
2016,1,3,16,45,0.0,9.0,1.5,11.0,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,174.5,13.5,5.05,11.5,28.5,111.19,0.0
2016,1,4,8,0,349.0,27.0,5.1,12.0,57.0,235.08,170.17
2016,1,4,8,15,442.5,34.5,5.15,12.0,95.0,306.36,248.52
2016,1,4,8,30,536.0,42.0,5.2,12.0,133.0,384.17,319.49
2016,1,4,8,45,595.5,47.0,5.3,12.0,172.5,438.65,369.38
2016,1,4,9,0,655.0,52.0,5.4,12.0,212.0,500.46,423.6
2016,1,4,9,15,367.0,90.0,5.5,12.0,182.5,374.11,317.64
2016,1,4,9,30,79.0,128.0,5.6,12.0,153.0,197.94,165.29
2016,1,4,9,45,80.5,141.5,5.7,12.5,169.5,214.25,178.96
2016,1,4,10,0,82.0,155.0,5.8,13.0,186.0,230.46,192.06
2016,1,4,10,15,48.5,155.0,5.9,13.0,174.0,203.41,168.28
2016,1,4,10,30,15.0,155.0,6.0,13.0,162.0,166.26,135.94
2016,1,4,10,45,7.5,149.5,6.15,13.5,153.0,153.1,124.29
2016,1,4,11,0,0.0,144.0,6.3,14.0,144.0,140.46,113.1
2016,1,4,11,15,0.0,149.0,6.4,14.0,149.0,145.05,116.84
2016,1,4,11,30,0.0,154.0,6.5,14.0,154.0,149.71,120.64
2016,1,4,11,45,16.0,175.5,6.6,14.0,183.5,183.85,149.49
2016,1,4,12,0,32.0,197.0,6.7,14.0,213.0,227.64,186.08
2016,1,4,12,15,69.0,208.5,6.75,14.0,242.5,265.28,218.01
2016,1,4,12,30,106.0,220.0,6.8,14.0,272.0,301.29,248.32
2016,1,4,12,45,53.0,169.0,6.9,14.0,195.0,205.56,168.3
2016,1,4,13,0,0.0,118.0,7.0,14.0,118.0,111.43,88.62
2016,1,4,13,15,0.0,99.0,7.0,14.0,99.0,92.77,73.05
2016,1,4,13,30,0.0,80.0,7.0,14.0,80.0,74.48,57.69
2016,1,4,13,45,0.0,47.5,7.0,14.0,47.5,44.14,32.02
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,13.91,6.26
2016,1,4,14,15,27.5,83.0,6.75,13.5,93.5,92.08,73.1
2016,1,4,14,30,55.0,151.0,6.5,13.0,172.0,169.92,138.72
2016,1,4,14,45,49.5,137.5,6.3,13.0,155.0,151.06,122.55
2016,1,4,15,0,44.0,124.0,6.1,13.0,138.0,132.82,106.91
2016,1,4,15,15,38.0,108.5,5.95,13.0,119.5,113.17,90.02
2016,1,4,15,30,32.0,93.0,5.8,13.0,101.0,94.3,73.75
2016,1,4,15,45,24.0,77.0,5.7,13.0,82.0,75.46,57.58
2016,1,4,16,0,16.0,61.0,5.6,13.0,63.0,57.7,42.38
2016,1,4,16,15,8.0,44.0,5.55,13.0,45.0,40.49,27.62
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,24.66,13.61
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,12.53,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.39,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,4.17,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,5.1,12.0,6.0,5.56,0.0
2016,1,5,10,15,86.5,93.5,5.15,12.0,130.0,167.55,140.43
2016,1,5,10,30,173.0,181.0,5.2,12.0,254.0,338.52,284.14
2016,1,5,10,45,96.5,177.0,5.3,12.0,218.5,262.4,218.7
2016,1,5,11,0,20.0,173.0,5.4,12.0,183.0,187.37,153.75
2016,1,5,11,15,10.0,138.5,5.5,12.0,143.5,141.43,114.93
2016,1,5,11,30,0.0,104.0,5.6,12.0,104.0,98.07,77.99
2016,1,5,11,45,0.0,56.0,5.7,12.0,56.0,52.08,38.93
2016,1,5,12,0,0.0,8.0,5.8,12.0,8.0,7.42,0.71
2016,1,5,12,15,46.0,113.5,5.8,12.0,136.5,144.82,118.93
2016,1,5,12,30,92.0,219.0,5.8,12.0,265.0,290.54,240.69
2016,1,5,12,45,46.0,162.0,5.8,12.0,185.0,193.35,159.0
2016,1,5,13,0,0.0,105.0,5.8,12.0,105.0,98.62,78.43
2016,1,5,13,15,0.0,57.0,5.7,12.0,57.0,53.01,39.78
2016,1,5,13,30,0.0,9.0,5.6,12.0,9.0,8.35,1.53
2016,1,5,13,45,0.0,7.5,5.55,12.0,7.5,6.96,0.34
2016,1,5,14,0,0.0,6.0,5.5,12.0,6.0,5.56,0.0
2016,1,5,14,15,0.0,51.5,5.45,12.0,51.5,47.86,35.61
2016,1,5,14,30,0.0,97.0,5.4,12.0,97.0,90.87,72.45
2016,1,5,14,45,0.0,88.0,5.4,12.0,88.0,82.24,65.15
2016,1,5,15,0,0.0,79.0,5.4,12.0,79.0,73.68,57.86
2016,1,5,15,15,291.0,71.5,5.15,11.5,143.5,153.29,117.23
2016,1,5,15,30,582.0,64.0,4.9,11.0,208.0,195.3,139.18
2016,1,5,15,45,516.5,58.0,4.7,11.0,169.0,144.96,95.56
2016,1,5,16,0,451.0,52.0,4.5,11.0,130.0,101.17,60.52
2016,1,5,16,15,353.0,42.5,4.25,11.0,93.0,59.06,32.2
2016,1,5,16,30,255.0,33.0,4.0,11.0,56.0,26.52,15.56
2016,1,5,16,45,127.5,16.5,3.75,11.0,28.0,13.01,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,6.45,12.0,8.0,7.41,0.0
2016,1,6,8,0,0.0,16.0,6.3,12.0,16.0,14.83,5.49
2016,1,6,8,15,0.0,28.5,6.3,12.0,28.5,26.46,16.37
2016,1,6,8,30,0.0,41.0,6.3,12.0,41.0,38.55,27.08
2016,1,6,8,45,0.0,52.5,6.3,12.0,52.5,50.1,37.28
2016,1,6,9,0,0.0,64.0,6.3,12.0,64.0,61.57,47.35
2016,1,6,9,15,0.0,76.5,6.35,12.0,76.5,74.16,58.25
2016,1,6,9,30,0.0,89.0,6.4,12.0,89.0,86.72,69.04
2016,1,6,9,45,0.0,100.0,6.5,12.0,100.0,97.59,78.28
2016,1,6,10,0,0.0,111.0,6.6,12.0,111.0,108.48,87.47
2016,1,6,10,15,12.0,136.5,6.7,12.0,141.5,144.48,118.29
2016,1,6,10,30,24.0,162.0,6.8,12.0,172.0,180.92,149.22
2016,1,6,10,45,113.5,181.0,6.95,12.0,232.5,291.82,244.45
2016,1,6,11,0,203.0,200.0,7.1,12.0,293.0,380.81,319.94
2016,1,6,11,15,112.5,192.5,7.0,12.0,244.5,300.41,250.65
2016,1,6,11,30,22.0,185.0,6.9,12.0,196.0,199.61,163.94
2016,1,6,11,45,119.0,202.5,6.85,12.0,261.5,311.35,259.54
2016,1,6,12,0,216.0,220.0,6.8,12.0,327.0,399.22,333.57
2016,1,6,12,15,189.0,222.0,6.65,12.0,315.5,376.65,313.89
2016,1,6,12,30,162.0,224.0,6.5,12.0,304.0,354.41,294.72
2016,1,6,12,45,191.0,218.5,6.35,12.0,312.0,362.0,301.34
2016,1,6,13,0,220.0,213.0,6.2,12.0,320.0,367.7,306.2
2016,1,6,13,15,132.5,201.0,6.15,12.0,265.0,292.32,242.49
2016,1,6,13,30,45.0,189.0,6.1,12.0,210.0,215.53,177.35
2016,1,6,13,45,74.5,186.0,6.05,12.0,218.5,226.05,186.6
2016,1,6,14,0,104.0,183.0,6.0,12.0,227.0,234.19,193.45
2016,1,6,14,15,192.5,166.0,5.9,12.0,240.5,257.43,212.59
2016,1,6,14,30,281.0,149.0,5.8,12.0,254.0,271.82,223.03
2016,1,6,14,45,256.0,140.0,5.75,12.0,229.0,238.25,193.54
2016,1,6,15,0,231.0,131.0,5.7,12.0,204.0,206.61,165.63
2016,1,6,15,15,214.5,116.0,5.55,11.5,177.5,173.63,136.62
2016,1,6,15,30,198.0,101.0,5.4,11.0,151.0,142.22,108.91
2016,1,6,15,45,166.5,85.0,5.25,11.0,122.0,109.0,80.44
2016,1,6,16,0,135.0,69.0,5.1,11.0,93.0,79.24,55.82
2016,1,6,16,15,96.0,51.5,5.05,10.5,66.5,51.74,34.51
2016,1,6,16,30,57.0,34.0,5.0,10.0,40.0,29.31,18.19
2016,1,6,16,45,28.5,17.0,4.95,10.0,20.0,15.01,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,100.0,17.5,2.15,9.5,26.0,81.04,0.0
2016,1,7,8,0,200.0,35.0,2.2,10.0,52.0,171.82,124.08
2016,1,7,8,15,296.5,46.5,2.3,10.0,88.5,242.29,196.31
2016,1,7,8,30,393.0,58.0,2.4,10.0,125.0,320.5,266.15
2016,1,7,8,45,482.0,62.5,2.5,10.5,166.0,393.73,329.7
2016,1,7,9,0,571.0,67.0,2.6,11.0,207.0,470.7,394.51
2016,1,7,9,15,612.5,71.5,2.6,11.0,244.5,519.1,434.89
2016,1,7,9,30,654.0,76.0,2.6,11.0,282.0,567.39,474.11
2016,1,7,9,45,711.0,73.0,2.6,11.0,319.0,616.75,513.04
2016,1,7,10,0,768.0,70.0,2.6,11.0,356.0,662.03,547.2
2016,1,7,10,15,786.0,72.0,2.55,11.0,384.5,687.52,565.41
2016,1,7,10,30,804.0,74.0,2.5,11.0,413.0,710.45,581.59
2016,1,7,10,45,816.5,75.5,2.5,11.0,435.0,725.82,592.25
2016,1,7,11,0,829.0,77.0,2.5,11.0,457.0,738.16,600.71
2016,1,7,11,15,836.5,78.0,2.5,11.0,472.0,742.93,603.58
2016,1,7,11,30,844.0,79.0,2.5,11.0,487.0,744.44,604.2
2016,1,7,11,45,848.0,79.0,2.5,11.5,495.0,738.84,598.56
2016,1,7,12,0,852.0,79.0,2.5,12.0,503.0,729.96,590.69
2016,1,7,12,15,852.0,79.0,2.55,12.0,503.5,714.95,579.75
2016,1,7,12,30,852.0,79.0,2.6,12.0,504.0,696.85,566.6
2016,1,7,12,45,852.5,77.5,2.7,12.0,497.0,674.35,550.14
2016,1,7,13,0,853.0,76.0,2.8,12.0,490.0,648.91,530.35
2016,1,7,13,15,586.0,131.5,2.85,12.0,412.0,518.7,425.66
2016,1,7,13,30,319.0,187.0,2.9,12.0,334.0,387.88,318.82
2016,1,7,13,45,286.5,182.0,2.95,12.0,309.5,351.03,288.84
2016,1,7,14,0,254.0,177.0,3.0,12.0,285.0,315.85,259.54
2016,1,7,14,15,520.5,121.5,2.9,12.0,324.5,376.61,307.83
2016,1,7,14,30,787.0,66.0,2.8,12.0,364.0,410.39,330.15
2016,1,7,14,45,766.5,63.0,2.75,12.0,331.0,361.34,285.8
2016,1,7,15,0,746.0,60.0,2.7,12.0,298.0,312.62,241.14
2016,1,7,15,15,710.5,56.0,2.5,11.5,260.5,259.29,192.71
2016,1,7,15,30,675.0,52.0,2.3,11.0,223.0,208.42,146.3
2016,1,7,15,45,624.5,47.0,2.1,11.0,183.5,156.73,100.73
2016,1,7,16,0,574.0,42.0,1.9,11.0,144.0,109.81,62.25
2016,1,7,16,15,485.5,35.0,1.85,10.5,104.5,62.1,29.89
2016,1,7,16,30,397.0,28.0,1.8,10.0,65.0,25.23,15.15
2016,1,7,16,45,198.5,14.0,1.75,10.0,32.5,10.75,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,1.4,8.5,9.5,8.8,0.0
2016,1,8,8,0,0.0,19.0,1.5,9.0,19.0,17.63,7.84
2016,1,8,8,15,0.0,32.0,1.6,9.0,32.0,29.88,19.55
2016,1,8,8,30,0.0,45.0,1.7,9.0,45.0,43.31,31.58
2016,1,8,8,45,0.0,58.5,1.8,9.0,58.5,57.13,43.86
2016,1,8,9,0,0.0,72.0,1.9,9.0,72.0,70.83,55.92
2016,1,8,9,15,0.0,85.0,1.85,9.0,85.0,83.88,67.29
2016,1,8,9,30,0.0,98.0,1.8,9.0,98.0,96.91,78.49
2016,1,8,9,45,0.0,108.5,1.75,9.5,108.5,107.09,86.97
2016,1,8,10,0,0.0,119.0,1.7,10.0,119.0,117.33,95.37
2016,1,8,10,15,98.5,150.0,1.65,10.0,192.0,245.49,205.48
2016,1,8,10,30,197.0,181.0,1.6,10.0,265.0,356.87,297.59
2016,1,8,10,45,98.5,162.5,1.6,10.5,204.5,257.85,213.61
2016,1,8,11,0,0.0,144.0,1.6,11.0,144.0,140.27,113.33
2016,1,8,11,15,0.0,134.0,1.65,11.0,134.0,129.03,104.13
2016,1,8,11,30,0.0,124.0,1.7,11.0,124.0,118.28,95.08
2016,1,8,11,45,29.5,168.5,1.75,11.0,183.5,194.88,159.71
2016,1,8,12,0,59.0,213.0,1.8,11.0,243.0,265.8,218.06
2016,1,8,12,15,136.5,217.5,1.85,11.0,286.0,334.26,274.85
2016,1,8,12,30,214.0,222.0,1.9,11.0,329.0,389.0,319.66
2016,1,8,12,45,207.5,221.0,2.0,11.5,324.0,376.61,308.78
2016,1,8,13,0,201.0,220.0,2.1,12.0,319.0,363.91,297.99
2016,1,8,13,15,233.0,208.0,2.1,12.0,319.0,362.8,297.51
2016,1,8,13,30,265.0,196.0,2.1,12.0,319.0,366.51,300.46
2016,1,8,13,45,159.0,186.5,2.15,12.0,259.5,279.6,229.16
2016,1,8,14,0,53.0,177.0,2.2,12.0,200.0,202.08,164.95
2016,1,8,14,15,26.5,149.0,2.2,12.0,160.5,157.83,128.36
2016,1,8,14,30,0.0,121.0,2.2,12.0,121.0,113.99,91.77
2016,1,8,14,45,0.0,109.5,2.25,12.0,109.5,102.78,82.48
2016,1,8,15,0,0.0,98.0,2.3,12.0,98.0,91.67,73.13
2016,1,8,15,15,0.0,85.5,2.15,11.5,85.5,79.7,63.07
2016,1,8,15,30,0.0,73.0,2.0,11.0,73.0,67.84,52.94
2016,1,8,15,45,0.0,59.5,1.9,11.0,59.5,55.17,41.87
2016,1,8,16,0,0.0,46.0,1.8,11.0,46.0,42.62,30.81
2016,1,8,16,15,0.0,33.5,1.85,10.5,33.5,31.12,20.61
2016,1,8,16,30,0.0,21.0,1.9,10.0,21.0,19.49,9.89
2016,1,8,16,45,0.0,10.5,2.0,10.0,10.5,9.73,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,5.6,10.5,12.5,11.6,0.0
2016,1,9,8,0,0.0,25.0,5.7,11.0,25.0,24.05,12.61
2016,1,9,8,15,0.0,42.0,5.7,11.0,42.0,43.23,30.46
2016,1,9,8,30,0.0,59.0,5.7,11.0,59.0,61.51,46.7
2016,1,9,8,45,7.0,75.0,5.7,11.0,77.0,82.22,65.07
2016,1,9,9,0,14.0,91.0,5.7,11.0,95.0,103.22,83.58
2016,1,9,9,15,19.0,106.0,5.55,11.0,112.0,121.93,99.91
2016,1,9,9,30,24.0,121.0,5.4,11.0,129.0,150.21,124.18
2016,1,9,9,45,24.5,132.5,5.25,11.0,141.5,152.55,126.09
2016,1,9,10,0,25.0,144.0,5.1,11.0,154.0,164.33,135.92
2016,1,9,10,15,73.0,164.0,4.85,11.0,195.0,232.76,194.67
2016,1,9,10,30,121.0,184.0,4.6,11.0,236.0,303.55,254.18
2016,1,9,10,45,106.0,192.5,4.4,11.5,240.0,288.88,240.61
2016,1,9,11,0,91.0,201.0,4.2,12.0,244.0,285.52,236.49
2016,1,9,11,15,51.5,189.0,3.9,12.0,213.5,238.57,196.37
2016,1,9,11,30,12.0,177.0,3.6,12.0,183.0,183.19,149.22
2016,1,9,11,45,22.5,189.0,3.3,12.0,200.0,203.07,165.91
2016,1,9,12,0,33.0,201.0,3.0,12.0,217.0,232.78,190.37
2016,1,9,12,15,16.5,180.0,2.75,12.0,188.0,187.12,152.18
2016,1,9,12,30,0.0,159.0,2.5,12.0,159.0,152.95,123.45
2016,1,9,12,45,0.0,135.5,2.25,12.0,135.5,128.86,103.48
2016,1,9,13,0,0.0,112.0,2.0,12.0,112.0,105.43,83.96
2016,1,9,13,15,5.0,139.5,1.8,12.0,142.0,135.72,109.48
2016,1,9,13,30,10.0,167.0,1.6,12.0,172.0,166.01,134.66
2016,1,9,13,45,25.0,170.5,1.4,12.0,181.5,177.28,144.12
2016,1,9,14,0,40.0,174.0,1.2,12.0,191.0,192.3,156.51
2016,1,9,14,15,37.5,162.5,1.05,12.0,178.0,176.86,143.64
2016,1,9,14,30,35.0,151.0,0.9,12.0,165.0,161.75,131.08
2016,1,9,14,45,32.0,138.5,0.75,12.0,150.5,145.77,117.73
2016,1,9,15,0,29.0,126.0,0.6,12.0,136.0,130.17,104.6
2016,1,9,15,15,24.0,111.5,0.55,12.0,119.0,112.48,89.72
2016,1,9,15,30,19.0,97.0,0.5,12.0,102.0,94.52,74.51
2016,1,9,15,45,11.5,80.5,0.45,12.0,83.5,76.37,59.15
2016,1,9,16,0,4.0,64.0,0.4,12.0,65.0,59.2,44.56
2016,1,9,16,15,2.0,47.0,0.45,11.5,47.5,43.04,30.51
2016,1,9,16,30,0.0,30.0,0.5,11.0,30.0,27.48,16.4
2016,1,9,16,45,0.0,15.0,0.6,11.0,15.0,13.92,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,3.4,9.5,28.5,102.26,0.0
2016,1,10,8,0,297.0,31.0,3.6,10.0,57.0,213.11,156.52
2016,1,10,8,15,391.5,40.5,3.7,10.0,95.5,286.19,233.29
2016,1,10,8,30,486.0,50.0,3.8,10.0,134.0,365.85,305.23
2016,1,10,8,45,550.0,56.0,3.9,10.0,174.0,428.39,361.14
2016,1,10,9,0,614.0,62.0,4.0,10.0,214.0,493.22,417.34
2016,1,10,9,15,652.5,66.5,4.0,10.0,252.0,540.94,457.88
2016,1,10,9,30,691.0,71.0,4.0,10.0,290.0,588.39,497.04
2016,1,10,9,45,724.5,72.5,4.0,10.5,325.0,627.76,527.19
2016,1,10,10,0,758.0,74.0,4.0,11.0,360.0,662.04,552.38
2016,1,10,10,15,548.0,119.5,3.85,11.0,334.5,568.51,475.77
2016,1,10,10,30,338.0,165.0,3.7,11.0,309.0,455.85,381.38
2016,1,10,10,45,281.5,183.0,3.6,11.5,307.0,434.74,362.16
2016,1,10,11,0,225.0,201.0,3.5,12.0,305.0,399.63,331.48
2016,1,10,11,15,189.5,210.5,3.3,12.0,300.0,381.29,315.28
2016,1,10,11,30,154.0,220.0,3.1,12.0,295.0,362.4,298.58
2016,1,10,11,45,148.5,223.5,2.95,12.5,297.0,358.73,294.55
2016,1,10,12,0,143.0,227.0,2.8,13.0,299.0,354.69,290.2
2016,1,10,12,15,92.5,217.5,2.75,13.0,264.0,292.73,239.17
2016,1,10,12,30,42.0,208.0,2.7,13.0,229.0,243.24,197.87
2016,1,10,12,45,53.0,209.5,2.65,13.0,236.0,250.27,203.96
2016,1,10,13,0,64.0,211.0,2.6,13.0,243.0,256.63,209.29
2016,1,10,13,15,32.0,165.5,2.55,13.0,181.5,184.67,149.94
2016,1,10,13,30,0.0,120.0,2.5,13.0,120.0,113.18,90.22
2016,1,10,13,45,0.0,111.0,2.5,13.0,111.0,104.35,83.03
2016,1,10,14,0,0.0,102.0,2.5,13.0,102.0,95.62,75.8
2016,1,10,14,15,0.0,82.0,2.45,13.0,82.0,76.44,59.71
2016,1,10,14,30,0.0,62.0,2.4,13.0,62.0,57.66,43.84
2016,1,10,14,45,0.0,56.0,2.4,13.0,56.0,52.06,39.13
2016,1,10,15,0,0.0,50.0,2.4,13.0,50.0,46.46,34.38
2016,1,10,15,15,0.0,44.0,2.3,12.5,44.0,40.87,29.65
2016,1,10,15,30,0.0,38.0,2.2,12.0,38.0,35.28,24.86
2016,1,10,15,45,0.0,31.5,2.15,12.0,31.5,29.23,19.55
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,23.18,14.19
2016,1,10,16,15,0.0,18.0,2.15,11.5,18.0,16.68,8.44
2016,1,10,16,30,0.0,11.0,2.2,11.0,11.0,10.18,2.58
2016,1,10,16,45,0.0,5.5,2.3,11.0,5.5,5.09,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,74.5,15.5,3.1,11.0,22.5,66.27,0.0
2016,1,11,8,0,149.0,31.0,3.1,11.0,45.0,139.67,101.17
2016,1,11,8,15,197.0,46.0,3.15,11.0,74.0,188.3,151.97
2016,1,11,8,30,245.0,61.0,3.2,11.0,103.0,240.27,199.27
2016,1,11,8,45,272.0,75.5,3.25,11.5,134.0,281.57,235.96
2016,1,11,9,0,299.0,90.0,3.3,12.0,165.0,323.75,272.32
2016,1,11,9,15,317.5,103.0,3.25,12.0,194.5,358.91,302.26
2016,1,11,9,30,336.0,116.0,3.2,12.0,224.0,393.89,331.28
2016,1,11,9,45,350.5,127.0,3.15,12.0,250.0,423.14,355.0
2016,1,11,10,0,365.0,138.0,3.1,12.0,276.0,451.57,377.6
2016,1,11,10,15,186.5,145.5,3.0,12.0,216.5,305.54,255.54
2016,1,11,10,30,8.0,153.0,2.9,12.0,157.0,158.29,128.73
2016,1,11,10,45,17.5,167.5,2.85,12.5,176.0,180.34,147.22
2016,1,11,11,0,27.0,182.0,2.8,13.0,195.0,202.44,165.22
2016,1,11,11,15,13.5,154.0,2.75,13.0,160.5,160.36,129.86
2016,1,11,11,30,0.0,126.0,2.7,13.0,126.0,120.24,96.01
2016,1,11,11,45,4.0,151.5,2.65,13.5,153.5,149.22,120.0
2016,1,11,12,0,8.0,177.0,2.6,14.0,181.0,178.39,143.76
2016,1,11,12,15,4.0,165.0,2.55,14.0,167.0,162.29,130.32
2016,1,11,12,30,0.0,153.0,2.5,14.0,153.0,146.7,117.38
2016,1,11,12,45,1.5,159.5,2.45,14.0,160.5,154.1,123.58
2016,1,11,13,0,3.0,166.0,2.4,14.0,168.0,161.42,129.68
2016,1,11,13,15,70.0,188.0,2.35,14.0,221.0,232.54,189.32
2016,1,11,13,30,137.0,210.0,2.3,14.0,274.0,299.9,244.27
2016,1,11,13,45,130.5,200.0,2.25,14.0,259.5,278.95,226.87
2016,1,11,14,0,124.0,190.0,2.2,14.0,245.0,258.33,209.96
2016,1,11,14,15,441.0,131.0,2.1,14.0,305.5,353.56,286.77
2016,1,11,14,30,758.0,72.0,2.0,14.0,366.0,412.12,328.75
2016,1,11,14,45,734.5,69.0,1.95,14.0,334.0,363.01,285.19
2016,1,11,15,0,711.0,66.0,1.9,14.0,302.0,314.55,241.82
2016,1,11,15,15,676.0,62.0,1.75,13.5,265.0,262.7,195.56
