Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,641.0,58.0,1.6,13.0,228.0,212.41,150.39
2016,1,11,15,45,589.0,52.5,1.45,13.0,188.5,160.94,105.46
2016,1,11,16,0,537.0,47.0,1.3,13.0,149.0,114.42,67.14
2016,1,11,16,15,454.0,39.5,1.25,13.0,110.5,68.97,35.35
2016,1,11,16,30,371.0,32.0,1.2,13.0,72.0,32.56,16.29
2016,1,11,16,45,233.0,21.0,1.2,13.0,42.0,16.83,2.55
2016,1,11,17,0,95.0,10.0,1.2,13.0,12.0,9.53,0.0
2016,1,11,17,15,47.5,5.0,1.2,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.5,3.65,9.5,29.5,111.29,0.0
2016,1,12,8,0,341.0,29.0,3.6,10.0,59.0,233.3,173.07
2016,1,12,8,15,433.0,37.0,3.5,10.0,97.5,304.88,248.78
2016,1,12,8,30,525.0,45.0,3.4,10.0,136.0,382.9,319.2
2016,1,12,8,45,583.0,50.5,3.35,10.5,176.5,442.35,371.54
2016,1,12,9,0,641.0,56.0,3.3,11.0,217.0,503.84,423.56
2016,1,12,9,15,678.5,60.0,3.15,11.0,255.0,546.9,459.65
2016,1,12,9,30,716.0,64.0,3.0,11.0,293.0,594.23,497.26
2016,1,12,9,45,511.0,105.5,2.95,11.5,278.0,511.81,428.24
2016,1,12,10,0,306.0,147.0,2.9,12.0,263.0,407.43,340.33
2016,1,12,10,15,430.5,136.0,2.95,12.0,313.0,502.19,418.65
2016,1,12,10,30,555.0,125.0,3.0,12.0,363.0,586.17,486.01
2016,1,12,10,45,469.5,151.5,3.05,12.5,360.5,554.47,457.55
2016,1,12,11,0,384.0,178.0,3.1,13.0,358.0,506.6,417.31
2016,1,12,11,15,422.5,176.5,3.1,13.0,380.0,544.47,447.14
2016,1,12,11,30,461.0,175.0,3.1,13.0,402.0,568.18,465.52
2016,1,12,11,45,467.0,177.0,3.15,13.5,410.5,568.96,464.85
2016,1,12,12,0,473.0,179.0,3.2,14.0,419.0,567.74,462.77
2016,1,12,12,15,454.5,183.5,3.2,14.0,414.5,549.37,447.77
2016,1,12,12,30,436.0,188.0,3.2,14.0,410.0,529.8,431.87
2016,1,12,12,45,396.0,193.5,3.25,14.0,393.5,486.13,397.13
2016,1,12,13,0,356.0,199.0,3.3,14.0,377.0,453.24,370.45
2016,1,12,13,15,207.5,200.0,3.3,14.0,303.0,339.92,278.05
2016,1,12,13,30,59.0,201.0,3.3,14.0,229.0,236.84,192.45
2016,1,12,13,45,29.5,162.0,3.35,14.0,176.0,176.2,142.66
2016,1,12,14,0,0.0,123.0,3.4,14.0,123.0,115.97,92.49
2016,1,12,14,15,0.0,123.5,3.45,14.0,123.5,116.4,93.05
2016,1,12,14,30,0.0,124.0,3.5,14.0,124.0,116.79,93.52
2016,1,12,14,45,0.0,113.0,3.6,14.0,113.0,106.06,84.63
2016,1,12,15,0,0.0,102.0,3.7,14.0,102.0,95.41,75.75
2016,1,12,15,15,0.0,89.5,3.75,13.5,89.5,83.44,65.78
2016,1,12,15,30,0.0,77.0,3.8,13.0,77.0,71.56,55.74
2016,1,12,15,45,0.0,63.5,3.9,13.0,63.5,58.87,44.75
2016,1,12,16,0,0.0,50.0,4.0,13.0,50.0,46.3,33.76
2016,1,12,16,15,0.0,37.0,4.1,13.0,37.0,34.32,23.2
2016,1,12,16,30,0.0,24.0,4.2,13.0,24.0,22.28,12.41
2016,1,12,16,45,0.0,14.0,4.3,13.0,14.0,12.98,1.57
2016,1,12,17,0,0.0,4.0,4.4,13.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,4.5,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,131.0,17.0,5.6,12.5,29.0,94.75,0.0
2016,1,13,8,0,262.0,34.0,5.8,13.0,58.0,200.43,147.73
2016,1,13,8,15,361.5,44.0,5.9,13.0,96.0,274.13,222.54
2016,1,13,8,30,461.0,54.0,6.0,13.0,134.0,356.68,296.72
2016,1,13,8,45,522.5,60.5,6.15,13.5,174.5,418.06,351.24
2016,1,13,9,0,584.0,67.0,6.3,14.0,215.0,481.56,405.96
2016,1,13,9,15,626.0,72.0,6.4,14.0,253.5,531.85,449.1
2016,1,13,9,30,668.0,77.0,6.5,14.0,292.0,582.13,491.16
2016,1,13,9,45,688.5,82.5,6.65,14.0,325.5,617.15,519.82
2016,1,13,10,0,709.0,88.0,6.8,14.0,359.0,650.41,546.16
2016,1,13,10,15,729.5,91.0,6.9,14.0,388.0,678.58,568.04
2016,1,13,10,30,750.0,94.0,7.0,14.0,417.0,704.45,587.95
2016,1,13,10,45,570.0,136.0,7.1,14.0,389.0,613.99,513.82
2016,1,13,11,0,390.0,178.0,7.2,14.0,361.0,511.83,427.8
2016,1,13,11,15,420.5,178.0,7.2,14.0,381.5,545.44,454.95
2016,1,13,11,30,451.0,178.0,7.2,14.0,402.0,564.83,470.49
2016,1,13,11,45,631.5,138.5,7.25,14.0,457.5,656.21,546.57
2016,1,13,12,0,812.0,99.0,7.3,14.0,513.0,733.61,608.6
2016,1,13,12,15,447.0,162.5,7.25,14.0,390.5,521.75,434.55
2016,1,13,12,30,82.0,226.0,7.2,14.0,268.0,291.89,239.55
2016,1,13,12,45,227.0,212.0,7.2,14.0,326.0,381.85,316.7
2016,1,13,13,0,372.0,198.0,7.2,14.0,384.0,463.56,385.05
2016,1,13,13,15,582.5,146.5,7.15,13.5,428.5,536.95,447.46
2016,1,13,13,30,793.0,95.0,7.1,13.0,473.0,589.55,491.66
2016,1,13,13,45,781.5,93.0,7.05,13.0,452.0,550.76,458.26
2016,1,13,14,0,770.0,91.0,7.0,13.0,431.0,511.39,424.0
2016,1,13,14,15,752.5,88.5,6.7,13.0,403.5,466.26,384.12
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,420.7,343.18
2016,1,13,14,45,718.5,81.0,6.15,13.0,344.5,372.8,299.63
2016,1,13,15,0,702.0,76.0,5.9,13.0,313.0,324.97,255.35
2016,1,13,15,15,665.5,71.5,5.5,12.5,275.0,272.05,207.09
2016,1,13,15,30,629.0,67.0,5.1,12.0,237.0,221.75,161.01
2016,1,13,15,45,589.0,59.5,4.75,12.0,198.0,170.83,115.19
2016,1,13,16,0,549.0,52.0,4.4,12.0,159.0,123.6,74.91
2016,1,13,16,15,462.5,44.5,4.2,11.5,119.0,76.71,41.35
2016,1,13,16,30,376.0,37.0,4.0,11.0,79.0,39.33,20.95
2016,1,13,16,45,233.0,25.0,3.8,11.0,47.0,20.42,6.99
2016,1,13,17,0,90.0,13.0,3.6,11.0,15.0,12.39,0.0
2016,1,13,17,15,45.0,6.5,3.5,10.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,4.5,15.5,2.75,9.5,16.0,16.44,0.0
2016,1,14,8,0,9.0,31.0,2.9,10.0,32.0,41.15,26.45
2016,1,14,8,15,25.5,48.0,3.1,10.0,52.5,70.4,53.79
2016,1,14,8,30,42.0,65.0,3.3,10.0,73.0,99.82,80.23
2016,1,14,8,45,50.0,82.5,3.5,10.5,94.0,125.46,102.92
2016,1,14,9,0,58.0,100.0,3.7,11.0,115.0,151.21,125.35
2016,1,14,9,15,63.0,116.0,3.85,11.0,134.5,173.02,144.23
2016,1,14,9,30,68.0,132.0,4.0,11.0,154.0,194.9,162.9
2016,1,14,9,45,71.0,146.0,4.2,11.5,171.0,212.71,177.56
2016,1,14,10,0,74.0,160.0,4.4,12.0,188.0,230.49,191.98
2016,1,14,10,15,118.5,174.5,4.55,12.0,223.5,291.66,243.65
2016,1,14,10,30,163.0,189.0,4.7,12.0,259.0,341.97,285.76
2016,1,14,10,45,91.0,183.5,4.85,12.0,223.5,266.21,221.25
2016,1,14,11,0,19.0,178.0,5.0,12.0,188.0,191.58,156.96
2016,1,14,11,15,15.0,178.5,5.2,12.0,186.0,187.82,153.66
2016,1,14,11,30,11.0,179.0,5.4,12.0,184.0,184.24,150.44
2016,1,14,11,45,11.0,181.5,5.65,12.0,187.0,186.02,151.86
2016,1,14,12,0,11.0,184.0,5.9,12.0,190.0,187.84,153.34
2016,1,14,12,15,13.5,187.5,6.1,12.0,194.5,192.59,157.36
2016,1,14,12,30,16.0,191.0,6.3,12.0,199.0,197.25,161.32
2016,1,14,12,45,13.5,186.0,6.5,12.5,193.0,189.47,154.53
2016,1,14,13,0,11.0,181.0,6.7,13.0,187.0,181.91,147.98
2016,1,14,13,15,5.5,110.5,6.75,12.5,113.5,107.33,85.73
2016,1,14,13,30,0.0,40.0,6.8,12.0,40.0,37.17,26.22
2016,1,14,13,45,0.0,70.5,6.85,12.0,70.5,65.61,50.57
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,94.59,75.31
2016,1,14,14,15,0.0,96.0,6.75,12.0,96.0,89.79,71.32
2016,1,14,14,30,0.0,91.0,6.6,12.0,91.0,85.01,67.36
2016,1,14,14,45,0.0,82.0,6.5,12.0,82.0,76.46,60.15
2016,1,14,15,0,0.0,73.0,6.4,12.0,73.0,67.97,52.95
2016,1,14,15,15,0.0,64.0,6.3,12.0,64.0,59.53,45.73
2016,1,14,15,30,0.0,55.0,6.2,12.0,55.0,51.13,38.48
2016,1,14,15,45,0.0,45.5,6.15,12.0,45.5,42.28,30.75
2016,1,14,16,0,0.0,36.0,6.1,12.0,36.0,33.43,22.97
2016,1,14,16,15,0.0,26.5,6.1,12.0,26.5,24.59,15.15
2016,1,14,16,30,0.0,17.0,6.1,12.0,17.0,15.76,7.29
2016,1,14,16,45,0.0,10.0,6.2,12.0,10.0,9.26,0.48
2016,1,14,17,0,0.0,3.0,6.3,12.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,6.35,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,151.5,16.0,0.4,11.0,30.0,105.52,0.0
2016,1,15,8,0,303.0,32.0,0.4,11.0,60.0,217.75,161.37
2016,1,15,8,15,396.5,41.0,0.55,11.0,98.5,290.58,233.07
2016,1,15,8,30,490.0,50.0,0.7,11.0,137.0,369.87,302.08
2016,1,15,8,45,548.5,56.0,0.9,11.5,177.0,429.67,353.33
2016,1,15,9,0,607.0,62.0,1.1,12.0,217.0,491.54,404.66
2016,1,15,9,15,646.5,66.5,1.3,12.0,255.5,540.27,445.02
2016,1,15,9,30,686.0,71.0,1.5,12.0,294.0,588.88,484.34
2016,1,15,9,45,675.0,77.5,1.7,12.0,317.0,603.15,495.77
2016,1,15,10,0,664.0,84.0,1.9,12.0,340.0,614.44,504.86
2016,1,15,10,15,620.5,103.0,1.95,12.0,356.5,613.33,503.42
2016,1,15,10,30,577.0,122.0,2.0,12.0,373.0,607.57,497.74
2016,1,15,10,45,557.5,135.0,2.15,12.5,388.0,605.19,494.82
2016,1,15,11,0,538.0,148.0,2.3,13.0,403.0,605.64,493.79
2016,1,15,11,15,504.5,162.0,2.25,13.0,407.5,593.89,483.18
2016,1,15,11,30,471.0,176.0,2.2,13.0,412.0,579.87,470.98
2016,1,15,11,45,323.0,204.5,2.2,13.0,368.0,481.8,392.27
2016,1,15,12,0,175.0,233.0,2.2,13.0,324.0,386.53,314.48
2016,1,15,12,15,174.5,234.0,2.15,13.0,324.5,382.39,311.36
2016,1,15,12,30,174.0,235.0,2.1,13.0,325.0,377.7,307.35
2016,1,15,12,45,363.5,196.0,2.05,13.0,381.0,469.09,382.64
2016,1,15,13,0,553.0,157.0,2.0,13.0,437.0,551.13,447.6
2016,1,15,13,15,680.0,121.5,1.9,13.0,456.0,579.9,469.4
2016,1,15,13,30,807.0,86.0,1.8,13.0,475.0,592.55,478.56
2016,1,15,13,45,801.0,82.5,1.75,13.5,455.0,554.87,446.98
2016,1,15,14,0,795.0,79.0,1.7,14.0,435.0,515.32,413.8
2016,1,15,14,15,777.0,77.0,1.6,14.0,407.0,469.8,375.79
2016,1,15,14,30,759.0,75.0,1.5,14.0,379.0,423.8,336.56
2016,1,15,14,45,736.5,71.5,1.45,14.0,346.0,374.26,293.81
2016,1,15,15,0,714.0,68.0,1.4,14.0,313.0,325.26,250.5
2016,1,15,15,15,679.0,64.0,1.3,13.5,276.0,272.14,203.67
2016,1,15,15,30,644.0,60.0,1.2,13.0,239.0,221.91,158.79
2016,1,15,15,45,591.0,55.5,1.1,13.0,199.0,170.43,113.81
2016,1,15,16,0,538.0,51.0,1.0,13.0,159.0,123.96,75.12
2016,1,15,16,15,458.0,43.5,1.0,13.0,120.0,77.74,41.7
2016,1,15,16,30,378.0,36.0,1.0,13.0,81.0,40.26,20.67
2016,1,15,16,45,243.0,24.5,1.05,13.0,49.0,19.61,8.09
2016,1,15,17,0,108.0,13.0,1.1,13.0,17.0,12.39,0.0
2016,1,15,17,15,54.0,6.5,1.15,12.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,12.0,16.5,4.35,13.0,17.5,22.65,0.0
2016,1,16,8,0,24.0,33.0,4.4,13.0,35.0,51.74,34.74
2016,1,16,8,15,47.0,50.5,4.35,13.0,58.0,85.66,66.15
2016,1,16,8,30,70.0,68.0,4.3,13.0,81.0,129.14,104.37
2016,1,16,8,45,86.0,86.0,4.3,13.5,105.5,161.76,132.96
2016,1,16,9,0,102.0,104.0,4.3,14.0,130.0,194.92,161.5
2016,1,16,9,15,111.0,121.0,4.2,14.0,153.5,222.43,184.94
2016,1,16,9,30,120.0,138.0,4.1,14.0,177.0,249.99,207.99
2016,1,16,9,45,123.0,151.5,4.0,14.5,195.5,268.48,222.67
2016,1,16,10,0,126.0,165.0,3.9,15.0,214.0,286.75,236.89
2016,1,16,10,15,75.0,166.5,3.8,15.0,196.5,236.91,194.47
2016,1,16,10,30,24.0,168.0,3.7,15.0,179.0,186.97,151.67
2016,1,16,10,45,12.0,154.0,3.65,15.0,159.5,160.73,129.53
2016,1,16,11,0,0.0,140.0,3.6,15.0,140.0,135.5,108.11
2016,1,16,11,15,0.0,145.0,3.55,15.0,145.0,140.14,111.85
2016,1,16,11,30,0.0,150.0,3.5,15.0,150.0,144.83,115.61
2016,1,16,11,45,19.0,180.5,3.5,15.0,190.5,190.91,153.99
2016,1,16,12,0,38.0,211.0,3.5,15.0,231.0,247.49,200.31
2016,1,16,12,15,36.5,212.0,3.5,15.0,231.5,245.51,198.44
2016,1,16,12,30,35.0,213.0,3.5,15.0,232.0,243.56,196.76
2016,1,16,12,45,35.5,211.0,3.5,15.0,229.5,239.7,193.65
2016,1,16,13,0,36.0,209.0,3.5,15.0,227.0,235.81,190.55
2016,1,16,13,15,35.0,203.0,3.4,15.0,220.5,226.58,183.07
2016,1,16,13,30,34.0,197.0,3.3,15.0,214.0,217.48,175.71
2016,1,16,13,45,33.5,189.0,3.2,15.0,205.0,206.65,166.96
2016,1,16,14,0,33.0,181.0,3.1,15.0,196.0,195.93,158.26
2016,1,16,14,15,31.0,170.0,3.0,15.0,183.5,181.47,146.46
2016,1,16,14,30,29.0,159.0,2.9,15.0,171.0,167.3,134.83
2016,1,16,14,45,26.0,146.0,2.8,15.0,156.0,151.01,121.38
2016,1,16,15,0,23.0,133.0,2.7,15.0,141.0,133.01,106.41
2016,1,16,15,15,18.5,118.5,2.55,15.0,124.5,116.28,92.44
2016,1,16,15,30,14.0,104.0,2.4,15.0,108.0,100.1,78.85
2016,1,16,15,45,7.0,88.0,2.3,15.0,90.0,82.63,64.18
2016,1,16,16,0,0.0,72.0,2.2,15.0,72.0,66.06,50.21
2016,1,16,16,15,0.0,54.5,2.15,14.5,54.5,49.77,36.12
2016,1,16,16,30,0.0,37.0,2.1,14.0,37.0,33.81,22.13
2016,1,16,16,45,0.0,22.5,2.1,14.0,22.5,20.8,9.5
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,7.63,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.81,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.0,5.65,14.0,10.0,9.27,0.0
2016,1,17,8,0,0.0,20.0,5.7,14.0,20.0,18.56,8.8
2016,1,17,8,15,0.0,32.5,5.7,14.0,32.5,30.19,19.46
2016,1,17,8,30,0.0,45.0,5.7,14.0,45.0,42.74,30.49
2016,1,17,8,45,0.0,57.5,5.75,14.0,57.5,55.32,41.5
2016,1,17,9,0,0.0,70.0,5.8,14.0,70.0,67.83,52.35
2016,1,17,9,15,0.0,82.5,5.8,14.0,82.5,80.31,63.04
2016,1,17,9,30,0.0,95.0,5.8,14.0,95.0,92.77,73.61
2016,1,17,9,45,0.0,106.0,5.8,14.0,106.0,103.56,82.67
2016,1,17,10,0,0.0,117.0,5.8,14.0,117.0,114.38,91.67
2016,1,17,10,15,0.0,81.5,5.75,14.0,81.5,76.2,59.29
2016,1,17,10,30,0.0,46.0,5.7,14.0,46.0,42.75,30.84
2016,1,17,10,45,0.0,58.5,5.7,14.5,58.5,54.4,40.61
2016,1,17,11,0,0.0,71.0,5.7,15.0,71.0,66.08,50.3
2016,1,17,11,15,0.0,113.0,5.7,15.0,113.0,107.07,84.58
2016,1,17,11,30,0.0,155.0,5.7,15.0,155.0,149.99,120.13
2016,1,17,11,45,0.0,137.5,5.75,15.0,137.5,131.44,104.66
2016,1,17,12,0,0.0,120.0,5.8,15.0,120.0,113.53,89.75
2016,1,17,12,15,0.0,139.0,5.85,15.0,139.0,132.44,105.45
2016,1,17,12,30,0.0,158.0,5.9,15.0,158.0,151.47,121.2
2016,1,17,12,45,5.0,169.5,5.95,15.0,172.0,166.4,133.71
2016,1,17,13,0,10.0,181.0,6.0,15.0,186.0,181.08,145.99
2016,1,17,13,15,5.0,134.5,6.0,15.0,137.0,130.56,104.15
2016,1,17,13,30,0.0,88.0,6.0,15.0,88.0,82.04,63.64
2016,1,17,13,45,0.0,72.5,6.0,15.0,72.5,67.48,51.49
2016,1,17,14,0,0.0,57.0,6.0,15.0,57.0,53.0,39.35
2016,1,17,14,15,0.0,48.0,5.95,14.5,48.0,44.61,32.37
2016,1,17,14,30,0.0,39.0,5.9,14.0,39.0,36.22,25.35
2016,1,17,14,45,0.0,35.5,5.85,14.0,35.5,32.96,22.6
2016,1,17,15,0,0.0,32.0,5.8,14.0,32.0,29.7,19.85
2016,1,17,15,15,0.0,28.5,5.65,14.0,28.5,26.44,17.07
2016,1,17,15,30,0.0,25.0,5.5,14.0,25.0,23.18,14.27
2016,1,17,15,45,0.0,20.5,5.4,14.0,20.5,19.0,10.64
2016,1,17,16,0,0.0,16.0,5.3,14.0,16.0,14.82,6.99
2016,1,17,16,15,0.0,12.0,5.25,14.0,12.0,11.11,3.72
2016,1,17,16,30,0.0,8.0,5.2,14.0,8.0,7.4,0.45
2016,1,17,16,45,0.0,5.0,5.2,14.0,5.0,4.62,0.0
2016,1,17,17,0,0.0,2.0,5.2,14.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,5.2,14.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,14.0,2.5,11.5,33.5,126.37,4.23
2016,1,18,8,0,402.0,28.0,2.7,12.0,67.0,263.73,200.27
2016,1,18,8,15,490.0,35.5,2.65,12.5,108.0,335.56,271.91
2016,1,18,8,30,578.0,43.0,2.6,13.0,149.0,408.51,336.44
2016,1,18,8,45,635.0,47.5,2.6,13.5,191.0,469.39,388.77
2016,1,18,9,0,692.0,52.0,2.6,14.0,233.0,531.87,440.29
2016,1,18,9,15,726.5,56.0,2.6,14.0,272.0,579.66,479.13
2016,1,18,9,30,761.0,60.0,2.6,14.0,311.0,626.81,515.25
2016,1,18,9,45,778.5,64.0,2.6,14.5,345.0,660.58,539.27
2016,1,18,10,0,796.0,68.0,2.6,15.0,379.0,692.21,561.16
2016,1,18,10,15,551.5,123.0,2.7,15.0,346.5,582.24,475.68
2016,1,18,10,30,307.0,178.0,2.8,15.0,314.0,451.84,369.81
2016,1,18,10,45,310.0,188.0,2.95,15.0,331.5,466.16,381.46
2016,1,18,11,0,313.0,198.0,3.1,15.0,349.0,479.23,391.33
2016,1,18,11,15,309.5,207.0,3.2,15.0,360.0,484.72,395.05
2016,1,18,11,30,306.0,216.0,3.3,15.0,371.0,488.9,397.81
2016,1,18,11,45,183.5,221.5,3.4,15.0,315.0,384.63,313.1
2016,1,18,12,0,61.0,227.0,3.5,15.0,259.0,283.13,229.06
2016,1,18,12,15,61.5,227.0,3.5,15.0,259.5,280.93,227.49
2016,1,18,12,30,62.0,227.0,3.5,15.0,260.0,278.65,225.59
2016,1,18,12,45,61.5,224.5,3.5,15.0,257.0,272.75,220.8
2016,1,18,13,0,61.0,222.0,3.5,15.0,254.0,266.81,216.01
2016,1,18,13,15,169.5,216.0,3.5,15.0,300.5,335.32,273.22
2016,1,18,13,30,278.0,210.0,3.5,15.0,347.0,395.62,322.27
2016,1,18,13,45,170.0,201.5,3.5,15.0,284.5,305.09,248.16
2016,1,18,14,0,62.0,193.0,3.5,15.0,222.0,223.99,181.34
2016,1,18,14,15,31.0,165.5,3.4,15.0,180.0,176.88,142.68
2016,1,18,14,30,0.0,138.0,3.3,15.0,138.0,130.15,104.09
2016,1,18,14,45,0.0,115.5,3.25,15.0,115.5,108.3,86.08
2016,1,18,15,0,0.0,93.0,3.2,15.0,93.0,86.8,68.15
2016,1,18,15,15,0.0,82.5,2.95,14.5,82.5,76.83,59.93
2016,1,18,15,30,0.0,72.0,2.7,14.0,72.0,66.93,51.64
2016,1,18,15,45,0.0,60.0,2.45,14.0,60.0,55.72,42.01
2016,1,18,16,0,0.0,48.0,2.2,14.0,48.0,44.59,32.36
2016,1,18,16,15,0.0,36.5,2.2,14.0,36.5,33.9,22.99
2016,1,18,16,30,0.0,25.0,2.2,14.0,25.0,23.2,13.55
2016,1,18,16,45,0.0,15.5,2.2,14.0,15.5,14.37,5.48
2016,1,18,17,0,0.0,6.0,2.2,14.0,6.0,5.55,0.0
2016,1,18,17,15,0.0,3.0,2.2,13.5,3.0,2.86,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,8.7,14.0,10.5,9.73,0.0
2016,1,19,8,0,0.0,21.0,8.8,14.0,21.0,19.49,9.67
2016,1,19,8,15,0.0,34.0,8.95,14.0,34.0,31.63,20.69
2016,1,19,8,30,0.0,47.0,9.1,14.0,47.0,44.93,32.36
2016,1,19,8,45,0.0,60.5,9.25,14.5,60.5,58.64,44.24
2016,1,19,9,0,0.0,74.0,9.4,15.0,74.0,72.25,55.91
2016,1,19,9,15,0.0,87.5,9.25,15.0,87.5,85.81,67.49
2016,1,19,9,30,0.0,101.0,9.1,15.0,101.0,99.35,78.94
2016,1,19,9,45,94.0,134.0,9.0,15.0,171.0,224.38,186.84
2016,1,19,10,0,188.0,167.0,8.9,15.0,241.0,335.42,281.18
2016,1,19,10,15,94.0,140.5,8.6,15.0,177.5,230.56,191.4
2016,1,19,10,30,0.0,114.0,8.3,15.0,114.0,109.19,86.67
2016,1,19,10,45,0.0,119.5,8.05,15.0,119.5,114.38,90.93
2016,1,19,11,0,0.0,125.0,7.8,15.0,125.0,119.61,95.16
2016,1,19,11,15,177.0,166.0,7.65,15.0,256.5,320.93,267.31
2016,1,19,11,30,354.0,207.0,7.5,15.0,388.0,516.31,428.34
2016,1,19,11,45,316.5,218.0,7.4,15.0,382.0,495.07,409.31
2016,1,19,12,0,279.0,229.0,7.3,15.0,376.0,473.1,390.23
2016,1,19,12,15,375.0,209.5,7.05,15.0,407.5,515.68,426.08
2016,1,19,12,30,471.0,190.0,6.8,15.0,439.0,564.95,466.22
2016,1,19,12,45,382.0,206.0,6.55,15.0,406.5,496.63,409.34
2016,1,19,13,0,293.0,222.0,6.3,15.0,374.0,441.6,362.96
2016,1,19,13,15,173.5,215.5,6.3,15.0,305.0,337.7,277.08
2016,1,19,13,30,54.0,209.0,6.3,15.0,236.0,242.46,197.27
2016,1,19,13,45,257.5,184.0,6.35,15.0,304.0,344.57,283.8
2016,1,19,14,0,461.0,159.0,6.4,15.0,372.0,423.42,348.39
2016,1,19,14,15,356.5,165.5,6.35,15.0,324.0,350.06,286.81
2016,1,19,14,30,252.0,172.0,6.3,15.0,276.0,291.04,237.21
2016,1,19,14,45,297.0,151.5,6.25,15.0,265.0,275.0,222.49
2016,1,19,15,0,342.0,131.0,6.2,15.0,254.0,254.48,202.97
2016,1,19,15,15,309.0,123.0,5.95,14.5,225.0,217.05,170.33
2016,1,19,15,30,276.0,115.0,5.7,14.0,196.0,182.46,140.15
2016,1,19,15,45,256.5,99.0,5.5,14.0,165.0,146.29,108.29
2016,1,19,16,0,237.0,83.0,5.3,14.0,134.0,112.17,78.91
2016,1,19,16,15,198.5,66.5,4.9,13.5,103.0,78.02,51.97
2016,1,19,16,30,160.0,50.0,4.5,13.0,72.0,48.36,30.77
2016,1,19,16,45,80.0,34.5,4.15,13.0,45.5,28.14,16.65
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,17.15,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.0,9.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,113.5,17.0,1.45,11.0,28.5,88.42,14.25
2016,1,20,8,0,227.0,34.0,1.6,11.0,57.0,182.44,139.54
2016,1,20,8,15,277.5,48.5,1.75,11.0,90.5,235.57,191.79
2016,1,20,8,30,328.0,63.0,1.9,11.0,124.0,292.16,242.6
2016,1,20,8,45,364.5,74.5,2.05,11.5,158.0,338.96,283.57
2016,1,20,9,0,401.0,86.0,2.2,12.0,192.0,387.24,324.48
2016,1,20,9,15,427.0,95.5,2.25,12.0,224.0,426.82,357.57
2016,1,20,9,30,453.0,105.0,2.3,12.0,256.0,466.41,389.82
2016,1,20,9,45,481.5,112.5,2.4,12.5,289.0,504.96,420.0
2016,1,20,10,0,510.0,120.0,2.5,13.0,322.0,542.91,449.06
2016,1,20,10,15,397.5,152.0,2.45,13.0,317.0,501.77,413.54
2016,1,20,10,30,285.0,184.0,2.4,13.0,312.0,443.18,364.58
2016,1,20,10,45,327.5,187.0,2.35,13.5,341.0,479.64,393.09
2016,1,20,11,0,370.0,190.0,2.3,14.0,370.0,515.47,420.07
2016,1,20,11,15,453.0,177.5,2.15,14.0,405.5,576.68,467.14
2016,1,20,11,30,536.0,165.0,2.0,14.0,441.0,623.51,502.39
2016,1,20,11,45,523.5,172.5,1.95,14.5,445.5,616.14,494.39
2016,1,20,12,0,511.0,180.0,1.9,15.0,450.0,606.75,485.4
2016,1,20,12,15,553.0,166.5,1.75,15.0,460.0,613.05,489.8
2016,1,20,12,30,595.0,153.0,1.6,15.0,470.0,620.6,494.67
2016,1,20,12,45,734.5,114.0,1.45,15.0,500.5,661.34,525.36
2016,1,20,13,0,874.0,75.0,1.3,15.0,531.0,685.7,542.56
2016,1,20,13,15,723.5,111.0,1.25,15.0,482.5,606.05,480.8
2016,1,20,13,30,573.0,147.0,1.2,15.0,434.0,521.0,415.04
2016,1,20,13,45,571.5,141.0,1.15,15.0,417.0,490.93,391.75
2016,1,20,14,0,570.0,135.0,1.1,15.0,400.0,462.68,368.81
2016,1,20,14,15,513.5,137.5,1.1,15.0,365.5,407.4,324.74
2016,1,20,14,30,457.0,140.0,1.1,15.0,331.0,358.7,285.27
2016,1,20,14,45,450.0,128.5,1.1,15.0,304.0,320.43,253.25
2016,1,20,15,0,443.0,117.0,1.1,15.0,277.0,282.02,220.22
2016,1,20,15,15,424.5,106.5,1.1,14.5,246.5,240.96,184.9
2016,1,20,15,30,406.0,96.0,1.1,14.0,216.0,201.2,150.1
2016,1,20,15,45,378.0,84.5,1.1,14.0,182.5,160.0,114.18
2016,1,20,16,0,350.0,73.0,1.1,14.0,149.0,121.52,81.45
2016,1,20,16,15,311.5,59.0,1.05,14.0,115.5,82.68,50.98
2016,1,20,16,30,273.0,45.0,1.0,14.0,82.0,48.16,27.65
2016,1,20,16,45,136.5,34.0,1.0,14.0,52.5,27.84,16.77
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,20.32,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,169.0,16.0,4.35,11.5,33.5,116.35,28.25
2016,1,21,8,0,338.0,32.0,4.4,12.0,67.0,237.14,183.41
2016,1,21,8,15,425.5,40.5,4.3,12.0,106.5,308.21,252.49
2016,1,21,8,30,513.0,49.0,4.2,12.0,146.0,385.4,321.37
2016,1,21,8,45,573.0,54.5,4.15,12.5,187.0,446.94,374.89
2016,1,21,9,0,633.0,60.0,4.1,13.0,228.0,510.75,428.3
2016,1,21,9,15,669.5,64.0,3.95,13.0,267.0,558.25,467.49
2016,1,21,9,30,706.0,68.0,3.8,13.0,306.0,601.53,501.53
2016,1,21,9,45,704.5,74.0,3.7,13.5,333.0,626.9,519.42
2016,1,21,10,0,703.0,80.0,3.6,14.0,360.0,645.62,531.77
2016,1,21,10,15,595.0,114.0,3.65,14.5,363.5,613.7,504.88
2016,1,21,10,30,487.0,148.0,3.7,15.0,367.0,570.14,467.65
2016,1,21,10,45,501.0,154.0,3.8,15.5,389.5,590.21,482.3
2016,1,21,11,0,515.0,160.0,3.9,16.0,412.0,608.38,495.0
2016,1,21,11,15,478.5,175.5,4.0,16.0,415.5,595.55,483.76
2016,1,21,11,30,442.0,191.0,4.1,16.0,419.0,580.47,470.95
2016,1,21,11,45,434.5,197.0,4.2,16.0,425.0,575.64,466.81
2016,1,21,12,0,427.0,203.0,4.3,16.0,431.0,569.05,461.39
2016,1,21,12,15,375.5,214.5,4.3,16.0,415.0,523.46,424.86
2016,1,21,12,30,324.0,226.0,4.3,16.0,399.0,489.25,396.9
2016,1,21,12,45,216.0,231.5,4.35,16.0,346.5,399.35,324.22
2016,1,21,13,0,108.0,237.0,4.4,16.0,294.0,315.39,255.27
2016,1,21,13,15,203.0,224.5,4.4,15.5,328.0,367.43,299.42
2016,1,21,13,30,298.0,212.0,4.4,15.0,362.0,412.21,336.65
2016,1,21,13,45,223.5,210.0,4.45,15.0,320.0,346.49,282.73
2016,1,21,14,0,149.0,208.0,4.5,15.0,278.0,293.15,238.7
2016,1,21,14,15,151.5,195.5,4.55,15.0,263.0,273.53,222.62
2016,1,21,14,30,154.0,183.0,4.6,15.0,248.0,253.53,205.9
2016,1,21,14,45,172.0,167.0,4.7,15.0,234.5,236.13,190.94
2016,1,21,15,0,190.0,151.0,4.8,15.0,221.0,216.93,173.92
2016,1,21,15,15,179.5,136.0,4.8,15.0,196.5,187.77,148.62
2016,1,21,15,30,169.0,121.0,4.8,15.0,172.0,159.57,124.0
2016,1,21,15,45,156.0,104.0,4.85,15.0,145.5,130.08,98.4
2016,1,21,16,0,143.0,87.0,4.9,15.0,119.0,102.08,74.39
2016,1,21,16,15,122.0,69.0,4.9,14.5,92.0,74.02,51.59
2016,1,21,16,30,101.0,51.0,4.9,14.0,65.0,48.66,32.2
2016,1,21,16,45,50.5,35.0,4.95,14.0,42.0,29.74,18.59
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,17.33,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
