Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,697.0,44.0,7.3,9.0,195.0,495.23,423.94
2016,2,1,8,45,743.5,48.0,7.35,9.5,240.5,555.09,477.07
2016,2,1,9,0,790.0,52.0,7.4,10.0,286.0,615.82,528.43
2016,2,1,9,15,820.0,54.5,7.3,10.0,329.0,663.32,566.96
2016,2,1,9,30,850.0,57.0,7.2,10.0,372.0,703.47,598.57
2016,2,1,9,45,858.0,63.0,7.1,10.5,408.0,736.13,622.35
2016,2,1,10,0,866.0,69.0,7.0,11.0,444.0,772.43,648.54
2016,2,1,10,15,881.0,71.0,6.85,11.0,476.0,793.15,663.07
2016,2,1,10,30,896.0,73.0,6.7,11.0,508.0,817.5,680.37
2016,2,1,10,45,901.0,76.0,6.6,11.5,532.0,831.84,688.68
2016,2,1,11,0,906.0,79.0,6.5,12.0,556.0,842.71,694.37
2016,2,1,11,15,912.0,80.0,6.4,12.0,574.0,848.45,697.49
2016,2,1,11,30,918.0,81.0,6.3,12.0,592.0,850.62,698.03
2016,2,1,11,45,916.5,83.5,6.2,12.0,601.0,844.86,692.67
2016,2,1,12,0,915.0,86.0,6.1,12.0,610.0,835.53,684.79
2016,2,1,12,15,915.5,86.0,6.0,12.0,612.0,821.4,673.4
2016,2,1,12,30,916.0,86.0,5.9,12.0,614.0,803.82,659.53
2016,2,1,12,45,914.5,85.5,5.8,12.0,608.0,780.82,641.64
2016,2,1,13,0,913.0,85.0,5.7,12.0,602.0,754.62,621.4
2016,2,1,13,15,907.0,84.0,5.7,12.0,588.0,721.7,596.38
2016,2,1,13,30,901.0,83.0,5.7,12.0,574.0,686.13,567.95
2016,2,1,13,45,894.5,80.5,5.7,12.0,553.0,646.15,535.12
2016,2,1,14,0,888.0,78.0,5.7,12.0,532.0,603.96,499.86
2016,2,1,14,15,874.5,76.5,5.65,12.0,503.5,558.64,461.11
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,509.98,418.81
2016,2,1,14,45,844.0,72.0,5.6,12.0,440.5,457.24,372.31
2016,2,1,15,0,827.0,69.0,5.6,12.0,406.0,404.21,324.39
2016,2,1,15,15,800.5,66.5,5.35,11.5,366.5,348.38,273.51
2016,2,1,15,30,774.0,64.0,5.1,11.0,327.0,293.8,222.85
2016,2,1,15,45,736.5,59.5,4.95,11.0,283.5,236.19,169.54
2016,2,1,16,0,699.0,55.0,4.8,11.0,240.0,181.74,120.08
2016,2,1,16,15,640.0,49.5,4.65,10.5,194.5,127.12,74.79
2016,2,1,16,30,581.0,44.0,4.5,10.0,149.0,76.7,39.08
2016,2,1,16,45,485.0,36.0,4.4,10.0,106.0,31.99,22.51
2016,2,1,17,0,389.0,28.0,4.3,10.0,63.0,22.34,12.42
2016,2,1,17,15,194.5,14.0,4.3,9.5,31.5,10.94,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,3.6,9.0,10.0,9.53,0.0
2016,2,2,7,30,0.0,20.0,3.6,9.0,20.0,19.06,0.0
2016,2,2,7,45,166.5,32.5,3.65,9.5,54.5,147.49,105.0
2016,2,2,8,0,333.0,45.0,3.7,10.0,89.0,254.21,206.85
2016,2,2,8,15,416.0,54.5,3.65,10.0,131.5,327.11,273.15
2016,2,2,8,30,499.0,64.0,3.6,10.0,174.0,405.37,342.0
2016,2,2,8,45,562.5,69.0,3.6,10.0,218.5,470.68,398.48
2016,2,2,9,0,626.0,74.0,3.6,10.0,263.0,538.31,455.14
2016,2,2,9,15,663.5,79.0,3.5,10.0,304.0,589.39,496.49
2016,2,2,9,30,701.0,84.0,3.4,10.0,345.0,640.23,535.66
2016,2,2,9,45,739.5,84.0,3.3,10.5,384.5,684.87,567.82
2016,2,2,10,0,778.0,84.0,3.2,11.0,424.0,724.57,595.4
2016,2,2,10,15,796.5,86.5,3.05,11.0,455.5,754.01,615.55
2016,2,2,10,30,815.0,89.0,2.9,11.0,487.0,780.84,633.49
2016,2,2,10,45,601.5,149.0,2.8,11.0,451.0,686.09,560.01
2016,2,2,11,0,388.0,209.0,2.7,11.0,415.0,563.11,460.76
2016,2,2,11,15,629.5,149.5,2.65,11.0,496.0,710.15,578.17
2016,2,2,11,30,871.0,90.0,2.6,11.0,577.0,831.94,666.28
2016,2,2,11,45,882.5,88.0,2.6,11.5,589.0,831.43,663.07
2016,2,2,12,0,894.0,86.0,2.6,12.0,601.0,821.4,654.26
2016,2,2,12,15,895.0,86.0,2.7,12.0,603.5,807.98,645.12
2016,2,2,12,30,896.0,86.0,2.8,12.0,606.0,791.17,633.57
2016,2,2,12,45,901.0,83.0,2.95,12.0,602.0,770.62,619.6
2016,2,2,13,0,906.0,80.0,3.1,12.0,598.0,746.66,603.03
2016,2,2,13,15,901.0,79.5,3.15,12.0,584.5,715.22,580.27
2016,2,2,13,30,896.0,79.0,3.2,12.0,571.0,681.07,554.42
2016,2,2,13,45,888.5,77.5,3.25,12.0,550.5,641.73,523.31
2016,2,2,14,0,881.0,76.0,3.3,12.0,530.0,600.25,489.81
2016,2,2,14,15,867.5,74.5,3.3,12.0,501.5,553.57,451.24
2016,2,2,14,30,854.0,73.0,3.3,12.0,473.0,506.75,411.54
2016,2,2,14,45,706.0,94.5,3.3,12.0,409.5,420.16,339.62
2016,2,2,15,0,558.0,116.0,3.3,12.0,346.0,344.86,276.59
2016,2,2,15,15,660.5,89.5,3.2,11.5,336.0,323.52,254.17
2016,2,2,15,30,763.0,63.0,3.1,11.0,326.0,291.49,220.31
2016,2,2,15,45,722.0,59.5,3.05,11.0,282.5,234.49,168.17
2016,2,2,16,0,681.0,56.0,3.0,11.0,239.0,181.04,120.07
2016,2,2,16,15,623.0,50.5,2.95,10.5,194.0,127.37,75.63
2016,2,2,16,30,565.0,45.0,2.9,10.0,149.0,77.79,40.25
2016,2,2,16,45,464.5,37.0,2.85,10.0,106.5,33.7,19.3
2016,2,2,17,0,364.0,29.0,2.8,10.0,64.0,23.08,13.35
2016,2,2,17,15,182.0,14.5,2.85,9.5,32.0,11.29,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.0,2.8,7.0,9.0,8.58,0.0
2016,2,3,7,30,0.0,18.0,2.9,7.0,18.0,18.58,0.0
2016,2,3,7,45,87.0,33.0,3.05,7.5,45.0,99.31,71.12
2016,2,3,8,0,174.0,48.0,3.2,8.0,72.0,165.09,134.53
2016,2,3,8,15,206.5,65.5,3.2,8.0,104.5,211.18,177.1
2016,2,3,8,30,239.0,83.0,3.2,8.0,137.0,259.1,220.22
2016,2,3,8,45,259.5,100.0,3.25,8.5,169.5,300.21,256.04
2016,2,3,9,0,280.0,117.0,3.3,9.0,202.0,341.86,291.25
2016,2,3,9,15,301.0,129.5,3.3,9.5,232.5,378.23,321.24
2016,2,3,9,30,322.0,142.0,3.3,10.0,263.0,414.89,350.7
2016,2,3,9,45,268.5,165.0,3.3,10.5,272.5,408.15,342.62
2016,2,3,10,0,215.0,188.0,3.3,11.0,282.0,384.96,321.41
2016,2,3,10,15,412.5,160.0,3.2,11.0,357.5,535.55,445.68
2016,2,3,10,30,610.0,132.0,3.1,11.0,433.0,671.92,553.53
2016,2,3,10,45,630.0,134.0,3.05,11.5,458.0,694.62,567.77
2016,2,3,11,0,650.0,136.0,3.0,12.0,483.0,714.91,580.88
2016,2,3,11,15,445.0,195.0,3.0,12.0,436.0,606.11,493.49
2016,2,3,11,30,240.0,254.0,3.0,12.0,389.0,476.79,388.43
2016,2,3,11,45,145.0,251.0,3.0,12.0,333.0,391.83,319.47
2016,2,3,12,0,50.0,248.0,3.0,12.0,277.0,296.85,240.99
2016,2,3,12,15,40.5,241.5,3.0,12.0,265.5,279.67,227.09
2016,2,3,12,30,31.0,235.0,3.0,12.0,254.0,262.96,213.32
2016,2,3,12,45,33.0,235.0,3.05,12.5,254.5,262.43,212.64
2016,2,3,13,0,35.0,235.0,3.1,13.0,255.0,261.74,211.8
2016,2,3,13,15,244.0,220.0,3.1,13.0,355.5,404.98,331.22
2016,2,3,13,30,453.0,205.0,3.1,13.0,456.0,524.75,427.18
2016,2,3,13,45,341.0,217.5,3.15,13.0,402.5,441.12,359.26
2016,2,3,14,0,229.0,230.0,3.2,13.0,349.0,366.26,298.42
2016,2,3,14,15,338.5,198.0,3.15,12.5,363.5,387.11,316.4
2016,2,3,14,30,448.0,166.0,3.1,12.0,378.0,397.29,324.25
2016,2,3,14,45,294.0,172.5,3.1,12.0,307.5,305.57,248.73
2016,2,3,15,0,140.0,179.0,3.1,12.0,237.0,229.55,186.48
2016,2,3,15,15,130.0,163.5,3.05,12.0,213.5,201.92,163.15
2016,2,3,15,30,120.0,148.0,3.0,12.0,190.0,175.3,140.35
2016,2,3,15,45,110.0,129.5,3.0,12.0,164.0,147.06,116.1
2016,2,3,16,0,100.0,111.0,3.0,12.0,138.0,120.09,92.92
2016,2,3,16,15,86.5,91.5,2.95,11.5,112.0,93.14,70.31
2016,2,3,16,30,73.0,72.0,2.9,11.0,86.0,68.07,49.79
2016,2,3,16,45,50.5,53.0,2.9,11.0,61.5,45.31,32.05
2016,2,3,17,0,28.0,34.0,2.9,11.0,37.0,30.05,19.32
2016,2,3,17,15,14.0,17.0,2.9,11.0,18.5,15.6,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,8.0,13.0,43.46,0.0
2016,2,4,7,30,179.0,18.0,3.7,8.0,26.0,114.76,0.0
2016,2,4,7,45,305.5,29.0,3.8,8.5,63.0,210.39,157.75
2016,2,4,8,0,432.0,40.0,3.9,9.0,100.0,303.11,248.99
2016,2,4,8,15,508.0,48.0,3.85,9.0,144.0,374.2,314.26
2016,2,4,8,30,584.0,56.0,3.8,9.0,188.0,450.21,381.38
2016,2,4,8,45,631.5,61.5,3.75,9.5,232.0,508.75,431.31
2016,2,4,9,0,679.0,67.0,3.7,10.0,276.0,568.61,480.37
2016,2,4,9,15,712.0,71.0,3.7,10.0,317.5,617.01,518.94
2016,2,4,9,30,745.0,75.0,3.7,10.0,359.0,660.95,552.57
2016,2,4,9,45,767.0,78.5,3.7,10.5,395.5,698.97,579.88
2016,2,4,10,0,789.0,82.0,3.7,11.0,432.0,735.02,605.15
2016,2,4,10,15,805.5,84.5,3.65,11.0,463.5,763.21,624.99
2016,2,4,10,30,822.0,87.0,3.6,11.0,495.0,788.7,642.67
2016,2,4,10,45,834.0,88.5,3.6,11.5,520.0,806.37,653.49
2016,2,4,11,0,846.0,90.0,3.6,12.0,545.0,820.87,662.0
2016,2,4,11,15,853.5,91.0,3.5,12.0,563.0,827.73,665.65
2016,2,4,11,30,861.0,92.0,3.4,12.0,581.0,831.14,666.93
2016,2,4,11,45,864.5,93.0,3.35,12.5,591.5,827.78,662.45
2016,2,4,12,0,868.0,94.0,3.3,13.0,602.0,820.94,655.64
2016,2,4,12,15,869.0,94.0,3.15,13.0,604.0,807.48,644.82
2016,2,4,12,30,870.0,94.0,3.0,13.0,606.0,790.67,631.72
2016,2,4,12,45,869.0,93.5,2.9,13.5,601.0,768.5,613.97
2016,2,4,13,0,868.0,93.0,2.8,14.0,596.0,743.23,594.12
2016,2,4,13,15,721.5,130.5,2.65,14.0,542.5,656.77,527.6
2016,2,4,13,30,575.0,168.0,2.5,14.0,489.0,568.53,457.97
2016,2,4,13,45,517.5,178.0,2.45,14.0,459.0,519.39,419.17
2016,2,4,14,0,460.0,188.0,2.4,14.0,429.0,472.46,381.42
2016,2,4,14,15,562.5,149.5,2.3,14.0,429.0,467.44,377.36
2016,2,4,14,30,665.0,111.0,2.2,14.0,429.0,455.69,366.46
2016,2,4,14,45,586.5,120.0,2.15,14.0,386.0,394.98,316.01
2016,2,4,15,0,508.0,129.0,2.1,14.0,343.0,337.55,268.05
2016,2,4,15,15,480.5,123.0,2.05,13.5,310.0,293.11,230.0
2016,2,4,15,30,453.0,117.0,2.0,13.0,277.0,250.66,192.93
2016,2,4,15,45,434.0,103.5,2.0,13.0,241.0,205.62,152.95
2016,2,4,16,0,415.0,90.0,2.0,13.0,205.0,162.3,114.68
2016,2,4,16,15,471.5,70.5,2.0,12.5,178.5,126.98,81.37
2016,2,4,16,30,528.0,51.0,2.0,12.0,152.0,83.01,45.14
2016,2,4,16,45,438.5,42.0,2.05,12.0,110.0,39.81,23.17
2016,2,4,17,0,349.0,33.0,2.1,12.0,68.0,26.5,16.55
2016,2,4,17,15,174.5,16.5,2.2,11.5,34.0,12.88,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,3.15,7.5,14.0,44.86,0.0
2016,2,5,7,30,183.0,19.0,3.2,8.0,28.0,118.79,0.0
2016,2,5,7,45,308.0,31.0,3.3,8.5,66.0,214.23,162.89
2016,2,5,8,0,433.0,43.0,3.4,9.0,104.0,307.84,253.08
2016,2,5,8,15,510.0,51.5,3.35,9.0,149.0,380.59,319.28
2016,2,5,8,30,587.0,60.0,3.3,9.0,194.0,458.23,387.28
2016,2,5,8,45,635.5,66.0,3.3,9.5,239.0,518.46,438.22
2016,2,5,9,0,684.0,72.0,3.3,10.0,284.0,580.0,488.28
2016,2,5,9,15,718.0,76.0,3.25,10.5,326.5,629.47,526.28
2016,2,5,9,30,752.0,80.0,3.2,11.0,369.0,678.35,562.07
2016,2,5,9,45,781.5,82.0,3.15,11.5,408.0,716.28,588.53
2016,2,5,10,0,811.0,84.0,3.1,12.0,447.0,756.85,616.44
2016,2,5,10,15,827.5,86.0,2.85,12.5,479.0,784.9,633.3
2016,2,5,10,30,844.0,88.0,2.6,13.0,511.0,810.15,647.66
2016,2,5,10,45,853.5,90.5,2.4,13.5,536.0,827.21,656.07
2016,2,5,11,0,863.0,93.0,2.2,14.0,561.0,840.96,661.96
2016,2,5,11,15,870.0,94.5,2.0,14.0,579.0,848.04,664.2
2016,2,5,11,30,877.0,96.0,1.8,14.0,597.0,851.59,663.96
2016,2,5,11,45,874.0,99.0,1.6,14.0,606.0,845.09,656.65
2016,2,5,12,0,871.0,102.0,1.4,14.0,615.0,835.11,647.04
2016,2,5,12,15,871.5,102.0,1.2,14.0,617.0,821.15,634.68
2016,2,5,12,30,872.0,102.0,1.0,14.0,619.0,803.81,620.01
2016,2,5,12,45,871.5,101.0,0.8,14.5,613.5,781.32,600.68
2016,2,5,13,0,871.0,100.0,0.6,15.0,608.0,755.69,579.31
2016,2,5,13,15,865.0,98.5,0.8,15.0,594.0,722.63,560.0
2016,2,5,13,30,859.0,97.0,1.0,15.0,580.0,687.03,536.82
2016,2,5,13,45,860.0,92.0,1.25,15.0,561.0,649.72,511.66
2016,2,5,14,0,861.0,87.0,1.5,15.0,542.0,609.77,483.04
2016,2,5,14,15,848.5,85.5,1.6,15.0,514.0,563.56,447.29
2016,2,5,14,30,836.0,84.0,1.7,15.0,486.0,516.11,409.39
2016,2,5,14,45,821.0,80.5,1.85,15.0,452.5,464.48,367.13
2016,2,5,15,0,806.0,77.0,2.0,15.0,419.0,412.41,322.97
2016,2,5,15,15,781.0,74.0,1.9,14.5,379.5,357.1,274.94
2016,2,5,15,30,756.0,71.0,1.8,14.0,340.0,302.94,226.72
2016,2,5,15,45,713.5,67.5,1.75,14.0,296.0,245.39,175.43
2016,2,5,16,0,671.0,64.0,1.7,14.0,252.0,189.85,126.5
2016,2,5,16,15,613.5,58.0,1.7,13.5,206.5,135.43,81.78
2016,2,5,16,30,556.0,52.0,1.7,13.0,161.0,87.18,47.15
2016,2,5,16,45,454.5,43.5,1.7,12.5,116.5,42.35,24.43
2016,2,5,17,0,353.0,35.0,1.7,12.0,72.0,28.23,18.21
2016,2,5,17,15,176.5,17.5,1.75,12.0,36.0,13.67,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,3.55,8.5,15.0,51.3,0.0
2016,2,6,7,30,215.0,19.0,3.7,9.0,30.0,134.29,0.0
2016,2,6,7,45,334.0,30.0,3.85,9.5,68.5,226.48,173.96
2016,2,6,8,0,453.0,41.0,4.0,10.0,107.0,317.28,260.88
2016,2,6,8,15,525.5,48.5,3.9,10.0,151.5,387.09,324.54
2016,2,6,8,30,598.0,56.0,3.8,10.0,196.0,461.47,389.79
2016,2,6,8,45,650.0,60.5,3.7,10.5,241.0,522.48,441.21
2016,2,6,9,0,702.0,65.0,3.6,11.0,286.0,580.98,488.7
2016,2,6,9,15,733.5,68.5,3.5,11.5,327.5,629.03,524.78
2016,2,6,9,30,765.0,72.0,3.4,12.0,369.0,676.23,559.06
2016,2,6,9,45,789.5,74.0,3.35,12.5,406.5,714.98,586.15
2016,2,6,10,0,814.0,76.0,3.3,13.0,444.0,751.81,611.23
2016,2,6,10,15,829.5,78.0,3.1,13.0,475.0,779.14,629.17
2016,2,6,10,30,845.0,80.0,2.9,13.0,506.0,803.68,644.77
2016,2,6,10,45,857.5,80.5,2.75,13.5,531.5,820.89,653.91
2016,2,6,11,0,870.0,81.0,2.6,14.0,557.0,828.08,655.78
2016,2,6,11,15,876.5,82.0,2.5,14.0,574.5,834.41,658.74
2016,2,6,11,30,883.0,83.0,2.4,14.0,592.0,837.28,659.32
2016,2,6,11,45,888.5,82.5,2.35,14.5,602.5,834.03,654.87
2016,2,6,12,0,894.0,82.0,2.3,15.0,613.0,827.25,648.14
2016,2,6,12,15,894.5,82.5,2.4,15.0,615.0,814.08,639.43
2016,2,6,12,30,895.0,83.0,2.5,15.0,617.0,797.5,628.37
2016,2,6,12,45,682.0,150.5,2.6,15.5,555.5,697.29,554.16
2016,2,6,13,0,469.0,218.0,2.7,16.0,494.0,588.18,468.43
2016,2,6,13,15,670.5,150.5,2.7,16.0,535.5,646.27,516.11
2016,2,6,13,30,872.0,83.0,2.7,16.0,577.0,679.65,543.25
2016,2,6,13,45,728.0,119.0,2.75,16.0,521.5,598.31,479.08
2016,2,6,14,0,584.0,155.0,2.8,16.0,466.0,518.43,415.94
2016,2,6,14,15,609.5,138.5,2.8,16.0,448.5,488.63,392.3
2016,2,6,14,30,635.0,122.0,2.8,16.0,431.0,455.05,364.56
2016,2,6,14,45,640.5,111.0,2.8,16.0,404.0,413.96,329.87
2016,2,6,15,0,646.0,100.0,2.8,16.0,377.0,371.03,292.62
2016,2,6,15,15,563.0,105.0,2.65,15.5,330.0,310.11,241.46
2016,2,6,15,30,480.0,110.0,2.5,15.0,283.0,254.49,194.6
2016,2,6,15,45,454.5,99.5,2.35,15.0,247.0,209.07,154.42
2016,2,6,16,0,429.0,89.0,2.2,15.0,211.0,165.99,116.57
2016,2,6,16,15,499.5,68.0,2.15,14.5,186.0,130.46,82.48
2016,2,6,16,30,570.0,47.0,2.1,14.0,161.0,84.85,44.26
2016,2,6,16,45,482.5,39.5,2.05,14.0,118.0,40.13,21.41
2016,2,6,17,0,395.0,32.0,2.0,14.0,75.0,25.19,15.64
2016,2,6,17,15,197.5,16.0,1.95,13.5,37.5,12.22,0.12
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,9.0,3.2,11.0,17.0,68.17,0.0
2016,2,7,7,30,302.0,18.0,3.4,11.0,34.0,168.89,22.85
2016,2,7,7,45,425.0,26.5,3.6,11.5,75.0,261.87,201.96
2016,2,7,8,0,548.0,35.0,3.8,12.0,116.0,356.71,291.52
2016,2,7,8,15,616.0,40.5,3.9,12.0,162.0,426.11,354.73
2016,2,7,8,30,684.0,46.0,4.0,12.0,208.0,499.28,418.76
2016,2,7,8,45,728.5,49.5,4.15,12.5,253.5,557.7,468.11
2016,2,7,9,0,773.0,53.0,4.3,13.0,299.0,616.92,515.34
2016,2,7,9,15,802.0,56.0,4.2,13.5,342.0,664.63,550.55
2016,2,7,9,30,831.0,59.0,4.1,14.0,385.0,704.86,579.03
2016,2,7,9,45,845.5,63.0,4.05,14.5,422.0,739.9,603.12
2016,2,7,10,0,860.0,67.0,4.0,15.0,459.0,772.47,624.88
2016,2,7,10,15,875.0,69.0,3.8,15.0,491.5,800.19,643.22
2016,2,7,10,30,890.0,71.0,3.6,15.0,524.0,825.02,659.18
2016,2,7,10,45,899.5,72.5,3.45,15.5,549.5,841.53,667.92
2016,2,7,11,0,909.0,74.0,3.3,16.0,575.0,854.66,674.22
2016,2,7,11,15,915.5,75.0,3.2,16.0,593.0,861.15,677.36
2016,2,7,11,30,922.0,76.0,3.1,16.0,611.0,864.02,678.07
2016,2,7,11,45,926.0,76.5,3.05,16.5,621.5,860.55,673.48
2016,2,7,12,0,930.0,77.0,3.0,17.0,632.0,853.4,666.5
2016,2,7,12,15,930.5,77.0,2.95,17.0,634.5,839.18,655.94
2016,2,7,12,30,931.0,77.0,2.9,17.0,637.0,821.43,643.05
2016,2,7,12,45,931.5,75.5,2.9,17.5,632.0,798.51,625.7
2016,2,7,13,0,932.0,74.0,2.9,18.0,627.0,772.22,606.07
2016,2,7,13,15,927.0,73.5,2.9,18.0,613.5,739.92,583.26
2016,2,7,13,30,922.0,73.0,2.9,18.0,600.0,704.8,558.32
2016,2,7,13,45,914.0,72.0,2.95,18.0,578.5,664.58,527.83
2016,2,7,14,0,906.0,71.0,3.0,18.0,557.0,622.13,494.8
2016,2,7,14,15,894.0,70.0,2.95,18.0,529.0,575.46,457.36
2016,2,7,14,30,882.0,69.0,2.9,18.0,501.0,527.36,417.88
2016,2,7,14,45,865.5,67.0,2.9,18.0,466.5,474.95,374.12
2016,2,7,15,0,849.0,65.0,2.9,18.0,432.0,422.08,328.73
2016,2,7,15,15,825.5,62.5,2.7,17.5,392.0,365.53,279.55
2016,2,7,15,30,802.0,60.0,2.5,17.0,352.0,309.89,229.97
2016,2,7,15,45,768.5,56.5,2.35,17.0,308.0,251.92,177.88
2016,2,7,16,0,735.0,53.0,2.2,17.0,264.0,196.59,128.57
2016,2,7,16,15,684.0,48.0,2.15,16.5,218.0,140.35,81.94
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,89.45,45.08
2016,2,7,16,45,549.5,36.5,2.05,15.5,127.5,42.08,21.32
2016,2,7,17,0,466.0,30.0,2.0,15.0,83.0,25.37,15.84
2016,2,7,17,15,311.0,20.0,2.0,15.0,47.5,15.8,3.13
2016,2,7,17,30,156.0,10.0,2.0,15.0,12.0,9.53,0.0
2016,2,7,17,45,78.0,5.0,2.0,15.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,10.5,4.5,11.5,17.5,57.78,0.0
2016,2,8,7,30,241.0,21.0,4.6,12.0,35.0,150.92,40.53
2016,2,8,7,45,362.0,31.5,4.75,12.5,75.0,243.22,188.85
2016,2,8,8,0,483.0,42.0,4.9,13.0,115.0,336.58,275.55
2016,2,8,8,15,556.5,49.0,4.8,13.0,161.0,408.07,340.1
2016,2,8,8,30,630.0,56.0,4.7,13.0,207.0,484.14,406.22
2016,2,8,8,45,674.5,61.5,4.6,13.5,252.5,543.04,455.35
2016,2,8,9,0,719.0,67.0,4.5,14.0,298.0,598.79,499.87
2016,2,8,9,15,751.0,70.5,4.35,14.5,341.0,648.01,536.23
2016,2,8,9,30,783.0,74.0,4.2,15.0,384.0,696.33,570.66
2016,2,8,9,45,816.0,73.5,4.05,15.5,424.0,739.26,600.29
2016,2,8,10,0,849.0,73.0,3.9,16.0,464.0,780.46,627.92
2016,2,8,10,15,864.0,75.0,3.8,16.5,496.0,808.12,645.22
2016,2,8,10,30,879.0,77.0,3.7,17.0,528.0,825.96,655.19
2016,2,8,10,45,890.5,78.0,3.6,17.5,554.0,843.41,664.89
2016,2,8,11,0,902.0,79.0,3.5,18.0,580.0,857.55,672.16
2016,2,8,11,15,908.5,80.0,3.4,18.0,598.0,864.0,675.29
2016,2,8,11,30,915.0,81.0,3.3,18.0,616.0,866.86,676.02
2016,2,8,11,45,919.5,81.0,3.2,18.5,626.5,863.22,671.03
2016,2,8,12,0,924.0,81.0,3.1,19.0,637.0,855.92,663.68
2016,2,8,12,15,924.5,81.0,3.0,19.0,639.5,841.74,652.91
2016,2,8,12,30,925.0,81.0,2.9,19.0,642.0,824.04,639.84
2016,2,8,12,45,708.5,148.0,2.8,19.0,575.5,718.79,563.55
2016,2,8,13,0,492.0,215.0,2.7,19.0,509.0,604.58,475.43
2016,2,8,13,15,705.0,146.0,2.65,19.0,557.0,669.8,527.58
2016,2,8,13,30,918.0,77.0,2.6,19.0,605.0,709.12,558.22
2016,2,8,13,45,909.5,76.0,2.55,19.5,583.5,668.61,525.82
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,625.92,491.76
2016,2,8,14,15,889.5,73.5,2.4,20.0,534.0,579.08,454.64
2016,2,8,14,30,878.0,72.0,2.3,20.0,506.0,530.78,415.52
2016,2,8,14,45,860.0,70.5,2.25,20.0,471.0,478.24,372.3
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,425.39,327.63
2016,2,8,15,15,818.5,66.0,2.05,19.5,396.5,368.53,279.08
2016,2,8,15,30,795.0,63.0,1.9,19.0,357.0,312.6,230.07
2016,2,8,15,45,760.0,59.5,1.75,19.0,312.5,254.44,178.58
2016,2,8,16,0,725.0,56.0,1.6,19.0,268.0,199.13,129.93
2016,2,8,16,15,673.5,51.5,1.6,18.5,222.0,143.67,84.4
2016,2,8,16,30,622.0,47.0,1.6,18.0,176.0,93.66,48.34
2016,2,8,16,45,536.5,40.0,1.65,17.5,130.5,43.74,22.07
2016,2,8,17,0,451.0,33.0,1.7,17.0,85.0,25.81,16.17
2016,2,8,17,15,295.5,22.0,1.7,16.5,49.5,17.52,5.18
2016,2,8,17,30,140.0,11.0,1.7,16.0,14.0,10.48,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,3.2,11.0,19.0,63.99,0.0
2016,2,9,7,30,271.0,21.0,3.4,11.0,38.0,166.06,63.55
2016,2,9,7,45,390.5,31.5,3.6,11.5,79.5,258.04,202.23
2016,2,9,8,0,510.0,42.0,3.8,12.0,121.0,352.26,288.85
2016,2,9,8,15,581.5,48.5,3.85,12.5,167.5,423.3,352.16
2016,2,9,8,30,653.0,55.0,3.9,13.0,214.0,498.7,416.62
2016,2,9,8,45,699.5,59.5,3.95,13.5,260.5,554.55,463.23
2016,2,9,9,0,746.0,64.0,4.0,14.0,307.0,615.97,511.66
2016,2,9,9,15,707.0,75.0,3.75,14.5,330.0,627.66,518.27
2016,2,9,9,30,668.0,86.0,3.5,15.0,353.0,630.66,517.91
2016,2,9,9,45,679.0,93.0,3.25,15.5,386.5,662.91,539.72
2016,2,9,10,0,690.0,100.0,3.0,16.0,420.0,693.0,559.06
2016,2,9,10,15,685.5,110.0,2.7,16.0,446.0,711.71,570.23
2016,2,9,10,30,681.0,120.0,2.4,16.0,472.0,727.34,578.86
2016,2,9,10,45,585.5,159.0,2.15,16.5,472.0,696.05,551.66
2016,2,9,11,0,490.0,198.0,1.9,17.0,472.0,656.4,517.2
2016,2,9,11,15,598.5,168.0,1.75,17.5,513.0,717.23,561.32
2016,2,9,11,30,707.0,138.0,1.6,18.0,554.0,771.6,597.0
2016,2,9,11,45,813.5,112.5,1.45,18.5,599.5,820.5,627.24
2016,2,9,12,0,920.0,87.0,1.3,19.0,645.0,862.32,651.77
2016,2,9,12,15,920.0,87.0,1.2,19.0,647.0,847.72,639.85
2016,2,9,12,30,920.0,87.0,1.1,19.0,649.0,829.63,626.39
2016,2,9,12,45,829.0,109.5,1.05,19.0,612.5,768.35,584.3
2016,2,9,13,0,738.0,132.0,1.0,19.0,576.0,704.51,540.12
2016,2,9,13,15,824.0,107.5,1.05,19.0,593.5,713.15,548.14
2016,2,9,13,30,910.0,83.0,1.1,19.0,611.0,712.82,548.87
2016,2,9,13,45,565.0,164.0,1.2,19.0,488.5,542.32,422.19
2016,2,9,14,0,220.0,245.0,1.3,19.0,366.0,378.91,296.81
2016,2,9,14,15,289.5,221.0,1.35,19.0,371.5,387.53,304.95
2016,2,9,14,30,359.0,197.0,1.4,19.0,377.0,383.72,301.8
2016,2,9,14,45,256.5,194.5,1.5,19.0,318.5,313.46,246.59
2016,2,9,15,0,154.0,192.0,1.6,19.0,260.0,249.38,196.23
2016,2,9,15,15,106.0,172.0,1.5,18.5,216.5,202.55,159.31
2016,2,9,15,30,58.0,152.0,1.4,18.0,173.0,159.54,125.38
2016,2,9,15,45,52.0,134.5,1.35,17.5,151.5,137.21,107.31
2016,2,9,16,0,46.0,117.0,1.3,17.0,130.0,115.71,89.68
2016,2,9,16,15,38.5,98.0,1.25,16.5,108.0,93.57,71.49
2016,2,9,16,30,31.0,79.0,1.2,16.0,86.0,72.6,54.28
2016,2,9,16,45,19.5,60.0,1.15,16.0,64.0,52.79,38.11
2016,2,9,17,0,8.0,41.0,1.1,16.0,42.0,36.73,25.63
2016,2,9,17,15,4.0,24.0,1.1,16.0,24.5,21.92,9.05
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,101.5,11.5,2.0,12.0,18.0,51.6,0.0
2016,2,10,7,30,203.0,23.0,2.0,12.0,36.0,139.4,64.42
2016,2,10,7,45,301.0,36.0,2.0,12.5,74.5,219.34,171.56
2016,2,10,8,0,399.0,49.0,2.0,13.0,113.0,301.1,245.25
2016,2,10,8,15,460.5,59.0,2.0,13.0,156.0,366.36,302.78
2016,2,10,8,30,522.0,69.0,2.0,13.0,199.0,435.37,361.42
2016,2,10,8,45,560.5,77.5,2.0,13.5,241.5,490.53,406.26
2016,2,10,9,0,599.0,86.0,2.0,14.0,284.0,546.5,450.04
2016,2,10,9,15,652.5,82.5,1.85,14.0,324.0,599.34,490.25
2016,2,10,9,30,706.0,79.0,1.7,14.0,364.0,652.33,528.04
2016,2,10,9,45,770.5,73.5,1.6,14.5,411.0,708.38,566.17
2016,2,10,10,0,835.0,68.0,1.5,15.0,458.0,761.01,600.52
2016,2,10,10,15,839.0,78.5,1.5,15.0,493.5,797.06,624.4
2016,2,10,10,30,843.0,89.0,1.5,15.0,529.0,822.79,640.96
2016,2,10,10,45,853.5,90.5,1.55,15.5,554.5,839.73,650.83
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,853.37,658.55
2016,2,10,11,15,755.0,125.5,1.65,16.0,561.5,803.77,623.59
2016,2,10,11,30,646.0,159.0,1.7,16.0,543.0,745.72,582.92
2016,2,10,11,45,767.0,127.0,1.8,16.5,590.0,804.33,624.41
2016,2,10,12,0,888.0,95.0,1.9,17.0,637.0,847.83,653.66
2016,2,10,12,15,888.5,95.0,1.9,17.0,639.5,834.0,643.4
2016,2,10,12,30,889.0,95.0,1.9,17.0,642.0,816.77,631.49
2016,2,10,12,45,888.5,94.0,1.95,17.5,636.5,794.34,615.32
2016,2,10,13,0,888.0,93.0,2.0,18.0,631.0,768.72,596.98
2016,2,10,13,15,708.0,144.5,2.0,18.0,567.5,674.31,528.0
2016,2,10,13,30,528.0,196.0,2.0,18.0,504.0,575.05,452.41
2016,2,10,13,45,693.0,143.0,2.0,18.0,533.0,608.75,479.83
2016,2,10,14,0,858.0,90.0,2.0,18.0,562.0,622.92,490.76
2016,2,10,14,15,614.0,143.5,1.95,18.0,473.0,502.53,396.78
2016,2,10,14,30,370.0,197.0,1.9,18.0,384.0,390.24,308.64
2016,2,10,14,45,326.5,189.5,1.9,18.0,346.0,342.13,270.57
2016,2,10,15,0,283.0,182.0,1.9,18.0,308.0,297.53,234.51
2016,2,10,15,15,141.5,111.5,1.8,17.5,174.5,159.06,124.45
2016,2,10,15,30,0.0,41.0,1.7,17.0,41.0,38.08,26.6
2016,2,10,15,45,0.0,36.0,1.6,17.0,36.0,33.42,22.78
2016,2,10,16,0,0.0,31.0,1.5,17.0,31.0,28.76,18.84
2016,2,10,16,15,0.0,25.5,1.5,16.5,25.5,23.65,14.5
2016,2,10,16,30,0.0,20.0,1.5,16.0,20.0,18.54,10.1
2016,2,10,16,45,0.0,15.0,1.55,16.0,15.0,13.89,6.03
2016,2,10,17,0,0.0,10.0,1.6,16.0,10.0,9.26,2.28
2016,2,10,17,15,0.0,5.5,1.6,15.5,5.5,5.09,0.0
2016,2,10,17,30,0.0,1.0,1.6,15.0,1.0,0.95,0.0
2016,2,10,17,45,0.0,0.5,1.6,15.0,0.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,12.0,1.85,12.5,17.5,42.02,0.0
2016,2,11,7,30,152.0,24.0,1.9,13.0,35.0,118.02,61.72
2016,2,11,7,45,217.0,40.0,1.95,13.5,68.5,182.23,142.36
2016,2,11,8,0,282.0,56.0,2.0,14.0,102.0,245.83,199.8
2016,2,11,8,15,322.0,71.0,1.8,14.0,139.5,298.6,246.22
2016,2,11,8,30,362.0,86.0,1.6,14.0,177.0,353.89,293.0
2016,2,11,8,45,396.0,96.5,1.45,14.0,213.5,401.53,332.12
2016,2,11,9,0,430.0,107.0,1.3,14.0,250.0,450.43,370.73
2016,2,11,9,15,570.0,93.0,1.1,14.0,309.5,553.51,450.82
2016,2,11,9,30,710.0,79.0,0.9,14.0,369.0,657.31,525.18
2016,2,11,9,45,727.0,84.0,0.75,14.5,404.5,689.23,543.14
2016,2,11,10,0,744.0,89.0,0.6,15.0,440.0,722.87,562.34
2016,2,11,10,15,779.5,92.5,0.6,15.0,482.5,767.61,591.92
2016,2,11,10,30,815.0,96.0,0.6,15.0,525.0,810.26,619.46
2016,2,11,10,45,617.5,158.0,0.6,15.5,492.0,725.52,558.32
2016,2,11,11,0,420.0,220.0,0.6,16.0,459.0,624.48,482.11
2016,2,11,11,15,295.5,250.0,0.6,16.0,420.5,538.76,418.38
2016,2,11,11,30,171.0,280.0,0.6,16.0,382.0,451.82,351.86
2016,2,11,11,45,168.0,286.5,0.6,16.5,388.5,452.82,352.32
2016,2,11,12,0,165.0,293.0,0.6,17.0,395.0,453.17,351.48
2016,2,11,12,15,311.0,265.0,0.6,17.0,458.0,546.8,423.17
2016,2,11,12,30,457.0,237.0,0.6,17.0,521.0,634.05,486.98
2016,2,11,12,45,355.5,258.0,0.65,17.5,477.5,555.01,427.2
2016,2,11,13,0,254.0,279.0,0.7,18.0,434.0,489.63,377.94
2016,2,11,13,15,385.0,240.5,0.65,18.0,470.0,532.06,411.75
2016,2,11,13,30,516.0,202.0,0.6,18.0,506.0,574.4,443.11
2016,2,11,13,45,628.0,166.0,0.6,18.0,523.0,591.77,456.01
2016,2,11,14,0,740.0,130.0,0.6,18.0,540.0,595.88,459.02
2016,2,11,14,15,618.0,150.5,0.65,18.0,481.5,513.29,397.31
2016,2,11,14,30,496.0,171.0,0.7,18.0,423.0,436.14,339.21
2016,2,11,14,45,431.0,171.0,0.8,18.0,379.0,378.5,295.17
2016,2,11,15,0,366.0,171.0,0.9,18.0,335.0,322.8,251.57
2016,2,11,15,15,487.0,132.5,0.95,17.5,330.5,312.4,240.69
2016,2,11,15,30,608.0,94.0,1.0,17.0,326.0,287.44,215.54
2016,2,11,15,45,544.0,96.5,1.1,17.0,285.5,236.58,172.34
2016,2,11,16,0,480.0,99.0,1.2,17.0,245.0,190.11,133.43
2016,2,11,16,15,431.5,87.5,1.3,16.5,202.5,141.71,94.06
2016,2,11,16,30,383.0,76.0,1.4,16.0,160.0,98.69,61.87
2016,2,11,16,45,314.5,61.5,1.5,16.0,119.5,58.1,36.8
2016,2,11,17,0,246.0,47.0,1.6,16.0,79.0,36.37,25.53
2016,2,11,17,15,123.0,30.5,1.65,15.5,46.5,25.07,12.95
