Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.8,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,59.0,13.0,1.65,12.0,17.5,36.26,0.0
2016,2,12,7,30,118.0,26.0,1.7,12.0,35.0,106.99,61.59
2016,2,12,7,45,180.5,42.5,1.8,12.5,67.5,167.65,131.78
2016,2,12,8,0,243.0,59.0,1.9,13.0,100.0,228.94,186.85
2016,2,12,8,15,277.5,75.5,1.8,13.0,136.0,278.76,230.82
2016,2,12,8,30,312.0,92.0,1.7,13.0,172.0,330.66,275.12
2016,2,12,8,45,346.0,104.0,1.65,13.5,208.0,378.36,314.22
2016,2,12,9,0,380.0,116.0,1.6,14.0,244.0,427.41,353.06
2016,2,12,9,15,458.0,118.0,1.55,14.0,292.5,497.47,408.56
2016,2,12,9,30,536.0,120.0,1.5,14.0,341.0,570.53,464.56
2016,2,12,9,45,457.0,151.0,1.5,14.5,351.5,557.34,450.54
2016,2,12,10,0,378.0,182.0,1.5,15.0,362.0,524.44,422.5
2016,2,12,10,15,475.5,169.5,1.6,15.0,412.0,608.24,487.38
2016,2,12,10,30,573.0,157.0,1.7,15.0,462.0,679.51,541.07
2016,2,12,10,45,543.5,176.0,1.8,15.0,476.0,680.11,539.78
2016,2,12,11,0,514.0,195.0,1.9,15.0,490.0,677.55,536.86
2016,2,12,11,15,539.5,192.5,1.95,15.0,510.5,694.83,549.72
2016,2,12,11,30,565.0,190.0,2.0,15.0,531.0,709.82,560.71
2016,2,12,11,45,489.5,219.5,2.15,15.5,518.5,672.73,530.93
2016,2,12,12,0,414.0,249.0,2.3,16.0,506.0,622.55,491.94
2016,2,12,12,15,523.5,212.5,2.35,16.0,538.5,674.86,533.26
2016,2,12,12,30,633.0,176.0,2.4,16.0,571.0,714.91,564.44
2016,2,12,12,45,422.5,231.5,2.5,16.0,494.5,589.32,467.26
2016,2,12,13,0,212.0,287.0,2.6,16.0,418.0,457.94,364.04
2016,2,12,13,15,372.5,242.0,2.65,16.0,466.0,525.56,419.92
2016,2,12,13,30,533.0,197.0,2.7,16.0,514.0,582.27,465.04
2016,2,12,13,45,515.5,196.0,2.75,16.0,493.5,547.37,437.57
2016,2,12,14,0,498.0,195.0,2.8,16.0,473.0,512.11,409.99
2016,2,12,14,15,565.0,163.5,2.8,16.0,464.5,494.5,396.43
2016,2,12,14,30,632.0,132.0,2.8,16.0,456.0,473.08,378.75
2016,2,12,14,45,570.0,138.0,2.8,16.0,415.0,416.36,332.14
2016,2,12,15,0,508.0,144.0,2.8,16.0,374.0,361.71,286.79
2016,2,12,15,15,429.5,143.0,2.65,15.5,325.5,301.83,237.46
2016,2,12,15,30,351.0,142.0,2.5,15.0,277.0,247.51,192.6
2016,2,12,15,45,322.0,130.0,2.45,15.0,243.0,206.65,157.42
2016,2,12,16,0,293.0,118.0,2.4,15.0,209.0,168.69,124.84
2016,2,12,16,15,266.0,101.0,2.45,14.5,173.5,129.77,92.44
2016,2,12,16,30,239.0,84.0,2.5,14.0,138.0,94.03,64.33
2016,2,12,16,45,197.5,66.5,2.55,14.0,104.0,60.75,41.48
2016,2,12,17,0,156.0,49.0,2.6,14.0,70.0,39.43,28.48
2016,2,12,17,15,78.0,32.0,2.65,14.0,42.5,26.21,14.53
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,3.8,11.0,25.0,80.81,0.0
2016,2,13,7,30,341.0,24.0,3.8,11.0,50.0,208.94,134.03
2016,2,13,7,45,454.0,33.0,3.85,11.5,94.5,295.14,236.61
2016,2,13,8,0,567.0,42.0,3.9,12.0,139.0,383.15,316.38
2016,2,13,8,15,631.0,47.5,3.75,12.0,186.5,452.7,378.32
2016,2,13,8,30,695.0,53.0,3.6,12.0,234.0,525.48,440.45
2016,2,13,8,45,738.0,57.0,3.45,12.5,281.0,585.08,488.76
2016,2,13,9,0,781.0,61.0,3.3,13.0,328.0,645.29,534.02
2016,2,13,9,15,809.0,64.0,3.15,13.5,371.5,693.32,568.15
2016,2,13,9,30,837.0,67.0,3.0,14.0,415.0,740.1,600.25
2016,2,13,9,45,863.0,67.5,2.9,14.5,455.0,773.79,621.98
2016,2,13,10,0,889.0,68.0,2.8,15.0,495.0,811.99,646.57
2016,2,13,10,15,903.0,69.5,2.65,15.0,528.0,839.18,663.55
2016,2,13,10,30,917.0,71.0,2.5,15.0,561.0,863.33,678.17
2016,2,13,10,45,740.0,125.5,2.45,15.5,533.0,796.52,627.49
2016,2,13,11,0,563.0,180.0,2.4,16.0,505.0,703.68,557.2
2016,2,13,11,15,527.0,199.5,2.45,16.0,511.5,693.58,549.05
2016,2,13,11,30,491.0,219.0,2.5,16.0,518.0,680.76,538.27
2016,2,13,11,45,726.0,146.0,2.6,16.5,595.5,798.12,626.27
2016,2,13,12,0,961.0,73.0,2.7,17.0,673.0,891.14,690.26
2016,2,13,12,15,961.5,73.5,2.8,17.0,675.5,877.02,680.09
2016,2,13,12,30,962.0,74.0,2.9,17.0,678.0,859.2,668.35
2016,2,13,12,45,952.0,77.5,3.0,17.0,671.0,832.98,650.67
2016,2,13,13,0,942.0,81.0,3.1,17.0,664.0,803.66,630.75
2016,2,13,13,15,937.0,80.0,3.35,17.0,650.0,770.14,608.42
2016,2,13,13,30,932.0,79.0,3.6,17.0,636.0,733.75,583.59
2016,2,13,13,45,921.0,79.0,3.9,17.0,613.5,691.81,553.28
2016,2,13,14,0,910.0,79.0,4.2,17.0,591.0,647.81,519.55
2016,2,13,14,15,898.0,77.5,4.5,16.5,562.0,599.85,483.04
2016,2,13,14,30,886.0,76.0,4.8,16.0,533.0,550.44,443.9
2016,2,13,14,45,867.0,74.5,5.1,16.0,497.0,496.94,399.15
2016,2,13,15,0,848.0,73.0,5.4,16.0,461.0,442.25,351.95
2016,2,13,15,15,824.5,70.5,5.3,15.5,420.5,384.94,301.42
2016,2,13,15,30,801.0,68.0,5.2,15.0,380.0,328.54,250.45
2016,2,13,15,45,762.0,65.5,5.1,15.0,334.5,269.2,196.4
2016,2,13,16,0,723.0,63.0,5.0,15.0,289.0,213.14,145.61
2016,2,13,16,15,672.5,58.0,4.8,14.5,241.5,156.59,97.28
2016,2,13,16,30,622.0,53.0,4.6,14.0,194.0,103.0,56.17
2016,2,13,16,45,536.5,46.0,4.45,13.5,147.0,54.11,28.45
2016,2,13,17,0,451.0,39.0,4.3,13.0,100.0,30.4,20.84
2016,2,13,17,15,311.5,27.5,4.25,12.5,61.5,21.89,11.71
2016,2,13,17,30,172.0,16.0,4.2,12.0,23.0,12.94,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.5,7.63,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,166.5,12.5,4.45,11.5,26.0,80.04,0.0
2016,2,14,7,30,333.0,25.0,4.5,12.0,52.0,208.66,140.57
2016,2,14,7,45,437.0,33.5,4.55,12.5,94.5,288.16,231.6
2016,2,14,8,0,541.0,42.0,4.6,13.0,137.0,375.4,310.23
2016,2,14,8,15,603.0,48.0,4.5,13.0,183.0,438.33,366.89
2016,2,14,8,30,665.0,54.0,4.4,13.0,229.0,509.5,427.94
2016,2,14,8,45,706.0,57.5,4.3,13.5,274.5,566.18,474.28
2016,2,14,9,0,747.0,61.0,4.2,14.0,320.0,623.4,517.78
2016,2,14,9,15,677.5,84.0,4.15,14.5,341.0,626.95,518.26
2016,2,14,9,30,608.0,107.0,4.1,15.0,362.0,619.34,510.21
2016,2,14,9,45,471.0,150.5,4.05,15.5,359.0,570.28,467.57
2016,2,14,10,0,334.0,194.0,4.0,16.0,356.0,505.03,412.1
2016,2,14,10,15,375.0,199.5,4.0,16.0,393.0,548.77,446.48
2016,2,14,10,30,416.0,205.0,4.0,16.0,430.0,605.86,489.81
2016,2,14,10,45,642.0,144.5,4.05,16.5,509.5,737.13,591.48
2016,2,14,11,0,868.0,84.0,4.1,17.0,589.0,850.52,672.17
2016,2,14,11,15,697.5,145.5,4.1,17.0,559.5,786.43,623.86
2016,2,14,11,30,527.0,207.0,4.1,17.0,530.0,699.6,556.89
2016,2,14,11,45,537.5,207.0,4.15,17.5,541.0,702.38,558.26
2016,2,14,12,0,548.0,207.0,4.2,18.0,552.0,702.73,557.32
2016,2,14,12,15,720.0,147.5,4.2,18.0,602.5,773.82,612.13
2016,2,14,12,30,892.0,88.0,4.2,18.0,653.0,821.64,646.53
2016,2,14,12,45,894.0,87.0,4.2,18.5,649.0,801.05,630.18
2016,2,14,13,0,896.0,86.0,4.2,19.0,645.0,777.11,611.97
2016,2,14,13,15,892.5,85.5,4.25,19.0,632.5,746.47,590.24
2016,2,14,13,30,889.0,85.0,4.3,19.0,620.0,712.99,566.36
2016,2,14,13,45,877.5,85.5,4.4,19.0,598.5,672.66,536.26
2016,2,14,14,0,866.0,86.0,4.5,19.0,577.0,632.61,505.0
2016,2,14,14,15,855.0,84.5,4.55,18.5,549.5,586.34,469.05
2016,2,14,14,30,844.0,83.0,4.6,18.0,522.0,538.66,430.91
2016,2,14,14,45,748.5,96.0,4.65,18.0,466.5,463.75,369.56
2016,2,14,15,0,653.0,109.0,4.7,18.0,411.0,395.15,312.52
2016,2,14,15,15,555.0,118.5,4.75,17.5,359.5,330.3,258.67
2016,2,14,15,30,457.0,128.0,4.8,17.0,308.0,272.23,210.27
2016,2,14,15,45,427.0,118.5,4.85,17.0,271.0,226.82,170.52
2016,2,14,16,0,397.0,109.0,4.9,17.0,234.0,184.28,133.39
2016,2,14,16,15,367.5,94.5,4.85,16.5,196.0,140.48,96.51
2016,2,14,16,30,338.0,80.0,4.8,16.0,158.0,100.01,64.76
2016,2,14,16,45,293.0,64.0,4.75,16.0,120.5,61.22,39.1
2016,2,14,17,0,248.0,48.0,4.7,16.0,83.0,36.86,26.18
2016,2,14,17,15,124.0,34.0,4.75,15.5,51.5,27.83,16.59
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,17.92,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,9.53,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,2.65,14.5,29.5,95.8,0.0
2016,2,15,7,30,410.0,24.0,2.7,15.0,59.0,239.28,165.53
2016,2,15,7,45,512.0,31.5,2.75,15.5,104.0,320.06,253.96
2016,2,15,8,0,614.0,39.0,2.8,16.0,149.0,409.22,332.27
2016,2,15,8,15,672.5,44.0,2.8,16.0,197.5,476.88,391.12
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,547.45,449.9
2016,2,15,8,45,769.5,52.5,2.8,16.5,293.0,604.88,494.79
2016,2,15,9,0,808.0,56.0,2.8,17.0,340.0,662.58,537.06
2016,2,15,9,15,833.5,58.5,2.85,17.0,383.0,702.77,566.17
2016,2,15,9,30,859.0,61.0,2.9,17.0,426.0,747.65,598.25
2016,2,15,9,45,877.0,63.0,2.95,17.5,465.0,784.19,622.48
2016,2,15,10,0,895.0,65.0,3.0,18.0,504.0,818.32,644.65
2016,2,15,10,15,907.5,66.5,3.0,18.0,536.0,844.54,661.84
2016,2,15,10,30,920.0,68.0,3.0,18.0,568.0,867.62,676.8
2016,2,15,10,45,928.5,69.0,3.05,18.0,593.5,883.34,686.94
2016,2,15,11,0,937.0,70.0,3.1,18.0,619.0,895.51,694.74
2016,2,15,11,15,942.5,70.5,3.1,18.0,637.5,900.82,697.54
2016,2,15,11,30,948.0,71.0,3.1,18.0,656.0,902.37,697.91
2016,2,15,11,45,950.0,72.0,3.15,18.5,666.0,897.71,693.17
2016,2,15,12,0,952.0,73.0,3.2,19.0,676.0,889.26,685.99
2016,2,15,12,15,952.5,73.0,3.25,19.0,678.5,874.65,675.95
2016,2,15,12,30,953.0,73.0,3.3,19.0,681.0,856.37,663.47
2016,2,15,12,45,945.0,75.5,3.35,19.0,674.5,830.67,645.8
2016,2,15,13,0,937.0,78.0,3.4,19.0,668.0,801.82,625.92
2016,2,15,13,15,932.5,77.5,3.4,19.0,654.0,769.28,603.08
2016,2,15,13,30,928.0,77.0,3.4,19.0,640.0,733.84,578.06
2016,2,15,13,45,918.5,77.0,3.45,19.5,618.5,692.9,547.3
2016,2,15,14,0,909.0,77.0,3.5,20.0,597.0,649.79,513.16
2016,2,15,14,15,898.0,75.5,3.45,19.5,568.5,602.3,476.61
2016,2,15,14,30,887.0,74.0,3.4,19.0,540.0,553.28,437.8
2016,2,15,14,45,869.5,72.5,3.4,19.0,504.5,499.81,393.72
2016,2,15,15,0,852.0,71.0,3.4,19.0,469.0,445.86,348.01
2016,2,15,15,15,830.0,68.5,3.2,18.5,428.5,388.72,298.89
2016,2,15,15,30,808.0,66.0,3.0,18.0,388.0,332.31,249.12
2016,2,15,15,45,776.0,63.0,2.85,18.0,343.0,273.73,196.67
2016,2,15,16,0,744.0,60.0,2.7,18.0,298.0,217.64,146.48
2016,2,15,16,15,697.5,55.5,2.55,17.5,251.0,160.66,98.25
2016,2,15,16,30,651.0,51.0,2.4,17.0,204.0,108.55,58.53
2016,2,15,16,45,579.0,44.0,2.3,17.0,157.0,58.32,29.61
2016,2,15,17,0,507.0,37.0,2.2,17.0,110.0,28.28,18.77
2016,2,15,17,15,376.0,27.5,2.1,16.5,69.5,21.6,11.85
2016,2,15,17,30,245.0,18.0,2.0,16.0,29.0,14.62,0.0
2016,2,15,17,45,122.5,9.0,1.9,16.0,14.5,8.58,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,2.3,13.5,30.5,93.53,0.0
2016,2,16,7,30,392.0,26.0,2.4,14.0,61.0,240.4,171.89
2016,2,16,7,45,491.0,34.5,2.5,14.5,106.0,313.8,250.57
2016,2,16,8,0,590.0,43.0,2.6,15.0,151.0,401.98,327.91
2016,2,16,8,15,649.0,48.5,2.5,15.0,199.0,470.01,386.66
2016,2,16,8,30,708.0,54.0,2.4,15.0,247.0,540.91,445.2
2016,2,16,8,45,746.5,58.0,2.3,15.5,294.0,598.38,489.68
2016,2,16,9,0,785.0,62.0,2.2,16.0,341.0,656.13,531.24
2016,2,16,9,15,811.5,64.5,2.15,16.0,384.0,702.85,564.4
2016,2,16,9,30,838.0,67.0,2.1,16.0,427.0,748.23,595.77
2016,2,16,9,45,858.0,69.0,2.1,16.5,466.0,779.29,615.38
2016,2,16,10,0,878.0,71.0,2.1,17.0,505.0,814.66,637.84
2016,2,16,10,15,891.5,72.5,2.15,17.5,537.5,841.4,654.29
2016,2,16,10,30,905.0,74.0,2.2,18.0,570.0,865.1,668.59
2016,2,16,10,45,913.0,75.5,2.25,18.5,595.5,880.82,677.36
2016,2,16,11,0,921.0,77.0,2.3,19.0,621.0,893.02,683.84
2016,2,16,11,15,927.0,78.0,2.35,19.0,639.5,899.27,687.66
2016,2,16,11,30,933.0,79.0,2.4,19.0,658.0,901.8,689.14
2016,2,16,11,45,935.0,80.0,2.45,19.0,668.5,897.13,685.85
2016,2,16,12,0,937.0,81.0,2.5,19.0,679.0,888.72,680.2
2016,2,16,12,15,937.5,81.0,2.5,19.0,681.0,874.2,670.06
2016,2,16,12,30,938.0,81.0,2.5,19.0,683.0,856.07,657.59
2016,2,16,12,45,937.5,80.0,2.55,19.5,677.5,832.5,640.58
2016,2,16,13,0,937.0,79.0,2.6,20.0,672.0,805.54,621.28
2016,2,16,13,15,932.5,78.5,2.6,20.0,658.5,772.92,598.84
2016,2,16,13,30,928.0,78.0,2.6,20.0,645.0,737.4,574.25
2016,2,16,13,45,921.0,76.5,2.6,20.0,623.5,696.41,545.03
2016,2,16,14,0,914.0,75.0,2.6,20.0,602.0,653.1,512.16
2016,2,16,14,15,903.0,74.0,2.55,20.0,573.5,605.86,475.35
2016,2,16,14,30,892.0,73.0,2.5,20.0,545.0,557.06,436.43
2016,2,16,14,45,876.5,71.0,2.45,20.0,509.5,503.73,393.02
2016,2,16,15,0,861.0,69.0,2.4,20.0,474.0,449.82,347.9
2016,2,16,15,15,839.5,66.5,2.2,20.0,433.5,392.17,298.38
2016,2,16,15,30,818.0,64.0,2.0,20.0,393.0,335.33,248.41
2016,2,16,15,45,784.5,61.5,1.85,20.0,347.5,276.17,196.25
2016,2,16,16,0,751.0,59.0,1.7,20.0,302.0,219.64,146.37
2016,2,16,16,15,705.5,54.5,1.55,19.5,255.0,162.27,98.26
2016,2,16,16,30,660.0,50.0,1.4,19.0,208.0,109.64,58.35
2016,2,16,16,45,582.5,44.0,1.3,18.5,160.0,59.41,29.76
2016,2,16,17,0,505.0,38.0,1.2,18.0,112.0,29.0,19.36
2016,2,16,17,15,252.5,34.5,1.15,17.5,71.5,26.92,16.35
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,26.16,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,14.77,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,7.55,15.0,13.0,12.06,0.0
2016,2,17,7,30,0.0,26.0,7.6,15.0,26.0,24.98,13.44
2016,2,17,7,45,0.0,45.5,7.65,15.5,45.5,46.59,32.87
2016,2,17,8,0,0.0,65.0,7.7,16.0,65.0,67.2,50.76
2016,2,17,8,15,8.5,83.5,7.6,16.0,86.0,91.15,71.6
2016,2,17,8,30,17.0,102.0,7.5,16.0,107.0,115.62,92.7
2016,2,17,8,45,23.0,120.0,7.45,16.0,128.0,138.3,112.01
2016,2,17,9,0,29.0,138.0,7.4,16.0,149.0,171.28,139.66
2016,2,17,9,15,30.0,154.0,7.55,16.0,166.5,189.23,154.38
2016,2,17,9,30,31.0,170.0,7.7,16.0,184.0,207.19,168.95
2016,2,17,9,45,15.5,127.5,7.85,16.5,134.5,135.36,108.41
2016,2,17,10,0,0.0,85.0,8.0,17.0,85.0,79.17,60.71
2016,2,17,10,15,15.5,152.5,8.05,17.0,161.5,160.54,128.56
2016,2,17,10,30,31.0,220.0,8.1,17.0,238.0,258.32,208.57
2016,2,17,10,45,157.0,243.0,8.15,17.0,336.5,404.9,330.53
2016,2,17,11,0,283.0,266.0,8.2,17.0,435.0,552.63,450.19
2016,2,17,11,15,354.0,258.0,8.1,16.5,476.0,602.4,491.18
2016,2,17,11,30,425.0,250.0,8.0,16.0,517.0,663.05,540.27
2016,2,17,11,45,403.5,260.5,7.95,16.0,517.0,638.69,520.12
2016,2,17,12,0,382.0,271.0,7.9,16.0,517.0,625.04,508.31
2016,2,17,12,15,266.5,290.5,7.9,16.0,462.0,541.95,439.8
2016,2,17,12,30,151.0,310.0,7.9,16.0,407.0,450.48,364.27
2016,2,17,12,45,83.5,270.5,7.95,16.0,324.5,338.43,273.51
2016,2,17,13,0,16.0,231.0,8.0,16.0,242.0,233.75,187.24
2016,2,17,13,15,8.0,122.0,8.05,16.0,127.5,120.24,94.51
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,12.08,4.47
2016,2,17,13,45,0.0,20.0,8.15,16.0,20.0,18.59,9.94
2016,2,17,14,0,0.0,27.0,8.2,16.0,27.0,25.1,15.42
2016,2,17,14,15,0.0,39.0,8.2,16.0,39.0,36.26,24.83
2016,2,17,14,30,0.0,51.0,8.2,16.0,51.0,47.43,34.26
2016,2,17,14,45,0.0,86.5,8.25,16.0,86.5,80.57,62.13
2016,2,17,15,0,0.0,122.0,8.3,16.0,122.0,113.67,89.93
2016,2,17,15,15,0.0,77.5,8.3,15.5,77.5,72.14,55.43
2016,2,17,15,30,0.0,33.0,8.3,15.0,33.0,30.64,20.47
2016,2,17,15,45,0.0,29.0,8.35,15.0,29.0,26.91,17.34
2016,2,17,16,0,0.0,25.0,8.4,15.0,25.0,23.19,14.19
2016,2,17,16,15,0.0,21.0,8.45,14.5,21.0,19.47,11.04
2016,2,17,16,30,0.0,17.0,8.5,14.0,17.0,15.75,7.84
2016,2,17,16,45,0.0,13.0,8.55,14.0,13.0,12.04,4.58
2016,2,17,17,0,0.0,9.0,8.6,14.0,9.0,8.33,1.63
2016,2,17,17,15,0.0,5.5,8.6,14.0,5.5,5.09,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,76.0,20.5,6.0,12.0,28.0,64.98,0.0
2016,2,18,7,30,152.0,41.0,6.1,12.0,56.0,140.6,104.61
2016,2,18,7,45,253.5,56.0,6.25,12.5,98.0,224.23,182.35
2016,2,18,8,0,355.0,71.0,6.4,13.0,140.0,309.83,258.32
2016,2,18,8,15,425.5,81.5,6.35,13.0,186.0,379.38,320.06
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,453.93,384.45
2016,2,18,8,45,426.5,111.5,6.3,13.0,246.5,447.63,379.15
2016,2,18,9,0,357.0,131.0,6.3,13.0,261.0,434.55,367.33
2016,2,18,9,15,510.5,124.5,6.2,13.0,335.0,552.08,465.63
2016,2,18,9,30,664.0,118.0,6.1,13.0,409.0,682.95,570.79
2016,2,18,9,45,691.0,121.5,6.1,13.5,448.0,724.33,600.43
2016,2,18,10,0,718.0,125.0,6.1,14.0,487.0,764.08,628.67
2016,2,18,10,15,735.5,128.0,6.05,14.0,519.0,793.29,649.49
2016,2,18,10,30,753.0,131.0,6.0,14.0,551.0,819.95,668.3
2016,2,18,10,45,624.5,172.5,6.0,14.0,531.5,760.47,621.51
2016,2,18,11,0,496.0,214.0,6.0,14.0,512.0,692.0,565.04
2016,2,18,11,15,493.5,222.0,5.95,14.0,525.5,696.98,568.08
2016,2,18,11,30,491.0,230.0,5.9,14.0,539.0,699.68,569.14
2016,2,18,11,45,479.0,242.5,5.85,14.0,548.0,696.83,565.7
2016,2,18,12,0,467.0,255.0,5.8,14.0,557.0,691.82,560.7
2016,2,18,12,15,637.0,197.0,5.7,14.0,611.0,765.46,620.54
2016,2,18,12,30,807.0,139.0,5.6,14.0,665.0,827.53,667.91
2016,2,18,12,45,608.0,201.0,5.6,14.0,595.5,714.22,579.22
2016,2,18,13,0,409.0,263.0,5.6,14.0,526.0,594.7,482.85
2016,2,18,13,15,370.5,266.0,5.5,14.0,500.5,554.27,450.52
2016,2,18,13,30,332.0,269.0,5.4,14.0,475.0,514.82,418.53
2016,2,18,13,45,355.0,254.0,5.35,14.0,467.5,499.43,406.72
2016,2,18,14,0,378.0,239.0,5.3,14.0,460.0,481.5,392.51
2016,2,18,14,15,362.5,229.5,5.2,14.0,433.5,443.81,361.73
2016,2,18,14,30,347.0,220.0,5.1,14.0,407.0,406.61,331.06
2016,2,18,14,45,397.0,194.5,5.0,14.0,395.0,386.86,314.24
2016,2,18,15,0,447.0,169.0,4.9,14.0,383.0,365.04,294.61
2016,2,18,15,15,525.5,136.5,4.75,13.5,367.5,338.21,269.82
2016,2,18,15,30,604.0,104.0,4.6,13.0,352.0,304.39,237.25
2016,2,18,15,45,560.0,102.0,4.5,13.0,312.0,253.64,191.71
2016,2,18,16,0,516.0,100.0,4.4,13.0,272.0,205.39,148.79
2016,2,18,16,15,537.5,83.0,4.1,12.5,238.5,161.88,108.65
2016,2,18,16,30,559.0,66.0,3.8,12.0,205.0,113.83,67.79
2016,2,18,16,45,486.5,57.0,3.55,12.0,159.0,66.4,38.2
2016,2,18,17,0,414.0,48.0,3.3,12.0,113.0,37.66,27.61
2016,2,18,17,15,291.0,35.5,3.15,12.0,73.0,28.56,18.54
2016,2,18,17,30,168.0,23.0,3.0,12.0,33.0,18.2,0.74
2016,2,18,17,45,84.0,11.5,2.95,12.0,16.5,10.96,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,159.5,16.5,5.8,12.0,32.5,103.38,0.0
2016,2,19,7,30,319.0,33.0,6.1,12.0,65.0,216.3,165.63
2016,2,19,7,45,408.5,43.5,6.4,12.5,108.5,290.63,238.19
2016,2,19,8,0,498.0,54.0,6.7,13.0,152.0,372.8,312.08
2016,2,19,8,15,559.0,61.0,6.85,13.0,198.5,440.23,372.52
2016,2,19,8,30,620.0,68.0,7.0,13.0,245.0,511.07,434.1
2016,2,19,8,45,471.5,102.5,7.2,13.5,251.0,468.59,397.5
2016,2,19,9,0,323.0,137.0,7.4,14.0,257.0,405.49,342.56
2016,2,19,9,15,438.5,132.5,7.45,14.0,315.5,508.75,429.3
2016,2,19,9,30,554.0,128.0,7.5,14.0,374.0,604.62,508.35
2016,2,19,9,45,445.0,167.0,7.55,14.0,375.5,575.13,480.84
2016,2,19,10,0,336.0,206.0,7.6,14.0,377.0,524.76,436.83
2016,2,19,10,15,178.0,208.5,7.5,14.0,300.0,383.57,318.1
2016,2,19,10,30,20.0,211.0,7.4,14.0,223.0,225.76,183.3
2016,2,19,10,45,69.0,246.0,7.35,14.0,287.5,319.02,261.04
2016,2,19,11,0,118.0,281.0,7.3,14.0,352.0,413.8,338.31
2016,2,19,11,15,74.5,268.0,7.1,14.0,313.5,345.02,281.03
2016,2,19,11,30,31.0,255.0,6.9,14.0,275.0,290.16,234.86
2016,2,19,11,45,43.0,270.5,6.75,14.0,298.5,315.79,255.78
2016,2,19,12,0,55.0,286.0,6.6,14.0,322.0,340.89,276.04
2016,2,19,12,15,158.0,295.0,6.35,13.5,399.0,445.56,363.12
2016,2,19,12,30,261.0,304.0,6.1,13.0,476.0,544.87,444.03
2016,2,19,12,45,133.5,252.5,5.9,13.0,340.0,368.78,301.11
2016,2,19,13,0,6.0,201.0,5.7,13.0,204.0,196.04,157.53
2016,2,19,13,15,3.0,155.0,5.4,13.0,156.5,148.35,118.49
2016,2,19,13,30,0.0,109.0,5.1,13.0,109.0,101.88,79.99
2016,2,19,13,45,11.0,167.0,4.85,13.0,173.5,164.71,132.48
2016,2,19,14,0,22.0,225.0,4.6,13.0,238.0,227.04,183.78
2016,2,19,14,15,23.5,217.5,4.35,13.0,231.0,219.1,177.33
2016,2,19,14,30,25.0,210.0,4.1,13.0,224.0,211.0,170.85
2016,2,19,14,45,24.0,197.0,3.95,13.0,210.0,196.27,158.93
2016,2,19,15,0,23.0,184.0,3.8,13.0,196.0,181.67,147.08
2016,2,19,15,15,11.5,150.5,3.75,12.5,156.5,144.2,116.48
2016,2,19,15,30,0.0,117.0,3.7,12.0,117.0,108.42,87.03
2016,2,19,15,45,0.0,104.0,3.7,12.0,104.0,96.15,76.85
2016,2,19,16,0,0.0,91.0,3.7,12.0,91.0,83.96,66.59
2016,2,19,16,15,0.0,76.5,3.65,11.5,76.5,70.53,55.24
2016,2,19,16,30,0.0,62.0,3.6,11.0,62.0,57.21,43.8
2016,2,19,16,45,0.0,48.0,3.55,11.0,48.0,44.46,32.59
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,31.58,22.4
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,20.41,11.83
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,84.0,19.0,3.6,8.0,28.0,73.76,11.61
2016,2,20,7,30,168.0,38.0,3.6,8.0,56.0,151.23,117.41
2016,2,20,7,45,218.0,56.0,3.6,8.5,91.5,206.19,170.07
2016,2,20,8,0,268.0,74.0,3.6,9.0,127.0,265.49,223.42
2016,2,20,8,15,300.5,90.5,3.45,9.5,165.5,315.94,267.77
2016,2,20,8,30,333.0,107.0,3.3,10.0,204.0,368.28,312.16
2016,2,20,8,45,366.5,117.5,3.15,10.5,240.5,415.53,351.06
2016,2,20,9,0,400.0,128.0,3.0,11.0,277.0,464.03,389.71
2016,2,20,9,15,419.5,141.5,2.85,11.0,314.5,506.29,422.66
2016,2,20,9,30,439.0,155.0,2.7,11.0,352.0,548.07,454.4
2016,2,20,9,45,582.0,130.0,2.55,11.5,414.5,649.76,533.46
2016,2,20,10,0,725.0,105.0,2.4,12.0,477.0,750.36,605.33
2016,2,20,10,15,714.0,117.0,2.25,12.0,502.5,766.46,613.99
2016,2,20,10,30,703.0,129.0,2.1,12.0,528.0,779.05,620.72
2016,2,20,10,45,637.5,159.0,1.95,12.5,533.0,760.97,604.13
2016,2,20,11,0,572.0,189.0,1.8,13.0,538.0,733.0,579.88
2016,2,20,11,15,555.0,202.0,1.65,13.0,548.5,731.24,576.28
2016,2,20,11,30,538.0,215.0,1.5,13.0,559.0,726.85,570.55
2016,2,20,11,45,440.0,251.0,1.4,13.0,535.5,674.77,529.03
2016,2,20,12,0,342.0,287.0,1.3,13.0,512.0,611.17,479.61
2016,2,20,12,15,391.5,275.0,1.3,13.0,533.0,631.37,495.95
2016,2,20,12,30,441.0,263.0,1.3,13.0,554.0,658.91,516.39
2016,2,20,12,45,674.5,179.5,1.35,13.5,621.0,748.61,585.09
2016,2,20,13,0,908.0,96.0,1.4,14.0,688.0,811.9,629.22
2016,2,20,13,15,904.0,95.0,1.5,14.0,674.5,779.53,607.27
2016,2,20,13,30,900.0,94.0,1.6,14.0,661.0,744.31,584.1
2016,2,20,13,45,893.0,93.0,1.7,14.0,639.5,704.4,556.51
2016,2,20,14,0,886.0,92.0,1.8,14.0,618.0,662.21,525.32
2016,2,20,14,15,875.0,90.0,1.9,14.0,589.5,616.22,490.27
2016,2,20,14,30,864.0,88.0,2.0,14.0,561.0,566.52,451.31
2016,2,20,14,45,853.0,84.5,2.15,14.0,526.5,514.1,409.11
2016,2,20,15,0,842.0,81.0,2.3,14.0,492.0,460.78,364.57
2016,2,20,15,15,820.5,78.0,2.4,14.0,451.0,403.16,315.03
2016,2,20,15,30,799.0,75.0,2.5,14.0,410.0,346.28,264.62
2016,2,20,15,45,772.0,70.5,2.6,14.0,365.0,287.42,211.69
2016,2,20,16,0,745.0,66.0,2.7,14.0,320.0,230.56,160.16
2016,2,20,16,15,701.0,61.5,2.65,13.5,272.0,173.16,110.43
2016,2,20,16,30,657.0,57.0,2.6,13.0,224.0,117.85,66.45
2016,2,20,16,45,589.0,50.0,2.55,12.5,175.5,66.23,34.43
2016,2,20,17,0,521.0,43.0,2.5,12.0,127.0,32.77,23.4
2016,2,20,17,15,402.5,32.5,2.5,11.5,84.0,25.41,16.19
2016,2,20,17,30,284.0,22.0,2.5,11.0,41.0,17.7,4.17
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.5,10.48,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,3.2,9.5,39.5,127.77,43.57
2016,2,21,7,30,423.0,32.0,3.3,10.0,79.0,266.75,209.61
2016,2,21,7,45,517.5,40.5,3.45,10.5,126.5,346.78,285.37
2016,2,21,8,0,612.0,49.0,3.6,11.0,174.0,434.9,363.14
2016,2,21,8,15,668.5,54.5,3.6,11.0,223.5,498.54,419.16
2016,2,21,8,30,725.0,60.0,3.6,11.0,273.0,569.7,478.92
2016,2,21,8,45,764.5,63.5,3.6,11.5,322.0,628.69,525.11
2016,2,21,9,0,804.0,67.0,3.6,12.0,371.0,687.91,569.1
2016,2,21,9,15,829.5,70.0,3.55,12.0,415.5,735.61,603.88
2016,2,21,9,30,855.0,73.0,3.5,12.0,460.0,781.81,636.84
2016,2,21,9,45,874.5,75.0,3.5,12.5,500.0,820.02,662.29
2016,2,21,10,0,894.0,77.0,3.5,13.0,540.0,848.68,680.39
2016,2,21,10,15,907.0,78.5,3.45,13.0,573.0,875.43,697.96
2016,2,21,10,30,920.0,80.0,3.4,13.0,606.0,899.02,713.19
2016,2,21,10,45,929.0,81.0,3.4,13.5,632.5,915.16,722.08
2016,2,21,11,0,938.0,82.0,3.4,14.0,659.0,927.72,728.53
2016,2,21,11,15,943.5,83.0,3.4,14.0,677.5,933.47,731.66
2016,2,21,11,30,949.0,84.0,3.4,14.0,696.0,935.42,732.31
2016,2,21,11,45,951.5,84.5,3.4,14.5,706.5,930.32,726.81
2016,2,21,12,0,954.0,85.0,3.4,15.0,717.0,921.38,718.86
2016,2,21,12,15,954.5,85.5,3.5,15.0,719.0,906.95,709.19
2016,2,21,12,30,955.0,86.0,3.6,15.0,721.0,888.81,696.98
2016,2,21,12,45,952.0,86.0,3.7,15.0,715.0,863.67,679.81
2016,2,21,13,0,949.0,86.0,3.8,15.0,709.0,835.17,660.21
2016,2,21,13,15,944.0,85.5,3.9,15.0,694.5,801.42,636.69
2016,2,21,13,30,939.0,85.0,4.0,15.0,680.0,764.73,610.86
2016,2,21,13,45,927.5,85.5,4.15,15.0,657.0,721.97,580.29
2016,2,21,14,0,916.0,86.0,4.3,15.0,634.0,677.13,545.8
2016,2,21,14,15,904.5,84.5,4.45,15.0,604.5,628.41,507.51
2016,2,21,14,30,893.0,83.0,4.6,15.0,575.0,578.18,466.85
2016,2,21,14,45,682.0,125.5,4.75,15.0,487.5,471.09,379.87
2016,2,21,15,0,471.0,168.0,4.9,15.0,400.0,377.35,303.17
2016,2,21,15,15,484.0,150.0,4.95,14.5,371.0,337.43,268.98
2016,2,21,15,30,497.0,132.0,5.0,14.0,342.0,295.54,231.79
2016,2,21,15,45,621.5,100.0,5.05,14.0,333.5,272.19,205.21
2016,2,21,16,0,746.0,68.0,5.1,14.0,325.0,234.0,164.04
2016,2,21,16,15,700.5,63.0,4.95,13.5,276.0,175.67,113.04
2016,2,21,16,30,655.0,58.0,4.8,13.0,227.0,119.57,68.04
2016,2,21,16,45,585.0,51.0,4.65,12.5,178.5,67.81,35.53
2016,2,21,17,0,515.0,44.0,4.5,12.0,130.0,33.46,24.03
2016,2,21,17,15,396.5,34.0,4.4,11.5,86.5,26.61,17.31
2016,2,21,17,30,278.0,24.0,4.3,11.0,43.0,19.46,6.44
2016,2,21,17,45,139.0,12.0,4.25,11.0,21.5,11.44,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
