Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,227.0,16.0,2.95,10.5,42.0,135.94,61.92
2016,2,22,7,30,454.0,32.0,3.0,11.0,84.0,282.74,222.95
2016,2,22,7,45,541.5,39.5,3.1,11.5,131.5,354.69,291.18
2016,2,22,8,0,629.0,47.0,3.2,12.0,179.0,439.48,365.6
2016,2,22,8,15,683.0,52.5,3.15,12.0,228.5,507.26,424.11
2016,2,22,8,30,737.0,58.0,3.1,12.0,278.0,577.45,482.21
2016,2,22,8,45,772.0,61.5,3.05,12.5,326.0,633.79,525.21
2016,2,22,9,0,807.0,65.0,3.0,13.0,374.0,690.05,566.08
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.0,737.53,599.28
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,783.48,630.57
2016,2,22,9,45,874.5,73.5,3.0,14.5,503.0,813.85,649.83
2016,2,22,10,0,892.0,76.0,3.0,15.0,542.0,848.46,671.99
2016,2,22,10,15,905.0,78.0,2.95,15.0,575.5,875.83,689.6
2016,2,22,10,30,918.0,80.0,2.9,15.0,609.0,900.05,704.92
2016,2,22,10,45,926.0,81.5,2.9,15.5,635.5,915.9,713.41
2016,2,22,11,0,934.0,83.0,2.9,16.0,662.0,928.16,719.51
2016,2,22,11,15,940.0,84.0,2.9,16.0,680.5,934.33,722.86
2016,2,22,11,30,946.0,85.0,2.9,16.0,699.0,936.7,723.78
2016,2,22,11,45,948.5,86.0,2.95,16.0,710.0,932.15,720.5
2016,2,22,12,0,951.0,87.0,3.0,16.0,721.0,923.77,714.75
2016,2,22,12,15,952.0,87.0,3.05,16.0,723.5,909.17,704.81
2016,2,22,12,30,953.0,87.0,3.1,16.0,726.0,890.86,692.41
2016,2,22,12,45,947.5,89.0,3.2,16.5,719.5,865.89,674.43
2016,2,22,13,0,942.0,91.0,3.3,17.0,713.0,837.64,654.17
2016,2,22,13,15,938.5,90.0,3.35,17.0,699.5,804.55,631.34
2016,2,22,13,30,935.0,89.0,3.4,17.0,686.0,768.47,606.23
2016,2,22,13,45,785.0,127.0,3.45,17.0,617.0,673.76,535.39
2016,2,22,14,0,635.0,165.0,3.5,17.0,548.0,583.98,465.57
2016,2,22,14,15,768.5,124.5,3.45,17.0,566.5,592.45,472.51
2016,2,22,14,30,902.0,84.0,3.4,17.0,585.0,586.09,466.31
2016,2,22,14,45,887.0,82.0,3.4,17.0,549.0,532.19,421.86
2016,2,22,15,0,872.0,80.0,3.4,17.0,513.0,476.71,375.14
2016,2,22,15,15,851.5,77.5,3.2,16.5,471.5,418.21,325.04
2016,2,22,15,30,831.0,75.0,3.0,16.0,430.0,360.26,274.0
2016,2,22,15,45,800.0,71.5,2.9,16.0,383.0,299.2,219.35
2016,2,22,16,0,769.0,68.0,2.8,16.0,336.0,240.53,166.53
2016,2,22,16,15,725.0,63.5,2.65,15.5,287.0,181.43,115.54
2016,2,22,16,30,681.0,59.0,2.5,15.0,238.0,124.33,70.13
2016,2,22,16,45,611.0,52.5,2.45,14.5,188.0,71.27,37.01
2016,2,22,17,0,541.0,46.0,2.4,14.0,138.0,35.11,25.32
2016,2,22,17,15,423.5,35.5,2.35,13.5,93.0,27.85,18.33
2016,2,22,17,30,306.0,25.0,2.3,13.0,48.0,20.27,7.92
2016,2,22,17,45,153.0,12.5,2.25,13.0,24.0,11.91,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,2,23,7,0,0.0,9.0,2.0,12.0,9.0,8.58,0.0
2016,2,23,7,15,106.5,25.0,2.15,12.0,38.0,87.6,45.25
2016,2,23,7,30,213.0,41.0,2.3,12.0,67.0,176.91,139.06
2016,2,23,7,45,261.5,58.0,2.5,12.5,104.0,232.67,190.31
2016,2,23,8,0,310.0,75.0,2.7,13.0,141.0,292.51,242.98
2016,2,23,8,15,339.0,90.5,2.85,13.0,179.5,341.85,285.97
2016,2,23,8,30,368.0,106.0,3.0,13.0,218.0,392.66,328.9
2016,2,23,8,45,394.5,118.0,3.15,13.0,256.0,438.54,366.8
2016,2,23,9,0,421.0,130.0,3.3,13.0,294.0,485.04,404.3
2016,2,23,9,15,644.0,103.5,3.25,13.5,385.5,642.82,529.48
2016,2,23,9,30,867.0,77.0,3.2,14.0,477.0,801.54,645.59
2016,2,23,9,45,727.0,113.5,3.15,14.5,468.5,754.98,606.94
2016,2,23,10,0,587.0,150.0,3.1,15.0,460.0,692.94,558.19
2016,2,23,10,15,759.5,117.0,2.9,15.0,543.0,811.86,644.32
2016,2,23,10,30,932.0,84.0,2.7,15.0,626.0,919.82,717.65
2016,2,23,10,45,940.5,85.5,2.5,15.5,652.5,936.2,723.72
2016,2,23,11,0,949.0,87.0,2.3,16.0,679.0,948.92,727.99
2016,2,23,11,15,954.5,88.0,2.15,16.0,698.0,954.6,729.29
2016,2,23,11,30,960.0,89.0,2.0,16.0,717.0,956.42,728.07
2016,2,23,11,45,960.5,90.5,1.9,16.5,727.0,950.51,721.0
2016,2,23,12,0,961.0,92.0,1.8,17.0,737.0,940.74,711.58
2016,2,23,12,15,961.0,92.0,1.7,17.0,739.0,925.04,699.7
2016,2,23,12,30,961.0,92.0,1.6,17.0,741.0,905.62,685.52
2016,2,23,12,45,956.0,93.0,1.55,17.5,734.0,879.63,666.42
2016,2,23,13,0,951.0,94.0,1.5,18.0,727.0,850.33,645.27
2016,2,23,13,15,946.0,93.5,1.45,18.0,712.5,816.28,622.15
2016,2,23,13,30,941.0,93.0,1.4,18.0,698.0,779.29,596.97
2016,2,23,13,45,932.0,92.0,1.35,18.0,675.0,736.29,567.39
2016,2,23,14,0,923.0,91.0,1.3,18.0,652.0,691.04,533.98
2016,2,23,14,15,911.5,89.5,1.35,18.0,622.0,641.78,497.76
2016,2,23,14,30,900.0,88.0,1.4,18.0,592.0,591.98,459.94
2016,2,23,14,45,745.5,113.5,1.45,18.0,513.5,493.86,384.75
2016,2,23,15,0,591.0,139.0,1.5,18.0,435.0,408.13,317.85
2016,2,23,15,15,659.0,109.5,1.5,17.5,414.5,372.85,287.82
2016,2,23,15,30,727.0,80.0,1.5,17.0,394.0,330.77,249.91
2016,2,23,15,45,672.0,84.5,1.5,17.0,350.5,274.26,200.99
2016,2,23,16,0,617.0,89.0,1.5,17.0,307.0,224.29,157.61
2016,2,23,16,15,578.0,81.0,1.5,16.5,262.0,171.15,112.62
2016,2,23,16,30,539.0,73.0,1.5,16.0,217.0,122.24,74.01
2016,2,23,16,45,465.5,64.5,1.55,16.0,171.0,75.64,44.36
2016,2,23,17,0,392.0,56.0,1.6,16.0,125.0,43.95,32.85
2016,2,23,17,15,299.5,42.0,1.65,15.5,84.0,32.46,22.19
2016,2,23,17,30,207.0,28.0,1.7,15.0,43.0,22.03,9.87
2016,2,23,17,45,103.5,14.0,1.75,15.0,21.5,13.34,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.2,11.0,12.0,38.79,0.0
2016,2,24,7,15,214.0,24.5,1.3,11.0,47.0,145.13,87.33
2016,2,24,7,30,352.0,39.0,1.4,11.0,82.0,243.22,193.09
2016,2,24,7,45,445.0,48.0,1.55,11.5,128.5,321.18,263.12
2016,2,24,8,0,538.0,57.0,1.7,12.0,175.0,406.85,336.75
2016,2,24,8,15,594.0,64.0,1.65,12.0,223.5,473.86,393.05
2016,2,24,8,30,650.0,71.0,1.6,12.0,272.0,543.81,449.43
2016,2,24,8,45,692.5,74.5,1.6,12.5,319.5,602.19,494.0
2016,2,24,9,0,735.0,78.0,1.6,13.0,367.0,657.4,533.39
2016,2,24,9,15,761.5,82.0,1.5,13.5,410.5,705.29,565.3
2016,2,24,9,30,788.0,86.0,1.4,14.0,454.0,751.89,595.23
2016,2,24,9,45,625.5,137.5,1.3,14.5,445.0,701.16,554.63
2016,2,24,10,0,463.0,189.0,1.2,15.0,436.0,629.64,497.04
2016,2,24,10,15,659.5,141.5,1.15,15.5,516.5,756.65,589.49
2016,2,24,10,30,856.0,94.0,1.1,16.0,597.0,875.58,667.06
2016,2,24,10,45,865.0,96.0,1.05,16.5,622.5,892.23,673.5
2016,2,24,11,0,874.0,98.0,1.0,17.0,648.0,905.43,679.02
2016,2,24,11,15,880.0,99.0,0.95,17.0,666.0,903.91,676.17
2016,2,24,11,30,886.0,100.0,0.9,17.0,684.0,906.26,676.23
2016,2,24,11,45,888.5,101.0,0.9,17.0,694.0,901.9,672.86
2016,2,24,12,0,891.0,102.0,0.9,17.0,704.0,893.93,667.36
2016,2,24,12,15,891.0,102.0,1.0,17.0,706.0,879.13,659.22
2016,2,24,12,30,891.0,102.0,1.1,17.0,708.0,860.89,648.79
2016,2,24,12,45,669.0,184.0,1.2,17.5,637.0,755.7,576.79
2016,2,24,13,0,447.0,266.0,1.3,18.0,566.0,641.66,492.51
2016,2,24,13,15,664.0,182.0,1.4,18.0,617.5,705.62,544.42
2016,2,24,13,30,881.0,98.0,1.5,18.0,669.0,743.63,574.11
2016,2,24,13,45,873.5,96.5,1.65,18.0,647.0,703.2,546.64
2016,2,24,14,0,866.0,95.0,1.8,18.0,625.0,662.87,517.72
2016,2,24,14,15,854.5,93.5,1.85,18.0,596.0,615.31,481.95
2016,2,24,14,30,843.0,92.0,1.9,18.0,567.0,566.38,444.13
2016,2,24,14,45,826.0,90.0,1.95,18.0,531.5,513.07,401.8
2016,2,24,15,0,809.0,88.0,2.0,18.0,496.0,459.47,357.9
2016,2,24,15,15,787.0,84.5,2.0,17.5,455.5,402.4,310.44
2016,2,24,15,30,765.0,81.0,2.0,17.0,415.0,346.21,262.18
2016,2,24,15,45,734.0,77.5,2.05,17.0,369.5,288.58,211.46
2016,2,24,16,0,703.0,74.0,2.1,17.0,324.0,231.33,160.77
2016,2,24,16,15,659.0,68.5,2.05,16.5,276.5,174.58,112.27
2016,2,24,16,30,615.0,63.0,2.0,16.0,229.0,122.5,70.97
2016,2,24,16,45,548.5,55.5,1.95,15.5,181.0,72.41,38.99
2016,2,24,17,0,482.0,48.0,1.9,15.0,133.0,36.41,26.43
2016,2,24,17,15,375.5,37.0,1.9,14.5,90.5,28.81,19.23
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,20.84,9.75
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,32.0,6.0,0.2,12.5,6.5,0.0,0.0
2016,2,25,7,0,64.0,12.0,0.2,13.0,13.0,36.25,0.0
2016,2,25,7,15,188.0,27.5,0.25,13.0,48.0,138.36,88.53
2016,2,25,7,30,312.0,43.0,0.3,13.0,83.0,228.4,179.32
2016,2,25,7,45,393.5,54.5,0.35,13.0,128.0,301.74,243.43
2016,2,25,8,0,475.0,66.0,0.4,13.0,173.0,381.7,310.53
2016,2,25,8,15,531.5,74.5,0.45,13.5,220.0,448.6,364.51
2016,2,25,8,30,588.0,83.0,0.5,14.0,267.0,518.52,418.67
2016,2,25,8,45,628.5,88.5,0.55,14.5,313.5,576.05,461.51
2016,2,25,9,0,669.0,94.0,0.6,15.0,360.0,634.25,503.02
2016,2,25,9,15,697.0,98.5,0.65,15.0,402.5,681.8,536.0
2016,2,25,9,30,725.0,103.0,0.7,15.0,445.0,728.38,567.79
2016,2,25,9,45,687.0,118.5,0.75,15.5,464.0,732.18,568.14
2016,2,25,10,0,649.0,134.0,0.8,16.0,483.0,731.17,565.75
2016,2,25,10,15,727.5,122.5,0.8,16.5,535.0,795.27,607.87
2016,2,25,10,30,806.0,111.0,0.8,17.0,587.0,854.18,644.56
2016,2,25,10,45,648.0,170.5,0.8,17.5,564.0,792.36,599.86
2016,2,25,11,0,490.0,230.0,0.8,18.0,541.0,713.95,541.81
2016,2,25,11,15,668.0,172.0,0.75,18.0,608.5,811.97,611.59
2016,2,25,11,30,846.0,114.0,0.7,18.0,676.0,896.46,664.72
2016,2,25,11,45,850.0,114.5,0.65,18.5,686.5,892.72,658.35
2016,2,25,12,0,854.0,115.0,0.6,19.0,697.0,885.43,651.16
2016,2,25,12,15,855.0,115.0,0.45,19.0,699.0,871.48,639.11
2016,2,25,12,30,856.0,115.0,0.3,19.0,701.0,854.11,625.16
2016,2,25,12,45,664.0,186.0,0.2,19.0,638.5,755.35,558.3
2016,2,25,13,0,472.0,257.0,0.1,19.0,576.0,653.1,485.27
2016,2,25,13,15,667.5,181.0,0.2,19.0,621.5,708.77,529.57
2016,2,25,13,30,863.0,105.0,0.3,19.0,667.0,743.66,556.14
2016,2,25,13,45,852.0,105.0,0.4,19.5,645.0,702.29,528.06
2016,2,25,14,0,841.0,105.0,0.5,20.0,623.0,659.04,498.1
2016,2,25,14,15,829.5,103.0,0.7,19.5,595.0,611.83,467.31
2016,2,25,14,30,818.0,101.0,0.9,19.0,567.0,563.33,433.73
2016,2,25,14,45,798.0,100.0,1.1,19.0,531.0,510.48,394.18
2016,2,25,15,0,778.0,99.0,1.3,19.0,495.0,457.69,352.8
2016,2,25,15,15,755.5,95.5,1.55,18.5,454.5,400.58,307.1
2016,2,25,15,30,733.0,92.0,1.8,18.0,414.0,345.38,260.87
2016,2,25,15,45,703.0,87.0,2.05,18.0,369.5,287.85,211.04
2016,2,25,16,0,673.0,82.0,2.3,18.0,325.0,232.81,162.65
2016,2,25,16,15,629.0,76.0,2.25,17.5,277.5,177.16,115.33
2016,2,25,16,30,585.0,70.0,2.2,17.0,230.0,126.25,75.05
2016,2,25,16,45,529.0,60.5,2.15,16.5,183.5,76.57,42.62
2016,2,25,17,0,473.0,51.0,2.1,16.0,137.0,38.9,28.52
2016,2,25,17,15,369.0,39.5,2.0,15.5,93.5,30.94,21.04
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,22.59,11.54
2016,2,25,17,45,132.5,14.0,1.85,14.5,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,13.0,11.0,10.48,0.0
2016,2,26,7,15,52.5,29.5,1.4,13.0,36.5,65.21,41.59
2016,2,26,7,30,105.0,48.0,1.5,13.0,62.0,124.0,97.19
2016,2,26,7,45,134.5,68.5,1.65,13.5,94.5,169.18,137.34
2016,2,26,8,0,164.0,89.0,1.8,14.0,127.0,216.34,178.27
2016,2,26,8,15,183.0,109.5,1.85,14.0,160.5,258.8,214.53
2016,2,26,8,30,202.0,130.0,1.9,14.0,194.0,302.16,250.59
2016,2,26,8,45,220.5,147.0,1.95,14.5,227.0,341.36,281.98
2016,2,26,9,0,239.0,164.0,2.0,15.0,260.0,381.19,313.07
2016,2,26,9,15,209.5,186.5,2.0,15.0,277.5,378.15,309.23
2016,2,26,9,30,180.0,209.0,2.0,15.0,295.0,384.69,312.78
2016,2,26,9,45,268.0,214.0,2.05,15.0,353.5,478.46,387.11
2016,2,26,10,0,356.0,219.0,2.1,15.0,412.0,562.29,451.73
2016,2,26,10,15,358.5,233.5,2.05,15.0,437.5,585.16,467.02
2016,2,26,10,30,361.0,248.0,2.0,15.0,463.0,606.5,481.46
2016,2,26,10,45,358.0,260.5,2.0,15.5,481.5,618.98,488.57
2016,2,26,11,0,355.0,273.0,2.0,16.0,500.0,629.76,494.48
2016,2,26,11,15,415.5,262.5,2.0,16.0,535.5,682.09,533.15
2016,2,26,11,30,476.0,252.0,2.0,16.0,571.0,720.65,561.36
2016,2,26,11,45,462.5,262.0,2.05,16.0,575.5,713.11,554.98
2016,2,26,12,0,449.0,272.0,2.1,16.0,580.0,703.56,547.63
2016,2,26,12,15,431.5,279.0,2.15,16.0,575.5,685.62,534.28
2016,2,26,12,30,414.0,286.0,2.2,16.0,571.0,656.55,513.12
2016,2,26,12,45,333.0,302.5,2.3,16.0,530.5,595.39,466.86
2016,2,26,13,0,252.0,319.0,2.4,16.0,490.0,527.27,415.02
2016,2,26,13,15,317.5,297.5,2.45,16.0,508.5,552.46,435.9
2016,2,26,13,30,383.0,276.0,2.5,16.0,527.0,563.6,445.55
2016,2,26,13,45,349.0,274.0,2.65,16.0,497.5,520.63,412.83
2016,2,26,14,0,315.0,272.0,2.8,16.0,468.0,479.13,381.07
2016,2,26,14,15,236.0,267.5,2.85,16.0,411.0,404.83,322.88
2016,2,26,14,30,157.0,263.0,2.9,16.0,354.0,342.68,273.57
2016,2,26,14,45,132.5,245.5,2.95,16.0,319.0,302.96,242.16
2016,2,26,15,0,108.0,228.0,3.0,16.0,284.0,263.3,210.47
2016,2,26,15,15,140.5,209.5,3.05,15.5,276.0,253.19,202.34
2016,2,26,15,30,173.0,191.0,3.1,15.0,268.0,237.22,188.59
2016,2,26,15,45,429.0,133.5,3.15,15.0,297.0,249.65,190.98
2016,2,26,16,0,685.0,76.0,3.2,15.0,326.0,231.12,163.36
2016,2,26,16,15,641.5,70.5,3.1,14.5,279.0,175.27,114.86
2016,2,26,16,30,598.0,65.0,3.0,14.0,232.0,124.06,73.56
2016,2,26,16,45,531.5,58.0,2.9,14.0,184.5,75.15,41.53
2016,2,26,17,0,465.0,51.0,2.8,14.0,137.0,38.66,28.59
2016,2,26,17,15,361.0,40.0,2.55,13.5,94.5,31.19,21.51
2016,2,26,17,30,257.0,29.0,2.3,13.0,52.0,23.36,12.72
2016,2,26,17,45,128.5,14.5,2.05,13.0,26.0,13.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,11.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,20.02,0.0
2016,2,27,7,15,219.0,30.0,2.1,12.0,60.0,158.13,112.18
2016,2,27,7,30,438.0,39.0,2.2,12.0,99.0,289.15,232.44
2016,2,27,7,45,522.5,46.0,2.3,12.5,147.0,364.89,300.11
2016,2,27,8,0,607.0,53.0,2.4,13.0,195.0,447.43,370.87
2016,2,27,8,15,657.5,58.5,2.35,13.0,244.0,512.44,425.41
2016,2,27,8,30,708.0,64.0,2.3,13.0,293.0,576.31,477.02
2016,2,27,8,45,743.0,68.0,2.3,13.5,340.5,632.81,518.9
2016,2,27,9,0,778.0,72.0,2.3,14.0,388.0,689.29,559.16
2016,2,27,9,15,802.5,75.0,2.25,14.0,432.0,735.89,591.68
2016,2,27,9,30,827.0,78.0,2.2,14.0,476.0,780.98,622.46
2016,2,27,9,45,842.5,81.0,2.15,14.5,514.5,816.73,644.73
2016,2,27,10,0,858.0,84.0,2.1,15.0,553.0,849.9,664.83
2016,2,27,10,15,870.5,85.5,2.05,15.0,586.0,868.42,675.66
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,891.17,689.56
2016,2,27,10,45,890.5,89.0,1.95,15.5,644.5,906.77,697.16
2016,2,27,11,0,898.0,91.0,1.9,16.0,670.0,918.87,702.45
2016,2,27,11,15,904.0,92.0,1.9,16.0,688.0,924.84,705.58
2016,2,27,11,30,910.0,93.0,1.9,16.0,706.0,927.12,706.43
2016,2,27,11,45,765.5,150.5,1.95,16.0,671.5,866.74,665.13
2016,2,27,12,0,621.0,208.0,2.0,16.0,637.0,790.83,611.95
2016,2,27,12,15,624.0,206.5,2.05,16.0,639.0,779.46,604.8
2016,2,27,12,30,627.0,205.0,2.1,16.0,641.0,765.38,595.07
2016,2,27,12,45,479.0,255.0,2.2,16.0,586.5,675.08,527.27
2016,2,27,13,0,331.0,305.0,2.3,16.0,532.0,584.6,458.39
2016,2,27,13,15,438.5,262.5,2.35,16.0,556.5,616.95,485.59
2016,2,27,13,30,546.0,220.0,2.4,16.0,581.0,633.58,499.99
2016,2,27,13,45,497.0,230.0,2.45,16.0,550.5,585.91,463.38
2016,2,27,14,0,448.0,240.0,2.5,16.0,520.0,540.0,428.06
2016,2,27,14,15,651.5,167.0,2.5,16.0,553.5,571.71,454.27
2016,2,27,14,30,855.0,94.0,2.5,16.0,587.0,580.19,460.71
2016,2,27,14,45,649.0,140.5,2.5,16.0,501.5,476.55,378.13
2016,2,27,15,0,443.0,187.0,2.5,16.0,416.0,387.02,306.63
2016,2,27,15,15,463.5,166.0,2.5,15.5,388.5,348.72,274.95
2016,2,27,15,30,484.0,145.0,2.5,15.0,361.0,307.71,239.51
2016,2,27,15,45,613.0,108.0,2.5,15.0,353.0,283.08,212.75
2016,2,27,16,0,742.0,71.0,2.5,15.0,345.0,243.14,170.91
2016,2,27,16,15,700.5,66.0,2.45,14.5,296.0,184.97,120.3
2016,2,27,16,30,659.0,61.0,2.4,14.0,247.0,128.48,74.48
2016,2,27,16,45,601.0,54.0,2.35,14.0,198.5,76.25,39.95
2016,2,27,17,0,543.0,47.0,2.3,14.0,150.0,35.05,25.44
2016,2,27,17,15,438.0,38.0,2.4,13.5,104.5,29.25,19.89
2016,2,27,17,30,333.0,29.0,2.5,13.0,59.0,23.23,12.98
2016,2,27,17,45,166.5,14.5,2.6,13.0,29.5,11.49,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,2.5,2.75,10.5,2.5,2.38,0.0
2016,2,28,7,0,0.0,5.0,2.8,11.0,5.0,4.62,0.0
2016,2,28,7,15,0.0,14.0,2.85,11.5,14.0,12.97,4.42
2016,2,28,7,30,0.0,23.0,2.9,12.0,23.0,21.33,12.29
2016,2,28,7,45,0.0,34.0,3.0,12.5,34.0,31.56,21.31
2016,2,28,8,0,0.0,45.0,3.1,13.0,45.0,41.81,30.26
2016,2,28,8,15,0.0,56.0,3.05,13.0,56.0,52.07,39.17
2016,2,28,8,30,0.0,67.0,3.0,13.0,67.0,62.47,48.07
2016,2,28,8,45,0.0,78.0,2.95,13.5,78.0,73.18,57.0
2016,2,28,9,0,0.0,89.0,2.9,14.0,89.0,83.9,65.8
2016,2,28,9,15,72.5,152.0,2.8,14.0,187.5,216.49,178.35
2016,2,28,9,30,145.0,215.0,2.7,14.0,286.0,363.74,298.02
2016,2,28,9,45,205.0,228.0,2.65,14.5,336.5,430.0,349.89
2016,2,28,10,0,265.0,241.0,2.6,15.0,387.0,512.03,412.64
2016,2,28,10,15,311.0,247.0,2.55,15.0,428.5,561.1,449.63
2016,2,28,10,30,357.0,253.0,2.5,15.0,470.0,610.3,486.29
2016,2,28,10,45,481.5,223.0,2.5,15.0,528.0,702.21,556.22
2016,2,28,11,0,606.0,193.0,2.5,15.0,586.0,785.8,618.27
2016,2,28,11,15,575.0,211.0,2.55,15.0,592.0,771.19,605.78
2016,2,28,11,30,544.0,229.0,2.6,15.0,598.0,758.92,595.75
2016,2,28,11,45,423.0,273.5,2.65,15.5,563.0,692.43,542.95
2016,2,28,12,0,302.0,318.0,2.7,16.0,528.0,615.41,482.45
2016,2,28,12,15,382.5,295.0,2.75,16.0,561.5,651.83,512.03
2016,2,28,12,30,463.0,272.0,2.8,16.0,595.0,694.91,545.12
2016,2,28,12,45,417.5,284.5,2.9,16.0,574.0,655.9,515.33
2016,2,28,13,0,372.0,297.0,3.0,16.0,553.0,609.26,480.34
2016,2,28,13,15,300.0,305.0,3.05,16.0,509.0,547.79,433.08
2016,2,28,13,30,228.0,313.0,3.1,16.0,465.0,482.09,382.2
2016,2,28,13,45,430.5,244.0,3.15,16.0,519.5,554.66,441.91
2016,2,28,14,0,633.0,175.0,3.2,16.0,574.0,600.3,478.97
2016,2,28,14,15,499.0,206.5,3.2,16.0,512.0,515.91,411.86
2016,2,28,14,30,365.0,238.0,3.2,16.0,450.0,439.85,351.19
2016,2,28,14,45,291.5,234.0,3.25,16.0,397.0,377.15,301.33
2016,2,28,15,0,218.0,230.0,3.3,16.0,344.0,318.51,254.29
2016,2,28,15,15,149.5,211.0,3.3,15.5,286.5,258.5,206.48
2016,2,28,15,30,81.0,192.0,3.3,15.0,229.0,205.06,163.96
2016,2,28,15,45,164.0,170.0,3.3,15.0,234.5,203.67,160.48
2016,2,28,16,0,247.0,148.0,3.3,15.0,240.0,191.61,146.51
2016,2,28,16,15,220.5,132.5,3.3,14.5,206.0,155.42,116.36
2016,2,28,16,30,194.0,117.0,3.3,14.0,172.0,122.29,89.74
2016,2,28,16,45,172.0,96.0,3.3,14.0,138.0,88.34,63.88
2016,2,28,17,0,150.0,75.0,3.3,14.0,104.0,58.68,46.31
2016,2,28,17,15,110.5,54.5,3.3,13.5,72.5,43.51,32.34
2016,2,28,17,30,71.0,34.0,3.3,13.0,41.0,28.99,17.94
2016,2,28,17,45,35.5,17.0,3.3,13.0,20.5,14.94,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,90.5,9.0,2.35,10.5,13.0,40.32,0.0
2016,2,29,7,0,181.0,18.0,2.4,11.0,26.0,109.56,0.0
2016,2,29,7,15,313.5,29.5,2.45,11.5,66.5,203.04,154.59
2016,2,29,7,30,446.0,41.0,2.5,12.0,107.0,299.32,243.07
2016,2,29,7,45,533.0,48.0,2.6,12.5,156.5,377.69,312.39
2016,2,29,8,0,620.0,55.0,2.7,13.0,206.0,463.09,385.05
2016,2,29,8,15,669.0,60.5,2.7,13.0,255.5,524.51,436.63
2016,2,29,8,30,718.0,66.0,2.7,13.0,305.0,592.16,490.97
2016,2,29,8,45,750.0,70.0,2.7,13.5,352.5,647.18,531.3
2016,2,29,9,0,782.0,74.0,2.7,14.0,400.0,701.93,570.22
2016,2,29,9,15,805.5,77.5,2.65,14.5,444.0,748.67,601.83
2016,2,29,9,30,829.0,81.0,2.6,15.0,488.0,793.83,631.55
2016,2,29,9,45,839.5,85.5,2.55,15.5,525.5,827.31,652.22
2016,2,29,10,0,850.0,90.0,2.5,16.0,563.0,857.97,670.65
2016,2,29,10,15,862.5,92.0,2.4,16.0,595.5,884.34,686.71
2016,2,29,10,30,875.0,94.0,2.3,16.0,628.0,899.98,695.19
2016,2,29,10,45,886.5,94.0,2.25,16.5,654.5,916.67,703.66
2016,2,29,11,0,898.0,94.0,2.2,17.0,681.0,929.93,709.8
2016,2,29,11,15,904.0,94.5,2.1,17.0,699.0,935.22,711.41
2016,2,29,11,30,910.0,95.0,2.0,17.0,717.0,936.81,710.69
2016,2,29,11,45,918.5,93.5,1.95,17.5,728.5,934.63,706.83
2016,2,29,12,0,927.0,92.0,1.9,18.0,740.0,928.64,700.62
2016,2,29,12,15,928.0,92.0,1.9,18.0,742.5,913.95,690.63
2016,2,29,12,30,929.0,92.0,1.9,18.0,745.0,895.61,678.39
2016,2,29,12,45,720.5,170.0,1.9,18.5,674.0,792.92,606.96
2016,2,29,13,0,512.0,248.0,1.9,19.0,603.0,680.6,523.3
2016,2,29,13,15,716.0,168.5,1.85,19.0,654.0,740.41,570.57
2016,2,29,13,30,920.0,89.0,1.8,19.0,705.0,774.68,594.95
2016,2,29,13,45,908.5,89.5,1.8,19.0,682.0,731.72,565.06
2016,2,29,14,0,897.0,90.0,1.8,19.0,659.0,686.77,532.79
2016,2,29,14,15,886.5,88.5,1.75,19.0,629.5,638.63,496.47
2016,2,29,14,30,876.0,87.0,1.7,19.0,600.0,588.95,458.1
2016,2,29,14,45,854.0,87.5,1.65,19.0,562.5,534.26,414.91
2016,2,29,15,0,832.0,88.0,1.6,19.0,525.0,478.86,370.0
2016,2,29,15,15,811.0,85.0,1.5,19.0,483.5,420.88,321.72
2016,2,29,15,30,790.0,82.0,1.4,19.0,442.0,363.64,272.73
2016,2,29,15,45,725.5,80.5,1.3,19.0,385.0,295.78,215.49
2016,2,29,16,0,661.0,79.0,1.2,19.0,328.0,231.99,161.51
2016,2,29,16,15,607.0,78.0,1.1,18.5,282.5,179.26,117.34
2016,2,29,16,30,553.0,77.0,1.0,18.0,237.0,132.44,80.76
2016,2,29,16,45,490.5,68.0,0.95,18.0,190.0,84.18,48.67
2016,2,29,17,0,428.0,59.0,0.9,18.0,143.0,44.97,33.72
2016,2,29,17,15,343.5,46.0,0.85,18.0,101.0,35.93,25.4
2016,2,29,17,30,259.0,33.0,0.8,18.0,59.0,26.44,16.02
2016,2,29,17,45,129.5,16.5,0.8,18.0,29.5,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,12.5,15.0,14.3,0.0
2016,3,1,7,0,0.0,30.0,2.3,13.0,30.0,36.47,3.5
2016,3,1,7,15,235.0,36.0,2.35,13.0,72.0,174.18,133.26
2016,3,1,7,30,470.0,42.0,2.4,13.0,114.0,314.02,254.7
2016,3,1,7,45,551.0,49.5,2.5,13.5,163.5,391.16,322.32
2016,3,1,8,0,632.0,57.0,2.6,14.0,213.0,474.73,392.88
2016,3,1,8,15,679.5,62.0,2.5,14.5,263.0,535.17,442.08
2016,3,1,8,30,727.0,67.0,2.4,15.0,313.0,601.8,493.47
2016,3,1,8,45,637.5,93.0,2.35,15.5,332.0,599.4,488.98
2016,3,1,9,0,548.0,119.0,2.3,16.0,351.0,583.05,473.44
2016,3,1,9,15,541.0,136.5,2.35,16.0,385.0,609.06,492.47
2016,3,1,9,30,534.0,154.0,2.4,16.0,419.0,638.0,512.86
2016,3,1,9,45,668.0,124.5,2.45,16.0,482.5,735.38,584.92
2016,3,1,10,0,802.0,95.0,2.5,16.0,546.0,824.86,647.73
2016,3,1,10,15,856.0,89.0,2.5,16.0,594.5,869.96,677.53
2016,3,1,10,30,910.0,83.0,2.5,16.0,643.0,920.77,711.35
2016,3,1,10,45,920.0,83.5,2.55,16.5,669.5,937.08,720.11
2016,3,1,11,0,930.0,84.0,2.6,17.0,696.0,949.82,726.83
2016,3,1,11,15,936.0,84.5,2.55,17.0,714.5,955.19,729.11
2016,3,1,11,30,942.0,85.0,2.5,17.0,733.0,956.74,729.0
2016,3,1,11,45,947.5,84.5,2.5,17.0,744.0,952.83,725.84
2016,3,1,12,0,953.0,84.0,2.5,17.0,755.0,945.02,720.25
2016,3,1,12,15,953.5,84.0,2.5,17.0,757.0,929.52,709.58
2016,3,1,12,30,954.0,84.0,2.5,17.0,759.0,910.29,696.53
2016,3,1,12,45,952.0,83.5,2.5,17.0,753.0,884.8,679.26
2016,3,1,13,0,950.0,83.0,2.5,17.0,747.0,855.89,659.68
2016,3,1,13,15,945.0,82.5,2.5,17.0,732.0,821.39,636.16
2016,3,1,13,30,940.0,82.0,2.5,17.0,717.0,783.94,610.46
2016,3,1,13,45,933.5,81.0,2.55,17.0,694.0,742.17,581.79
2016,3,1,14,0,927.0,80.0,2.6,17.0,671.0,697.96,550.17
2016,3,1,14,15,916.0,78.5,2.6,16.5,641.0,648.25,513.11
2016,3,1,14,30,905.0,77.0,2.6,16.0,611.0,596.97,473.72
2016,3,1,14,45,890.5,75.0,2.6,16.0,574.5,542.05,429.43
2016,3,1,15,0,876.0,73.0,2.6,16.0,538.0,486.44,383.24
2016,3,1,15,15,856.0,71.0,2.55,16.0,495.5,428.14,333.43
2016,3,1,15,30,836.0,69.0,2.5,16.0,453.0,368.8,281.44
2016,3,1,15,45,807.0,66.0,2.5,16.0,406.0,307.63,227.08
2016,3,1,16,0,778.0,63.0,2.5,16.0,359.0,248.64,173.99
2016,3,1,16,15,738.5,59.5,2.3,15.5,310.0,189.74,122.45
2016,3,1,16,30,699.0,56.0,2.1,15.0,261.0,134.9,77.57
2016,3,1,16,45,635.5,51.0,1.95,15.0,210.5,81.55,42.01
2016,3,1,17,0,572.0,46.0,1.8,15.0,160.0,33.58,24.14
2016,3,1,17,15,475.0,37.5,1.7,14.5,114.0,28.2,19.08
2016,3,1,17,30,378.0,29.0,1.6,14.0,68.0,22.6,13.3
2016,3,1,17,45,189.0,14.5,1.55,13.5,34.0,11.1,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,12.5,8.5,8.1,0.0
2016,3,2,7,0,0.0,17.0,2.2,13.0,17.0,15.78,0.91
2016,3,2,7,15,17.0,36.5,2.3,13.0,39.0,48.96,34.2
2016,3,2,7,30,34.0,56.0,2.4,13.0,61.0,80.45,62.34
2016,3,2,7,45,45.5,77.0,2.5,13.5,86.5,111.79,89.82
2016,3,2,8,0,57.0,98.0,2.6,14.0,112.0,143.6,117.28
2016,3,2,8,15,66.0,118.5,2.5,14.5,138.0,173.73,142.68
2016,3,2,8,30,75.0,139.0,2.4,15.0,164.0,204.3,167.84
2016,3,2,8,45,123.0,160.5,2.3,15.5,209.5,276.47,227.15
2016,3,2,9,0,171.0,182.0,2.2,16.0,255.0,340.87,278.61
2016,3,2,9,15,497.5,131.0,2.2,16.0,374.5,569.16,462.91
2016,3,2,9,30,824.0,80.0,2.2,16.0,494.0,793.44,627.32
2016,3,2,9,45,656.5,139.5,2.25,16.5,485.0,744.86,587.88
2016,3,2,10,0,489.0,199.0,2.3,17.0,476.0,673.65,531.72
2016,3,2,10,15,386.0,238.5,2.35,17.0,464.5,619.87,489.5
2016,3,2,10,30,283.0,278.0,2.4,17.0,453.0,575.69,453.35
2016,3,2,10,45,197.5,295.0,2.5,17.0,420.0,503.36,396.98
2016,3,2,11,0,112.0,312.0,2.6,17.0,387.0,429.37,338.39
2016,3,2,11,15,126.0,323.0,2.7,17.0,409.0,465.46,366.16
2016,3,2,11,30,140.0,334.0,2.8,17.0,431.0,487.19,382.55
2016,3,2,11,45,147.0,339.0,2.95,17.0,442.5,495.0,388.52
2016,3,2,12,0,154.0,344.0,3.1,17.0,454.0,501.99,393.99
2016,3,2,12,15,155.0,345.0,3.2,17.0,456.0,498.46,391.36
2016,3,2,12,30,156.0,346.0,3.3,17.0,458.0,494.26,388.31
2016,3,2,12,45,218.5,336.5,3.4,17.0,491.0,529.33,416.71
2016,3,2,13,0,281.0,327.0,3.5,17.0,524.0,569.73,448.45
2016,3,2,13,15,268.5,328.5,3.5,16.5,514.0,549.1,433.17
2016,3,2,13,30,256.0,330.0,3.5,16.0,504.0,520.86,412.45
2016,3,2,13,45,174.0,313.0,3.5,16.0,430.0,433.48,344.29
2016,3,2,14,0,92.0,296.0,3.5,16.0,356.0,346.86,275.91
2016,3,2,14,15,53.5,254.5,3.45,16.0,289.0,276.56,220.37
2016,3,2,14,30,15.0,213.0,3.4,16.0,222.0,207.89,165.32
2016,3,2,14,45,55.5,225.0,3.4,16.0,255.5,240.96,192.67
2016,3,2,15,0,96.0,237.0,3.4,16.0,289.0,266.41,213.08
2016,3,2,15,15,77.0,215.0,3.35,15.5,254.5,231.02,184.85
2016,3,2,15,30,58.0,193.0,3.3,15.0,220.0,197.94,158.45
2016,3,2,15,45,74.0,176.0,3.3,15.0,207.0,182.23,145.12
2016,3,2,16,0,90.0,159.0,3.3,15.0,194.0,164.71,129.8
2016,3,2,16,15,78.5,139.5,3.15,14.5,167.0,138.15,108.0
2016,3,2,16,30,67.0,120.0,3.0,14.0,140.0,113.13,87.64
2016,3,2,16,45,59.5,98.5,2.95,14.0,114.0,88.48,67.67
2016,3,2,17,0,52.0,77.0,2.9,14.0,88.0,65.21,52.23
2016,3,2,17,15,33.5,56.5,2.8,13.5,62.5,48.73,37.16
2016,3,2,17,30,15.0,36.0,2.7,13.0,37.0,31.89,21.33
2016,3,2,17,45,7.5,18.0,2.6,13.0,18.5,16.54,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
