Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,13.91,1.72
2016,3,3,7,15,0.0,33.5,2.3,14.0,33.5,32.7,21.06
2016,3,3,7,30,0.0,52.0,2.4,14.0,52.0,52.11,38.22
2016,3,3,7,45,5.5,72.5,2.5,14.0,74.0,76.57,59.52
2016,3,3,8,0,11.0,93.0,2.6,14.0,96.0,101.16,80.77
2016,3,3,8,15,18.0,112.0,2.5,14.0,118.0,125.19,101.29
2016,3,3,8,30,25.0,131.0,2.4,14.0,140.0,158.76,129.43
2016,3,3,8,45,23.5,147.0,2.3,14.5,156.5,164.92,133.93
2016,3,3,9,0,22.0,163.0,2.2,15.0,173.0,180.05,145.69
2016,3,3,9,15,11.0,125.0,2.1,15.0,130.0,128.85,102.85
2016,3,3,9,30,0.0,87.0,2.0,15.0,87.0,81.06,62.6
2016,3,3,9,45,23.0,163.0,1.95,15.0,176.0,186.79,150.33
2016,3,3,10,0,46.0,239.0,1.9,15.0,265.0,292.81,235.03
2016,3,3,10,15,32.0,234.0,1.9,15.0,252.5,272.81,217.83
2016,3,3,10,30,18.0,229.0,1.9,15.0,240.0,240.74,191.6
2016,3,3,10,45,16.0,231.0,1.95,15.0,241.5,240.04,190.81
2016,3,3,11,0,14.0,233.0,2.0,15.0,243.0,239.4,189.99
2016,3,3,11,15,42.5,275.5,2.2,15.0,305.5,322.19,256.0
2016,3,3,11,30,71.0,318.0,2.4,15.0,368.0,393.26,311.46
2016,3,3,11,45,72.0,321.5,2.6,15.0,373.0,395.22,312.74
2016,3,3,12,0,73.0,325.0,2.8,15.0,378.0,396.9,314.18
2016,3,3,12,15,39.5,265.0,2.7,15.0,294.0,300.19,238.07
2016,3,3,12,30,6.0,205.0,2.6,15.0,210.0,200.17,158.03
2016,3,3,12,45,65.0,272.5,2.55,15.0,319.0,324.7,258.65
2016,3,3,13,0,124.0,340.0,2.5,15.0,428.0,447.98,354.25
2016,3,3,13,15,125.5,332.5,2.4,15.0,419.5,434.42,343.19
2016,3,3,13,30,127.0,325.0,2.3,15.0,411.0,420.44,332.54
2016,3,3,13,45,90.5,303.0,2.25,15.0,363.5,358.49,284.28
2016,3,3,14,0,54.0,281.0,2.2,15.0,316.0,306.83,243.66
2016,3,3,14,15,111.5,279.0,2.1,15.0,347.5,340.73,271.45
2016,3,3,14,30,169.0,277.0,2.0,15.0,379.0,363.52,289.55
2016,3,3,14,45,138.5,259.0,1.95,15.0,339.5,319.17,254.32
2016,3,3,15,0,108.0,241.0,1.9,15.0,300.0,275.79,219.95
2016,3,3,15,15,54.0,175.5,1.9,15.0,205.0,185.57,147.89
2016,3,3,15,30,0.0,110.0,1.9,15.0,110.0,102.05,80.19
2016,3,3,15,45,2.0,122.5,1.9,15.0,123.5,113.57,90.09
2016,3,3,16,0,4.0,135.0,1.9,15.0,137.0,124.11,98.98
2016,3,3,16,15,2.0,117.0,1.75,14.5,118.0,106.63,84.77
2016,3,3,16,30,0.0,99.0,1.6,14.0,99.0,89.54,70.72
2016,3,3,16,45,0.0,80.0,1.5,14.0,80.0,72.2,55.98
2016,3,3,17,0,0.0,61.0,1.4,14.0,61.0,55.13,43.39
2016,3,3,17,15,0.0,43.5,1.3,14.0,43.5,39.83,29.39
2016,3,3,17,30,0.0,26.0,1.2,14.0,26.0,24.14,14.86
2016,3,3,17,45,0.0,13.0,1.2,14.0,13.0,12.05,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.75,13.5,4.5,4.29,0.0
2016,3,4,7,0,0.0,9.0,1.9,14.0,9.0,8.33,0.0
2016,3,4,7,15,0.0,19.5,2.05,14.0,19.5,18.08,9.22
2016,3,4,7,30,0.0,30.0,2.2,14.0,30.0,27.84,17.89
2016,3,4,7,45,0.0,42.0,2.35,14.0,42.0,39.02,27.68
2016,3,4,8,0,0.0,54.0,2.5,14.0,54.0,50.2,37.39
2016,3,4,8,15,0.0,66.5,2.65,14.0,66.5,62.18,47.64
2016,3,4,8,30,0.0,79.0,2.8,14.0,79.0,74.41,57.96
2016,3,4,8,45,0.0,102.0,2.95,14.5,102.0,97.63,77.27
2016,3,4,9,0,0.0,125.0,3.1,15.0,125.0,120.95,96.34
2016,3,4,9,15,0.0,101.5,3.3,15.0,101.5,95.74,75.08
2016,3,4,9,30,0.0,78.0,3.5,15.0,78.0,72.63,55.6
2016,3,4,9,45,4.5,136.5,3.7,15.5,139.0,134.26,106.61
2016,3,4,10,0,9.0,195.0,3.9,16.0,200.0,198.52,158.56
2016,3,4,10,15,4.5,156.5,3.9,16.0,159.0,153.8,121.71
2016,3,4,10,30,0.0,118.0,3.9,16.0,118.0,111.03,86.43
2016,3,4,10,45,0.0,83.5,3.95,16.0,83.5,77.84,59.06
2016,3,4,11,0,0.0,49.0,4.0,16.0,49.0,45.63,32.37
2016,3,4,11,15,0.0,46.0,4.0,16.0,46.0,42.84,30.03
2016,3,4,11,30,0.0,43.0,4.0,16.0,43.0,40.05,27.69
2016,3,4,11,45,0.0,90.0,4.05,16.0,90.0,83.97,63.9
2016,3,4,12,0,0.0,137.0,4.1,16.0,137.0,128.99,100.6
2016,3,4,12,15,0.0,130.5,4.2,16.0,130.5,122.63,95.37
2016,3,4,12,30,0.0,124.0,4.3,16.0,124.0,116.32,90.24
2016,3,4,12,45,13.0,201.0,4.4,16.0,210.5,201.56,159.71
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,287.1,228.08
2016,3,4,13,15,26.5,272.5,4.45,15.5,291.0,280.48,223.17
2016,3,4,13,30,27.0,267.0,4.4,15.0,285.0,280.32,223.6
2016,3,4,13,45,152.0,282.0,4.35,15.0,381.0,387.17,311.24
2016,3,4,14,0,277.0,297.0,4.3,15.0,477.0,481.58,386.31
2016,3,4,14,15,233.5,288.0,4.1,15.0,435.5,425.14,340.88
2016,3,4,14,30,190.0,279.0,3.9,15.0,394.0,377.56,302.81
2016,3,4,14,45,123.0,254.5,3.75,15.0,327.0,306.87,246.19
2016,3,4,15,0,56.0,230.0,3.6,15.0,260.0,241.08,193.3
2016,3,4,15,15,28.0,176.5,3.55,15.0,191.5,175.59,140.46
2016,3,4,15,30,0.0,123.0,3.5,15.0,123.0,113.9,90.17
2016,3,4,15,45,0.0,77.0,3.5,15.0,77.0,71.67,55.13
2016,3,4,16,0,0.0,31.0,3.5,15.0,31.0,28.78,18.93
2016,3,4,16,15,0.0,26.5,3.6,15.0,26.5,24.58,15.41
2016,3,4,16,30,0.0,22.0,3.7,15.0,22.0,20.4,11.84
2016,3,4,16,45,0.0,18.0,3.8,15.0,18.0,16.68,8.63
2016,3,4,17,0,0.0,14.0,3.9,15.0,14.0,12.97,5.89
2016,3,4,17,15,0.0,10.0,4.05,15.0,10.0,9.26,2.48
2016,3,4,17,30,0.0,6.0,4.2,15.0,6.0,5.55,0.0
2016,3,4,17,45,0.0,3.0,4.35,15.0,3.0,2.77,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,5.65,14.5,2.0,1.91,0.0
2016,3,5,7,0,0.0,4.0,6.0,15.0,4.0,3.7,0.0
2016,3,5,7,15,0.0,8.0,6.25,15.0,8.0,7.4,0.43
2016,3,5,7,30,0.0,12.0,6.5,15.0,12.0,11.11,3.71
2016,3,5,7,45,0.0,17.0,6.75,15.0,17.0,15.75,7.77
2016,3,5,8,0,0.0,22.0,7.0,15.0,22.0,20.4,11.8
2016,3,5,8,15,0.0,27.0,7.0,15.0,27.0,25.05,15.79
2016,3,5,8,30,0.0,32.0,7.0,15.0,32.0,29.7,19.74
2016,3,5,8,45,0.0,71.5,7.0,15.0,71.5,66.53,50.95
2016,3,5,9,0,0.0,111.0,7.0,15.0,111.0,106.02,84.04
2016,3,5,9,15,0.0,107.0,7.0,15.0,107.0,101.26,79.79
2016,3,5,9,30,0.0,103.0,7.0,15.0,103.0,96.86,75.9
2016,3,5,9,45,0.0,98.5,7.05,15.5,98.5,92.21,71.68
2016,3,5,10,0,0.0,94.0,7.1,16.0,94.0,87.71,67.64
2016,3,5,10,15,0.0,131.5,7.3,16.0,131.5,124.53,97.9
2016,3,5,10,30,0.0,169.0,7.5,16.0,169.0,161.91,128.35
2016,3,5,10,45,0.0,165.0,7.75,16.5,165.0,157.46,124.26
2016,3,5,11,0,0.0,161.0,8.0,17.0,161.0,153.14,120.37
2016,3,5,11,15,33.0,241.0,8.1,17.0,265.0,275.28,220.18
2016,3,5,11,30,66.0,321.0,8.2,17.0,369.0,391.57,313.23
2016,3,5,11,45,61.5,322.5,8.3,17.0,367.0,386.37,308.6
2016,3,5,12,0,57.0,324.0,8.4,17.0,365.0,381.09,304.14
2016,3,5,12,15,162.0,334.5,8.5,17.0,452.0,493.25,395.8
2016,3,5,12,30,267.0,345.0,8.6,17.0,539.0,599.39,480.93
2016,3,5,12,45,137.5,280.0,8.7,17.0,380.0,402.67,323.99
2016,3,5,13,0,8.0,215.0,8.8,17.0,221.0,210.43,166.57
2016,3,5,13,15,7.5,211.0,9.25,16.5,216.5,205.51,163.18
2016,3,5,13,30,7.0,207.0,9.7,16.0,212.0,200.62,159.68
2016,3,5,13,45,3.5,132.0,10.15,16.0,134.5,126.01,98.81
2016,3,5,14,0,0.0,57.0,10.6,16.0,57.0,53.09,38.59
2016,3,5,14,15,0.0,61.0,11.15,16.0,61.0,56.81,41.76
2016,3,5,14,30,0.0,65.0,11.7,16.0,65.0,60.53,44.95
2016,3,5,14,45,0.0,43.0,12.3,16.0,43.0,40.0,27.89
2016,3,5,15,0,0.0,21.0,12.9,16.0,21.0,19.51,10.76
2016,3,5,15,15,0.0,16.0,13.1,15.5,16.0,14.86,6.9
2016,3,5,15,30,0.0,11.0,13.3,15.0,11.0,10.21,3.01
2016,3,5,15,45,0.0,9.5,13.5,15.0,9.5,8.81,1.84
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,7.42,0.67
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,6.02,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,16.5,4.8,12.0,21.0,37.03,0.0
2016,3,6,7,0,116.0,33.0,4.8,12.0,42.0,104.03,68.21
2016,3,6,7,15,229.5,49.0,4.95,12.0,84.0,190.53,152.12
2016,3,6,7,30,343.0,65.0,5.1,12.0,126.0,279.9,231.81
2016,3,6,7,45,418.5,76.5,5.25,12.5,174.5,352.69,296.24
2016,3,6,8,0,494.0,88.0,5.4,13.0,223.0,431.93,364.36
2016,3,6,8,15,547.0,96.0,5.45,13.0,272.5,501.25,422.89
2016,3,6,8,30,600.0,104.0,5.5,13.0,322.0,570.92,480.2
2016,3,6,8,45,634.0,111.0,5.6,13.5,369.0,627.32,524.52
2016,3,6,9,0,668.0,118.0,5.7,14.0,416.0,683.82,567.3
2016,3,6,9,15,695.0,122.5,5.65,14.0,460.0,731.47,602.49
2016,3,6,9,30,722.0,127.0,5.6,14.0,504.0,777.97,636.27
2016,3,6,9,45,581.5,174.0,5.6,14.0,492.0,721.13,590.25
2016,3,6,10,0,441.0,221.0,5.6,14.0,480.0,661.22,539.43
2016,3,6,10,15,615.5,180.0,5.5,14.0,563.0,782.6,635.46
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,901.8,722.34
2016,3,6,10,45,803.0,140.0,5.35,14.0,672.0,914.59,729.65
2016,3,6,11,0,816.0,141.0,5.3,14.0,698.0,929.66,739.33
2016,3,6,11,15,822.5,142.0,5.35,14.0,716.0,935.29,742.89
2016,3,6,11,30,829.0,143.0,5.4,14.0,734.0,937.39,744.09
2016,3,6,11,45,660.0,208.0,5.45,14.0,682.5,849.96,679.65
2016,3,6,12,0,491.0,273.0,5.5,14.0,631.0,751.99,602.15
2016,3,6,12,15,266.0,292.0,5.65,14.0,486.0,550.87,444.09
2016,3,6,12,30,41.0,311.0,5.8,14.0,341.0,347.15,277.86
2016,3,6,12,45,80.0,329.0,5.95,14.0,387.5,395.91,318.28
2016,3,6,13,0,119.0,347.0,6.1,14.0,434.0,450.92,362.64
2016,3,6,13,15,117.0,341.0,6.25,14.0,425.0,436.26,351.17
2016,3,6,13,30,115.0,335.0,6.4,14.0,416.0,414.32,334.15
2016,3,6,13,45,110.0,322.0,6.55,14.0,397.5,391.06,315.92
2016,3,6,14,0,105.0,309.0,6.7,14.0,379.0,368.09,297.8
2016,3,6,14,15,90.5,291.0,6.8,14.0,349.0,334.66,270.98
2016,3,6,14,30,76.0,273.0,6.9,14.0,319.0,302.63,245.16
2016,3,6,14,45,43.0,231.5,7.05,14.0,257.0,240.33,194.44
2016,3,6,15,0,10.0,190.0,7.2,14.0,195.0,181.07,145.9
2016,3,6,15,15,5.0,171.5,7.3,13.5,174.0,160.72,129.65
2016,3,6,15,30,0.0,153.0,7.4,13.0,153.0,141.08,113.87
2016,3,6,15,45,0.0,125.5,7.5,13.0,125.5,115.67,92.81
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,90.54,71.77
2016,3,6,16,15,0.0,84.5,7.65,13.0,84.5,78.07,61.32
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,65.69,50.82
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,52.97,39.88
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,39.95,30.1
2016,3,6,17,15,0.0,31.0,7.95,12.5,31.0,28.77,19.87
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,17.61,9.57
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,8.8,0.1
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,14.5,4.8,10.0,24.0,57.51,0.0
2016,3,7,7,0,236.0,29.0,5.0,10.0,48.0,158.8,112.13
2016,3,7,7,15,336.5,41.5,5.2,10.0,90.5,233.53,189.46
2016,3,7,7,30,437.0,54.0,5.4,10.0,133.0,318.83,267.05
2016,3,7,7,45,493.0,64.0,5.65,10.0,180.0,384.86,327.17
2016,3,7,8,0,549.0,74.0,5.9,10.0,227.0,454.91,389.05
2016,3,7,8,15,612.0,74.0,5.95,10.0,274.5,521.11,446.2
2016,3,7,8,30,675.0,74.0,6.0,10.0,322.0,590.26,503.97
2016,3,7,8,45,726.0,79.5,6.05,10.5,379.0,656.68,555.55
2016,3,7,9,0,777.0,85.0,6.1,11.0,436.0,727.85,609.61
2016,3,7,9,15,800.0,88.0,6.1,11.0,480.5,773.79,643.74
2016,3,7,9,30,823.0,91.0,6.1,11.0,525.0,818.07,676.24
2016,3,7,9,45,411.5,69.0,6.1,11.0,286.0,454.76,384.7
2016,3,7,10,0,0.0,47.0,6.1,11.0,47.0,43.73,31.56
2016,3,7,10,15,0.0,52.5,6.2,11.0,52.5,48.87,35.95
2016,3,7,10,30,0.0,58.0,6.3,11.0,58.0,54.01,40.22
2016,3,7,10,45,9.5,155.0,6.4,11.5,161.5,156.1,125.86
2016,3,7,11,0,19.0,252.0,6.5,12.0,265.0,263.22,213.5
2016,3,7,11,15,32.0,280.5,6.65,12.0,303.0,317.15,257.3
2016,3,7,11,30,45.0,309.0,6.8,12.0,341.0,358.48,290.71
2016,3,7,11,45,159.5,328.0,6.95,12.0,444.5,494.1,402.68
2016,3,7,12,0,274.0,347.0,7.1,12.0,548.0,625.39,508.45
2016,3,7,12,15,335.5,331.5,7.25,12.0,578.5,655.17,533.27
2016,3,7,12,30,397.0,316.0,7.4,12.0,609.0,681.68,555.71
2016,3,7,12,45,381.0,318.0,7.6,12.0,596.5,657.35,536.46
2016,3,7,13,0,365.0,320.0,7.8,12.0,584.0,632.26,516.65
2016,3,7,13,15,390.0,305.5,7.85,12.0,583.0,621.91,509.29
2016,3,7,13,30,415.0,291.0,7.9,12.0,582.0,608.85,499.6
2016,3,7,13,45,348.0,297.0,7.95,12.5,536.0,547.86,448.85
2016,3,7,14,0,281.0,303.0,8.0,13.0,490.0,490.76,401.17
2016,3,7,14,15,140.5,230.0,8.0,13.0,323.5,311.48,254.88
2016,3,7,14,30,0.0,157.0,8.0,13.0,157.0,146.55,117.2
2016,3,7,14,45,0.0,84.0,8.05,13.0,84.0,78.27,60.48
2016,3,7,15,0,0.0,11.0,8.1,13.0,11.0,10.22,3.03
2016,3,7,15,15,371.5,58.0,8.0,13.0,237.5,215.01,173.84
2016,3,7,15,30,743.0,105.0,7.9,13.0,464.0,374.0,296.12
2016,3,7,15,45,716.5,99.5,7.85,13.0,418.0,315.28,242.09
2016,3,7,16,0,690.0,94.0,7.8,13.0,372.0,258.7,189.9
2016,3,7,16,15,648.0,88.0,7.7,12.5,322.5,201.1,138.64
2016,3,7,16,30,606.0,82.0,7.6,12.0,273.0,148.08,94.08
2016,3,7,16,45,545.5,74.0,7.5,12.0,223.0,96.85,57.61
2016,3,7,17,0,485.0,66.0,7.4,12.0,173.0,53.09,42.01
2016,3,7,17,15,389.5,55.0,7.35,11.5,126.5,42.85,32.5
2016,3,7,17,30,294.0,44.0,7.3,11.0,80.0,34.07,23.98
2016,3,7,17,45,161.5,27.5,7.3,11.0,45.5,21.61,9.44
2016,3,7,18,0,29.0,11.0,7.3,11.0,11.0,10.48,0.0
2016,3,7,18,15,14.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,139.0,15.0,4.0,10.5,27.5,81.46,0.0
2016,3,8,7,0,278.0,30.0,4.0,11.0,55.0,178.46,129.84
2016,3,8,7,15,388.5,41.5,3.95,11.0,100.5,259.62,210.24
2016,3,8,7,30,499.0,53.0,3.9,11.0,146.0,352.13,292.81
2016,3,8,7,45,554.0,62.5,3.9,11.5,195.0,420.14,352.67
2016,3,8,8,0,609.0,72.0,3.9,12.0,244.0,491.95,413.31
2016,3,8,8,15,653.0,78.0,3.8,12.0,294.0,555.39,465.62
2016,3,8,8,30,697.0,84.0,3.7,12.0,344.0,620.47,517.3
2016,3,8,8,45,716.0,91.5,3.65,12.5,390.0,669.78,552.95
2016,3,8,9,0,735.0,99.0,3.6,13.0,436.0,717.97,586.83
2016,3,8,9,15,487.5,165.5,3.5,13.0,398.0,610.01,499.54
2016,3,8,9,30,240.0,232.0,3.4,13.0,360.0,477.49,389.6
2016,3,8,9,45,377.0,217.0,3.3,13.0,434.5,581.92,473.96
2016,3,8,10,0,514.0,202.0,3.2,13.0,509.0,706.73,569.42
2016,3,8,10,15,444.5,237.5,3.15,13.0,513.0,690.54,552.98
2016,3,8,10,30,375.0,273.0,3.1,13.0,517.0,656.76,524.77
2016,3,8,10,45,290.0,302.0,3.05,13.0,495.0,611.79,487.69
2016,3,8,11,0,205.0,331.0,3.0,13.0,473.0,550.17,438.09
2016,3,8,11,15,202.5,340.0,2.9,13.0,483.5,555.05,441.17
2016,3,8,11,30,200.0,349.0,2.8,13.0,494.0,558.98,443.19
2016,3,8,11,45,119.5,330.0,2.75,13.0,417.5,459.64,365.16
2016,3,8,12,0,39.0,311.0,2.7,13.0,341.0,350.15,278.18
2016,3,8,12,15,72.5,333.5,2.7,12.5,388.0,401.41,320.02
2016,3,8,12,30,106.0,356.0,2.7,12.0,435.0,450.83,359.36
2016,3,8,12,45,172.0,353.0,2.75,12.0,479.0,508.19,404.97
2016,3,8,13,0,238.0,350.0,2.8,12.0,523.0,551.02,439.0
2016,3,8,13,15,146.5,330.5,2.9,12.0,437.0,448.5,358.6
2016,3,8,13,30,55.0,311.0,3.0,12.0,351.0,344.88,276.2
2016,3,8,13,45,44.5,291.5,3.2,12.0,323.0,313.91,252.26
2016,3,8,14,0,34.0,272.0,3.4,12.0,295.0,284.05,228.7
2016,3,8,14,15,56.5,275.0,3.3,12.0,311.0,297.76,240.38
2016,3,8,14,30,79.0,278.0,3.2,12.0,327.0,309.0,249.75
2016,3,8,14,45,39.5,222.5,3.15,12.0,247.0,229.94,185.83
2016,3,8,15,0,0.0,167.0,3.1,12.0,167.0,155.06,124.66
2016,3,8,15,15,7.0,171.5,2.8,11.5,175.0,161.55,130.65
2016,3,8,15,30,14.0,176.0,2.5,11.0,183.0,166.91,135.47
2016,3,8,15,45,7.0,150.5,2.25,11.0,154.0,140.15,113.49
2016,3,8,16,0,0.0,125.0,2.0,11.0,125.0,114.5,92.39
2016,3,8,16,15,0.0,108.5,1.65,11.0,108.5,99.15,79.61
2016,3,8,16,30,0.0,92.0,1.3,11.0,92.0,83.93,66.76
2016,3,8,16,45,0.0,75.5,1.0,11.0,75.5,68.86,53.86
2016,3,8,17,0,0.0,59.0,0.7,11.0,59.0,53.96,43.04
2016,3,8,17,15,0.0,43.5,1.05,10.5,43.5,40.19,30.38
2016,3,8,17,30,0.0,28.0,1.4,10.0,28.0,26.0,17.18
2016,3,8,17,45,0.0,16.0,1.75,10.0,16.0,14.84,5.28
2016,3,8,18,0,0.0,4.0,2.1,10.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,4.35,11.5,1.5,1.39,0.0
2016,3,9,7,0,0.0,3.0,4.4,12.0,3.0,2.77,0.0
2016,3,9,7,15,0.0,6.0,4.4,12.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,9.0,4.4,12.0,9.0,8.33,1.49
2016,3,9,7,45,0.0,12.0,4.4,12.5,12.0,11.11,3.94
2016,3,9,8,0,0.0,15.0,4.4,13.0,15.0,13.9,6.35
2016,3,9,8,15,0.0,18.0,4.3,13.0,18.0,16.69,8.76
2016,3,9,8,30,0.0,21.0,4.2,13.0,21.0,19.48,11.14
2016,3,9,8,45,7.5,95.0,4.1,13.0,98.5,95.46,76.12
2016,3,9,9,0,15.0,169.0,4.0,13.0,176.0,179.61,146.41
2016,3,9,9,15,7.5,162.0,3.9,13.0,165.5,164.45,133.03
2016,3,9,9,30,0.0,155.0,3.8,13.0,155.0,149.71,120.19
2016,3,9,9,45,1.0,167.0,3.75,13.5,168.0,162.21,130.0
2016,3,9,10,0,2.0,179.0,3.7,14.0,181.0,174.76,139.73
2016,3,9,10,15,11.0,211.5,3.7,14.0,219.5,215.94,173.21
2016,3,9,10,30,20.0,244.0,3.7,14.0,258.0,257.42,206.49
2016,3,9,10,45,10.0,205.5,3.7,14.5,212.5,207.41,165.26
2016,3,9,11,0,0.0,167.0,3.7,15.0,167.0,158.9,125.26
2016,3,9,11,15,0.0,155.0,3.7,15.0,155.0,146.82,115.41
2016,3,9,11,30,0.0,143.0,3.7,15.0,143.0,134.93,105.67
2016,3,9,11,45,4.0,182.5,3.75,15.5,185.5,177.12,139.69
2016,3,9,12,0,8.0,222.0,3.8,16.0,228.0,219.46,173.28
2016,3,9,12,15,23.5,268.0,3.8,16.0,286.0,278.53,220.45
2016,3,9,12,30,39.0,314.0,3.8,16.0,344.0,347.96,274.93
2016,3,9,12,45,87.5,335.5,3.85,16.0,401.0,408.62,323.25
2016,3,9,13,0,136.0,357.0,3.9,16.0,458.0,474.82,374.98
2016,3,9,13,15,111.5,344.5,3.9,16.0,426.0,427.26,337.86
2016,3,9,13,30,87.0,332.0,3.9,16.0,394.0,389.96,308.76
2016,3,9,13,45,87.0,321.0,3.9,16.0,381.5,373.41,296.24
2016,3,9,14,0,87.0,310.0,3.9,16.0,369.0,356.75,283.51
2016,3,9,14,15,97.5,298.5,3.9,16.0,362.0,346.11,275.62
2016,3,9,14,30,108.0,287.0,3.9,16.0,355.0,334.37,266.7
2016,3,9,14,45,140.0,271.5,3.9,16.0,353.5,331.72,264.95
2016,3,9,15,0,172.0,256.0,3.9,16.0,352.0,322.34,257.38
2016,3,9,15,15,106.5,227.0,3.85,16.0,285.0,254.59,203.1
2016,3,9,15,30,41.0,198.0,3.8,16.0,218.0,196.2,156.52
2016,3,9,15,45,63.0,184.5,3.8,16.0,212.0,186.63,148.37
2016,3,9,16,0,85.0,171.0,3.8,16.0,206.0,174.36,137.41
2016,3,9,16,15,77.0,151.0,3.65,15.5,179.5,148.2,115.99
2016,3,9,16,30,69.0,131.0,3.5,15.0,153.0,123.16,95.61
2016,3,9,16,45,61.0,109.0,3.35,15.0,126.0,97.84,75.18
2016,3,9,17,0,53.0,87.0,3.2,15.0,99.0,73.94,59.93
2016,3,9,17,15,37.5,66.0,3.15,14.5,73.5,56.48,44.16
2016,3,9,17,30,22.0,45.0,3.1,14.0,48.0,39.42,28.47
2016,3,9,17,45,11.0,26.5,3.1,14.0,28.0,23.84,12.25
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.5,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.5,17.0,6.05,13.5,19.0,29.06,0.0
2016,3,10,7,0,41.0,34.0,6.2,14.0,38.0,63.0,44.18
2016,3,10,7,15,73.0,55.0,6.3,14.0,67.0,105.52,82.76
2016,3,10,7,30,105.0,76.0,6.4,14.0,96.0,150.17,122.43
2016,3,10,7,45,123.0,97.5,6.5,14.5,128.5,189.78,157.1
2016,3,10,8,0,141.0,119.0,6.6,15.0,161.0,230.52,192.0
2016,3,10,8,15,157.5,139.0,6.8,15.0,193.5,269.35,224.97
2016,3,10,8,30,174.0,159.0,7.0,15.0,226.0,309.07,258.12
2016,3,10,8,45,87.0,102.0,7.2,15.0,135.5,178.06,147.39
2016,3,10,9,0,0.0,45.0,7.4,15.0,45.0,41.82,29.82
2016,3,10,9,15,0.0,40.5,7.4,15.0,40.5,37.64,26.22
2016,3,10,9,30,0.0,36.0,7.4,15.0,36.0,33.46,22.61
2016,3,10,9,45,0.0,30.0,7.4,15.5,30.0,27.89,17.81
2016,3,10,10,0,0.0,24.0,7.4,16.0,24.0,22.31,13.05
2016,3,10,10,15,0.0,52.0,7.3,16.0,52.0,48.41,34.78
2016,3,10,10,30,0.0,80.0,7.2,16.0,80.0,74.57,56.4
2016,3,10,10,45,0.0,70.0,7.1,16.0,70.0,65.24,48.58
2016,3,10,11,0,0.0,60.0,7.0,16.0,60.0,55.91,40.8
2016,3,10,11,15,0.0,46.0,6.85,16.0,46.0,42.86,29.95
2016,3,10,11,30,0.0,32.0,6.7,16.0,32.0,29.8,19.11
2016,3,10,11,45,0.0,32.5,6.6,16.0,32.5,30.27,19.49
2016,3,10,12,0,0.0,33.0,6.5,16.0,33.0,30.74,19.87
2016,3,10,12,15,0.0,45.0,6.35,16.0,45.0,41.94,29.14
2016,3,10,12,30,0.0,57.0,6.2,16.0,57.0,53.14,38.39
2016,3,10,12,45,0.0,104.5,6.05,16.0,104.5,97.69,75.02
2016,3,10,13,0,0.0,152.0,5.9,16.0,152.0,142.87,111.88
2016,3,10,13,15,0.0,104.0,5.65,16.0,104.0,97.16,74.62
2016,3,10,13,30,0.0,56.0,5.4,16.0,56.0,52.19,37.68
2016,3,10,13,45,0.0,44.0,5.2,16.0,44.0,40.98,28.46
2016,3,10,14,0,0.0,32.0,5.0,16.0,32.0,29.78,19.2
2016,3,10,14,15,0.0,35.0,4.8,15.5,35.0,32.57,21.61
2016,3,10,14,30,0.0,38.0,4.6,15.0,38.0,35.36,24.05
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,26.03,16.28
2016,3,10,15,0,0.0,18.0,4.3,15.0,18.0,16.72,8.48
2016,3,10,15,15,0.0,29.5,4.2,15.0,29.5,27.41,17.56
2016,3,10,15,30,0.0,41.0,4.1,15.0,41.0,38.11,26.66
2016,3,10,15,45,0.0,35.5,4.05,15.0,35.5,32.98,22.4
2016,3,10,16,0,0.0,30.0,4.0,15.0,30.0,27.85,18.12
2016,3,10,16,15,0.0,26.0,4.0,15.0,26.0,24.12,14.99
2016,3,10,16,30,0.0,22.0,4.0,15.0,22.0,20.4,11.84
2016,3,10,16,45,0.0,18.0,4.0,15.0,18.0,16.68,8.65
2016,3,10,17,0,0.0,14.0,4.0,15.0,14.0,12.97,5.42
2016,3,10,17,15,0.0,10.0,4.2,14.5,10.0,9.26,2.55
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.5,4.6,14.0,3.5,3.24,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,5.55,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,11.11,3.29
2016,3,11,7,15,0.0,21.0,10.5,13.0,21.0,19.47,10.74
2016,3,11,7,30,0.0,30.0,10.1,13.0,30.0,27.83,18.13
2016,3,11,7,45,0.0,40.0,9.75,13.0,40.0,37.14,26.27
2016,3,11,8,0,0.0,50.0,9.4,13.0,50.0,46.46,34.34
2016,3,11,8,15,0.0,60.0,9.25,13.0,60.0,55.79,42.31
2016,3,11,8,30,0.0,70.0,9.1,13.0,70.0,65.13,50.2
2016,3,11,8,45,0.0,98.5,8.95,13.0,98.5,93.23,73.94
2016,3,11,9,0,0.0,127.0,8.8,13.0,127.0,122.0,97.99
2016,3,11,9,15,0.0,134.0,8.55,13.0,134.0,128.44,103.09
2016,3,11,9,30,0.0,141.0,8.3,13.0,141.0,134.96,108.25
2016,3,11,9,45,2.5,165.0,8.05,13.0,166.5,161.2,129.89
2016,3,11,10,0,5.0,189.0,7.8,13.0,192.0,187.57,151.47
2016,3,11,10,15,4.0,187.5,7.75,13.0,190.0,184.41,148.5
2016,3,11,10,30,3.0,186.0,7.7,13.0,188.0,181.4,145.71
2016,3,11,10,45,166.0,252.0,7.7,13.5,369.5,426.55,350.23
2016,3,11,11,0,329.0,318.0,7.7,14.0,551.0,665.81,540.55
2016,3,11,11,15,259.5,339.0,7.7,14.0,525.5,621.06,502.25
2016,3,11,11,30,190.0,360.0,7.7,14.0,500.0,562.01,453.6
2016,3,11,11,45,295.5,343.0,7.7,14.0,563.5,648.78,524.19
2016,3,11,12,0,401.0,326.0,7.7,14.0,627.0,719.44,581.21
2016,3,11,12,15,644.0,222.5,7.75,14.0,707.5,832.77,674.8
2016,3,11,12,30,887.0,119.0,7.8,14.0,788.0,910.1,734.1
2016,3,11,12,45,496.0,238.0,7.9,14.0,612.0,683.88,556.75
2016,3,11,13,0,105.0,357.0,8.0,14.0,436.0,440.38,354.72
2016,3,11,13,15,117.0,352.0,8.15,14.0,438.0,446.84,360.76
2016,3,11,13,30,129.0,347.0,8.3,14.0,440.0,443.42,358.59
2016,3,11,13,45,252.0,318.5,8.5,14.0,493.0,501.35,407.95
2016,3,11,14,0,375.0,290.0,8.7,14.0,546.0,542.4,442.96
2016,3,11,14,15,210.5,278.0,8.65,13.5,420.5,402.09,328.52
2016,3,11,14,30,46.0,266.0,8.6,13.0,295.0,278.13,225.9
2016,3,11,14,45,126.5,262.0,8.6,13.0,335.5,315.68,257.74
2016,3,11,15,0,207.0,258.0,8.6,13.0,376.0,341.24,278.53
2016,3,11,15,15,103.5,142.5,8.55,12.5,201.5,178.01,144.11
2016,3,11,15,30,0.0,27.0,8.5,12.0,27.0,25.08,15.82
2016,3,11,15,45,0.0,27.5,8.5,12.0,27.5,25.53,16.28
2016,3,11,16,0,0.0,28.0,8.5,12.0,28.0,25.99,16.74
2016,3,11,16,15,0.0,24.5,8.45,11.5,24.5,22.73,14.01
2016,3,11,16,30,0.0,21.0,8.4,11.0,21.0,19.47,11.25
2016,3,11,16,45,0.0,17.0,8.4,11.0,17.0,15.75,8.02
2016,3,11,17,0,0.0,13.0,8.4,11.0,13.0,12.04,4.76
2016,3,11,17,15,0.0,9.5,8.35,11.0,9.5,8.79,2.23
2016,3,11,17,30,0.0,6.0,8.3,11.0,6.0,5.55,0.0
2016,3,11,17,45,0.0,3.5,8.25,11.0,3.5,3.24,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.95,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,11.5,11.0,10.19,0.0
2016,3,12,7,0,0.0,22.0,5.3,12.0,22.0,20.41,11.02
2016,3,12,7,15,0.0,39.0,5.6,12.0,39.0,36.5,25.27
2016,3,12,7,30,0.0,56.0,5.9,12.0,56.0,53.72,40.41
2016,3,12,7,45,0.0,74.5,6.2,12.0,74.5,72.44,56.72
2016,3,12,8,0,0.0,93.0,6.5,12.0,93.0,91.02,72.72
2016,3,12,8,15,0.0,112.0,6.7,12.0,112.0,110.06,88.88
2016,3,12,8,30,0.0,131.0,6.9,12.0,131.0,129.04,104.78
2016,3,12,8,45,1.5,144.0,7.1,12.5,145.0,142.51,115.71
2016,3,12,9,0,3.0,157.0,7.3,13.0,159.0,156.17,126.65
2016,3,12,9,15,15.0,185.5,7.4,13.0,194.0,195.45,159.46
2016,3,12,9,30,27.0,214.0,7.5,13.0,229.0,235.36,192.46
2016,3,12,9,45,21.0,217.0,7.65,13.0,229.0,232.19,189.14
2016,3,12,10,0,15.0,220.0,7.8,13.0,229.0,228.97,185.85
2016,3,12,10,15,16.0,231.0,7.8,13.0,241.0,240.52,194.97
2016,3,12,10,30,17.0,242.0,7.8,13.0,253.0,252.05,204.05
2016,3,12,10,45,15.5,243.0,7.8,13.0,254.0,250.81,202.66
2016,3,12,11,0,14.0,244.0,7.8,13.0,255.0,249.62,201.36
2016,3,12,11,15,7.0,203.5,7.8,13.0,209.5,201.36,161.57
2016,3,12,11,30,0.0,163.0,7.8,13.0,164.0,154.39,122.68
2016,3,12,11,45,0.5,162.5,7.8,13.5,163.5,154.19,122.26
2016,3,12,12,0,1.0,162.0,7.8,14.0,163.0,153.99,121.84
2016,3,12,12,15,1.0,162.5,7.8,14.0,163.0,154.29,122.07
2016,3,12,12,30,1.0,163.0,7.8,14.0,163.0,154.59,122.31
2016,3,12,12,45,2.5,177.0,7.85,14.0,178.5,169.16,134.32
2016,3,12,13,0,4.0,191.0,7.9,14.0,194.0,183.59,146.2
2016,3,12,13,15,3.5,186.0,7.9,14.0,189.0,177.98,141.69
2016,3,12,13,30,3.0,181.0,7.9,14.0,184.0,172.43,137.26
2016,3,12,13,45,1.5,115.5,7.9,14.0,117.0,109.0,85.2
2016,3,12,14,0,0.0,50.0,7.9,14.0,50.0,46.57,33.38
2016,3,12,14,15,15.0,150.5,7.8,14.0,160.0,150.12,119.83
2016,3,12,14,30,30.0,251.0,7.7,14.0,270.0,254.48,205.57
2016,3,12,14,45,20.0,223.0,7.65,14.0,235.5,218.07,175.89
2016,3,12,15,0,10.0,195.0,7.6,14.0,201.0,185.55,149.42
2016,3,12,15,15,5.0,112.5,7.45,14.0,115.5,106.73,84.28
2016,3,12,15,30,0.0,30.0,7.3,14.0,30.0,27.87,18.04
2016,3,12,15,45,0.0,26.0,7.15,14.0,26.0,24.14,14.94
2016,3,12,16,0,0.0,22.0,7.0,14.0,22.0,20.41,11.81
2016,3,12,16,15,0.0,19.0,6.9,13.5,19.0,17.62,9.49
2016,3,12,16,30,0.0,16.0,6.8,13.0,16.0,14.83,7.14
2016,3,12,16,45,0.0,13.0,6.7,13.0,13.0,12.04,4.73
2016,3,12,17,0,0.0,10.0,6.6,13.0,10.0,9.26,2.31
2016,3,12,17,15,0.0,7.5,6.45,13.0,7.5,6.94,0.53
2016,3,12,17,30,0.0,5.0,6.3,13.0,5.0,4.62,0.0
2016,3,12,17,45,0.0,2.5,6.15,13.0,2.5,2.31,0.0
2016,3,12,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.5,2.0,1.85,0.0
2016,3,13,7,0,0.0,4.0,5.8,14.0,4.0,3.7,0.0
2016,3,13,7,15,0.0,7.0,5.9,14.0,7.0,6.48,0.0
2016,3,13,7,30,0.0,10.0,6.0,14.0,10.0,9.26,2.25
2016,3,13,7,45,0.0,13.5,6.1,14.0,13.5,12.51,5.09
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,15.76,7.89
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,18.55,10.28
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,21.34,12.63
2016,3,13,8,45,0.0,46.0,6.35,14.0,46.0,42.75,30.83
2016,3,13,9,0,0.0,69.0,6.4,14.0,69.0,64.21,48.89
2016,3,13,9,15,0.0,81.0,6.45,14.0,81.0,75.43,58.18
2016,3,13,9,30,0.0,93.0,6.5,14.0,93.0,86.79,67.53
2016,3,13,9,45,0.0,71.0,6.55,14.0,71.0,66.12,50.06
2016,3,13,10,0,0.0,49.0,6.6,14.0,49.0,45.61,32.75
2016,3,13,10,15,0.0,98.0,6.6,14.0,98.0,91.52,71.0
2016,3,13,10,30,0.0,147.0,6.6,14.0,147.0,139.36,110.39
2016,3,13,10,45,0.0,137.5,6.6,14.0,137.5,129.84,102.35
2016,3,13,11,0,0.0,128.0,6.6,14.0,128.0,120.47,94.52
2016,3,13,11,15,0.0,137.0,6.6,14.0,137.0,129.13,101.54
2016,3,13,11,30,0.0,146.0,6.6,14.0,146.0,137.78,108.54
2016,3,13,11,45,2.0,166.0,6.6,14.0,167.5,158.97,125.89
2016,3,13,12,0,4.0,186.0,6.6,14.0,189.0,180.11,143.13
2016,3,13,12,15,2.0,171.5,6.6,14.0,173.0,163.89,129.79
2016,3,13,12,30,0.0,157.0,6.6,14.0,157.0,147.91,116.68
2016,3,13,12,45,0.0,145.5,6.65,14.0,145.5,136.74,107.59
2016,3,13,13,0,0.0,134.0,6.7,14.0,134.0,125.66,98.56
2016,3,13,13,15,0.5,152.5,6.65,14.0,153.0,143.55,113.33
