Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,1.0,171.0,6.6,14.0,172.0,161.35,128.0
2016,3,13,13,45,4.0,189.5,6.6,14.0,192.5,180.81,144.12
2016,3,13,14,0,7.0,208.0,6.6,14.0,213.0,199.86,159.9
2016,3,13,14,15,3.5,173.0,6.5,14.0,175.5,163.93,130.65
2016,3,13,14,30,0.0,138.0,6.4,14.0,138.0,128.7,101.81
2016,3,13,14,45,1.0,157.0,6.3,14.0,157.5,146.68,116.92
2016,3,13,15,0,2.0,176.0,6.2,14.0,177.0,164.21,131.65
2016,3,13,15,15,1.0,159.5,6.1,14.0,160.0,148.0,118.54
2016,3,13,15,30,0.0,143.0,6.0,14.0,143.0,132.04,105.6
2016,3,13,15,45,0.0,100.0,5.95,14.0,100.0,92.76,73.0
2016,3,13,16,0,0.0,57.0,5.9,14.0,57.0,53.0,39.57
2016,3,13,16,15,0.0,49.5,5.85,14.0,49.5,46.0,33.73
2016,3,13,16,30,0.0,42.0,5.8,14.0,42.0,39.0,27.82
2016,3,13,16,45,0.0,34.5,5.75,14.0,34.5,32.02,21.85
2016,3,13,17,0,0.0,27.0,5.7,14.0,27.0,25.04,15.81
2016,3,13,17,15,0.0,20.0,5.55,14.0,20.0,18.54,10.83
2016,3,13,17,30,0.0,13.0,5.4,14.0,13.0,12.04,4.87
2016,3,13,17,45,0.0,7.5,5.3,14.0,7.5,6.94,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,4.35,10.5,31.0,62.03,32.32
2016,3,14,7,0,128.0,47.0,4.4,11.0,62.0,127.15,99.13
2016,3,14,7,15,194.0,66.5,4.4,11.0,102.5,188.89,154.93
2016,3,14,7,30,260.0,86.0,4.4,11.0,143.0,257.04,215.48
2016,3,14,7,45,304.5,103.5,4.4,11.5,186.5,315.57,266.39
2016,3,14,8,0,349.0,121.0,4.4,12.0,230.0,388.37,327.39
2016,3,14,8,15,412.5,123.0,4.35,12.0,274.0,449.1,378.26
2016,3,14,8,30,476.0,125.0,4.3,12.0,318.0,513.82,431.16
2016,3,14,8,45,430.5,153.5,4.25,12.5,344.0,529.56,440.63
2016,3,14,9,0,385.0,182.0,4.2,13.0,370.0,539.84,445.5
2016,3,14,9,15,395.5,198.5,4.1,13.0,407.0,578.42,474.26
2016,3,14,9,30,406.0,215.0,4.0,13.0,444.0,615.89,501.7
2016,3,14,9,45,409.0,231.5,3.95,13.0,475.0,645.42,522.65
2016,3,14,10,0,412.0,248.0,3.9,13.0,506.0,673.15,542.06
2016,3,14,10,15,463.0,243.0,3.85,13.0,546.5,719.57,576.9
2016,3,14,10,30,514.0,238.0,3.8,13.0,587.0,765.27,610.63
2016,3,14,10,45,471.0,266.5,3.8,13.5,595.5,758.07,601.45
2016,3,14,11,0,428.0,295.0,3.8,14.0,604.0,747.52,590.28
2016,3,14,11,15,409.0,309.5,3.8,14.0,610.0,730.07,576.49
2016,3,14,11,30,390.0,324.0,3.8,14.0,616.0,723.39,570.42
2016,3,14,11,45,348.5,340.0,3.85,14.0,603.5,695.64,548.45
2016,3,14,12,0,307.0,356.0,3.9,14.0,591.0,666.87,525.81
2016,3,14,12,15,416.0,316.5,3.95,14.0,635.0,724.45,571.7
2016,3,14,12,30,525.0,277.0,4.0,14.0,679.0,767.53,606.06
2016,3,14,12,45,508.0,283.0,4.05,14.0,669.5,742.44,586.88
2016,3,14,13,0,491.0,289.0,4.1,14.0,660.0,716.03,567.08
2016,3,14,13,15,658.5,218.0,4.25,14.0,705.0,761.71,605.72
2016,3,14,13,30,826.0,147.0,4.4,14.0,750.0,789.52,629.61
2016,3,14,13,45,820.5,143.5,4.55,14.0,727.5,747.92,599.5
2016,3,14,14,0,815.0,140.0,4.7,14.0,705.0,704.22,566.68
2016,3,14,14,15,803.0,137.5,4.8,14.0,674.5,655.46,528.84
2016,3,14,14,30,791.0,135.0,4.9,14.0,644.0,605.33,489.0
2016,3,14,14,45,774.0,132.0,5.05,14.0,606.5,550.97,444.89
2016,3,14,15,0,757.0,129.0,5.2,14.0,569.0,496.57,399.46
2016,3,14,15,15,734.5,125.0,5.25,13.5,526.5,439.08,350.82
2016,3,14,15,30,712.0,121.0,5.3,13.0,484.0,382.73,301.74
2016,3,14,15,45,682.0,116.0,5.4,13.0,437.0,324.52,249.71
2016,3,14,16,0,652.0,111.0,5.5,13.0,390.0,268.95,199.42
2016,3,14,16,15,610.5,104.5,5.4,12.5,340.5,212.67,149.81
2016,3,14,16,30,569.0,98.0,5.3,12.0,291.0,161.05,106.41
2016,3,14,16,45,509.5,89.0,5.25,12.0,240.5,110.74,69.73
2016,3,14,17,0,450.0,80.0,5.2,12.0,190.0,66.11,46.4
2016,3,14,17,15,363.0,67.5,5.15,11.5,142.5,50.71,39.76
2016,3,14,17,30,276.0,55.0,5.1,11.0,95.0,42.26,31.67
2016,3,14,17,45,138.0,37.5,5.05,11.0,57.5,30.54,19.72
2016,3,14,18,0,0.0,20.0,5.0,11.0,20.0,18.02,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.5,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,3.4,9.0,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,3.4,9.0,11.0,24.18,0.0
2016,3,15,6,45,189.5,25.0,3.4,9.5,46.0,123.22,76.72
2016,3,15,7,0,336.0,40.0,3.4,10.0,81.0,220.9,176.12
2016,3,15,7,15,429.0,50.5,3.4,10.5,129.0,298.41,246.5
2016,3,15,7,30,522.0,61.0,3.4,11.0,177.0,384.8,322.14
2016,3,15,7,45,588.0,66.5,3.4,11.5,229.0,457.04,383.97
2016,3,15,8,0,654.0,72.0,3.4,12.0,281.0,533.81,447.12
2016,3,15,8,15,693.5,77.0,3.4,12.0,331.5,595.54,496.83
2016,3,15,8,30,733.0,82.0,3.4,12.0,382.0,658.43,544.69
2016,3,15,8,45,763.0,85.0,3.4,12.5,430.5,708.84,580.42
2016,3,15,9,0,793.0,88.0,3.4,13.0,479.0,762.27,617.62
2016,3,15,9,15,813.0,91.0,3.35,13.5,523.0,806.36,646.8
2016,3,15,9,30,833.0,94.0,3.3,14.0,567.0,848.54,674.07
2016,3,15,9,45,848.5,96.0,3.3,14.5,605.5,883.29,695.86
2016,3,15,10,0,864.0,98.0,3.3,15.0,644.0,915.35,715.56
2016,3,15,10,15,874.5,100.0,3.25,15.0,676.0,931.91,725.23
2016,3,15,10,30,885.0,102.0,3.2,15.0,708.0,953.05,738.29
2016,3,15,10,45,893.5,102.5,3.2,15.0,733.0,967.17,746.86
2016,3,15,11,0,902.0,103.0,3.2,15.0,758.0,977.74,753.15
2016,3,15,11,15,907.0,104.0,3.2,15.0,775.5,981.89,755.17
2016,3,15,11,30,912.0,105.0,3.2,15.0,793.0,982.27,754.81
2016,3,15,11,45,915.0,105.0,3.2,15.5,802.5,975.9,748.59
2016,3,15,12,0,918.0,105.0,3.2,16.0,812.0,965.78,740.02
2016,3,15,12,15,918.5,105.0,3.25,16.0,813.0,949.67,729.26
2016,3,15,12,30,919.0,105.0,3.3,16.0,814.0,929.97,716.12
2016,3,15,12,45,921.0,102.5,3.35,16.0,808.0,905.39,699.64
2016,3,15,13,0,923.0,100.0,3.4,16.0,802.0,877.36,680.74
2016,3,15,13,15,919.0,99.5,3.5,16.0,787.0,843.22,657.73
2016,3,15,13,30,915.0,99.0,3.6,16.0,772.0,806.19,632.49
2016,3,15,13,45,909.0,97.5,3.7,16.0,749.0,763.96,603.21
2016,3,15,14,0,903.0,96.0,3.8,16.0,726.0,719.38,571.68
2016,3,15,14,15,894.0,94.5,3.9,16.0,696.0,670.74,534.52
2016,3,15,14,30,885.0,93.0,4.0,16.0,666.0,620.44,495.07
2016,3,15,14,45,872.0,91.0,4.15,16.0,629.0,566.07,451.43
2016,3,15,15,0,859.0,89.0,4.3,16.0,592.0,510.19,405.37
2016,3,15,15,15,841.5,86.5,4.4,15.5,549.5,451.6,356.26
2016,3,15,15,30,824.0,84.0,4.5,15.0,507.0,393.36,305.7
2016,3,15,15,45,800.0,80.5,4.65,15.0,460.0,332.74,251.43
2016,3,15,16,0,776.0,77.0,4.8,15.0,413.0,273.82,197.78
2016,3,15,16,15,742.0,73.0,4.8,14.5,362.5,214.42,144.79
2016,3,15,16,30,708.0,69.0,4.8,14.0,312.0,158.54,97.27
2016,3,15,16,45,658.5,63.0,4.85,14.0,260.5,100.08,54.27
2016,3,15,17,0,609.0,57.0,4.9,14.0,209.0,50.56,30.67
2016,3,15,17,15,530.0,49.5,4.85,13.5,159.0,36.5,26.88
2016,3,15,17,30,451.0,42.0,4.8,13.0,109.0,32.28,22.73
2016,3,15,17,45,315.5,30.0,4.8,12.5,67.5,23.62,14.06
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,14.46,0.0
2016,3,15,18,15,90.0,9.0,4.75,12.0,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,42.0,5.5,1.35,10.5,6.5,0.0,0.0
2016,3,16,6,30,84.0,11.0,1.3,11.0,13.0,39.34,0.0
2016,3,16,6,45,233.5,24.5,1.3,11.5,50.0,144.28,95.74
2016,3,16,7,0,383.0,38.0,1.3,12.0,87.0,241.19,190.71
2016,3,16,7,15,473.0,47.5,1.35,12.0,136.0,318.6,259.8
2016,3,16,7,30,563.0,57.0,1.4,12.0,185.0,404.56,333.66
2016,3,16,7,45,620.5,63.0,1.45,12.5,237.0,474.2,391.45
2016,3,16,8,0,678.0,69.0,1.5,13.0,289.0,547.62,449.83
2016,3,16,8,15,716.0,73.5,1.6,13.5,340.0,605.42,494.14
2016,3,16,8,30,754.0,78.0,1.7,14.0,391.0,667.77,539.02
2016,3,16,8,45,782.0,81.5,1.85,14.5,439.5,721.58,576.74
2016,3,16,9,0,810.0,85.0,2.0,15.0,488.0,774.64,613.21
2016,3,16,9,15,829.5,87.5,2.05,15.0,532.0,818.21,642.6
2016,3,16,9,30,849.0,90.0,2.1,15.0,576.0,859.79,670.33
2016,3,16,9,45,864.0,92.0,2.2,15.5,615.0,886.87,686.93
2016,3,16,10,0,879.0,94.0,2.3,16.0,654.0,918.63,706.83
2016,3,16,10,15,889.0,95.5,2.35,16.0,686.0,942.21,721.84
2016,3,16,10,30,899.0,97.0,2.4,16.0,718.0,962.48,734.73
2016,3,16,10,45,907.0,98.0,2.45,16.5,743.0,976.81,742.32
2016,3,16,11,0,915.0,99.0,2.5,17.0,768.0,987.52,747.61
2016,3,16,11,15,919.5,100.0,2.5,17.0,785.0,991.16,749.22
2016,3,16,11,30,924.0,101.0,2.5,17.0,802.0,991.0,748.5
2016,3,16,11,45,926.5,101.0,2.55,17.5,811.0,984.04,742.51
2016,3,16,12,0,929.0,101.0,2.6,18.0,820.0,973.29,734.18
2016,3,16,12,15,929.0,101.0,2.65,18.0,820.5,956.52,723.31
2016,3,16,12,30,929.0,101.0,2.7,18.0,821.0,936.13,710.11
2016,3,16,12,45,931.0,98.5,2.75,18.0,814.5,911.28,693.9
2016,3,16,13,0,933.0,96.0,2.8,18.0,808.0,882.94,675.29
2016,3,16,13,15,928.5,95.0,2.85,18.0,792.5,847.54,651.69
2016,3,16,13,30,924.0,94.0,2.9,18.0,777.0,809.26,625.93
2016,3,16,13,45,917.5,93.0,2.95,18.0,753.5,766.82,596.97
2016,3,16,14,0,911.0,92.0,3.0,18.0,730.0,722.04,566.0
2016,3,16,14,15,901.5,90.5,3.05,18.0,699.5,672.7,529.0
2016,3,16,14,30,892.0,89.0,3.1,18.0,669.0,621.74,489.72
2016,3,16,14,45,879.0,87.0,3.2,18.0,632.0,567.01,446.57
2016,3,16,15,0,866.0,85.0,3.3,18.0,595.0,511.53,401.41
2016,3,16,15,15,849.0,82.5,3.3,17.5,552.5,453.33,353.18
2016,3,16,15,30,832.0,80.0,3.3,17.0,510.0,393.44,302.0
2016,3,16,15,45,808.0,77.0,3.35,17.0,462.5,332.81,248.43
2016,3,16,16,0,784.0,74.0,3.4,17.0,415.0,273.87,195.43
2016,3,16,16,15,751.0,70.0,3.35,16.5,365.0,214.17,142.77
2016,3,16,16,30,718.0,66.0,3.3,16.0,315.0,157.85,95.3
2016,3,16,16,45,669.5,60.5,3.25,16.0,263.5,102.59,55.33
2016,3,16,17,0,621.0,55.0,3.2,16.0,212.0,49.64,29.05
2016,3,16,17,15,544.5,47.5,3.2,15.5,162.0,34.67,25.07
2016,3,16,17,30,468.0,40.0,3.2,15.0,112.0,30.34,20.89
2016,3,16,17,45,336.5,29.0,3.25,14.5,70.0,22.56,13.21
2016,3,16,18,0,205.0,18.0,3.3,14.0,28.0,14.34,0.0
2016,3,16,18,15,102.5,9.0,3.35,13.5,14.0,8.58,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.0,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,12.0,2.8,12.0,17.0,59.61,0.0
2016,3,17,6,45,289.0,24.5,2.95,12.5,56.0,168.1,116.97
2016,3,17,7,0,439.0,37.0,3.1,13.0,95.0,266.74,212.26
2016,3,17,7,15,524.5,45.0,3.05,13.5,145.5,343.19,280.9
2016,3,17,7,30,610.0,53.0,3.0,14.0,196.0,427.63,353.6
2016,3,17,7,45,664.5,59.0,2.95,14.5,248.5,494.43,409.59
2016,3,17,8,0,719.0,65.0,2.9,15.0,301.0,568.28,468.6
2016,3,17,8,15,755.0,69.0,2.75,15.0,353.0,629.51,515.24
2016,3,17,8,30,791.0,73.0,2.6,15.0,405.0,691.36,559.69
2016,3,17,8,45,817.0,76.0,2.5,15.5,454.0,744.36,595.32
2016,3,17,9,0,843.0,79.0,2.4,16.0,503.0,796.37,629.18
2016,3,17,9,15,861.5,81.5,2.35,16.0,547.5,833.05,652.81
2016,3,17,9,30,880.0,84.0,2.3,16.0,592.0,874.4,679.5
2016,3,17,9,45,893.5,86.0,2.25,16.5,631.0,908.28,699.28
2016,3,17,10,0,907.0,88.0,2.2,17.0,670.0,939.28,716.85
2016,3,17,10,15,916.5,90.0,2.1,17.5,702.5,963.43,729.05
2016,3,17,10,30,926.0,92.0,2.0,18.0,735.0,984.15,738.85
2016,3,17,10,45,932.5,93.0,1.95,18.5,760.0,997.27,744.22
2016,3,17,11,0,939.0,94.0,1.9,19.0,785.0,1006.63,747.26
2016,3,17,11,15,943.0,95.0,1.85,19.0,802.0,1009.78,747.81
2016,3,17,11,30,947.0,96.0,1.8,19.0,819.0,1009.03,746.03
2016,3,17,11,45,949.0,96.0,1.75,19.5,828.0,1001.37,738.56
2016,3,17,12,0,951.0,96.0,1.7,20.0,837.0,989.86,728.83
2016,3,17,12,15,951.0,96.5,1.65,20.0,838.0,973.24,717.37
2016,3,17,12,30,951.0,97.0,1.6,20.0,839.0,952.91,703.67
2016,3,17,12,45,948.5,97.0,1.55,20.0,831.0,926.27,685.96
2016,3,17,13,0,946.0,97.0,1.5,20.0,823.0,896.26,666.12
2016,3,17,13,15,941.5,96.0,1.5,20.0,807.5,860.36,643.01
2016,3,17,13,30,937.0,95.0,1.5,20.0,792.0,821.55,617.84
2016,3,17,13,45,930.5,94.0,1.5,20.5,768.0,778.53,588.47
2016,3,17,14,0,924.0,93.0,1.5,21.0,744.0,733.13,557.28
2016,3,17,14,15,914.5,91.5,1.55,21.0,713.0,683.14,521.84
2016,3,17,14,30,905.0,90.0,1.6,21.0,682.0,631.49,483.96
2016,3,17,14,45,892.0,88.5,1.65,21.0,644.5,576.53,442.37
2016,3,17,15,0,879.0,87.0,1.7,21.0,607.0,520.77,398.71
2016,3,17,15,15,861.5,84.5,1.75,20.5,564.0,460.14,350.54
2016,3,17,15,30,844.0,82.0,1.8,20.0,521.0,400.71,301.4
2016,3,17,15,45,820.5,78.5,1.9,20.0,473.0,339.01,248.52
2016,3,17,16,0,797.0,75.0,2.0,20.0,425.0,278.94,195.87
2016,3,17,16,15,764.0,71.0,1.95,19.5,374.0,218.4,143.5
2016,3,17,16,30,731.0,67.0,1.9,19.0,323.0,161.23,96.11
2016,3,17,16,45,682.0,61.5,1.9,18.5,270.5,105.07,56.12
2016,3,17,17,0,633.0,56.0,1.9,18.0,218.0,51.22,29.52
2016,3,17,17,15,557.0,48.5,1.95,17.5,167.0,35.4,25.51
2016,3,17,17,30,481.0,41.0,2.0,17.0,116.0,31.1,21.41
2016,3,17,17,45,349.0,30.0,2.05,16.5,73.0,23.35,13.86
2016,3,17,18,0,217.0,19.0,2.1,16.0,30.0,15.17,0.0
2016,3,17,18,15,108.5,9.5,2.2,15.5,15.0,9.05,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,11.0,10.0,9.53,0.0
2016,3,18,6,30,0.0,20.0,3.2,11.0,20.0,21.2,0.0
2016,3,18,6,45,211.5,30.5,3.25,11.5,59.5,142.75,102.63
2016,3,18,7,0,423.0,41.0,3.3,12.0,99.0,265.23,212.85
2016,3,18,7,15,508.5,49.5,3.2,12.0,149.5,341.95,282.06
2016,3,18,7,30,594.0,58.0,3.1,12.0,200.0,426.55,355.71
2016,3,18,7,45,297.0,60.5,3.05,12.5,131.5,269.04,226.68
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,58.59,44.59
2016,3,18,8,15,0.0,94.5,3.0,13.0,94.5,89.96,71.32
2016,3,18,8,30,0.0,126.0,3.0,13.0,126.0,122.17,98.18
2016,3,18,8,45,0.0,142.5,3.0,13.0,142.5,138.41,111.39
2016,3,18,9,0,0.0,159.0,3.0,13.0,159.0,154.65,124.47
2016,3,18,9,15,9.5,186.5,3.0,13.0,192.0,190.63,154.04
2016,3,18,9,30,19.0,214.0,3.0,13.0,225.0,227.13,183.62
2016,3,18,9,45,92.5,259.0,3.0,13.5,318.0,354.79,287.35
2016,3,18,10,0,166.0,304.0,3.0,14.0,411.0,487.47,390.62
2016,3,18,10,15,164.5,320.5,2.95,14.0,431.0,504.84,402.13
2016,3,18,10,30,163.0,337.0,2.9,14.0,451.0,521.32,413.52
2016,3,18,10,45,113.0,336.0,2.9,14.5,416.5,470.97,372.33
2016,3,18,11,0,63.0,335.0,2.9,15.0,382.0,405.99,320.18
2016,3,18,11,15,63.5,342.5,2.85,15.0,390.5,412.38,324.92
2016,3,18,11,30,64.0,350.0,2.8,15.0,399.0,418.45,329.15
2016,3,18,11,45,293.0,318.0,2.75,15.0,547.0,621.04,488.35
2016,3,18,12,0,522.0,286.0,2.7,15.0,695.0,803.9,624.13
2016,3,18,12,15,421.5,325.0,2.65,15.0,655.5,740.05,573.57
2016,3,18,12,30,321.0,364.0,2.6,15.0,616.0,669.27,519.72
2016,3,18,12,45,473.5,303.5,2.6,15.0,671.5,735.67,572.42
2016,3,18,13,0,626.0,243.0,2.6,15.0,727.0,787.11,612.47
2016,3,18,13,15,619.5,239.0,2.65,15.0,710.0,754.05,588.45
2016,3,18,13,30,613.0,235.0,2.7,15.0,693.0,719.27,563.58
2016,3,18,13,45,746.5,176.0,2.8,15.0,716.5,731.73,575.92
2016,3,18,14,0,880.0,117.0,2.9,15.0,740.0,729.98,576.86
2016,3,18,14,15,870.0,115.0,2.95,15.0,709.0,680.1,538.96
2016,3,18,14,30,860.0,113.0,3.0,15.0,678.0,628.76,499.3
2016,3,18,14,45,848.5,109.5,3.15,15.0,641.5,573.95,456.14
2016,3,18,15,0,837.0,106.0,3.3,15.0,605.0,518.38,410.91
2016,3,18,15,15,686.5,133.5,3.3,14.5,523.5,428.55,338.48
2016,3,18,15,30,536.0,161.0,3.3,14.0,442.0,352.73,276.83
2016,3,18,15,45,491.0,154.5,3.35,14.0,393.5,297.87,230.08
2016,3,18,16,0,446.0,148.0,3.4,14.0,345.0,247.62,186.89
2016,3,18,16,15,413.0,137.5,3.3,13.5,303.5,201.33,147.29
2016,3,18,16,30,380.0,127.0,3.2,13.0,262.0,158.78,112.17
2016,3,18,16,45,352.5,109.5,3.15,13.0,219.5,114.89,78.56
2016,3,18,17,0,325.0,92.0,3.1,13.0,177.0,74.57,53.8
2016,3,18,17,15,280.0,74.5,2.95,12.5,135.5,55.55,44.04
2016,3,18,17,30,235.0,57.0,2.8,12.0,94.0,43.4,32.77
2016,3,18,17,45,154.5,39.0,2.65,12.0,59.5,31.8,21.48
2016,3,18,18,0,74.0,21.0,2.5,12.0,25.0,17.53,1.43
2016,3,18,18,15,37.0,10.5,2.45,11.5,12.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.9,12.0,6.0,5.72,0.0
2016,3,19,6,30,0.0,12.0,2.0,12.0,12.0,11.13,0.0
2016,3,19,6,45,25.5,31.5,2.15,12.5,35.0,45.32,29.93
2016,3,19,7,0,51.0,51.0,2.3,13.0,58.0,87.17,67.34
2016,3,19,7,15,69.0,72.5,2.35,13.0,87.0,123.58,99.59
2016,3,19,7,30,87.0,94.0,2.4,13.0,116.0,161.16,132.48
2016,3,19,7,45,101.0,116.0,2.5,13.0,146.5,198.24,164.31
2016,3,19,8,0,115.0,138.0,2.6,13.0,177.0,236.18,196.21
2016,3,19,8,15,227.0,150.0,2.6,13.0,242.5,343.09,285.82
2016,3,19,8,30,339.0,162.0,2.6,13.0,308.0,448.31,371.44
2016,3,19,8,45,559.5,125.5,2.65,13.5,398.5,609.02,499.11
2016,3,19,9,0,780.0,89.0,2.7,14.0,489.0,761.37,610.95
2016,3,19,9,15,799.0,92.0,2.75,14.0,532.0,804.2,639.6
2016,3,19,9,30,818.0,95.0,2.8,14.0,575.0,845.09,667.45
2016,3,19,9,45,829.5,98.0,2.85,14.5,612.0,877.01,687.39
2016,3,19,10,0,841.0,101.0,2.9,15.0,649.0,906.1,705.27
2016,3,19,10,15,851.5,103.0,2.9,15.0,680.5,922.01,714.84
2016,3,19,10,30,862.0,105.0,2.9,15.0,712.0,942.68,727.92
2016,3,19,10,45,868.0,107.0,2.95,15.0,736.0,955.73,736.16
2016,3,19,11,0,874.0,109.0,3.0,15.0,760.0,965.26,742.16
2016,3,19,11,15,879.0,110.0,2.95,15.0,777.0,969.11,743.6
2016,3,19,11,30,884.0,111.0,2.9,15.0,794.0,969.32,742.73
2016,3,19,11,45,886.5,111.5,2.9,15.0,803.0,962.95,737.95
2016,3,19,12,0,889.0,112.0,2.9,15.0,812.0,952.94,730.88
2016,3,19,12,15,631.5,231.5,2.85,15.0,729.0,838.79,649.89
2016,3,19,12,30,374.0,351.0,2.8,15.0,646.0,703.06,545.79
2016,3,19,12,45,343.0,356.0,2.8,15.0,625.0,668.19,520.57
2016,3,19,13,0,312.0,361.0,2.8,15.0,604.0,633.43,494.53
2016,3,19,13,15,237.0,364.0,2.8,15.0,546.5,554.3,434.58
2016,3,19,13,30,162.0,367.0,2.8,15.0,489.0,487.56,383.13
2016,3,19,13,45,149.0,354.5,2.8,15.0,464.0,455.86,359.36
2016,3,19,14,0,136.0,342.0,2.8,15.0,439.0,424.94,335.82
2016,3,19,14,15,167.0,326.5,2.8,15.0,440.5,420.47,333.27
2016,3,19,14,30,198.0,311.0,2.8,15.0,442.0,412.94,327.93
2016,3,19,14,45,528.0,200.0,2.85,15.0,522.5,482.26,384.37
2016,3,19,15,0,858.0,89.0,2.9,15.0,603.0,514.1,407.42
2016,3,19,15,15,841.5,86.5,2.95,15.0,561.0,454.89,357.19
2016,3,19,15,30,825.0,84.0,3.0,15.0,519.0,396.86,306.78
2016,3,19,15,45,502.0,137.0,3.15,15.0,394.5,286.41,219.65
2016,3,19,16,0,179.0,190.0,3.3,15.0,270.0,214.66,167.53
2016,3,19,16,15,171.5,168.5,3.3,14.5,238.0,180.98,139.57
2016,3,19,16,30,164.0,147.0,3.3,14.0,206.0,148.4,112.7
2016,3,19,16,45,157.0,124.5,3.3,14.0,173.5,116.31,87.1
2016,3,19,17,0,150.0,102.0,3.3,14.0,141.0,85.5,65.13
2016,3,19,17,15,131.0,80.5,3.1,13.5,109.0,65.56,52.74
2016,3,19,17,30,112.0,59.0,2.9,13.0,77.0,49.1,37.68
2016,3,19,17,45,67.5,40.0,2.7,12.5,49.5,33.94,23.38
2016,3,19,18,0,23.0,21.0,2.5,12.0,22.0,18.4,3.45
2016,3,19,18,15,11.5,10.5,2.4,11.5,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,13.0,7.5,7.15,0.0
2016,3,20,6,30,0.0,15.0,4.4,13.0,15.0,13.92,0.0
2016,3,20,6,45,37.5,34.0,4.6,13.5,39.5,59.64,41.62
2016,3,20,7,0,75.0,53.0,4.8,14.0,64.0,100.68,78.57
2016,3,20,7,15,95.0,75.0,4.9,14.0,94.5,140.08,113.58
2016,3,20,7,30,115.0,97.0,5.0,14.0,125.0,180.79,149.32
2016,3,20,7,45,128.0,118.5,5.1,14.5,156.5,217.93,181.03
2016,3,20,8,0,141.0,140.0,5.2,15.0,188.0,255.81,212.6
2016,3,20,8,15,207.0,157.0,5.25,15.0,240.5,326.35,271.95
2016,3,20,8,30,273.0,174.0,5.3,15.0,293.0,413.98,343.83
2016,3,20,8,45,237.0,200.5,5.35,15.0,312.5,425.5,351.09
2016,3,20,9,0,201.0,227.0,5.4,15.0,332.0,420.26,345.1
2016,3,20,9,15,108.5,220.0,5.45,15.0,277.0,336.38,274.64
2016,3,20,9,30,16.0,213.0,5.5,15.0,222.0,223.03,179.33
2016,3,20,9,45,8.0,138.5,5.6,15.5,143.0,138.58,109.71
2016,3,20,10,0,0.0,64.0,5.7,16.0,64.0,59.62,44.0
2016,3,20,10,15,0.0,112.5,5.8,16.0,112.5,105.52,81.77
2016,3,20,10,30,0.0,161.0,5.9,16.0,161.0,152.94,120.29
2016,3,20,10,45,3.5,186.0,6.0,16.0,189.0,180.84,142.83
2016,3,20,11,0,7.0,211.0,6.1,16.0,217.0,208.8,165.31
2016,3,20,11,15,5.0,195.5,6.15,16.0,200.0,191.08,150.8
2016,3,20,11,30,3.0,180.0,6.2,16.0,183.0,173.63,136.56
2016,3,20,11,45,7.0,212.0,6.3,16.0,218.0,208.52,164.75
2016,3,20,12,0,11.0,244.0,6.4,16.0,253.0,243.32,192.64
2016,3,20,12,15,10.0,238.0,6.35,16.0,246.5,235.82,186.53
2016,3,20,12,30,9.0,232.0,6.3,16.0,240.0,228.39,180.56
2016,3,20,12,45,5.5,199.0,6.3,16.0,203.5,192.75,151.92
2016,3,20,13,0,2.0,166.0,6.3,16.0,167.0,157.76,123.67
2016,3,20,13,15,1.0,153.5,6.2,16.0,154.0,144.82,113.25
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,132.03,102.94
2016,3,20,13,45,0.0,97.5,6.05,16.0,97.5,91.01,69.55
2016,3,20,14,0,0.0,54.0,6.0,16.0,54.0,50.32,36.14
2016,3,20,14,15,6.5,142.0,5.85,15.5,146.5,136.75,107.65
2016,3,20,14,30,13.0,230.0,5.7,15.0,239.0,221.98,177.39
2016,3,20,14,45,8.0,206.0,5.6,15.0,212.0,195.65,156.15
2016,3,20,15,0,3.0,182.0,5.5,15.0,185.0,170.07,135.57
2016,3,20,15,15,10.5,188.5,5.35,15.0,194.5,178.39,142.71
2016,3,20,15,30,18.0,195.0,5.2,15.0,204.0,185.43,148.67
2016,3,20,15,45,9.0,117.5,5.1,15.0,122.0,111.56,88.02
2016,3,20,16,0,0.0,40.0,5.0,15.0,40.0,37.16,25.93
2016,3,20,16,15,11.0,87.0,4.8,14.5,91.0,82.86,64.42
2016,3,20,16,30,22.0,134.0,4.6,14.0,142.0,122.8,97.82
2016,3,20,16,45,15.5,114.0,4.45,14.0,119.0,102.38,81.05
2016,3,20,17,0,9.0,94.0,4.3,14.0,96.0,82.98,65.05
2016,3,20,17,15,4.5,73.0,4.1,14.0,74.0,64.72,51.93
2016,3,20,17,30,0.0,52.0,3.9,14.0,52.0,46.82,35.58
2016,3,20,17,45,0.0,33.5,3.75,14.0,33.5,30.68,20.56
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,13.91,2.15
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,8.1,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,15.79,0.0
2016,3,21,6,45,38.5,37.5,4.5,12.5,43.5,64.83,46.53
2016,3,21,7,0,77.0,58.0,4.7,13.0,70.0,108.4,85.51
2016,3,21,7,15,104.0,80.0,4.9,13.0,103.0,151.32,123.66
2016,3,21,7,30,131.0,102.0,5.1,13.0,136.0,196.38,163.28
2016,3,21,7,45,160.0,121.0,5.3,13.5,171.0,240.9,201.57
2016,3,21,8,0,189.0,140.0,5.5,14.0,206.0,287.79,241.05
2016,3,21,8,15,108.5,154.0,5.6,14.0,193.5,252.43,209.72
2016,3,21,8,30,28.0,168.0,5.7,14.0,181.0,198.82,162.56
2016,3,21,8,45,14.0,157.5,5.85,14.0,164.0,164.94,133.67
2016,3,21,9,0,0.0,147.0,6.0,14.0,147.0,141.55,113.36
2016,3,21,9,15,29.5,201.5,6.1,14.0,219.5,234.39,190.7
2016,3,21,9,30,59.0,256.0,6.2,14.0,292.0,321.74,261.96
2016,3,21,9,45,59.0,272.5,6.3,14.5,310.5,339.47,274.95
2016,3,21,10,0,59.0,289.0,6.4,15.0,329.0,356.94,287.75
2016,3,21,10,15,126.5,315.5,6.5,15.0,405.0,463.11,373.46
2016,3,21,10,30,194.0,342.0,6.6,15.0,481.0,556.13,447.27
2016,3,21,10,45,106.0,306.5,6.75,15.0,383.0,430.67,346.18
2016,3,21,11,0,18.0,271.0,6.9,15.0,285.0,280.03,223.38
2016,3,21,11,15,9.0,190.0,7.0,15.0,197.0,189.44,150.28
2016,3,21,11,30,0.0,109.0,7.1,15.0,109.0,102.1,78.71
2016,3,21,11,45,2.5,150.5,7.2,15.5,153.0,144.27,113.07
2016,3,21,12,0,5.0,192.0,7.3,16.0,197.0,186.64,147.15
2016,3,21,12,15,5.0,192.5,7.25,16.0,197.0,186.79,147.21
2016,3,21,12,30,5.0,193.0,7.2,16.0,197.0,186.9,147.3
2016,3,21,12,45,25.0,267.5,7.2,16.0,287.5,283.66,225.52
2016,3,21,13,0,45.0,342.0,7.2,16.0,378.0,373.3,296.8
2016,3,21,13,15,45.5,335.0,7.1,15.5,370.5,363.07,289.26
2016,3,21,13,30,46.0,328.0,7.0,15.0,363.0,352.74,281.78
2016,3,21,13,45,27.0,271.5,6.9,15.0,291.5,279.88,223.55
2016,3,21,14,0,8.0,215.0,6.8,15.0,220.0,206.88,164.62
2016,3,21,14,15,4.0,187.5,6.7,15.0,190.0,177.67,141.1
2016,3,21,14,30,0.0,160.0,6.6,15.0,160.0,149.11,117.94
2016,3,21,14,45,0.0,144.5,6.55,15.0,144.5,134.47,106.19
2016,3,21,15,0,0.0,129.0,6.5,15.0,129.0,119.94,94.46
2016,3,21,15,15,0.0,123.0,6.4,14.5,123.0,114.21,90.14
2016,3,21,15,30,0.0,117.0,6.3,14.0,117.0,108.49,85.8
2016,3,21,15,45,0.0,79.0,6.25,14.0,79.0,73.56,56.71
2016,3,21,16,0,0.0,41.0,6.2,14.0,41.0,38.09,26.84
2016,3,21,16,15,241.5,84.0,6.0,13.5,172.0,121.33,88.03
2016,3,21,16,30,483.0,127.0,5.8,13.0,303.0,174.61,121.28
2016,3,21,16,45,474.5,107.0,5.65,13.0,257.5,123.96,81.3
2016,3,21,17,0,466.0,87.0,5.5,13.0,212.0,74.65,51.13
2016,3,21,17,15,387.5,75.0,5.3,12.5,163.5,55.8,44.34
2016,3,21,17,30,309.0,63.0,5.1,12.0,115.0,47.99,36.95
2016,3,21,17,45,217.5,45.0,4.9,12.0,75.0,34.92,24.48
2016,3,21,18,0,126.0,27.0,4.7,12.0,35.0,21.28,7.59
2016,3,21,18,15,63.0,13.5,4.75,12.0,17.5,12.87,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,77.5,11.5,4.15,10.5,15.5,34.75,0.0
2016,3,22,6,30,155.0,23.0,4.3,11.0,31.0,97.39,34.35
2016,3,22,6,45,291.5,35.5,4.45,11.5,73.5,185.0,142.73
2016,3,22,7,0,428.0,48.0,4.6,12.0,116.0,280.37,228.49
2016,3,22,7,15,509.0,56.5,4.6,12.0,167.0,356.3,296.9
2016,3,22,7,30,590.0,65.0,4.6,12.0,218.0,439.43,369.52
2016,3,22,7,45,646.5,70.0,4.7,12.0,271.5,509.55,429.62
2016,3,22,8,0,703.0,75.0,4.8,12.0,325.0,583.18,490.73
2016,3,22,8,15,738.0,79.5,4.75,12.0,377.0,640.39,535.74
2016,3,22,8,30,773.0,84.0,4.7,12.0,429.0,701.75,581.85
2016,3,22,8,45,804.0,85.5,4.7,12.5,478.5,756.45,620.84
2016,3,22,9,0,835.0,87.0,4.7,13.0,528.0,810.47,658.44
2016,3,22,9,15,605.0,164.5,4.75,13.0,498.0,731.33,596.52
2016,3,22,9,30,375.0,242.0,4.8,13.0,468.0,612.1,498.66
2016,3,22,9,45,640.0,167.5,4.85,13.5,581.5,795.52,642.71
2016,3,22,10,0,905.0,93.0,4.9,14.0,695.0,953.79,755.69
2016,3,22,10,15,634.5,201.5,4.95,14.0,633.5,847.2,675.9
2016,3,22,10,30,364.0,310.0,5.0,14.0,572.0,696.14,555.61
2016,3,22,10,45,363.0,322.5,5.05,14.0,590.5,709.15,565.3
2016,3,22,11,0,362.0,335.0,5.1,14.0,609.0,720.36,572.9
2016,3,22,11,15,259.5,361.0,5.1,14.0,560.0,646.94,513.91
2016,3,22,11,30,157.0,387.0,5.1,14.0,511.0,559.58,444.16
2016,3,22,11,45,254.5,375.0,5.2,14.0,578.0,646.62,513.58
2016,3,22,12,0,352.0,363.0,5.3,14.0,645.0,717.74,569.54
2016,3,22,12,15,650.5,231.5,5.4,14.0,752.5,858.64,683.09
2016,3,22,12,30,949.0,100.0,5.5,14.0,860.0,961.58,758.73
2016,3,22,12,45,945.5,100.5,5.6,14.0,851.5,934.25,739.15
2016,3,22,13,0,942.0,101.0,5.7,14.0,843.0,903.61,717.84
2016,3,22,13,15,938.0,100.0,5.8,14.0,827.0,867.88,692.67
2016,3,22,13,30,934.0,99.0,5.9,14.0,811.0,829.21,665.14
2016,3,22,13,45,928.5,97.5,6.05,14.0,787.5,786.2,634.3
2016,3,22,14,0,923.0,96.0,6.2,14.0,764.0,740.75,601.26
2016,3,22,14,15,914.0,94.5,6.25,14.0,733.0,690.82,561.99
2016,3,22,14,30,905.0,93.0,6.3,14.0,702.0,639.21,520.11
2016,3,22,14,45,894.5,90.5,6.35,14.0,665.0,584.38,474.61
2016,3,22,15,0,884.0,88.0,6.4,14.0,628.0,528.54,427.04
2016,3,22,15,15,867.5,85.5,6.35,14.0,584.5,469.29,375.27
2016,3,22,15,30,851.0,83.0,6.3,14.0,541.0,408.08,320.61
2016,3,22,15,45,829.5,80.0,6.25,14.0,493.0,346.9,264.85
2016,3,22,16,0,808.0,77.0,6.2,14.0,445.0,287.11,209.56
2016,3,22,16,15,776.5,73.0,6.1,13.5,394.0,226.0,154.29
2016,3,22,16,30,745.0,69.0,6.0,13.0,343.0,168.1,104.12
2016,3,22,16,45,700.5,64.0,5.95,13.0,290.0,111.67,61.73
2016,3,22,17,0,656.0,59.0,5.9,13.0,237.0,56.86,32.61
2016,3,22,17,15,584.0,52.0,5.7,12.5,185.0,37.65,28.15
2016,3,22,17,30,512.0,45.0,5.5,12.0,133.0,33.91,24.52
2016,3,22,17,45,391.0,34.5,5.35,12.0,88.0,26.78,17.55
2016,3,22,18,0,270.0,24.0,5.2,12.0,43.0,19.29,7.22
2016,3,22,18,15,135.0,12.0,5.15,11.5,21.5,11.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,54.0,11.0,3.1,9.5,14.5,27.21,0.0
2016,3,23,6,30,108.0,22.0,3.1,10.0,29.0,79.91,37.01
2016,3,23,6,45,185.0,39.0,3.1,10.5,64.0,143.61,111.36
2016,3,23,7,0,262.0,56.0,3.1,11.0,99.0,210.01,171.39
2016,3,23,7,15,306.0,73.0,3.05,11.0,141.0,266.84,222.5
2016,3,23,7,30,350.0,90.0,3.0,11.0,183.0,327.6,275.58
2016,3,23,7,45,388.5,102.0,3.0,11.5,225.5,382.37,321.76
2016,3,23,8,0,427.0,114.0,3.0,12.0,268.0,439.8,368.58
2016,3,23,8,15,510.5,114.5,2.95,12.5,325.5,517.96,431.14
2016,3,23,8,30,594.0,115.0,2.9,13.0,383.0,608.19,500.72
2016,3,23,8,45,660.5,110.0,2.9,13.5,437.5,677.13,550.89
2016,3,23,9,0,727.0,105.0,2.9,14.0,492.0,747.9,600.67
2016,3,23,9,15,800.0,99.5,2.8,14.0,557.5,821.81,651.91
2016,3,23,9,30,873.0,94.0,2.7,14.0,623.0,900.46,705.06
2016,3,23,9,45,887.5,95.5,2.65,14.5,662.0,926.7,719.34
2016,3,23,10,0,902.0,97.0,2.6,15.0,701.0,957.62,737.21
2016,3,23,10,15,911.5,98.5,2.5,15.0,733.0,980.73,750.41
2016,3,23,10,30,921.0,100.0,2.4,15.0,765.0,1000.41,761.28
2016,3,23,10,45,928.0,101.0,2.35,15.5,790.0,1013.53,766.87
2016,3,23,11,0,935.0,102.0,2.3,16.0,815.0,1022.9,770.11
2016,3,23,11,15,939.0,102.5,2.4,16.0,832.0,1025.0,771.84
2016,3,23,11,30,943.0,103.0,2.5,16.0,849.0,1023.22,771.19
2016,3,23,11,45,818.0,164.0,2.6,16.0,816.0,967.9,734.62
2016,3,23,12,0,693.0,225.0,2.7,16.0,783.0,907.09,694.2
2016,3,23,12,15,818.0,166.0,2.85,16.0,824.5,940.38,718.86
2016,3,23,12,30,943.0,107.0,3.0,16.0,866.0,964.89,736.64
2016,3,23,12,45,931.0,111.5,3.2,16.5,855.5,934.28,715.73
2016,3,23,13,0,919.0,116.0,3.4,17.0,845.0,900.76,693.06
2016,3,23,13,15,819.5,155.5,3.5,17.0,795.5,833.52,646.96
2016,3,23,13,30,720.0,195.0,3.6,17.0,746.0,765.99,598.72
2016,3,23,13,45,645.5,216.0,3.75,17.0,699.0,699.84,549.69
2016,3,23,14,0,571.0,237.0,3.9,17.0,652.0,635.11,500.79
2016,3,23,14,15,563.0,230.0,4.0,16.5,625.5,593.64,470.46
2016,3,23,14,30,555.0,223.0,4.1,16.0,599.0,551.49,438.66
2016,3,23,14,45,695.5,166.5,4.2,16.0,611.0,546.58,435.06
