Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,836.0,110.0,4.3,16.0,623.0,525.35,416.85
2016,3,23,15,15,817.5,106.5,4.35,15.5,579.0,466.02,367.47
2016,3,23,15,30,799.0,103.0,4.4,15.0,535.0,407.28,317.07
2016,3,23,15,45,598.5,133.5,4.5,15.0,441.0,317.45,243.55
2016,3,23,16,0,398.0,164.0,4.6,15.0,347.0,249.61,189.84
2016,3,23,16,15,368.5,152.0,4.6,14.5,306.5,205.36,152.22
2016,3,23,16,30,339.0,140.0,4.6,14.0,266.0,166.93,120.5
2016,3,23,16,45,313.5,121.5,4.65,14.0,224.0,125.27,88.31
2016,3,23,17,0,288.0,103.0,4.7,14.0,182.0,86.94,63.77
2016,3,23,17,15,248.5,84.0,4.55,13.5,141.5,65.38,52.7
2016,3,23,17,30,209.0,65.0,4.4,13.0,101.0,51.53,40.0
2016,3,23,17,45,142.5,46.0,4.3,12.5,66.5,37.15,26.55
2016,3,23,18,0,76.0,27.0,4.2,12.0,32.0,22.3,10.05
2016,3,23,18,15,38.0,13.5,4.1,12.0,16.0,12.87,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,80.5,12.0,4.95,11.0,17.5,36.6,0.0
2016,3,24,6,30,161.0,24.0,5.1,11.0,35.0,103.6,57.63
2016,3,24,6,45,273.0,38.5,5.3,11.5,76.5,180.25,141.26
2016,3,24,7,0,385.0,53.0,5.5,12.0,118.0,267.65,219.61
2016,3,24,7,15,460.5,63.0,5.5,12.5,167.5,340.71,284.91
2016,3,24,7,30,536.0,73.0,5.5,13.0,217.0,420.48,354.02
2016,3,24,7,45,574.5,83.0,5.5,13.5,267.0,482.94,406.66
2016,3,24,8,0,613.0,93.0,5.5,14.0,317.0,547.42,459.08
2016,3,24,8,15,650.0,99.5,5.5,14.0,368.0,608.31,508.0
2016,3,24,8,30,687.0,106.0,5.5,14.0,419.0,670.13,555.67
2016,3,24,8,45,689.5,120.0,5.5,14.5,462.5,713.65,586.56
2016,3,24,9,0,692.0,134.0,5.5,15.0,506.0,754.72,615.07
2016,3,24,9,15,714.0,138.0,5.4,15.0,549.0,798.68,646.06
2016,3,24,9,30,736.0,142.0,5.3,15.0,592.0,841.04,675.41
2016,3,24,9,45,753.0,145.0,5.25,15.5,630.0,875.8,697.72
2016,3,24,10,0,770.0,148.0,5.2,16.0,668.0,908.15,718.06
2016,3,24,10,15,782.5,150.5,5.1,16.0,699.5,933.02,733.88
2016,3,24,10,30,795.0,153.0,5.0,16.0,731.0,949.32,743.56
2016,3,24,10,45,815.0,149.0,4.95,16.0,758.0,968.35,755.64
2016,3,24,11,0,835.0,145.0,4.9,16.0,785.0,984.05,765.39
2016,3,24,11,15,840.5,146.5,4.85,16.0,802.5,988.2,767.11
2016,3,24,11,30,846.0,148.0,4.8,16.0,820.0,988.75,766.51
2016,3,24,11,45,841.5,152.5,4.8,16.5,827.0,979.32,758.02
2016,3,24,12,0,837.0,157.0,4.8,17.0,834.0,966.42,747.32
2016,3,24,12,15,837.5,157.5,4.85,17.0,835.0,950.6,736.56
2016,3,24,12,30,838.0,158.0,4.9,17.0,836.0,931.42,723.51
2016,3,24,12,45,860.5,144.0,4.95,17.0,834.5,913.3,711.29
2016,3,24,13,0,883.0,130.0,5.0,17.0,833.0,885.53,692.17
2016,3,24,13,15,878.5,129.5,5.05,17.0,817.0,851.36,668.41
2016,3,24,13,30,874.0,129.0,5.1,17.0,801.0,818.4,645.45
2016,3,24,13,45,866.5,127.5,5.15,17.0,777.5,775.07,614.67
2016,3,24,14,0,859.0,126.0,5.2,17.0,754.0,729.68,581.24
2016,3,24,14,15,849.0,124.0,5.25,17.0,723.0,680.33,543.17
2016,3,24,14,30,839.0,122.0,5.3,17.0,692.0,629.61,503.15
2016,3,24,14,45,816.5,123.0,5.35,17.0,653.0,573.73,458.02
2016,3,24,15,0,794.0,124.0,5.4,17.0,614.0,518.24,412.05
2016,3,24,15,15,774.5,120.5,5.4,16.5,571.0,458.65,362.37
2016,3,24,15,30,755.0,117.0,5.4,16.0,528.0,401.34,313.02
2016,3,24,15,45,720.0,115.5,5.45,16.0,479.5,341.76,260.44
2016,3,24,16,0,685.0,114.0,5.5,16.0,431.0,285.32,209.97
2016,3,24,16,15,649.5,107.0,5.55,15.5,380.0,227.39,159.12
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,173.38,113.43
2016,3,24,16,45,575.5,89.5,5.7,15.0,279.0,120.21,73.19
2016,3,24,17,0,537.0,79.0,5.8,15.0,229.0,71.83,46.34
2016,3,24,17,15,465.0,68.5,5.7,14.5,178.5,51.46,40.19
2016,3,24,17,30,393.0,58.0,5.6,14.0,128.0,43.87,33.14
2016,3,24,17,45,292.0,43.0,5.5,13.5,85.0,33.15,23.05
2016,3,24,18,0,191.0,28.0,5.4,13.0,42.0,21.97,10.4
2016,3,24,18,15,95.5,14.0,5.35,12.5,21.0,13.34,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.0,14.0,4.7,10.5,20.5,43.0,0.0
2016,3,25,6,30,188.0,28.0,4.9,11.0,41.0,121.02,75.06
2016,3,25,6,45,299.0,42.0,5.1,11.5,84.0,196.53,155.12
2016,3,25,7,0,410.0,56.0,5.3,12.0,127.0,284.0,233.47
2016,3,25,7,15,484.0,65.5,5.4,12.0,177.5,357.39,299.53
2016,3,25,7,30,558.0,75.0,5.5,12.0,228.0,437.16,369.33
2016,3,25,7,45,618.0,79.0,5.6,12.5,281.5,507.51,428.88
2016,3,25,8,0,678.0,83.0,5.7,13.0,335.0,581.52,489.52
2016,3,25,8,15,712.0,88.0,5.8,13.0,385.5,641.14,537.19
2016,3,25,8,30,746.0,93.0,5.9,13.0,436.0,701.3,583.28
2016,3,25,8,45,776.5,94.5,6.0,13.5,485.0,751.07,619.33
2016,3,25,9,0,807.0,96.0,6.1,14.0,534.0,803.88,657.15
2016,3,25,9,15,824.5,99.0,6.05,14.0,577.5,846.14,687.01
2016,3,25,9,30,842.0,102.0,6.0,14.0,621.0,886.25,714.98
2016,3,25,9,45,856.0,104.0,5.95,14.5,659.0,919.54,736.24
2016,3,25,10,0,870.0,106.0,5.9,15.0,697.0,941.89,749.3
2016,3,25,10,15,880.0,107.5,5.8,15.0,728.5,964.8,763.94
2016,3,25,10,30,890.0,109.0,5.7,15.0,760.0,984.41,776.17
2016,3,25,10,45,894.0,112.0,5.65,15.5,784.0,996.43,781.83
2016,3,25,11,0,898.0,115.0,5.6,16.0,808.0,1004.77,784.98
2016,3,25,11,15,902.5,116.0,5.5,16.0,824.5,1007.66,785.57
2016,3,25,11,30,907.0,117.0,5.4,16.0,841.0,1006.82,783.68
2016,3,25,11,45,909.5,117.0,5.35,16.5,849.5,999.23,776.04
2016,3,25,12,0,912.0,117.0,5.3,17.0,858.0,987.94,766.01
2016,3,25,12,15,912.0,117.0,5.25,17.0,858.5,970.65,753.4
2016,3,25,12,30,912.0,117.0,5.2,17.0,859.0,949.84,738.45
2016,3,25,12,45,917.5,112.5,5.2,17.0,852.5,925.77,721.61
2016,3,25,13,0,923.0,108.0,5.2,17.0,846.0,898.11,702.26
2016,3,25,13,15,919.0,107.0,5.25,17.0,830.0,862.74,677.61
2016,3,25,13,30,915.0,106.0,5.3,17.0,814.0,824.51,650.77
2016,3,25,13,45,909.0,104.5,5.35,17.0,790.0,781.64,620.31
2016,3,25,14,0,903.0,103.0,5.4,17.0,766.0,736.46,587.85
2016,3,25,14,15,893.5,101.5,5.5,17.0,735.0,686.88,549.81
2016,3,25,14,30,884.0,100.0,5.6,17.0,704.0,635.74,509.36
2016,3,25,14,45,870.0,98.5,5.75,17.0,666.0,580.79,464.94
2016,3,25,15,0,856.0,97.0,5.9,17.0,628.0,524.26,417.98
2016,3,25,15,15,838.5,94.0,6.0,16.5,584.5,464.84,367.97
2016,3,25,15,30,821.0,91.0,6.1,16.0,541.0,405.84,316.7
2016,3,25,15,45,792.0,89.5,6.25,16.0,492.0,345.12,262.35
2016,3,25,16,0,763.0,88.0,6.4,16.0,443.0,286.73,209.29
2016,3,25,16,15,730.0,83.5,6.45,15.5,392.0,224.29,153.73
2016,3,25,16,30,697.0,79.0,6.5,15.0,341.0,168.06,105.44
2016,3,25,16,45,643.5,74.0,6.6,15.0,288.0,113.27,64.52
2016,3,25,17,0,590.0,69.0,6.7,15.0,235.0,64.96,39.28
2016,3,25,17,15,518.0,61.0,6.6,14.5,184.5,44.69,34.2
2016,3,25,17,30,446.0,53.0,6.5,14.0,134.0,40.49,30.18
2016,3,25,17,45,325.5,41.0,6.45,13.5,89.5,32.27,22.35
2016,3,25,18,0,205.0,29.0,6.4,13.0,45.0,22.74,11.5
2016,3,25,18,15,102.5,14.5,6.35,12.5,22.5,13.82,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,12.5,4.1,11.5,23.0,56.64,0.0
2016,3,26,6,30,281.0,25.0,4.2,12.0,46.0,155.3,103.02
2016,3,26,6,45,393.0,35.0,4.3,12.5,90.5,231.34,182.82
2016,3,26,7,0,505.0,45.0,4.4,13.0,135.0,319.18,261.38
2016,3,26,7,15,572.0,51.5,4.35,13.0,186.0,389.74,324.63
2016,3,26,7,30,639.0,58.0,4.3,13.0,237.0,466.05,390.51
2016,3,26,7,45,682.5,63.0,4.3,13.5,288.5,527.84,441.82
2016,3,26,8,0,726.0,68.0,4.3,14.0,340.0,594.8,495.18
2016,3,26,8,15,756.5,71.5,4.25,14.5,390.5,652.17,537.22
2016,3,26,8,30,787.0,75.0,4.2,15.0,441.0,709.65,578.11
2016,3,26,8,45,808.5,78.0,4.2,15.5,488.5,758.99,612.13
2016,3,26,9,0,830.0,81.0,4.2,16.0,536.0,807.02,644.51
2016,3,26,9,15,846.0,83.5,4.15,16.0,578.5,840.93,667.05
2016,3,26,9,30,862.0,86.0,4.1,16.0,621.0,879.47,692.81
2016,3,26,9,45,871.0,89.0,4.1,16.5,657.5,909.68,711.27
2016,3,26,10,0,880.0,92.0,4.1,17.0,694.0,936.83,727.48
2016,3,26,10,15,888.5,93.5,4.1,17.0,724.5,958.56,741.24
2016,3,26,10,30,897.0,95.0,4.1,17.0,755.0,976.91,752.73
2016,3,26,10,45,902.5,96.0,4.2,17.5,778.5,988.27,758.66
2016,3,26,11,0,908.0,97.0,4.3,18.0,802.0,995.98,762.22
2016,3,26,11,15,911.5,98.0,4.35,18.0,817.5,998.03,763.12
2016,3,26,11,30,915.0,99.0,4.4,18.0,833.0,996.31,761.87
2016,3,26,11,45,915.5,99.5,4.5,18.0,841.0,987.41,756.27
2016,3,26,12,0,916.0,100.0,4.6,18.0,849.0,974.81,748.23
2016,3,26,12,15,916.0,100.0,4.7,18.0,849.0,957.58,737.05
2016,3,26,12,30,916.0,100.0,4.8,18.0,849.0,936.8,723.41
2016,3,26,12,45,899.0,108.0,4.9,18.0,837.0,905.97,702.64
2016,3,26,13,0,882.0,116.0,5.0,18.0,825.0,872.51,679.9
2016,3,26,13,15,877.5,115.5,5.05,18.0,809.0,838.42,656.26
2016,3,26,13,30,873.0,115.0,5.1,18.0,793.0,801.65,630.52
2016,3,26,13,45,852.5,120.5,5.2,18.0,766.5,759.23,600.66
2016,3,26,14,0,832.0,126.0,5.3,18.0,740.0,712.29,566.21
2016,3,26,14,15,821.5,124.0,5.4,17.5,709.5,663.74,529.96
2016,3,26,14,30,811.0,122.0,5.5,17.0,679.0,613.96,491.68
2016,3,26,14,45,739.5,139.0,5.6,17.0,626.0,546.36,437.06
2016,3,26,15,0,668.0,156.0,5.7,17.0,573.0,484.42,386.05
2016,3,26,15,15,483.5,193.5,5.7,16.5,484.5,394.57,313.29
2016,3,26,15,30,299.0,231.0,5.7,16.0,396.0,324.14,256.75
2016,3,26,15,45,261.5,214.0,5.75,16.0,349.0,275.74,216.7
2016,3,26,16,0,224.0,197.0,5.8,16.0,302.0,233.43,181.63
2016,3,26,16,15,209.0,177.5,5.7,15.5,267.0,197.05,151.25
2016,3,26,16,30,194.0,158.0,5.6,15.0,232.0,162.53,122.89
2016,3,26,16,45,352.5,119.0,5.6,15.0,228.5,124.34,85.49
2016,3,26,17,0,511.0,80.0,5.6,15.0,225.0,72.69,46.96
2016,3,26,17,15,438.5,70.0,5.45,14.5,176.5,52.3,40.98
2016,3,26,17,30,366.0,60.0,5.3,14.0,128.0,45.21,34.39
2016,3,26,17,45,262.0,45.5,5.15,14.0,86.0,34.96,24.7
2016,3,26,18,0,158.0,31.0,5.0,14.0,44.0,24.28,13.07
2016,3,26,18,15,79.0,15.5,4.85,13.5,22.0,14.77,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,53.34,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,147.73,102.7
2016,3,27,6,45,356.0,41.0,4.55,11.5,94.0,223.12,177.87
2016,3,27,7,0,466.0,53.0,4.7,12.0,139.0,310.78,256.16
2016,3,27,7,15,537.5,61.0,4.7,12.0,191.0,384.09,321.72
2016,3,27,7,30,609.0,69.0,4.7,12.0,243.0,463.51,390.44
2016,3,27,7,45,649.5,76.5,4.7,12.5,295.0,527.97,443.95
2016,3,27,8,0,690.0,84.0,4.7,13.0,347.0,594.43,497.11
2016,3,27,8,15,602.5,113.5,4.8,13.0,366.0,594.59,495.64
2016,3,27,8,30,515.0,143.0,4.9,13.0,385.0,579.6,481.85
2016,3,27,8,45,659.0,123.0,5.0,13.5,465.5,697.38,574.06
2016,3,27,9,0,803.0,103.0,5.1,14.0,546.0,812.41,658.82
2016,3,27,9,15,821.5,106.0,5.25,14.0,590.0,855.39,689.38
2016,3,27,9,30,840.0,109.0,5.4,14.0,634.0,896.25,718.6
2016,3,27,9,45,852.5,111.5,5.55,14.0,672.0,928.61,741.49
2016,3,27,10,0,865.0,114.0,5.7,14.0,710.0,958.06,762.31
2016,3,27,10,15,875.0,116.0,5.8,14.0,741.5,981.43,778.45
2016,3,27,10,30,885.0,118.0,5.9,14.0,773.0,992.86,786.07
2016,3,27,10,45,892.0,119.5,6.0,14.5,798.0,1005.85,793.51
2016,3,27,11,0,899.0,121.0,6.1,15.0,823.0,1015.23,798.45
2016,3,27,11,15,904.0,122.0,6.1,15.0,840.0,1018.42,799.99
2016,3,27,11,30,909.0,123.0,6.1,15.0,857.0,1017.85,799.02
2016,3,27,11,45,911.0,124.0,6.15,15.0,865.5,1010.63,793.77
2016,3,27,12,0,913.0,125.0,6.2,15.0,874.0,999.69,786.01
2016,3,27,12,15,913.5,125.0,6.2,15.0,875.0,982.63,773.67
2016,3,27,12,30,914.0,125.0,6.2,15.0,876.0,962.03,758.88
2016,3,27,12,45,914.0,124.0,6.25,15.0,868.5,936.5,740.87
2016,3,27,13,0,914.0,123.0,6.3,15.0,861.0,907.63,720.43
2016,3,27,13,15,910.5,122.5,6.4,15.0,845.0,873.19,696.06
2016,3,27,13,30,907.0,122.0,6.5,15.0,829.0,835.89,669.43
2016,3,27,13,45,821.5,149.5,6.6,15.0,775.5,765.74,617.68
2016,3,27,14,0,736.0,177.0,6.7,15.0,722.0,696.26,562.73
2016,3,27,14,15,800.0,148.5,6.8,15.0,719.0,673.97,546.03
2016,3,27,14,30,864.0,120.0,6.9,15.0,716.0,644.74,522.79
2016,3,27,14,45,733.5,149.5,7.0,15.0,636.5,553.4,448.09
2016,3,27,15,0,603.0,179.0,7.1,15.0,557.0,473.32,381.7
2016,3,27,15,15,558.5,179.0,7.15,14.5,510.5,415.42,333.41
2016,3,27,15,30,514.0,179.0,7.2,14.0,464.0,362.86,288.63
2016,3,27,15,45,419.0,181.5,7.25,14.0,400.5,299.74,235.38
2016,3,27,16,0,324.0,184.0,7.3,14.0,337.0,248.37,192.71
2016,3,27,16,15,366.0,155.5,7.25,13.5,310.0,210.64,157.88
2016,3,27,16,30,408.0,127.0,7.2,13.0,283.0,165.06,116.61
2016,3,27,16,45,350.0,119.0,7.15,13.0,239.0,124.33,86.26
2016,3,27,17,0,292.0,111.0,7.1,13.0,195.0,94.0,69.39
2016,3,27,17,15,249.5,92.0,7.1,12.5,153.5,71.02,58.03
2016,3,27,17,30,207.0,73.0,7.1,12.0,112.0,57.35,45.48
2016,3,27,17,45,142.5,52.5,7.1,12.0,75.5,42.06,31.15
2016,3,27,18,0,78.0,32.0,7.1,12.0,39.0,26.24,15.13
2016,3,27,18,15,39.0,16.0,7.15,11.5,19.5,15.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,14.5,8.5,9.0,28.5,78.69,0.0
2016,3,28,6,30,320.0,29.0,8.6,9.0,57.0,176.62,128.4
2016,3,28,6,45,438.0,38.5,8.7,9.5,105.0,257.19,208.69
2016,3,28,7,0,556.0,48.0,8.8,10.0,153.0,350.61,293.93
2016,3,28,7,15,622.0,54.5,8.75,10.0,206.5,423.76,361.36
2016,3,28,7,30,688.0,61.0,8.7,10.0,260.0,499.22,428.92
2016,3,28,7,45,732.0,65.5,8.7,10.5,314.5,566.35,486.58
2016,3,28,8,0,776.0,70.0,8.7,11.0,369.0,635.48,543.56
2016,3,28,8,15,805.5,73.5,8.6,11.0,421.5,694.32,589.86
2016,3,28,8,30,835.0,77.0,8.5,11.0,474.0,753.03,635.12
2016,3,28,8,45,856.5,80.0,8.4,11.5,523.0,804.11,672.26
2016,3,28,9,0,878.0,83.0,8.3,12.0,572.0,846.82,702.16
2016,3,28,9,15,894.0,85.0,8.25,12.0,616.0,888.34,732.23
2016,3,28,9,30,910.0,87.0,8.2,12.0,660.0,927.46,760.21
2016,3,28,9,45,921.5,89.0,8.15,12.0,699.0,959.75,782.83
2016,3,28,10,0,933.0,91.0,8.1,12.0,738.0,988.92,803.04
2016,3,28,10,15,941.0,92.5,8.05,12.0,769.5,1010.83,817.79
2016,3,28,10,30,949.0,94.0,8.0,12.0,801.0,1029.15,829.95
2016,3,28,10,45,954.5,95.5,7.95,12.5,825.0,1041.3,836.04
2016,3,28,11,0,960.0,97.0,7.9,13.0,849.0,1049.58,839.38
2016,3,28,11,15,963.5,97.5,7.9,13.0,865.5,1050.85,839.55
2016,3,28,11,30,967.0,98.0,7.9,13.0,882.0,1048.16,837.0
2016,3,28,11,45,967.5,98.5,7.9,13.0,890.0,1038.62,829.58
2016,3,28,12,0,968.0,99.0,7.9,13.0,898.0,1025.18,819.45
2016,3,28,12,15,967.5,99.0,7.85,13.0,897.5,1006.45,805.33
2016,3,28,12,30,967.0,99.0,7.8,13.0,897.0,984.01,788.58
2016,3,28,12,45,948.5,108.0,7.75,13.0,884.0,951.43,764.38
2016,3,28,13,0,930.0,117.0,7.7,13.0,871.0,916.1,738.15
2016,3,28,13,15,925.0,116.0,7.65,13.0,854.0,879.43,710.89
2016,3,28,13,30,920.0,115.0,7.6,13.0,837.0,839.97,681.46
2016,3,28,13,45,912.5,114.0,7.6,13.0,812.0,796.05,648.66
2016,3,28,14,0,905.0,113.0,7.6,13.0,787.0,749.93,613.97
2016,3,28,14,15,895.0,111.5,7.5,13.0,755.0,699.71,573.26
2016,3,28,14,30,885.0,110.0,7.4,13.0,723.0,647.99,530.55
2016,3,28,14,45,870.0,108.0,7.35,13.0,684.0,591.51,483.24
2016,3,28,15,0,855.0,106.0,7.3,13.0,645.0,534.17,434.12
2016,3,28,15,15,837.0,103.0,7.2,13.0,600.5,474.41,381.81
2016,3,28,15,30,819.0,100.0,7.1,13.0,556.0,415.15,328.66
2016,3,28,15,45,796.0,96.0,7.0,13.0,507.5,354.09,273.07
2016,3,28,16,0,773.0,92.0,6.9,13.0,459.0,294.72,218.25
2016,3,28,16,15,740.0,87.5,6.7,12.5,407.5,231.41,161.2
2016,3,28,16,30,707.0,83.0,6.5,12.0,356.0,174.48,111.62
2016,3,28,16,45,662.0,76.5,6.35,12.0,303.0,118.46,68.61
2016,3,28,17,0,617.0,70.0,6.2,12.0,250.0,67.9,40.8
2016,3,28,17,15,546.5,62.5,6.05,11.5,197.5,45.5,35.4
2016,3,28,17,30,476.0,55.0,5.9,11.0,145.0,41.78,31.82
2016,3,28,17,45,364.0,43.0,5.75,11.0,99.5,33.65,23.98
2016,3,28,18,0,252.0,31.0,5.6,11.0,54.0,25.08,14.63
2016,3,28,18,15,126.0,15.5,5.5,11.0,27.0,12.25,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,15.0,2.3,9.5,29.5,80.16,0.0
2016,3,29,6,30,317.0,30.0,2.3,10.0,59.0,177.34,130.54
2016,3,29,6,45,434.5,39.0,2.35,10.5,107.5,257.37,206.51
2016,3,29,7,0,552.0,48.0,2.4,11.0,156.0,350.09,288.14
2016,3,29,7,15,617.0,54.5,2.55,11.0,209.0,422.62,352.22
2016,3,29,7,30,682.0,61.0,2.7,11.0,262.0,497.51,416.24
2016,3,29,7,45,729.5,64.5,2.9,11.5,316.5,565.47,471.88
2016,3,29,8,0,777.0,68.0,3.1,12.0,371.0,635.74,526.79
2016,3,29,8,15,806.5,71.5,3.1,12.0,423.5,694.6,570.15
2016,3,29,8,30,836.0,75.0,3.1,12.0,476.0,753.33,612.41
2016,3,29,8,45,859.0,77.0,3.1,12.5,525.5,797.89,642.08
2016,3,29,9,0,882.0,79.0,3.1,13.0,575.0,847.33,674.82
2016,3,29,9,15,897.5,81.5,2.85,13.0,619.0,889.12,700.9
2016,3,29,9,30,913.0,84.0,2.6,13.0,663.0,928.47,724.53
2016,3,29,9,45,924.5,85.5,2.4,13.5,701.5,960.22,741.3
2016,3,29,10,0,936.0,87.0,2.2,14.0,740.0,988.85,755.48
2016,3,29,10,15,944.5,88.5,2.0,14.0,771.5,1011.26,766.46
2016,3,29,10,30,953.0,90.0,1.8,14.0,803.0,1030.08,774.75
2016,3,29,10,45,958.0,91.5,1.65,14.5,827.5,1041.74,777.44
2016,3,29,11,0,963.0,93.0,1.5,15.0,852.0,1049.51,777.57
2016,3,29,11,15,966.5,93.5,1.6,15.0,868.0,1050.75,779.27
2016,3,29,11,30,970.0,94.0,1.7,15.0,884.0,1048.02,778.57
2016,3,29,11,45,970.5,95.0,1.8,15.0,892.0,1038.97,773.87
2016,3,29,12,0,971.0,96.0,1.9,15.0,900.0,1026.0,766.71
2016,3,29,12,15,970.5,96.0,2.1,15.0,899.5,1007.18,756.99
2016,3,29,12,30,970.0,96.0,2.3,15.0,899.0,984.64,744.55
2016,3,29,12,45,965.5,96.5,2.55,15.0,889.5,955.47,727.82
2016,3,29,13,0,961.0,97.0,2.8,15.0,880.0,923.01,708.37
2016,3,29,13,15,957.0,96.5,2.95,15.0,863.0,886.82,685.11
2016,3,29,13,30,953.0,96.0,3.1,15.0,846.0,847.65,659.41
2016,3,29,13,45,944.0,96.0,3.3,15.0,820.5,802.48,629.28
2016,3,29,14,0,935.0,96.0,3.5,15.0,795.0,755.12,597.0
2016,3,29,14,15,926.0,94.5,3.6,15.0,763.0,704.36,559.61
2016,3,29,14,30,917.0,93.0,3.7,15.0,731.0,651.92,519.09
2016,3,29,14,45,901.0,92.5,3.8,15.0,692.0,595.11,473.95
2016,3,29,15,0,885.0,92.0,3.9,15.0,653.0,537.82,427.05
2016,3,29,15,15,868.0,89.5,3.95,14.5,608.5,478.06,377.36
2016,3,29,15,30,851.0,87.0,4.0,14.0,564.0,416.22,324.34
2016,3,29,15,45,825.5,85.0,4.05,14.0,515.0,354.42,269.34
2016,3,29,16,0,800.0,83.0,4.1,14.0,466.0,294.51,215.03
2016,3,29,16,15,769.0,79.0,4.1,13.5,414.0,233.81,160.71
2016,3,29,16,30,738.0,75.0,4.1,13.0,362.0,176.3,110.99
2016,3,29,16,45,691.5,70.0,4.1,13.0,308.5,116.25,65.03
2016,3,29,17,0,645.0,65.0,4.1,13.0,255.0,65.08,37.33
2016,3,29,17,15,578.0,58.0,3.9,12.5,202.5,41.6,31.78
2016,3,29,17,30,511.0,51.0,3.7,12.0,150.0,38.09,28.44
2016,3,29,17,45,399.0,40.5,3.55,11.5,103.0,31.2,21.85
2016,3,29,18,0,287.0,30.0,3.4,11.0,56.0,23.96,14.01
2016,3,29,18,15,143.5,15.0,3.35,10.5,28.0,11.87,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.0,2.65,10.0,14.0,12.99,0.0
2016,3,30,6,30,0.0,28.0,2.7,10.0,28.0,26.54,15.81
2016,3,30,6,45,6.5,49.0,2.8,10.5,50.5,51.66,38.18
2016,3,30,7,0,13.0,70.0,2.9,11.0,73.0,76.8,60.32
2016,3,30,7,15,22.5,92.0,2.8,11.0,98.5,111.25,90.36
2016,3,30,7,30,32.0,114.0,2.7,11.0,124.0,141.42,116.39
2016,3,30,7,45,41.0,135.0,2.65,11.5,150.0,170.7,140.97
2016,3,30,8,0,50.0,156.0,2.6,12.0,176.0,200.64,165.6
2016,3,30,8,15,30.5,162.5,2.6,12.0,175.5,192.83,158.1
2016,3,30,8,30,11.0,169.0,2.6,12.0,175.0,174.44,141.81
2016,3,30,8,45,47.5,208.5,2.65,12.5,236.0,257.36,210.2
2016,3,30,9,0,84.0,248.0,2.7,13.0,297.0,333.23,270.88
2016,3,30,9,15,77.0,265.0,2.8,13.0,312.5,346.39,280.1
2016,3,30,9,30,70.0,282.0,2.9,13.0,328.0,358.89,289.01
2016,3,30,9,45,48.5,277.5,3.0,13.0,310.5,332.91,267.24
2016,3,30,10,0,27.0,273.0,3.1,13.0,293.0,306.45,245.16
2016,3,30,10,15,29.0,288.0,3.15,13.0,310.0,323.52,258.34
2016,3,30,10,30,31.0,303.0,3.2,13.0,327.0,340.42,271.21
2016,3,30,10,45,181.0,333.0,3.3,13.5,476.5,531.69,422.99
2016,3,30,11,0,331.0,363.0,3.4,14.0,626.0,722.84,566.37
2016,3,30,11,15,334.0,368.5,3.4,14.0,638.0,727.98,568.29
2016,3,30,11,30,337.0,374.0,3.4,14.0,650.0,731.48,570.36
2016,3,30,11,45,338.5,377.0,3.45,14.0,656.5,729.19,568.54
2016,3,30,12,0,340.0,380.0,3.5,14.0,663.0,725.27,565.64
2016,3,30,12,15,623.5,251.5,3.5,14.0,770.0,858.88,670.38
2016,3,30,12,30,907.0,123.0,3.5,14.0,877.0,956.53,739.71
2016,3,30,12,45,910.0,119.5,3.5,14.0,870.0,931.15,721.34
2016,3,30,13,0,913.0,116.0,3.5,14.0,863.0,902.35,701.62
2016,3,30,13,15,908.5,115.5,3.55,14.0,846.5,867.05,677.56
2016,3,30,13,30,904.0,115.0,3.6,14.0,830.0,828.99,651.38
2016,3,30,13,45,898.5,113.5,3.65,14.0,806.0,786.61,621.86
2016,3,30,14,0,893.0,112.0,3.7,14.0,782.0,741.94,590.35
2016,3,30,14,15,883.5,110.0,3.75,14.0,751.0,692.07,552.47
2016,3,30,14,30,874.0,108.0,3.8,14.0,720.0,640.69,512.37
2016,3,30,14,45,861.0,106.0,3.9,14.0,682.0,585.72,468.52
2016,3,30,15,0,848.0,104.0,4.0,14.0,644.0,529.85,422.61
2016,3,30,15,15,831.0,101.0,4.1,14.0,600.5,470.91,372.87
2016,3,30,15,30,814.0,98.0,4.2,14.0,557.0,412.38,322.02
2016,3,30,15,45,791.0,94.5,4.3,14.0,508.5,352.07,268.47
2016,3,30,16,0,768.0,91.0,4.4,14.0,460.0,293.45,215.37
2016,3,30,16,15,736.0,86.5,4.45,13.5,409.0,230.68,159.58
2016,3,30,16,30,704.0,82.0,4.5,13.0,358.0,174.15,110.77
2016,3,30,16,45,659.0,76.0,4.6,12.5,305.0,118.72,68.53
2016,3,30,17,0,614.0,70.0,4.7,12.0,252.0,68.73,40.93
2016,3,30,17,15,547.0,62.5,4.6,11.5,200.5,45.15,35.12
2016,3,30,17,30,480.0,55.0,4.5,11.0,149.0,41.41,31.55
2016,3,30,17,45,372.0,43.5,4.4,11.0,103.0,33.76,24.19
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,25.7,15.66
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,12.6,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.65,11.0,32.0,77.78,13.4
2016,3,31,6,30,277.0,36.0,2.7,11.0,64.0,169.47,128.09
2016,3,31,6,45,378.0,47.5,2.75,11.5,111.0,243.93,196.53
2016,3,31,7,0,479.0,59.0,2.8,12.0,158.0,329.12,271.36
2016,3,31,7,15,256.0,87.5,2.75,12.0,142.0,251.24,209.56
2016,3,31,7,30,33.0,116.0,2.7,12.0,126.0,144.07,117.96
2016,3,31,7,45,41.0,137.0,2.65,12.0,152.0,172.75,142.4
2016,3,31,8,0,49.0,158.0,2.6,12.0,178.0,202.0,166.65
2016,3,31,8,15,32.0,167.0,2.55,12.0,181.0,198.93,163.11
2016,3,31,8,30,15.0,176.0,2.5,12.0,184.0,184.93,150.51
2016,3,31,8,45,40.0,210.5,2.5,12.5,233.0,253.26,206.39
2016,3,31,9,0,65.0,245.0,2.5,13.0,282.0,313.26,254.06
2016,3,31,9,15,121.5,272.0,2.55,13.0,347.5,406.77,328.58
2016,3,31,9,30,178.0,299.0,2.6,13.0,413.0,489.79,393.14
2016,3,31,9,45,244.0,307.5,2.7,13.5,474.0,576.28,458.62
2016,3,31,10,0,310.0,316.0,2.8,14.0,535.0,650.49,513.61
2016,3,31,10,15,310.5,330.0,2.85,14.0,558.0,668.76,525.69
2016,3,31,10,30,311.0,344.0,2.9,14.0,581.0,685.5,537.05
2016,3,31,10,45,266.5,366.5,3.0,14.5,573.5,666.07,519.88
2016,3,31,11,0,222.0,389.0,3.1,15.0,566.0,631.1,491.84
2016,3,31,11,15,192.5,399.0,3.15,15.0,555.0,609.71,475.02
2016,3,31,11,30,163.0,409.0,3.2,15.0,544.0,587.51,457.5
2016,3,31,11,45,166.0,411.0,3.3,15.0,549.0,587.56,457.77
2016,3,31,12,0,169.0,413.0,3.4,15.0,554.0,586.74,457.33
2016,3,31,12,15,168.5,413.0,3.55,15.0,554.0,579.68,452.35
2016,3,31,12,30,168.0,413.0,3.7,15.0,554.0,571.88,446.87
2016,3,31,12,45,556.5,256.5,3.85,15.0,715.5,765.55,601.94
2016,3,31,13,0,945.0,100.0,4.0,15.0,877.0,914.23,711.43
2016,3,31,13,15,941.5,99.5,4.15,15.0,860.5,878.83,686.39
2016,3,31,13,30,938.0,99.0,4.3,15.0,844.0,840.5,660.5
2016,3,31,13,45,931.5,98.0,4.45,15.0,819.5,796.66,630.54
2016,3,31,14,0,925.0,97.0,4.6,15.0,795.0,750.51,598.39
2016,3,31,14,15,916.5,95.5,4.65,15.0,763.5,700.46,560.78
2016,3,31,14,30,908.0,94.0,4.7,15.0,732.0,648.73,520.09
2016,3,31,14,45,641.5,178.0,4.8,15.0,617.0,530.11,424.64
2016,3,31,15,0,375.0,262.0,4.9,15.0,502.0,431.13,344.3
2016,3,31,15,15,289.5,257.0,4.95,14.5,435.0,363.57,290.51
2016,3,31,15,30,204.0,252.0,5.0,14.0,368.0,305.71,244.24
2016,3,31,15,45,115.5,218.0,5.05,14.0,282.5,231.77,185.0
2016,3,31,16,0,27.0,184.0,5.1,14.0,197.0,170.8,136.99
2016,3,31,16,15,23.5,165.0,5.05,13.5,175.5,153.03,122.84
2016,3,31,16,30,20.0,146.0,5.0,13.0,154.0,133.21,106.84
2016,3,31,16,45,341.0,105.5,5.0,13.0,208.5,113.64,77.26
2016,3,31,17,0,662.0,65.0,5.0,13.0,263.0,66.64,37.65
2016,3,31,17,15,598.5,58.0,4.85,12.5,210.5,41.34,31.57
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,37.81,28.23
2016,3,31,17,45,428.0,41.5,4.55,12.0,110.5,31.83,22.43
2016,3,31,18,0,321.0,32.0,4.4,12.0,63.0,25.58,15.68
2016,3,31,18,15,160.5,16.0,4.25,11.5,31.5,12.61,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,3.45,11.0,14.5,13.45,0.08
2016,4,1,6,30,0.0,29.0,3.5,11.0,29.0,27.14,16.64
2016,4,1,6,45,0.0,48.5,3.55,11.5,48.5,47.36,34.55
2016,4,1,7,0,0.0,68.0,3.6,12.0,68.0,67.1,51.85
2016,4,1,7,15,3.5,88.5,3.55,12.0,89.5,89.69,71.5
2016,4,1,7,30,7.0,109.0,3.5,12.0,111.0,112.45,91.02
2016,4,1,7,45,12.0,128.0,3.45,12.0,133.0,134.73,109.87
2016,4,1,8,0,17.0,147.0,3.4,12.0,155.0,157.42,128.8
2016,4,1,8,15,13.5,159.0,3.35,12.0,165.5,166.49,135.85
2016,4,1,8,30,10.0,171.0,3.3,12.0,176.0,175.4,142.67
2016,4,1,8,45,43.5,211.0,3.3,12.5,235.5,256.4,209.45
2016,4,1,9,0,77.0,251.0,3.3,13.0,295.0,330.19,268.58
2016,4,1,9,15,96.5,275.0,3.25,13.0,334.5,374.61,303.36
2016,4,1,9,30,116.0,299.0,3.2,13.0,374.0,433.39,348.77
2016,4,1,9,45,504.0,200.5,3.15,13.5,555.0,711.61,570.22
2016,4,1,10,0,892.0,102.0,3.1,14.0,736.0,969.43,752.55
2016,4,1,10,15,900.5,103.5,3.05,14.0,767.0,990.87,763.27
2016,4,1,10,30,909.0,105.0,3.0,14.0,798.0,1008.88,773.86
2016,4,1,10,45,916.5,105.5,2.95,14.0,822.0,1021.22,780.68
2016,4,1,11,0,924.0,106.0,2.9,14.0,846.0,1029.88,785.14
2016,4,1,11,15,928.0,106.5,2.85,14.0,862.0,1031.33,784.89
2016,4,1,11,30,932.0,107.0,2.8,14.0,878.0,1028.96,782.28
2016,4,1,11,45,935.5,106.5,2.75,14.5,886.0,1021.2,774.77
2016,4,1,12,0,939.0,106.0,2.7,15.0,894.0,1009.64,764.92
2016,4,1,12,15,939.0,106.0,2.7,15.0,894.0,991.55,752.77
2016,4,1,12,30,939.0,106.0,2.7,15.0,894.0,969.86,738.31
2016,4,1,12,45,939.0,104.5,2.75,15.0,886.0,943.11,720.89
2016,4,1,13,0,939.0,103.0,2.8,15.0,878.0,912.98,701.13
2016,4,1,13,15,935.0,102.5,2.9,15.0,861.5,877.29,677.76
2016,4,1,13,30,931.0,102.0,3.0,15.0,845.0,838.73,652.13
2016,4,1,13,45,926.5,100.0,3.1,15.0,821.0,795.61,622.94
2016,4,1,14,0,922.0,98.0,3.2,15.0,797.0,750.05,591.58
2016,4,1,14,15,913.5,96.5,3.3,15.0,765.5,700.1,555.01
2016,4,1,14,30,905.0,95.0,3.4,15.0,734.0,648.47,515.32
2016,4,1,14,45,893.5,93.0,3.5,15.0,696.5,593.27,471.67
2016,4,1,15,0,882.0,91.0,3.6,15.0,659.0,537.21,425.94
2016,4,1,15,15,866.5,89.0,3.7,14.5,615.0,478.73,377.52
2016,4,1,15,30,851.0,87.0,3.8,14.0,571.0,417.88,325.49
2016,4,1,15,45,829.5,84.0,3.9,14.0,523.0,356.49,270.93
2016,4,1,16,0,808.0,81.0,4.0,14.0,475.0,296.54,216.53
2016,4,1,16,15,779.0,77.0,4.0,13.5,423.5,235.8,162.05
2016,4,1,16,30,750.0,73.0,4.0,13.0,372.0,177.98,111.86
2016,4,1,16,45,707.0,68.5,4.05,13.0,318.5,121.6,68.6
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,66.43,37.09
2016,4,1,17,15,602.0,57.5,3.95,12.5,212.5,40.79,31.09
2016,4,1,17,30,540.0,51.0,3.8,12.0,160.0,37.67,28.13
2016,4,1,17,45,436.0,41.5,3.7,12.0,112.5,31.69,22.35
2016,4,1,18,0,332.0,32.0,3.6,12.0,65.0,25.43,15.72
2016,4,1,18,15,166.0,16.0,3.5,11.5,32.5,12.51,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,13.5,1.4,10.0,13.5,12.52,1.19
2016,4,2,6,30,0.0,27.0,1.3,10.0,27.0,25.07,15.2
2016,4,2,6,45,0.0,44.0,1.25,10.5,44.0,41.82,30.11
2016,4,2,7,0,0.0,61.0,1.2,11.0,61.0,58.76,45.0
2016,4,2,7,15,0.0,80.5,1.1,11.0,80.5,78.33,61.99
2016,4,2,7,30,0.0,100.0,1.0,11.0,100.0,97.76,78.56
2016,4,2,7,45,1.0,118.5,0.9,11.5,119.0,116.66,94.21
2016,4,2,8,0,2.0,137.0,0.8,12.0,138.0,135.62,109.54
2016,4,2,8,15,58.0,176.5,0.75,12.0,205.5,228.89,187.28
2016,4,2,8,30,114.0,216.0,0.7,12.0,273.0,330.73,268.52
2016,4,2,8,45,109.5,240.5,0.7,12.5,300.0,344.96,277.41
2016,4,2,9,0,105.0,265.0,0.7,13.0,327.0,370.26,295.22
2016,4,2,9,15,95.0,279.5,0.75,13.0,338.5,378.24,300.2
2016,4,2,9,30,85.0,294.0,0.8,13.0,350.0,385.42,304.7
2016,4,2,9,45,138.5,317.0,0.9,13.5,414.0,474.71,372.39
2016,4,2,10,0,192.0,340.0,1.0,14.0,478.0,551.61,428.61
2016,4,2,10,15,138.0,349.0,1.15,14.0,450.0,509.76,395.83
2016,4,2,10,30,84.0,358.0,1.3,14.0,422.0,451.88,351.78
2016,4,2,10,45,83.5,369.5,1.45,14.5,435.5,462.15,359.25
2016,4,2,11,0,83.0,381.0,1.6,15.0,449.0,471.99,365.87
2016,4,2,11,15,472.5,264.5,1.75,15.0,657.0,765.14,590.57
2016,4,2,11,30,862.0,148.0,1.9,15.0,865.0,1014.19,762.19
2016,4,2,11,45,871.5,144.5,2.05,15.0,874.5,1008.9,757.28
2016,4,2,12,0,881.0,141.0,2.2,15.0,884.0,991.85,747.61
2016,4,2,12,15,881.0,140.5,2.35,15.0,883.0,973.87,737.34
2016,4,2,12,30,881.0,140.0,2.5,15.0,882.0,952.52,724.65
2016,4,2,12,45,886.0,135.0,2.65,15.5,875.0,927.84,708.24
2016,4,2,13,0,891.0,130.0,2.8,16.0,868.0,899.75,689.37
2016,4,2,13,15,886.5,129.0,2.9,16.0,851.5,864.4,666.21
2016,4,2,13,30,882.0,128.0,3.0,16.0,835.0,826.39,640.95
2016,4,2,13,45,872.0,128.5,3.15,16.0,810.0,786.13,614.07
2016,4,2,14,0,862.0,129.0,3.3,16.0,785.0,740.36,582.22
2016,4,2,14,15,852.0,127.0,3.3,15.5,753.5,690.54,545.74
2016,4,2,14,30,842.0,125.0,3.3,15.0,722.0,639.4,507.22
2016,4,2,14,45,424.5,163.5,3.35,15.0,464.5,393.98,315.6
2016,4,2,15,0,7.0,202.0,3.4,15.0,207.0,190.08,150.6
2016,4,2,15,15,5.0,189.5,3.4,15.0,193.0,176.73,140.51
2016,4,2,15,30,3.0,177.0,3.4,15.0,179.0,163.63,130.24
