Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,1.5,162.5,3.4,15.0,163.5,149.22,118.84
2016,4,2,16,0,0.0,148.0,3.4,15.0,148.0,135.05,107.58
2016,4,2,16,15,0.0,122.5,3.4,14.5,122.5,111.99,88.96
2016,4,2,16,30,0.0,97.0,3.4,14.0,97.0,89.14,70.22
2016,4,2,16,45,0.0,82.5,3.4,14.0,82.5,75.94,59.24
2016,4,2,17,0,0.0,68.0,3.4,14.0,68.0,62.85,48.18
2016,4,2,17,15,0.0,54.5,3.3,13.5,54.5,50.67,39.8
2016,4,2,17,30,0.0,41.0,3.2,13.0,41.0,38.09,28.4
2016,4,2,17,45,0.0,28.5,3.15,13.0,28.5,26.45,17.68
2016,4,2,18,0,0.0,16.0,3.1,13.0,16.0,14.83,6.86
2016,4,2,18,15,0.0,8.0,3.0,12.5,8.0,7.41,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,53.0,21.0,2.1,9.0,27.5,48.89,24.47
2016,4,3,6,30,106.0,42.0,2.1,9.0,55.0,101.11,77.68
2016,4,3,6,45,142.0,63.0,2.15,9.5,89.5,147.72,119.86
2016,4,3,7,0,178.0,84.0,2.2,10.0,124.0,197.56,164.06
2016,4,3,7,15,200.5,105.5,2.15,10.0,161.5,243.71,204.44
2016,4,3,7,30,223.0,127.0,2.1,10.0,199.0,291.57,245.16
2016,4,3,7,45,247.0,144.5,2.1,10.5,237.0,337.04,282.48
2016,4,3,8,0,271.0,162.0,2.1,11.0,275.0,384.11,320.04
2016,4,3,8,15,524.5,130.0,2.1,11.0,382.0,558.86,462.29
2016,4,3,8,30,778.0,98.0,2.1,11.0,489.0,744.15,601.99
2016,4,3,8,45,800.5,101.0,2.15,11.5,537.0,794.0,634.18
2016,4,3,9,0,823.0,104.0,2.2,12.0,585.0,842.5,666.07
2016,4,3,9,15,839.5,107.0,2.25,12.0,628.5,884.03,693.77
2016,4,3,9,30,856.0,110.0,2.3,12.0,672.0,923.25,719.69
2016,4,3,9,45,868.5,112.5,2.35,12.5,710.0,955.59,739.32
2016,4,3,10,0,881.0,115.0,2.4,13.0,748.0,976.53,751.1
2016,4,3,10,15,717.0,189.5,2.45,13.0,718.5,926.43,715.62
2016,4,3,10,30,553.0,264.0,2.5,13.0,689.0,847.82,657.98
2016,4,3,10,45,429.5,321.0,2.55,13.5,657.5,788.73,611.31
2016,4,3,11,0,306.0,378.0,2.6,14.0,626.0,714.91,553.61
2016,4,3,11,15,307.5,384.5,2.65,14.0,637.5,719.48,557.21
2016,4,3,11,30,309.0,391.0,2.7,14.0,649.0,722.49,559.13
2016,4,3,11,45,177.5,381.5,2.75,14.5,530.0,566.82,441.42
2016,4,3,12,0,46.0,372.0,2.8,15.0,411.0,415.06,323.53
2016,4,3,12,15,46.5,371.5,2.9,15.0,411.0,411.95,321.98
2016,4,3,12,30,47.0,371.0,3.0,15.0,411.0,408.6,319.62
2016,4,3,12,45,198.0,375.5,3.15,15.0,541.0,551.89,432.8
2016,4,3,13,0,349.0,380.0,3.3,15.0,671.0,683.81,533.19
2016,4,3,13,15,349.5,371.5,3.4,15.0,658.0,659.86,515.29
2016,4,3,13,30,350.0,363.0,3.5,15.0,645.0,634.8,497.39
2016,4,3,13,45,497.0,294.5,3.65,15.0,681.5,665.56,524.34
2016,4,3,14,0,644.0,226.0,3.8,15.0,718.0,680.63,538.6
2016,4,3,14,15,746.0,178.0,3.9,15.0,726.0,669.77,531.75
2016,4,3,14,30,848.0,130.0,4.0,15.0,734.0,648.31,516.02
2016,4,3,14,45,833.0,128.0,4.1,15.0,695.5,592.92,472.0
2016,4,3,15,0,818.0,126.0,4.2,15.0,657.0,537.23,426.67
2016,4,3,15,15,800.0,122.5,4.25,14.5,613.0,478.77,378.48
2016,4,3,15,30,782.0,119.0,4.3,14.0,569.0,418.32,327.13
2016,4,3,15,45,615.0,143.5,4.35,14.0,479.0,335.26,258.46
2016,4,3,16,0,448.0,168.0,4.4,14.0,389.0,268.73,204.61
2016,4,3,16,15,561.5,133.0,4.35,13.5,379.5,233.77,168.85
2016,4,3,16,30,675.0,98.0,4.3,13.0,370.0,185.1,121.15
2016,4,3,16,45,633.5,90.0,4.3,13.0,317.5,129.95,78.53
2016,4,3,17,0,592.0,82.0,4.3,13.0,265.0,79.92,49.55
2016,4,3,17,15,526.5,73.0,4.15,12.5,213.0,53.43,42.43
2016,4,3,17,30,461.0,64.0,4.0,12.0,161.0,48.79,38.1
2016,4,3,17,45,363.5,51.5,3.85,12.0,114.0,40.54,30.23
2016,4,3,18,0,266.0,39.0,3.7,12.0,67.0,30.38,20.19
2016,4,3,18,15,133.0,19.5,3.6,11.5,33.5,15.31,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.48,0.0
2016,4,4,6,15,158.5,26.5,5.6,11.0,46.0,101.45,61.1
2016,4,4,6,30,317.0,42.0,5.7,11.0,81.0,194.75,152.68
2016,4,4,6,45,417.5,53.0,5.8,11.5,130.5,272.04,222.86
2016,4,4,7,0,518.0,64.0,5.9,12.0,180.0,359.68,300.6
2016,4,4,7,15,581.0,71.5,5.85,12.0,234.0,431.83,364.4
2016,4,4,7,30,644.0,79.0,5.8,12.0,288.0,508.96,430.39
2016,4,4,7,45,688.5,84.0,5.75,12.5,342.0,575.29,484.74
2016,4,4,8,0,733.0,89.0,5.7,13.0,396.0,643.76,538.94
2016,4,4,8,15,762.5,93.5,5.8,13.0,448.0,698.51,580.6
2016,4,4,8,30,792.0,98.0,5.9,13.0,500.0,756.84,624.4
2016,4,4,8,45,814.5,101.0,6.0,13.5,548.5,807.15,660.14
2016,4,4,9,0,837.0,104.0,6.1,14.0,597.0,856.08,694.34
2016,4,4,9,15,853.0,107.0,6.1,14.0,641.0,897.53,723.37
2016,4,4,9,30,869.0,110.0,6.1,14.0,685.0,936.59,750.45
2016,4,4,9,45,880.5,112.5,6.15,14.5,722.5,968.21,770.72
2016,4,4,10,0,892.0,115.0,6.2,15.0,760.0,988.36,782.59
2016,4,4,10,15,900.5,117.0,6.05,15.0,791.0,1010.05,795.95
2016,4,4,10,30,909.0,119.0,5.9,15.0,822.0,1028.28,806.78
2016,4,4,10,45,914.0,120.5,5.8,15.5,845.5,1038.94,811.02
2016,4,4,11,0,919.0,122.0,5.7,16.0,869.0,1045.87,812.74
2016,4,4,11,15,922.5,123.0,5.65,16.0,884.5,1047.01,812.46
2016,4,4,11,30,926.0,124.0,5.6,16.0,900.0,1044.35,809.69
2016,4,4,11,45,926.0,125.5,5.6,16.0,907.0,1035.01,802.78
2016,4,4,12,0,926.0,127.0,5.6,16.0,914.0,1021.95,793.42
2016,4,4,12,15,925.5,127.0,5.5,16.0,913.5,1003.24,779.48
2016,4,4,12,30,925.0,127.0,5.4,16.0,913.0,981.01,763.2
2016,4,4,12,45,925.0,125.0,5.35,16.0,904.5,953.78,743.82
2016,4,4,13,0,925.0,123.0,5.3,16.0,896.0,923.24,722.14
2016,4,4,13,15,920.5,122.0,5.3,16.0,878.5,886.78,696.49
2016,4,4,13,30,916.0,121.0,5.3,16.0,861.0,847.55,668.74
2016,4,4,13,45,906.0,121.5,5.35,16.0,835.0,803.05,637.2
2016,4,4,14,0,896.0,122.0,5.4,16.0,809.0,756.57,603.89
2016,4,4,14,15,885.5,120.0,5.75,16.0,776.5,705.69,565.73
2016,4,4,14,30,875.0,118.0,6.1,16.0,744.0,653.83,525.47
2016,4,4,14,45,859.0,116.5,6.5,16.0,704.5,597.11,480.16
2016,4,4,15,0,843.0,115.0,6.9,16.0,665.0,540.12,433.09
2016,4,4,15,15,825.5,112.0,7.05,15.5,620.5,481.08,383.32
2016,4,4,15,30,808.0,109.0,7.2,15.0,576.0,422.55,332.41
2016,4,4,15,45,781.5,106.0,7.4,15.0,527.0,361.75,277.94
2016,4,4,16,0,755.0,103.0,7.6,15.0,478.0,299.74,221.8
2016,4,4,16,15,722.5,98.5,7.4,14.5,426.0,240.4,168.51
2016,4,4,16,30,690.0,94.0,7.2,14.0,374.0,184.5,119.98
2016,4,4,16,45,644.0,87.5,7.0,14.0,321.0,129.29,77.29
2016,4,4,17,0,598.0,81.0,6.8,14.0,268.0,79.71,48.78
2016,4,4,17,15,530.5,72.5,6.4,13.5,215.0,52.8,41.69
2016,4,4,17,30,463.0,64.0,6.0,13.0,162.0,48.58,37.76
2016,4,4,17,45,359.5,52.0,5.6,12.5,115.0,39.57,29.33
2016,4,4,18,0,256.0,40.0,5.2,12.0,68.0,31.11,20.92
2016,4,4,18,15,128.0,20.0,4.95,12.0,34.0,15.67,1.3
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,34.1,0.0
2016,4,5,6,15,229.0,26.0,2.65,11.5,51.0,128.3,83.0
2016,4,5,6,30,380.0,40.0,2.6,12.0,88.0,219.24,171.33
2016,4,5,6,45,470.5,49.5,2.55,12.5,138.0,293.78,238.26
2016,4,5,7,0,561.0,59.0,2.5,13.0,188.0,377.51,310.85
2016,4,5,7,15,620.0,65.5,2.4,13.0,241.5,448.33,371.3
2016,4,5,7,30,679.0,72.0,2.3,13.0,295.0,523.71,433.01
2016,4,5,7,45,723.0,76.0,2.2,13.5,350.0,587.01,482.15
2016,4,5,8,0,767.0,80.0,2.1,14.0,405.0,655.64,532.37
2016,4,5,8,15,794.5,83.5,2.15,14.5,457.0,712.71,572.0
2016,4,5,8,30,822.0,87.0,2.2,15.0,509.0,769.43,610.45
2016,4,5,8,45,845.5,89.0,2.25,15.5,557.5,820.34,643.86
2016,4,5,9,0,869.0,91.0,2.3,16.0,606.0,869.87,675.71
2016,4,5,9,15,883.5,93.5,2.4,16.0,649.5,902.94,697.39
2016,4,5,9,30,898.0,96.0,2.5,16.0,693.0,940.57,722.31
2016,4,5,9,45,907.5,98.5,2.7,16.5,730.0,970.77,741.55
2016,4,5,10,0,917.0,101.0,2.9,17.0,767.0,997.78,758.62
2016,4,5,10,15,924.5,102.5,2.95,17.0,798.0,1018.36,771.47
2016,4,5,10,30,932.0,104.0,3.0,17.0,829.0,1035.39,782.08
2016,4,5,10,45,936.5,105.5,3.15,17.5,852.0,1045.77,787.81
2016,4,5,11,0,941.0,107.0,3.3,18.0,875.0,1052.36,791.14
2016,4,5,11,15,944.5,107.5,3.3,18.0,890.5,1053.0,790.87
2016,4,5,11,30,948.0,108.0,3.3,18.0,906.0,1049.78,788.22
2016,4,5,11,45,949.0,108.5,3.35,18.5,913.0,1040.25,780.48
2016,4,5,12,0,950.0,109.0,3.4,19.0,920.0,1026.92,770.39
2016,4,5,12,15,949.5,108.5,3.35,19.0,919.0,1007.39,756.96
2016,4,5,12,30,949.0,108.0,3.3,19.0,918.0,984.26,741.24
2016,4,5,12,45,948.0,107.0,3.3,19.5,909.0,956.68,721.59
2016,4,5,13,0,947.0,106.0,3.3,20.0,900.0,925.75,699.74
2016,4,5,13,15,942.5,105.5,3.3,20.0,883.0,889.19,675.36
2016,4,5,13,30,938.0,105.0,3.3,20.0,866.0,849.8,648.91
2016,4,5,13,45,931.0,104.0,3.3,20.0,840.5,805.38,618.74
2016,4,5,14,0,924.0,103.0,3.3,20.0,815.0,758.71,586.7
2016,4,5,14,15,915.0,101.5,3.3,20.0,783.0,708.2,550.08
2016,4,5,14,30,906.0,100.0,3.3,20.0,751.0,656.09,510.56
2016,4,5,14,45,893.0,98.5,3.35,20.0,712.0,600.37,467.4
2016,4,5,15,0,880.0,97.0,3.4,20.0,673.0,543.95,422.38
2016,4,5,15,15,864.0,94.5,3.45,19.5,628.5,484.81,374.58
2016,4,5,15,30,848.0,92.0,3.5,19.0,584.0,423.35,323.32
2016,4,5,15,45,825.0,89.0,3.6,19.0,535.0,361.57,269.78
2016,4,5,16,0,802.0,86.0,3.7,19.0,486.0,301.45,216.54
2016,4,5,16,15,772.5,82.0,3.7,18.5,434.0,240.93,163.45
2016,4,5,16,30,743.0,78.0,3.7,18.0,382.0,183.43,114.45
2016,4,5,16,45,701.0,73.0,3.7,17.5,328.5,123.3,68.61
2016,4,5,17,0,659.0,68.0,3.7,17.0,275.0,71.63,39.66
2016,4,5,17,15,597.5,61.0,3.55,16.5,222.5,43.07,32.6
2016,4,5,17,30,536.0,54.0,3.4,16.0,170.0,39.64,29.46
2016,4,5,17,45,437.0,44.5,3.25,15.5,121.5,33.77,23.95
2016,4,5,18,0,338.0,35.0,3.1,15.0,73.0,27.63,17.82
2016,4,5,18,15,169.0,17.5,2.95,14.5,36.5,13.49,1.33
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,3.3,14.0,15.0,37.53,0.0
2016,4,6,6,15,232.0,26.5,3.4,14.5,52.5,131.3,87.85
2016,4,6,6,30,375.0,41.0,3.5,15.0,90.0,219.24,170.47
2016,4,6,6,45,464.5,50.5,3.6,15.5,140.0,293.27,236.4
2016,4,6,7,0,554.0,60.0,3.7,16.0,190.0,376.38,308.25
2016,4,6,7,15,612.0,66.5,3.65,16.0,243.5,446.38,368.06
2016,4,6,7,30,670.0,73.0,3.6,16.0,297.0,520.84,429.35
2016,4,6,7,45,709.5,78.0,3.55,16.5,350.5,585.03,479.61
2016,4,6,8,0,749.0,83.0,3.5,17.0,404.0,647.92,526.47
2016,4,6,8,15,777.5,87.5,3.45,17.5,456.0,706.17,567.19
2016,4,6,8,30,806.0,92.0,3.4,18.0,508.0,764.21,606.62
2016,4,6,8,45,826.5,95.0,3.4,18.5,556.5,813.24,638.8
2016,4,6,9,0,847.0,98.0,3.4,19.0,605.0,860.74,669.31
2016,4,6,9,15,862.5,100.5,3.4,19.5,648.0,901.33,694.45
2016,4,6,9,30,878.0,103.0,3.4,20.0,691.0,931.73,712.25
2016,4,6,9,45,889.0,105.5,3.45,20.5,728.5,962.77,730.76
2016,4,6,10,0,900.0,108.0,3.5,21.0,766.0,990.75,747.08
2016,4,6,10,15,908.0,109.5,3.4,21.0,796.5,1011.45,758.81
2016,4,6,10,30,916.0,111.0,3.3,21.0,827.0,1028.67,768.26
2016,4,6,10,45,920.5,113.0,3.25,21.5,850.0,1039.36,772.38
2016,4,6,11,0,925.0,115.0,3.2,22.0,873.0,1046.31,774.17
2016,4,6,11,15,928.0,115.5,3.1,22.0,888.5,1046.35,772.64
2016,4,6,11,30,931.0,116.0,3.0,22.0,904.0,1042.59,768.8
2016,4,6,11,45,931.0,117.0,2.9,22.5,910.5,1032.65,759.61
2016,4,6,12,0,931.0,118.0,2.8,23.0,917.0,1018.98,748.21
2016,4,6,12,15,930.0,118.0,2.65,23.0,915.5,999.7,734.29
2016,4,6,12,30,929.0,118.0,2.5,23.0,914.0,976.91,718.22
2016,4,6,12,45,922.0,120.0,2.45,23.5,903.5,947.39,697.43
2016,4,6,13,0,915.0,122.0,2.4,24.0,893.0,914.88,674.8
2016,4,6,13,15,910.5,121.0,2.25,24.0,875.0,878.69,650.18
2016,4,6,13,30,906.0,120.0,2.1,24.0,857.0,839.77,623.74
2016,4,6,13,45,897.0,119.5,1.95,24.5,831.5,795.41,592.39
2016,4,6,14,0,888.0,119.0,1.8,25.0,806.0,749.06,559.68
2016,4,6,14,15,878.0,117.5,1.7,25.0,774.0,699.35,524.03
2016,4,6,14,30,868.0,116.0,1.6,25.0,742.0,648.5,486.68
2016,4,6,14,45,853.0,114.0,1.5,25.5,702.5,592.23,443.74
2016,4,6,15,0,838.0,112.0,1.4,26.0,663.0,535.61,399.62
2016,4,6,15,15,642.0,162.0,1.3,25.5,568.0,441.53,329.1
2016,4,6,15,30,446.0,212.0,1.2,25.0,473.0,366.28,272.66
2016,4,6,15,45,425.5,201.0,1.1,25.0,433.0,319.92,235.73
2016,4,6,16,0,405.0,190.0,1.0,25.0,393.0,275.57,199.74
2016,4,6,16,15,400.5,165.5,0.85,24.5,349.0,225.81,159.33
2016,4,6,16,30,396.0,141.0,0.7,24.0,305.0,176.78,119.87
2016,4,6,16,45,494.0,111.0,0.55,24.0,286.5,134.52,83.55
2016,4,6,17,0,592.0,81.0,0.4,24.0,268.0,80.36,46.67
2016,4,6,17,15,528.0,72.5,0.35,23.5,216.5,52.39,39.63
2016,4,6,17,30,464.0,64.0,0.3,23.0,165.0,48.16,35.93
2016,4,6,17,45,368.5,52.0,0.3,23.0,118.0,40.4,28.85
2016,4,6,18,0,273.0,40.0,0.3,23.0,71.0,30.99,20.05
2016,4,6,18,15,136.5,20.0,0.45,22.5,35.5,15.6,3.14
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.06,0.0
2016,4,7,6,15,75.0,32.0,3.45,14.0,42.5,73.79,49.62
2016,4,7,6,30,150.0,51.0,3.6,14.0,72.0,130.46,101.38
2016,4,7,6,45,198.5,71.0,3.75,14.5,111.0,184.0,148.7
2016,4,7,7,0,247.0,91.0,3.9,15.0,150.0,242.31,199.42
2016,4,7,7,15,300.0,103.0,3.9,15.0,192.0,297.74,247.33
2016,4,7,7,30,353.0,115.0,3.9,15.0,234.0,369.29,307.12
2016,4,7,7,45,508.0,102.5,3.95,15.5,305.5,480.05,397.97
2016,4,7,8,0,663.0,90.0,4.0,16.0,377.0,599.4,492.65
2016,4,7,8,15,599.5,123.5,3.9,16.0,406.5,618.12,504.14
2016,4,7,8,30,536.0,157.0,3.8,16.0,436.0,623.15,505.25
2016,4,7,8,45,472.0,194.5,3.75,16.0,456.5,631.25,508.26
2016,4,7,9,0,408.0,232.0,3.7,16.0,477.0,632.36,505.75
2016,4,7,9,15,471.0,227.0,3.6,16.0,529.0,694.26,552.08
2016,4,7,9,30,534.0,222.0,3.5,16.0,581.0,757.54,598.11
2016,4,7,9,45,563.0,226.5,3.45,16.5,624.0,800.13,626.5
2016,4,7,10,0,592.0,231.0,3.4,17.0,667.0,845.73,656.53
2016,4,7,10,15,717.5,185.0,3.3,17.0,734.0,925.49,711.65
2016,4,7,10,30,843.0,139.0,3.2,17.0,801.0,997.88,758.98
2016,4,7,10,45,847.5,141.0,3.15,17.0,822.5,1007.85,763.76
2016,4,7,11,0,852.0,143.0,3.1,17.0,844.0,1014.26,766.81
2016,4,7,11,15,855.0,144.0,3.05,17.0,858.5,1014.5,765.87
2016,4,7,11,30,858.0,145.0,3.0,17.0,873.0,1011.13,762.7
2016,4,7,11,45,856.5,146.5,2.95,17.0,878.5,1000.32,754.69
2016,4,7,12,0,855.0,148.0,2.9,17.0,884.0,986.02,744.54
2016,4,7,12,15,741.0,216.0,2.9,17.0,853.5,936.01,710.66
2016,4,7,12,30,627.0,284.0,2.9,17.0,823.0,878.99,669.55
2016,4,7,12,45,552.0,307.5,2.9,17.0,778.5,814.07,622.92
2016,4,7,13,0,477.0,331.0,2.9,17.0,734.0,751.73,577.47
2016,4,7,13,15,499.5,316.0,2.9,17.0,731.0,735.32,566.87
2016,4,7,13,30,522.0,301.0,2.9,17.0,728.0,715.89,553.6
2016,4,7,13,45,405.5,331.5,2.95,17.0,657.5,631.58,490.19
2016,4,7,14,0,289.0,362.0,3.0,17.0,587.0,552.27,429.85
2016,4,7,14,15,345.5,332.0,3.0,16.5,590.5,544.19,426.12
2016,4,7,14,30,402.0,302.0,3.0,16.0,594.0,530.58,417.23
2016,4,7,14,45,316.5,302.5,3.0,16.0,525.0,458.27,360.95
2016,4,7,15,0,231.0,303.0,3.0,16.0,456.0,393.82,310.54
2016,4,7,15,15,156.5,280.5,2.95,15.5,381.0,323.75,256.16
2016,4,7,15,30,82.0,258.0,2.9,15.0,306.0,263.44,209.22
2016,4,7,15,45,69.5,233.0,2.9,15.0,271.5,230.29,182.94
2016,4,7,16,0,57.0,208.0,2.9,15.0,237.0,198.93,157.89
2016,4,7,16,15,36.5,179.0,2.8,15.0,197.0,164.48,130.52
2016,4,7,16,30,16.0,150.0,2.7,15.0,157.0,136.38,108.45
2016,4,7,16,45,10.5,130.5,2.6,15.0,134.5,116.82,92.74
2016,4,7,17,0,5.0,111.0,2.5,15.0,112.0,98.1,77.54
2016,4,7,17,15,2.5,90.0,2.35,14.5,90.5,79.59,65.26
2016,4,7,17,30,0.0,69.0,2.2,14.0,69.0,61.78,49.37
2016,4,7,17,45,0.0,49.5,2.1,14.0,49.5,44.95,34.01
2016,4,7,18,0,0.0,30.0,2.0,14.0,30.0,27.86,18.28
2016,4,7,18,15,0.0,15.0,1.9,14.0,15.0,13.91,3.15
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,18.0,1.6,13.0,18.0,16.69,7.46
2016,4,8,6,30,0.0,30.0,1.6,13.0,30.0,27.85,17.77
2016,4,8,6,45,0.0,45.5,1.65,13.5,45.5,42.45,30.53
2016,4,8,7,0,0.0,61.0,1.7,14.0,61.0,57.68,43.7
2016,4,8,7,15,0.0,78.0,1.6,14.0,78.0,74.44,58.03
2016,4,8,7,30,0.0,95.0,1.5,14.0,95.0,91.14,72.09
2016,4,8,7,45,0.0,107.5,1.45,14.5,107.5,103.07,81.74
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,115.05,91.25
2016,4,8,8,15,0.0,134.5,1.35,15.0,134.5,129.12,102.52
2016,4,8,8,30,0.0,149.0,1.3,15.0,149.0,143.21,113.66
2016,4,8,8,45,12.5,190.0,1.3,15.0,197.5,195.31,155.89
2016,4,8,9,0,25.0,231.0,1.3,15.0,246.0,248.49,198.0
2016,4,8,9,15,50.5,267.5,1.3,15.0,301.0,323.12,256.36
2016,4,8,9,30,76.0,304.0,1.3,15.0,356.0,386.86,304.89
2016,4,8,9,45,58.5,306.5,1.3,15.5,348.0,372.38,291.67
2016,4,8,10,0,41.0,309.0,1.3,16.0,340.0,357.26,278.55
2016,4,8,10,15,31.5,301.0,1.3,16.0,325.0,337.96,263.22
2016,4,8,10,30,22.0,293.0,1.3,16.0,310.0,305.85,238.18
2016,4,8,10,45,99.0,352.0,1.35,16.0,433.5,456.87,354.41
2016,4,8,11,0,176.0,411.0,1.4,16.0,557.0,608.45,464.72
2016,4,8,11,15,259.0,402.5,1.45,15.5,621.5,690.58,524.61
2016,4,8,11,30,342.0,394.0,1.5,15.0,686.0,757.71,573.92
2016,4,8,11,45,270.5,413.5,1.55,15.0,646.0,701.38,532.01
2016,4,8,12,0,199.0,433.0,1.6,15.0,606.0,634.5,483.41
2016,4,8,12,15,135.0,419.5,1.65,15.0,537.0,553.15,424.07
2016,4,8,12,30,71.0,406.0,1.7,15.0,468.0,464.98,358.43
2016,4,8,12,45,110.0,415.0,1.75,15.5,509.0,504.23,388.68
2016,4,8,13,0,149.0,424.0,1.8,16.0,550.0,547.63,420.58
2016,4,8,13,15,151.0,413.0,1.85,16.0,539.0,529.47,407.52
2016,4,8,13,30,153.0,402.0,1.9,16.0,528.0,510.84,394.46
2016,4,8,13,45,191.0,389.0,2.0,16.0,541.0,516.9,400.55
2016,4,8,14,0,229.0,376.0,2.1,16.0,554.0,519.46,403.69
2016,4,8,14,15,251.5,355.5,2.1,15.5,544.5,503.32,392.9
2016,4,8,14,30,274.0,335.0,2.1,15.0,535.0,481.7,377.78
2016,4,8,14,45,219.5,322.5,2.15,15.0,477.5,420.55,330.87
2016,4,8,15,0,165.0,310.0,2.2,15.0,420.0,366.03,288.74
2016,4,8,15,15,153.5,288.5,2.15,15.0,386.0,329.14,259.95
2016,4,8,15,30,142.0,267.0,2.1,15.0,352.0,293.6,231.8
2016,4,8,15,45,161.5,243.5,2.1,15.0,332.0,268.5,211.15
2016,4,8,16,0,181.0,220.0,2.1,15.0,312.0,241.29,188.08
2016,4,8,16,15,156.0,204.0,2.0,15.0,277.5,207.75,160.93
2016,4,8,16,30,131.0,188.0,1.9,15.0,243.0,177.06,136.6
2016,4,8,16,45,119.0,164.0,1.85,15.0,208.5,144.98,111.32
2016,4,8,17,0,107.0,140.0,1.8,15.0,174.0,114.76,88.83
2016,4,8,17,15,86.0,115.5,1.7,14.5,140.0,90.49,74.82
2016,4,8,17,30,65.0,91.0,1.6,14.0,106.0,75.57,61.53
2016,4,8,17,45,43.0,67.0,1.5,14.0,75.5,56.85,44.47
2016,4,8,18,0,21.0,43.0,1.4,14.0,45.0,37.65,26.76
2016,4,8,18,15,10.5,23.5,1.3,14.0,24.5,21.28,8.68
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.8,13.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,1.8,13.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,20.0,1.85,13.0,20.0,18.55,9.14
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,30.65,20.16
2016,4,9,6,45,0.0,50.0,2.0,13.0,50.0,47.16,34.64
2016,4,9,7,0,0.0,67.0,2.1,13.0,67.0,63.98,49.26
2016,4,9,7,15,0.0,84.5,2.05,13.0,84.5,81.25,64.06
2016,4,9,7,30,0.0,102.0,2.0,13.0,102.0,98.46,78.55
2016,4,9,7,45,0.0,76.0,2.0,13.5,76.0,70.79,54.84
2016,4,9,8,0,0.0,50.0,2.0,14.0,50.0,46.48,34.01
2016,4,9,8,15,0.0,81.0,1.95,14.0,81.0,75.42,58.32
2016,4,9,8,30,0.0,112.0,1.9,14.0,112.0,105.6,83.25
2016,4,9,8,45,4.0,155.0,1.9,14.0,158.0,151.83,121.14
2016,4,9,9,0,8.0,198.0,1.9,14.0,204.0,198.87,158.97
2016,4,9,9,15,18.0,231.5,1.85,14.0,244.0,241.88,193.16
2016,4,9,9,30,28.0,265.0,1.8,14.0,284.0,298.49,237.43
2016,4,9,9,45,64.0,307.5,1.8,14.5,354.5,378.42,299.28
2016,4,9,10,0,100.0,350.0,1.8,15.0,425.0,459.38,359.97
2016,4,9,10,15,54.5,286.5,1.75,15.0,327.5,344.45,270.65
2016,4,9,10,30,9.0,223.0,1.7,15.0,230.0,222.31,174.28
2016,4,9,10,45,6.0,197.0,1.7,15.0,202.0,193.34,151.52
2016,4,9,11,0,3.0,171.0,1.7,15.0,174.0,164.8,128.65
2016,4,9,11,15,22.5,270.0,1.65,15.0,290.0,291.16,228.51
2016,4,9,11,30,42.0,369.0,1.6,15.0,406.0,411.97,319.82
2016,4,9,11,45,31.0,340.0,1.6,15.0,367.5,368.64,286.11
2016,4,9,12,0,20.0,311.0,1.6,15.0,329.0,316.51,246.37
2016,4,9,12,15,41.5,356.0,1.55,15.0,392.0,390.09,302.9
2016,4,9,12,30,63.0,401.0,1.5,15.0,455.0,452.32,349.16
2016,4,9,12,45,185.5,402.0,1.5,15.5,560.5,566.33,435.16
2016,4,9,13,0,308.0,403.0,1.5,16.0,666.0,670.49,510.44
2016,4,9,13,15,180.0,384.5,1.55,15.5,538.0,525.52,404.2
2016,4,9,13,30,52.0,366.0,1.6,15.0,410.0,390.9,303.12
2016,4,9,13,45,72.5,368.5,1.65,15.0,427.5,404.03,314.71
2016,4,9,14,0,93.0,371.0,1.7,15.0,445.0,415.03,323.72
2016,4,9,14,15,55.5,316.0,1.7,15.0,360.0,332.06,260.26
2016,4,9,14,30,18.0,261.0,1.7,15.0,275.0,252.9,198.91
2016,4,9,14,45,9.0,162.5,1.75,15.0,169.5,155.99,122.5
2016,4,9,15,0,0.0,64.0,1.8,15.0,64.0,59.63,44.1
2016,4,9,15,15,0.0,80.5,1.8,15.0,80.5,75.02,57.09
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,90.33,69.93
2016,4,9,15,45,0.0,100.0,1.85,15.0,100.0,92.95,72.29
2016,4,9,16,0,0.0,103.0,1.9,15.0,103.0,95.44,74.6
2016,4,9,16,15,5.0,125.0,1.85,15.0,127.0,115.44,91.27
2016,4,9,16,30,10.0,147.0,1.8,15.0,151.0,133.1,105.91
2016,4,9,16,45,5.0,128.0,1.8,15.0,130.0,114.45,90.89
2016,4,9,17,0,0.0,109.0,1.8,15.0,109.0,96.58,76.33
2016,4,9,17,15,0.0,88.5,1.7,14.5,88.5,78.63,64.41
2016,4,9,17,30,0.0,68.0,1.6,14.0,68.0,61.17,48.88
2016,4,9,17,45,0.0,49.5,1.55,14.0,49.5,45.1,34.22
2016,4,9,18,0,0.0,31.0,1.5,14.0,31.0,28.8,19.23
2016,4,9,18,15,0.0,17.5,1.4,13.5,17.5,16.24,5.85
2016,4,9,18,30,0.0,4.0,1.3,13.0,4.0,3.81,0.0
2016,4,9,18,45,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,3.2,13.0,7.0,6.48,0.0
2016,4,10,6,45,0.0,10.5,3.3,13.0,10.5,9.72,2.68
2016,4,10,7,0,0.0,14.0,3.4,13.0,14.0,12.97,5.54
2016,4,10,7,15,0.0,17.5,3.45,13.0,17.5,16.22,8.36
2016,4,10,7,30,0.0,21.0,3.5,13.0,21.0,19.48,11.16
2016,4,10,7,45,0.0,18.5,3.6,13.0,18.5,17.16,9.13
2016,4,10,8,0,0.0,16.0,3.7,13.0,16.0,14.85,7.1
2016,4,10,8,15,0.0,50.0,3.7,13.0,50.0,46.49,34.05
2016,4,10,8,30,0.0,84.0,3.7,13.0,84.0,78.24,60.72
2016,4,10,8,45,0.0,109.0,3.75,13.5,109.0,102.36,80.51
2016,4,10,9,0,0.0,134.0,3.8,14.0,134.0,126.83,100.31
2016,4,10,9,15,0.0,146.5,3.85,14.0,146.5,138.96,109.98
2016,4,10,9,30,0.0,159.0,3.9,14.0,159.0,151.09,119.61
2016,4,10,9,45,2.5,174.5,3.95,14.0,176.5,168.55,133.66
2016,4,10,10,0,5.0,190.0,4.0,14.0,194.0,186.1,147.69
2016,4,10,10,15,4.5,186.0,4.05,14.0,190.0,181.42,143.63
2016,4,10,10,30,4.0,182.0,4.1,14.0,186.0,176.81,139.71
2016,4,10,10,45,6.5,205.0,4.2,14.0,211.0,201.67,159.67
2016,4,10,11,0,9.0,228.0,4.3,14.0,236.0,226.51,179.46
2016,4,10,11,15,7.0,202.0,4.35,14.0,208.5,198.71,157.0
2016,4,10,11,30,5.0,176.0,4.4,14.0,181.0,171.28,134.85
2016,4,10,11,45,2.5,158.0,4.5,14.0,160.5,151.35,118.64
2016,4,10,12,0,0.0,140.0,4.6,14.0,140.0,131.61,102.54
2016,4,10,12,15,5.0,184.0,4.6,14.0,188.0,178.22,140.45
2016,4,10,12,30,10.0,228.0,4.6,14.0,236.0,224.63,177.77
2016,4,10,12,45,11.5,244.0,4.7,14.0,253.5,240.63,190.56
2016,4,10,13,0,13.0,260.0,4.8,14.0,271.0,256.38,203.21
2016,4,10,13,15,17.0,281.5,4.8,14.0,296.0,279.13,221.44
2016,4,10,13,30,21.0,303.0,4.8,14.0,321.0,301.27,239.14
2016,4,10,13,45,21.0,294.0,4.8,14.0,311.5,291.03,231.22
2016,4,10,14,0,21.0,285.0,4.8,14.0,302.0,280.78,223.37
2016,4,10,14,15,37.0,302.0,4.75,14.0,330.0,306.69,244.51
2016,4,10,14,30,53.0,319.0,4.7,14.0,358.0,327.97,261.74
2016,4,10,14,45,48.0,298.5,4.7,14.0,332.0,301.35,240.82
2016,4,10,15,0,43.0,278.0,4.7,14.0,306.0,275.47,220.46
2016,4,10,15,15,32.5,250.0,4.65,13.5,270.5,241.31,193.66
2016,4,10,15,30,22.0,222.0,4.6,13.0,235.0,210.89,169.67
2016,4,10,15,45,39.5,217.0,4.55,13.0,238.0,206.77,166.32
2016,4,10,16,0,57.0,212.0,4.5,13.0,241.0,202.27,162.25
2016,4,10,16,15,104.5,194.5,4.4,13.0,241.5,189.07,149.56
2016,4,10,16,30,152.0,177.0,4.3,13.0,242.0,172.71,133.72
2016,4,10,16,45,133.5,156.5,4.2,13.0,208.0,141.59,109.04
2016,4,10,17,0,115.0,136.0,4.1,13.0,174.0,112.93,87.86
2016,4,10,17,15,97.0,113.0,3.95,12.5,141.0,89.11,74.29
2016,4,10,17,30,79.0,90.0,3.8,12.0,108.0,72.37,59.26
2016,4,10,17,45,54.5,67.5,3.65,12.0,78.5,57.49,45.49
2016,4,10,18,0,30.0,45.0,3.5,12.0,49.0,39.35,28.6
2016,4,10,18,15,15.0,25.5,3.4,12.0,27.5,23.0,11.32
2016,4,10,18,30,0.0,6.0,3.3,12.0,6.0,5.72,0.0
2016,4,10,18,45,0.0,3.0,3.2,12.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,10.5,1.05,12.0,13.0,19.89,0.0
2016,4,11,6,0,79.0,21.0,1.0,12.0,26.0,53.66,12.87
2016,4,11,6,15,186.5,38.5,1.05,12.0,64.0,129.29,96.18
2016,4,11,6,30,294.0,56.0,1.1,12.0,102.0,205.04,163.0
2016,4,11,6,45,147.0,62.5,1.15,12.5,85.5,148.35,120.11
2016,4,11,7,0,0.0,69.0,1.2,13.0,69.0,65.82,50.73
2016,4,11,7,15,0.0,86.5,1.3,13.0,86.5,83.07,65.58
2016,4,11,7,30,0.0,104.0,1.4,13.0,104.0,100.26,80.01
2016,4,11,7,45,0.0,121.5,1.5,13.0,121.5,117.43,94.18
2016,4,11,8,0,0.0,139.0,1.6,13.0,139.0,134.57,108.13
2016,4,11,8,15,96.0,187.5,1.65,13.0,239.0,279.67,229.18
2016,4,11,8,30,192.0,236.0,1.7,13.0,339.0,415.08,337.2
2016,4,11,8,45,185.5,259.0,1.8,13.5,366.0,440.69,354.56
2016,4,11,9,0,179.0,282.0,1.9,14.0,393.0,465.09,371.43
2016,4,11,9,15,112.0,285.5,1.9,14.0,357.0,411.45,327.4
2016,4,11,9,30,45.0,289.0,1.9,14.0,321.0,340.44,269.91
2016,4,11,9,45,99.0,325.0,1.95,14.5,398.5,430.61,340.23
2016,4,11,10,0,153.0,361.0,2.0,15.0,476.0,536.28,418.97
2016,4,11,10,15,121.5,370.0,2.05,15.0,464.0,514.97,400.87
2016,4,11,10,30,90.0,379.0,2.1,15.0,452.0,478.46,372.44
2016,4,11,10,45,68.0,372.5,2.15,15.0,428.5,447.68,348.6
2016,4,11,11,0,46.0,366.0,2.2,15.0,405.0,416.76,324.49
2016,4,11,11,15,33.0,338.5,2.2,15.0,367.0,372.7,290.69
2016,4,11,11,30,20.0,311.0,2.2,15.0,329.0,318.38,248.78
2016,4,11,11,45,118.0,373.5,2.25,15.0,477.0,499.16,389.04
2016,4,11,12,0,216.0,436.0,2.3,15.0,625.0,653.22,502.68
2016,4,11,12,15,223.0,429.0,2.3,15.0,624.5,644.87,495.71
2016,4,11,12,30,230.0,422.0,2.3,15.0,624.0,635.43,489.21
2016,4,11,12,45,131.5,386.5,2.35,15.0,501.5,502.24,389.71
2016,4,11,13,0,33.0,351.0,2.4,15.0,379.0,367.83,286.59
2016,4,11,13,15,33.5,343.5,2.4,15.0,372.0,357.65,279.61
2016,4,11,13,30,34.0,336.0,2.4,15.0,365.0,347.41,272.03
2016,4,11,13,45,50.5,347.5,2.4,15.0,389.0,367.18,287.88
2016,4,11,14,0,67.0,359.0,2.4,15.0,413.0,385.0,301.99
2016,4,11,14,15,67.5,345.0,2.35,15.0,397.5,366.52,287.98
2016,4,11,14,30,68.0,331.0,2.3,15.0,382.0,347.99,274.01
2016,4,11,14,45,68.0,314.0,2.3,15.0,362.5,326.42,257.65
2016,4,11,15,0,68.0,297.0,2.3,15.0,343.0,304.91,241.18
2016,4,11,15,15,403.5,211.0,2.25,15.0,455.0,375.41,296.28
2016,4,11,15,30,739.0,125.0,2.2,15.0,567.0,409.41,316.83
2016,4,11,15,45,718.0,119.5,2.2,15.0,520.5,351.75,266.64
2016,4,11,16,0,697.0,114.0,2.2,15.0,474.0,295.73,217.29
2016,4,11,16,15,666.0,108.5,2.2,14.5,424.0,239.34,168.14
2016,4,11,16,30,635.0,103.0,2.2,14.0,374.0,186.29,122.94
2016,4,11,16,45,598.5,95.0,2.2,14.0,323.5,134.13,82.32
2016,4,11,17,0,562.0,87.0,2.2,14.0,273.0,86.47,53.37
2016,4,11,17,15,502.5,78.0,2.2,13.5,222.5,56.09,44.68
2016,4,11,17,30,443.0,69.0,2.2,13.0,172.0,51.62,40.63
2016,4,11,17,45,362.5,56.5,2.2,13.0,126.5,42.56,32.18
2016,4,11,18,0,282.0,44.0,2.2,13.0,81.0,33.86,23.82
2016,4,11,18,15,163.5,27.5,2.3,12.5,47.0,21.48,10.66
2016,4,11,18,30,45.0,11.0,2.4,12.0,13.0,10.48,0.0
2016,4,11,18,45,22.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.38,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.62,0.0
2016,4,12,6,15,0.0,12.0,3.95,12.0,12.0,11.11,3.47
2016,4,12,6,30,0.0,19.0,4.0,12.0,19.0,17.61,9.32
2016,4,12,6,45,0.0,28.0,4.1,12.0,28.0,25.97,16.7
2016,4,12,7,0,0.0,37.0,4.2,12.0,37.0,34.35,24.04
2016,4,12,7,15,0.0,46.5,4.2,12.0,46.5,43.2,31.71
2016,4,12,7,30,0.0,56.0,4.2,12.0,56.0,52.06,39.27
2016,4,12,7,45,47.0,123.5,4.25,12.5,145.0,157.91,130.09
2016,4,12,8,0,94.0,191.0,4.3,13.0,234.0,269.97,223.25
2016,4,12,8,15,75.0,208.0,4.35,13.0,245.0,276.06,226.84
2016,4,12,8,30,56.0,225.0,4.4,13.0,256.0,280.47,229.15
2016,4,12,8,45,28.0,170.5,4.45,13.0,186.0,195.97,158.94
2016,4,12,9,0,0.0,116.0,4.5,13.0,116.0,109.03,85.85
2016,4,12,9,15,13.5,192.0,4.55,13.0,201.5,196.75,158.42
2016,4,12,9,30,27.0,268.0,4.6,13.0,287.0,300.14,241.72
2016,4,12,9,45,66.0,312.5,4.65,13.5,361.5,385.1,309.19
2016,4,12,10,0,105.0,357.0,4.7,14.0,436.0,471.21,375.97
2016,4,12,10,15,74.5,350.5,4.8,14.0,407.5,433.14,344.75
2016,4,12,10,30,44.0,344.0,4.9,14.0,379.0,394.51,313.33
2016,4,12,10,45,93.5,380.0,5.0,14.5,458.0,480.88,381.09
2016,4,12,11,0,143.0,416.0,5.1,15.0,537.0,580.06,456.55
2016,4,12,11,15,92.5,395.0,5.1,15.0,474.0,491.3,387.06
2016,4,12,11,30,42.0,374.0,5.1,15.0,411.0,416.5,327.86
2016,4,12,11,45,43.5,376.0,5.2,15.0,414.5,417.49,328.87
2016,4,12,12,0,45.0,378.0,5.3,15.0,418.0,418.2,329.49
2016,4,12,12,15,457.0,259.5,5.3,15.0,660.0,711.03,566.13
2016,4,12,12,30,869.0,141.0,5.3,15.0,902.0,948.0,742.61
2016,4,12,12,45,841.0,156.5,5.35,15.0,886.5,920.6,722.05
2016,4,12,13,0,813.0,172.0,5.4,15.0,871.0,884.35,696.61
2016,4,12,13,15,808.5,171.0,5.45,15.0,855.0,850.1,672.52
2016,4,12,13,30,804.0,170.0,5.5,15.0,839.0,813.48,646.53
2016,4,12,13,45,799.5,167.0,5.6,15.0,816.0,772.76,617.32
2016,4,12,14,0,795.0,164.0,5.7,15.0,793.0,730.07,585.04
2016,4,12,14,15,785.0,161.5,5.75,15.0,762.0,682.4,548.04
2016,4,12,14,30,775.0,159.0,5.8,15.0,731.0,632.9,508.84
2016,4,12,14,45,762.5,155.0,5.9,15.0,694.0,579.91,466.15
2016,4,12,15,0,750.0,151.0,6.0,15.0,657.0,526.63,422.08
2016,4,12,15,15,707.0,147.5,6.0,14.5,600.0,459.68,366.75
2016,4,12,15,30,664.0,144.0,6.0,14.0,543.0,396.34,313.14
2016,4,12,15,45,563.5,159.0,6.05,14.0,479.0,333.44,259.48
2016,4,12,16,0,463.0,174.0,6.1,14.0,415.0,279.69,214.05
2016,4,12,16,15,437.5,159.5,6.0,13.5,368.0,230.36,171.35
2016,4,12,16,30,412.0,145.0,5.9,13.0,321.0,184.02,132.03
2016,4,12,16,45,359.0,138.0,5.8,13.0,277.0,143.8,101.32
2016,4,12,17,0,306.0,131.0,5.7,13.0,233.0,113.83,83.5
2016,4,12,17,15,267.0,112.0,5.55,12.5,190.0,84.81,70.52
2016,4,12,17,30,228.0,93.0,5.4,12.0,147.0,71.66,58.7
2016,4,12,17,45,174.5,72.5,5.25,12.0,108.0,56.92,45.05
2016,4,12,18,0,121.0,52.0,5.1,12.0,69.0,41.63,30.72
2016,4,12,18,15,60.5,31.0,5.0,12.0,39.5,26.52,14.97
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
