Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,12.5,3.05,11.5,15.5,24.52,0.0
2016,4,13,6,0,99.0,25.0,3.1,12.0,31.0,66.48,31.26
2016,4,13,6,15,207.5,42.0,3.25,12.0,71.5,141.56,107.49
2016,4,13,6,30,316.0,59.0,3.4,12.0,112.0,218.84,175.95
2016,4,13,6,45,405.5,69.0,3.55,12.5,162.0,290.39,239.17
2016,4,13,7,0,495.0,79.0,3.7,13.0,212.0,374.59,311.55
2016,4,13,7,15,549.0,87.5,3.7,13.0,264.0,442.55,369.3
2016,4,13,7,30,603.0,96.0,3.7,13.0,316.0,514.51,428.52
2016,4,13,7,45,642.0,102.5,3.7,13.5,368.5,577.49,477.97
2016,4,13,8,0,681.0,109.0,3.7,14.0,421.0,642.1,527.09
2016,4,13,8,15,709.0,114.0,3.65,14.0,471.5,697.71,567.82
2016,4,13,8,30,737.0,119.0,3.6,14.0,522.0,753.22,607.24
2016,4,13,8,45,759.5,122.5,3.55,14.0,569.0,801.85,640.82
2016,4,13,9,0,782.0,126.0,3.5,14.0,616.0,844.96,669.89
2016,4,13,9,15,797.5,129.0,3.4,14.0,657.5,883.97,695.37
2016,4,13,9,30,813.0,132.0,3.3,14.0,699.0,920.7,718.92
2016,4,13,9,45,837.0,128.5,3.2,14.5,738.0,955.74,739.62
2016,4,13,10,0,861.0,125.0,3.1,15.0,777.0,988.28,758.28
2016,4,13,10,15,869.0,126.5,3.1,15.0,806.5,999.13,764.22
2016,4,13,10,30,877.0,128.0,3.1,15.0,836.0,1015.38,774.17
2016,4,13,10,45,881.5,130.0,3.1,15.5,858.0,1025.22,778.35
2016,4,13,11,0,886.0,132.0,3.1,16.0,880.0,1031.47,780.28
2016,4,13,11,15,889.5,132.5,3.05,16.0,894.5,1031.52,779.22
2016,4,13,11,30,893.0,133.0,3.0,16.0,909.0,1027.94,775.91
2016,4,13,11,45,890.5,136.0,3.0,16.0,915.0,1017.42,768.58
2016,4,13,12,0,888.0,139.0,3.0,16.0,921.0,1003.38,759.05
2016,4,13,12,15,888.0,139.0,3.0,16.0,919.5,985.31,746.92
2016,4,13,12,30,888.0,139.0,3.0,16.0,918.0,963.87,732.61
2016,4,13,12,45,883.0,140.0,3.05,16.0,908.5,935.68,714.12
2016,4,13,13,0,878.0,141.0,3.1,16.0,899.0,904.6,693.61
2016,4,13,13,15,874.0,140.0,3.15,16.0,882.0,869.72,670.33
2016,4,13,13,30,870.0,139.0,3.2,16.0,865.0,832.23,645.07
2016,4,13,13,45,857.0,141.0,3.3,16.0,838.5,791.4,617.44
2016,4,13,14,0,844.0,143.0,3.4,16.0,812.0,745.24,584.89
2016,4,13,14,15,834.5,141.0,3.4,15.5,781.0,696.35,549.24
2016,4,13,14,30,825.0,139.0,3.4,15.0,750.0,646.19,511.63
2016,4,13,14,45,804.5,139.5,3.45,15.0,710.5,591.09,468.32
2016,4,13,15,0,784.0,140.0,3.5,15.0,671.0,536.32,424.09
2016,4,13,15,15,767.0,136.5,3.55,15.0,628.0,477.7,375.72
2016,4,13,15,30,750.0,133.0,3.6,15.0,585.0,421.64,327.92
2016,4,13,15,45,723.0,129.5,3.65,15.0,537.0,362.97,277.02
2016,4,13,16,0,696.0,126.0,3.7,15.0,489.0,306.63,227.18
2016,4,13,16,15,665.0,120.0,3.75,14.5,438.0,249.81,177.43
2016,4,13,16,30,634.0,114.0,3.8,14.0,387.0,196.38,131.7
2016,4,13,16,45,586.5,107.0,3.9,13.5,334.5,143.99,91.27
2016,4,13,17,0,539.0,100.0,4.0,13.0,282.0,97.54,63.14
2016,4,13,17,15,478.5,90.0,3.9,12.5,230.5,64.83,52.68
2016,4,13,17,30,418.0,80.0,3.8,12.0,179.0,59.05,47.46
2016,4,13,17,45,320.5,66.5,3.75,12.0,131.5,50.16,39.11
2016,4,13,18,0,223.0,53.0,3.7,12.0,84.0,40.89,30.15
2016,4,13,18,15,124.0,33.0,3.6,11.5,49.0,27.03,15.83
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,53.0,14.0,4.0,10.5,18.0,26.97,0.0
2016,4,14,6,0,106.0,28.0,4.1,11.0,36.0,73.62,40.05
2016,4,14,6,15,221.0,44.5,4.2,11.0,77.5,149.84,115.16
2016,4,14,6,30,336.0,61.0,4.3,11.0,119.0,230.28,186.59
2016,4,14,6,45,411.0,73.0,4.45,11.5,168.5,298.57,247.59
2016,4,14,7,0,486.0,85.0,4.6,12.0,218.0,374.53,313.75
2016,4,14,7,15,420.5,106.0,4.6,12.0,238.5,385.24,324.08
2016,4,14,7,30,355.0,127.0,4.6,12.0,259.0,388.14,326.5
2016,4,14,7,45,484.5,118.5,4.6,12.5,327.0,483.35,405.57
2016,4,14,8,0,614.0,110.0,4.6,13.0,395.0,595.41,495.27
2016,4,14,8,15,658.0,112.0,4.6,13.0,447.5,657.1,542.39
2016,4,14,8,30,702.0,114.0,4.6,13.0,500.0,720.05,588.89
2016,4,14,8,45,593.0,166.5,4.6,13.5,512.0,711.59,578.74
2016,4,14,9,0,484.0,219.0,4.6,14.0,524.0,687.58,555.2
2016,4,14,9,15,634.0,185.5,4.65,14.0,612.5,804.7,645.46
2016,4,14,9,30,784.0,152.0,4.7,14.0,701.0,921.97,729.46
2016,4,14,9,45,811.0,146.5,4.8,14.0,740.0,951.75,749.4
2016,4,14,10,0,838.0,141.0,4.9,14.0,779.0,984.68,772.19
2016,4,14,10,15,846.5,143.0,4.95,14.0,808.5,1005.01,785.61
2016,4,14,10,30,855.0,145.0,5.0,14.0,838.0,1022.01,796.87
2016,4,14,10,45,846.5,155.0,5.1,14.5,857.0,1027.25,798.85
2016,4,14,11,0,838.0,165.0,5.2,15.0,876.0,1028.66,798.35
2016,4,14,11,15,842.0,166.0,5.3,15.0,890.5,1029.37,799.05
2016,4,14,11,30,846.0,167.0,5.4,15.0,905.0,1026.51,797.36
2016,4,14,11,45,831.5,178.0,5.5,15.0,907.5,1012.28,787.75
2016,4,14,12,0,817.0,189.0,5.6,15.0,910.0,994.71,775.91
2016,4,14,12,15,816.5,188.5,5.7,15.0,908.5,975.92,763.23
2016,4,14,12,30,816.0,188.0,5.8,15.0,907.0,953.98,748.31
2016,4,14,12,45,846.0,167.0,5.95,15.0,906.0,936.11,736.62
2016,4,14,13,0,876.0,146.0,6.1,15.0,905.0,907.97,717.38
2016,4,14,13,15,872.0,145.0,6.2,15.0,888.0,877.86,696.38
2016,4,14,13,30,868.0,144.0,6.3,15.0,871.0,839.58,669.19
2016,4,14,13,45,852.0,147.5,6.4,15.0,844.0,794.16,636.46
2016,4,14,14,0,836.0,151.0,6.5,15.0,817.0,747.42,601.38
2016,4,14,14,15,826.0,149.0,6.55,15.0,785.0,698.48,563.1
2016,4,14,14,30,816.0,147.0,6.6,15.0,753.0,648.37,523.07
2016,4,14,14,45,803.5,143.5,6.7,15.0,715.0,594.5,479.3
2016,4,14,15,0,791.0,140.0,6.8,15.0,677.0,540.23,434.07
2016,4,14,15,15,773.0,136.0,6.85,14.5,633.5,480.32,383.89
2016,4,14,15,30,755.0,132.0,6.9,14.0,590.0,423.1,334.41
2016,4,14,15,45,740.5,124.0,7.0,14.0,543.5,364.59,282.06
2016,4,14,16,0,726.0,116.0,7.1,14.0,497.0,306.99,229.58
2016,4,14,16,15,695.0,111.0,7.1,13.5,445.5,249.33,177.86
2016,4,14,16,30,664.0,106.0,7.1,13.0,394.0,194.99,130.4
2016,4,14,16,45,624.0,98.5,7.1,13.0,342.0,141.13,87.62
2016,4,14,17,0,584.0,91.0,7.1,13.0,290.0,92.2,57.2
2016,4,14,17,15,524.0,82.5,7.0,12.5,238.0,59.43,47.86
2016,4,14,17,30,464.0,74.0,6.9,12.0,186.0,55.58,44.36
2016,4,14,17,45,377.0,62.0,6.8,12.0,138.0,46.64,35.99
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.47,28.07
2016,4,14,18,15,170.0,33.0,6.55,11.5,53.5,25.8,15.15
2016,4,14,18,30,50.0,16.0,6.4,11.0,17.0,13.45,0.0
2016,4,14,18,45,25.0,8.0,6.3,11.0,8.5,7.63,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.0,13.0,4.4,9.5,21.0,39.89,0.0
2016,4,15,6,0,212.0,26.0,4.4,10.0,42.0,112.52,68.48
2016,4,15,6,15,331.0,38.5,4.45,10.0,86.0,185.4,143.91
2016,4,15,6,30,450.0,51.0,4.5,10.0,130.0,270.28,220.28
2016,4,15,6,45,522.0,60.0,4.55,10.5,181.5,341.27,284.28
2016,4,15,7,0,594.0,69.0,4.6,11.0,233.0,419.08,352.24
2016,4,15,7,15,644.0,75.5,4.7,11.5,287.5,487.26,410.31
2016,4,15,7,30,694.0,82.0,4.8,12.0,342.0,558.89,469.23
2016,4,15,7,45,725.5,88.0,4.9,12.5,395.0,620.18,517.98
2016,4,15,8,0,757.0,94.0,5.0,13.0,448.0,682.29,565.05
2016,4,15,8,15,782.5,98.5,4.95,13.0,499.5,735.2,603.68
2016,4,15,8,30,808.0,103.0,4.9,13.0,551.0,790.81,643.65
2016,4,15,8,45,826.0,106.5,4.85,13.5,598.5,838.03,675.33
2016,4,15,9,0,844.0,110.0,4.8,14.0,646.0,883.51,705.15
2016,4,15,9,15,859.0,112.5,4.65,14.0,688.5,923.08,730.81
2016,4,15,9,30,874.0,115.0,4.5,14.0,731.0,960.18,754.3
2016,4,15,9,45,891.5,114.0,4.4,14.5,769.5,984.71,767.55
2016,4,15,10,0,909.0,113.0,4.3,15.0,808.0,1014.54,784.42
2016,4,15,10,15,916.5,114.0,4.25,15.0,838.0,1033.7,795.96
2016,4,15,10,30,924.0,115.0,4.2,15.0,868.0,1049.35,805.21
2016,4,15,10,45,931.5,115.0,4.2,15.5,891.0,1060.29,810.16
2016,4,15,11,0,939.0,115.0,4.2,16.0,914.0,1067.51,812.72
2016,4,15,11,15,942.0,115.5,4.3,16.0,928.5,1066.98,812.38
2016,4,15,11,30,945.0,116.0,4.4,16.0,943.0,1062.63,809.87
2016,4,15,11,45,947.5,116.0,4.55,16.5,950.0,1053.45,803.3
2016,4,15,12,0,950.0,116.0,4.7,17.0,957.0,1040.48,794.21
2016,4,15,12,15,949.0,115.5,4.85,17.0,955.0,1019.97,781.48
2016,4,15,12,30,948.0,115.0,5.0,17.0,953.0,995.94,766.27
2016,4,15,12,45,948.5,113.0,5.15,17.0,944.0,968.34,748.44
2016,4,15,13,0,949.0,111.0,5.3,17.0,935.0,937.38,728.08
2016,4,15,13,15,944.5,110.0,5.4,17.0,916.5,900.0,702.61
2016,4,15,13,30,940.0,109.0,5.5,17.0,898.0,859.83,674.93
2016,4,15,13,45,934.0,107.5,5.65,17.0,872.5,815.45,644.1
2016,4,15,14,0,928.0,106.0,5.8,17.0,847.0,768.8,611.18
2016,4,15,14,15,919.0,104.5,5.8,17.0,814.5,718.08,572.96
2016,4,15,14,30,910.0,103.0,5.8,17.0,782.0,665.8,531.67
2016,4,15,14,45,897.5,101.5,5.85,17.0,742.5,610.2,486.91
2016,4,15,15,0,885.0,100.0,5.9,17.0,703.0,553.9,440.36
2016,4,15,15,15,869.5,97.5,5.85,17.0,658.5,494.86,390.21
2016,4,15,15,30,854.0,95.0,5.8,17.0,614.0,433.14,336.67
2016,4,15,15,45,832.5,92.0,5.75,17.0,565.0,371.7,282.14
2016,4,15,16,0,811.0,89.0,5.7,17.0,516.0,311.76,227.97
2016,4,15,16,15,783.5,85.5,5.6,16.5,464.0,251.78,174.29
2016,4,15,16,30,756.0,82.0,5.5,16.0,412.0,194.57,124.41
2016,4,15,16,45,719.5,77.0,5.45,16.0,358.5,138.12,79.85
2016,4,15,17,0,683.0,72.0,5.4,16.0,305.0,81.66,44.59
2016,4,15,17,15,629.0,65.5,5.3,15.5,252.0,45.35,34.8
2016,4,15,17,30,575.0,59.0,5.2,15.0,199.0,42.47,32.22
2016,4,15,17,45,493.0,50.0,5.15,14.5,149.0,37.23,27.35
2016,4,15,18,0,411.0,41.0,5.1,14.0,99.0,31.71,22.02
2016,4,15,18,15,275.5,28.0,5.05,13.5,60.0,22.06,12.26
2016,4,15,18,30,140.0,15.0,5.0,13.0,21.0,11.85,0.0
2016,4,15,18,45,70.0,7.5,4.95,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,43.53,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,122.49,77.82
2016,4,16,6,15,348.5,38.5,1.3,13.0,89.0,192.7,147.68
2016,4,16,6,30,459.0,51.0,1.3,13.0,133.0,275.14,219.85
2016,4,16,6,45,528.0,59.5,1.3,13.5,184.0,344.67,280.16
2016,4,16,7,0,597.0,68.0,1.3,14.0,235.0,420.68,343.52
2016,4,16,7,15,644.5,74.5,1.3,14.5,289.0,487.53,397.23
2016,4,16,7,30,692.0,81.0,1.3,15.0,343.0,557.59,451.17
2016,4,16,7,45,723.0,87.0,1.3,15.5,395.5,618.43,495.95
2016,4,16,8,0,754.0,93.0,1.3,16.0,448.0,676.94,536.46
2016,4,16,8,15,779.0,97.0,1.35,16.0,499.0,731.97,574.23
2016,4,16,8,30,804.0,101.0,1.4,16.0,550.0,786.42,610.89
2016,4,16,8,45,820.5,105.0,1.5,16.5,596.5,832.74,640.7
2016,4,16,9,0,837.0,109.0,1.6,17.0,643.0,877.24,668.92
2016,4,16,9,15,851.5,112.0,1.6,17.5,685.5,916.68,692.13
2016,4,16,9,30,866.0,115.0,1.6,18.0,728.0,953.64,713.41
2016,4,16,9,45,876.5,117.5,1.65,18.5,764.5,975.16,725.05
2016,4,16,10,0,887.0,120.0,1.7,19.0,801.0,1001.73,740.16
2016,4,16,10,15,894.5,121.5,1.75,19.0,830.5,1021.03,751.91
2016,4,16,10,30,902.0,123.0,1.8,19.0,860.0,1036.89,761.63
2016,4,16,10,45,914.0,120.5,1.85,19.5,884.0,1049.4,767.89
2016,4,16,11,0,926.0,118.0,1.9,20.0,908.0,1058.34,771.98
2016,4,16,11,15,929.0,118.5,1.95,20.0,922.5,1057.76,771.64
2016,4,16,11,30,932.0,119.0,2.0,20.0,937.0,1053.42,769.14
2016,4,16,11,45,938.5,116.0,2.05,20.5,945.0,1045.1,762.78
2016,4,16,12,0,945.0,113.0,2.1,21.0,953.0,1033.01,754.15
2016,4,16,12,15,944.0,113.0,2.15,21.0,951.0,1013.09,742.04
2016,4,16,12,30,943.0,113.0,2.2,21.0,949.0,989.68,727.73
2016,4,16,12,45,941.5,112.0,2.25,21.0,939.5,961.42,710.24
2016,4,16,13,0,940.0,111.0,2.3,21.0,930.0,929.92,690.56
2016,4,16,13,15,935.5,110.0,2.35,21.0,912.0,892.83,666.99
2016,4,16,13,30,931.0,109.0,2.4,21.0,894.0,852.99,641.36
2016,4,16,13,45,926.0,107.5,2.5,21.0,869.0,809.73,613.46
2016,4,16,14,0,921.0,106.0,2.6,21.0,844.0,764.14,583.49
2016,4,16,14,15,912.5,104.5,2.65,21.0,811.5,714.08,548.39
2016,4,16,14,30,904.0,103.0,2.7,21.0,779.0,662.44,510.18
2016,4,16,14,45,894.0,100.0,2.8,21.0,741.0,607.22,468.4
2016,4,16,15,0,884.0,97.0,2.9,21.0,703.0,551.07,424.5
2016,4,16,15,15,869.5,95.0,2.95,20.5,659.0,493.06,378.26
2016,4,16,15,30,855.0,93.0,3.0,20.0,615.0,432.18,328.15
2016,4,16,15,45,833.5,90.5,3.05,20.0,566.0,371.19,275.82
2016,4,16,16,0,812.0,88.0,3.1,20.0,517.0,311.68,223.58
2016,4,16,16,15,785.5,84.5,3.05,19.5,466.0,251.9,171.34
2016,4,16,16,30,759.0,81.0,3.0,19.0,415.0,194.78,122.5
2016,4,16,16,45,708.0,79.5,3.0,18.5,359.5,135.5,77.1
2016,4,16,17,0,657.0,78.0,3.0,18.0,304.0,85.86,48.12
2016,4,16,17,15,604.0,71.0,2.8,17.5,252.0,49.58,38.24
2016,4,16,17,30,551.0,64.0,2.6,17.0,200.0,46.51,35.54
2016,4,16,17,45,447.5,56.0,2.4,16.5,149.0,42.33,31.64
2016,4,16,18,0,344.0,48.0,2.2,16.0,98.0,36.79,26.28
2016,4,16,18,15,172.0,35.0,2.1,15.5,60.0,27.31,16.62
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,19.54,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.48,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.5,0.95,13.5,23.0,41.66,0.0
2016,4,17,6,0,211.0,29.0,1.0,14.0,46.0,116.82,76.84
2016,4,17,6,15,315.0,42.0,1.1,14.0,89.5,184.37,141.34
2016,4,17,6,30,419.0,55.0,1.2,14.0,133.0,262.92,209.75
2016,4,17,6,45,489.0,64.5,1.3,14.5,183.0,332.12,269.45
2016,4,17,7,0,559.0,74.0,1.4,15.0,233.0,407.94,332.63
2016,4,17,7,15,607.0,81.0,1.35,15.0,286.0,473.89,386.02
2016,4,17,7,30,655.0,88.0,1.3,15.0,339.0,543.13,439.89
2016,4,17,7,45,691.5,93.0,1.3,15.5,391.5,604.92,485.57
2016,4,17,8,0,728.0,98.0,1.3,16.0,444.0,668.01,529.95
2016,4,17,8,15,753.5,102.5,1.3,16.5,494.5,722.84,566.08
2016,4,17,8,30,779.0,107.0,1.3,17.0,545.0,773.95,598.71
2016,4,17,8,45,800.5,109.5,1.3,17.5,592.0,821.91,628.44
2016,4,17,9,0,822.0,112.0,1.3,18.0,639.0,868.43,656.58
2016,4,17,9,15,836.0,114.5,1.35,18.5,680.5,906.36,679.21
2016,4,17,9,30,850.0,117.0,1.4,19.0,722.0,941.84,700.08
2016,4,17,9,45,866.0,116.5,1.5,19.5,759.5,964.85,713.43
2016,4,17,10,0,882.0,116.0,1.6,20.0,797.0,993.23,730.4
2016,4,17,10,15,889.5,118.0,1.65,20.0,826.5,1012.99,742.4
2016,4,17,10,30,897.0,120.0,1.7,20.0,856.0,1029.33,752.4
2016,4,17,10,45,903.0,120.5,1.75,20.5,878.5,1039.01,756.85
2016,4,17,11,0,909.0,121.0,1.8,21.0,901.0,1045.08,759.18
2016,4,17,11,15,912.5,122.0,1.8,21.0,915.5,1045.5,758.82
2016,4,17,11,30,916.0,123.0,1.8,21.0,930.0,1042.2,756.3
2016,4,17,11,45,918.0,123.0,1.8,21.5,936.5,1032.69,748.57
2016,4,17,12,0,920.0,123.0,1.8,22.0,943.0,1019.53,738.75
2016,4,17,12,15,919.5,123.0,1.7,22.0,941.5,1000.42,725.32
2016,4,17,12,30,919.0,123.0,1.6,22.0,940.0,977.89,709.85
2016,4,17,12,45,919.0,121.0,1.55,22.5,931.0,950.5,690.75
2016,4,17,13,0,919.0,119.0,1.5,23.0,922.0,919.9,669.7
2016,4,17,13,15,915.0,118.5,1.35,23.0,904.5,884.32,645.44
2016,4,17,13,30,911.0,118.0,1.2,23.0,887.0,846.03,619.41
2016,4,17,13,45,907.5,115.0,1.1,23.5,863.0,803.19,589.85
2016,4,17,14,0,904.0,112.0,1.0,24.0,839.0,757.98,558.71
2016,4,17,14,15,895.5,110.5,1.05,24.0,807.0,708.66,526.09
2016,4,17,14,30,887.0,109.0,1.1,24.0,775.0,657.79,490.64
2016,4,17,14,45,878.0,105.5,1.15,24.0,737.5,603.51,451.58
2016,4,17,15,0,869.0,102.0,1.2,24.0,700.0,548.24,410.36
2016,4,17,15,15,854.5,99.5,1.3,23.5,656.5,488.25,365.12
2016,4,17,15,30,840.0,97.0,1.4,23.0,613.0,430.14,319.21
2016,4,17,15,45,822.5,93.0,1.5,23.0,565.0,370.06,269.45
2016,4,17,16,0,805.0,89.0,1.6,23.0,517.0,311.04,219.12
2016,4,17,16,15,779.5,85.5,1.7,22.5,466.0,251.94,168.77
2016,4,17,16,30,754.0,82.0,1.8,22.0,415.0,195.38,121.37
2016,4,17,16,45,718.5,77.0,1.9,21.5,362.0,139.21,78.52
2016,4,17,17,0,683.0,72.0,2.0,21.0,309.0,82.93,44.05
2016,4,17,17,15,632.0,65.5,1.95,20.0,256.0,45.09,33.92
2016,4,17,17,30,581.0,59.0,1.9,19.0,203.0,42.2,31.48
2016,4,17,17,45,502.0,50.0,1.85,18.5,153.5,36.95,26.71
2016,4,17,18,0,423.0,41.0,1.8,18.0,104.0,31.43,21.49
2016,4,17,18,15,298.5,28.5,1.7,17.5,64.0,22.28,12.56
2016,4,17,18,30,174.0,16.0,1.6,17.0,24.0,12.6,0.0
2016,4,17,18,45,87.0,8.0,1.55,16.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,127.5,14.5,0.35,14.5,25.5,57.93,0.0
2016,4,18,6,0,255.0,29.0,0.4,15.0,51.0,132.59,89.38
2016,4,18,6,15,361.0,41.5,0.5,15.0,96.5,202.08,154.17
2016,4,18,6,30,467.0,54.0,0.6,15.0,142.0,283.76,224.32
2016,4,18,6,45,535.5,62.5,0.75,15.5,193.5,353.77,283.98
2016,4,18,7,0,604.0,71.0,0.9,16.0,245.0,430.13,346.79
2016,4,18,7,15,650.5,77.5,0.95,16.0,299.0,496.86,400.17
2016,4,18,7,30,697.0,84.0,1.0,16.0,353.0,566.65,454.0
2016,4,18,7,45,729.0,89.5,1.1,16.5,406.0,627.81,499.11
2016,4,18,8,0,761.0,95.0,1.2,17.0,459.0,686.66,540.16
2016,4,18,8,15,785.5,99.0,1.25,17.5,510.0,741.53,576.33
2016,4,18,8,30,810.0,103.0,1.3,18.0,561.0,795.75,611.25
2016,4,18,8,45,830.0,105.5,1.4,18.5,608.5,843.43,641.6
2016,4,18,9,0,850.0,108.0,1.5,19.0,656.0,889.49,670.47
2016,4,18,9,15,864.0,110.5,1.55,19.5,698.0,928.14,693.42
2016,4,18,9,30,878.0,113.0,1.6,20.0,740.0,956.25,709.29
2016,4,18,9,45,894.0,112.0,1.7,20.5,778.0,987.38,727.87
2016,4,18,10,0,910.0,111.0,1.8,21.0,816.0,1015.67,744.48
2016,4,18,10,15,917.0,112.0,1.85,21.0,845.5,1034.19,755.6
2016,4,18,10,30,924.0,113.0,1.9,21.0,875.0,1049.19,764.68
2016,4,18,10,45,930.0,113.5,2.0,21.5,897.0,1059.03,769.84
2016,4,18,11,0,936.0,114.0,2.1,22.0,919.0,1065.14,772.76
2016,4,18,11,15,939.0,115.0,2.1,22.0,933.5,1065.01,772.05
2016,4,18,11,30,942.0,116.0,2.1,22.0,948.0,1061.06,769.13
2016,4,18,11,45,942.0,116.5,2.15,22.5,954.0,1049.85,760.93
2016,4,18,12,0,942.0,117.0,2.2,23.0,960.0,1034.96,750.56
2016,4,18,12,15,941.0,117.0,2.15,23.0,958.0,1015.0,737.34
2016,4,18,12,30,940.0,117.0,2.1,23.0,956.0,991.56,722.01
2016,4,18,12,45,932.5,119.5,2.1,23.0,944.5,961.4,702.96
2016,4,18,13,0,925.0,122.0,2.1,23.0,933.0,928.3,682.01
2016,4,18,13,15,920.5,121.5,2.1,23.0,915.0,892.07,658.9
2016,4,18,13,30,916.0,121.0,2.1,23.0,897.0,853.14,633.86
2016,4,18,13,45,902.0,123.5,2.1,23.0,870.0,807.34,603.95
2016,4,18,14,0,888.0,126.0,2.1,23.0,843.0,759.93,572.65
2016,4,18,14,15,879.0,124.5,2.1,22.5,810.5,710.87,539.01
2016,4,18,14,30,870.0,123.0,2.1,22.0,778.0,660.44,503.12
2016,4,18,14,45,848.5,125.0,2.15,22.0,737.5,604.13,461.07
2016,4,18,15,0,827.0,127.0,2.2,22.0,697.0,548.14,417.97
2016,4,18,15,15,810.0,123.5,2.25,21.5,653.0,489.88,372.61
2016,4,18,15,30,793.0,120.0,2.3,21.0,609.0,432.17,325.99
2016,4,18,15,45,766.0,118.0,2.35,21.0,560.0,369.78,273.88
2016,4,18,16,0,739.0,116.0,2.4,21.0,511.0,312.44,224.62
2016,4,18,16,15,710.0,110.5,2.45,20.5,459.5,254.14,174.83
2016,4,18,16,30,681.0,105.0,2.5,20.0,408.0,198.92,128.49
2016,4,18,16,45,637.5,99.5,2.55,19.5,355.0,145.39,87.64
2016,4,18,17,0,594.0,94.0,2.6,19.0,302.0,97.19,58.54
2016,4,18,17,15,538.5,85.0,2.6,18.0,250.0,60.81,48.0
2016,4,18,17,30,483.0,76.0,2.6,17.0,198.0,56.58,44.41
2016,4,18,17,45,401.0,64.0,2.65,16.5,149.0,47.9,36.56
2016,4,18,18,0,319.0,52.0,2.7,16.0,100.0,39.79,28.96
2016,4,18,18,15,159.5,37.5,2.65,15.5,61.5,29.21,18.55
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,20.51,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,26.5,56.43,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,53.0,128.61,89.06
2016,4,19,6,15,338.5,44.5,0.6,14.0,97.5,197.29,151.85
2016,4,19,6,30,442.0,57.0,0.6,14.0,142.0,276.88,220.21
2016,4,19,6,45,520.0,64.5,0.6,14.5,194.5,349.32,281.23
2016,4,19,7,0,598.0,72.0,0.6,15.0,247.0,429.04,345.71
2016,4,19,7,15,644.5,78.0,0.65,15.0,300.5,494.9,398.08
2016,4,19,7,30,691.0,84.0,0.7,15.0,354.0,563.83,450.97
2016,4,19,7,45,725.5,88.5,0.75,15.5,407.0,625.23,495.62
2016,4,19,8,0,760.0,93.0,0.8,16.0,460.0,684.78,536.32
2016,4,19,8,15,784.0,97.0,0.9,16.5,510.5,739.14,572.5
2016,4,19,8,30,808.0,101.0,1.0,17.0,561.0,792.84,607.56
2016,4,19,8,45,820.5,107.0,1.15,17.5,606.5,838.01,636.9
2016,4,19,9,0,833.0,113.0,1.3,18.0,652.0,881.08,664.58
2016,4,19,9,15,846.5,115.5,1.3,18.5,694.0,918.75,686.23
2016,4,19,9,30,860.0,118.0,1.3,19.0,736.0,953.91,705.99
2016,4,19,9,45,862.5,124.5,1.35,19.5,770.5,980.31,720.71
2016,4,19,10,0,865.0,131.0,1.4,20.0,805.0,1003.31,733.33
2016,4,19,10,15,873.0,133.0,1.4,20.0,834.0,1023.24,744.62
2016,4,19,10,30,881.0,135.0,1.4,20.0,863.0,1030.59,748.05
2016,4,19,10,45,882.0,139.0,1.45,20.5,884.0,1038.64,751.63
2016,4,19,11,0,883.0,143.0,1.5,21.0,905.0,1043.03,753.01
2016,4,19,11,15,688.0,246.5,1.5,21.0,846.0,967.97,704.72
2016,4,19,11,30,493.0,350.0,1.5,21.0,787.0,870.53,636.31
2016,4,19,11,45,494.5,353.5,1.5,21.0,795.0,866.22,634.25
2016,4,19,12,0,496.0,357.0,1.5,21.0,803.0,859.57,629.65
2016,4,19,12,15,460.5,366.5,1.6,21.0,780.0,821.52,604.61
2016,4,19,12,30,425.0,376.0,1.7,21.0,757.0,782.73,579.0
2016,4,19,12,45,470.0,358.0,1.8,21.0,775.0,789.51,586.04
2016,4,19,13,0,515.0,340.0,1.9,21.0,793.0,792.25,589.81
2016,4,19,13,15,374.0,378.5,1.95,20.5,704.0,684.62,513.95
2016,4,19,13,30,233.0,417.0,2.0,20.0,615.0,586.31,443.19
2016,4,19,13,45,181.5,405.5,2.15,20.0,557.5,522.99,398.03
2016,4,19,14,0,130.0,394.0,2.3,20.0,500.0,463.52,354.49
2016,4,19,14,15,102.0,369.5,2.4,19.5,450.5,410.93,316.42
2016,4,19,14,30,74.0,345.0,2.5,19.0,401.0,363.4,281.41
2016,4,19,14,45,78.0,329.0,2.6,19.0,385.5,344.68,267.8
2016,4,19,15,0,82.0,313.0,2.7,19.0,370.0,325.55,253.53
2016,4,19,15,15,106.0,297.0,2.75,18.5,366.0,315.25,246.28
2016,4,19,15,30,130.0,281.0,2.8,18.0,362.0,300.06,234.68
2016,4,19,15,45,94.5,252.0,2.9,18.0,308.5,254.85,199.44
2016,4,19,16,0,59.0,223.0,3.0,18.0,255.0,212.04,166.22
2016,4,19,16,15,206.5,193.5,3.0,17.5,288.5,212.72,161.98
2016,4,19,16,30,354.0,164.0,3.0,17.0,322.0,194.87,140.75
2016,4,19,16,45,325.0,150.5,3.0,17.0,282.0,155.74,110.39
2016,4,19,17,0,296.0,137.0,3.0,17.0,242.0,120.03,86.5
2016,4,19,17,15,398.0,106.0,2.9,16.5,222.0,75.84,61.51
2016,4,19,17,30,500.0,75.0,2.8,16.0,202.0,55.5,43.64
2016,4,19,17,45,440.0,61.5,2.7,16.0,154.5,46.79,35.68
2016,4,19,18,0,380.0,48.0,2.6,16.0,107.0,37.53,27.05
2016,4,19,18,15,258.0,33.5,2.5,15.5,67.0,26.67,16.6
2016,4,19,18,30,136.0,19.0,2.4,15.0,27.0,14.94,0.0
2016,4,19,18,45,68.0,9.5,2.35,15.0,13.5,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.5,2.0,13.5,29.0,64.11,0.0
2016,4,20,6,0,279.0,31.0,2.1,14.0,58.0,143.45,101.35
2016,4,20,6,15,381.5,42.0,2.15,14.0,103.5,211.94,164.6
2016,4,20,6,30,484.0,53.0,2.2,14.0,149.0,291.98,234.87
2016,4,20,6,45,551.5,60.5,2.3,14.5,200.5,361.35,295.22
2016,4,20,7,0,619.0,68.0,2.4,15.0,252.0,436.94,358.67
2016,4,20,7,15,663.5,74.0,2.3,15.5,305.5,502.6,411.51
2016,4,20,7,30,708.0,80.0,2.2,16.0,359.0,571.13,464.33
2016,4,20,7,45,741.5,84.0,2.15,16.5,412.0,629.37,507.55
2016,4,20,8,0,775.0,88.0,2.1,17.0,465.0,691.23,550.18
2016,4,20,8,15,798.0,91.5,2.1,17.0,515.0,744.76,586.84
2016,4,20,8,30,821.0,95.0,2.1,17.0,565.0,797.52,622.27
2016,4,20,8,45,679.0,151.0,2.1,17.5,561.5,772.01,600.74
2016,4,20,9,0,537.0,207.0,2.1,18.0,558.0,723.44,561.86
2016,4,20,9,15,712.0,154.5,2.1,18.0,650.0,845.18,648.49
2016,4,20,9,30,887.0,102.0,2.1,18.0,742.0,953.92,719.94
2016,4,20,9,45,642.5,215.5,2.1,18.0,691.5,875.34,664.21
2016,4,20,10,0,398.0,329.0,2.1,18.0,641.0,751.44,571.39
2016,4,20,10,15,491.5,305.5,2.1,18.0,704.5,834.37,631.44
2016,4,20,10,30,585.0,282.0,2.1,18.0,768.0,904.77,680.12
2016,4,20,10,45,479.5,334.5,2.15,18.5,739.5,855.1,640.96
2016,4,20,11,0,374.0,387.0,2.2,19.0,711.0,790.97,593.07
2016,4,20,11,15,650.0,253.0,2.2,19.0,827.0,936.79,700.58
2016,4,20,11,30,926.0,119.0,2.2,19.0,943.0,1049.07,772.81
2016,4,20,11,45,917.0,126.0,2.2,19.0,946.5,1035.77,762.64
2016,4,20,12,0,908.0,133.0,2.2,19.0,950.0,1018.94,751.71
2016,4,20,12,15,907.0,133.0,2.2,19.0,948.0,999.4,739.11
2016,4,20,12,30,906.0,133.0,2.2,19.0,946.0,976.52,724.41
2016,4,20,12,45,903.0,132.5,2.25,19.0,936.0,948.13,706.62
2016,4,20,13,0,900.0,132.0,2.3,19.0,926.0,916.74,686.76
2016,4,20,13,15,895.5,131.0,2.3,19.0,908.0,880.77,663.24
2016,4,20,13,30,891.0,130.0,2.3,19.0,890.0,842.2,637.82
2016,4,20,13,45,882.5,129.5,2.35,19.0,864.0,798.65,609.12
2016,4,20,14,0,874.0,129.0,2.4,19.0,838.0,753.19,578.73
2016,4,20,14,15,864.5,127.5,2.4,18.5,806.0,704.44,544.36
2016,4,20,14,30,855.0,126.0,2.4,18.0,774.0,654.46,507.96
2016,4,20,14,45,739.0,161.5,2.45,18.0,702.0,574.1,446.41
2016,4,20,15,0,623.0,197.0,2.5,18.0,630.0,503.89,391.59
2016,4,20,15,15,710.5,155.5,2.45,18.0,619.5,470.44,363.89
2016,4,20,15,30,798.0,114.0,2.4,18.0,609.0,429.58,328.13
2016,4,20,15,45,615.5,152.5,2.4,18.0,517.0,347.71,262.61
2016,4,20,16,0,433.0,191.0,2.4,18.0,425.0,286.62,214.97
2016,4,20,16,15,528.0,147.0,2.35,17.5,404.5,243.24,174.63
2016,4,20,16,30,623.0,103.0,2.3,17.0,384.0,188.19,123.73
2016,4,20,16,45,571.5,102.5,2.3,17.0,335.5,141.52,87.99
2016,4,20,17,0,520.0,102.0,2.3,17.0,287.0,101.26,64.08
2016,4,20,17,15,526.5,84.5,2.25,16.5,245.5,59.94,47.53
2016,4,20,17,30,533.0,67.0,2.2,16.0,204.0,48.38,37.37
2016,4,20,17,45,458.5,57.0,2.15,15.5,155.5,42.56,32.06
2016,4,20,18,0,384.0,47.0,2.1,15.0,107.0,36.41,26.24
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,26.51,16.69
2016,4,20,18,30,149.0,20.0,2.0,14.0,28.0,15.72,0.0
2016,4,20,18,45,74.5,10.0,1.95,14.0,14.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,17.0,1.2,14.5,19.0,21.47,0.0
2016,4,21,6,0,34.0,34.0,1.3,15.0,38.0,52.23,35.28
2016,4,21,6,15,64.5,55.5,1.45,15.0,67.0,90.33,68.85
2016,4,21,6,30,95.0,77.0,1.6,15.0,96.0,131.06,104.29
2016,4,21,6,45,115.0,99.5,1.75,15.0,129.0,170.71,138.64
2016,4,21,7,0,135.0,122.0,1.9,15.0,162.0,212.1,173.83
2016,4,21,7,15,156.0,142.0,1.95,15.0,197.0,252.72,207.68
2016,4,21,7,30,177.0,162.0,2.0,15.0,232.0,295.08,242.24
2016,4,21,7,45,115.0,180.0,2.15,15.5,228.5,278.61,226.9
2016,4,21,8,0,53.0,198.0,2.3,16.0,225.0,245.59,198.01
2016,4,21,8,15,84.0,227.0,2.4,16.0,274.0,302.76,244.03
2016,4,21,8,30,115.0,256.0,2.5,16.0,323.0,373.94,299.81
2016,4,21,8,45,105.5,276.5,2.6,16.0,341.5,378.53,302.12
2016,4,21,9,0,96.0,297.0,2.7,16.0,360.0,394.06,313.06
2016,4,21,9,15,247.5,297.5,2.75,16.0,473.5,560.13,442.92
2016,4,21,9,30,399.0,298.0,2.8,16.0,587.0,707.1,553.14
2016,4,21,9,45,473.0,284.0,2.85,16.5,643.0,782.53,606.1
2016,4,21,10,0,547.0,270.0,2.9,17.0,699.0,846.04,650.36
2016,4,21,10,15,403.0,335.0,2.9,17.0,657.5,778.05,596.56
2016,4,21,10,30,259.0,400.0,2.9,17.0,616.0,694.01,531.81
2016,4,21,10,45,267.0,409.5,2.95,17.0,637.0,710.52,543.94
2016,4,21,11,0,275.0,419.0,3.0,17.0,658.0,725.65,554.4
2016,4,21,11,15,353.5,395.0,3.0,17.0,707.5,774.37,590.96
2016,4,21,11,30,432.0,371.0,3.0,17.0,757.0,831.11,632.15
2016,4,21,11,45,451.0,358.0,3.05,17.5,763.5,827.86,629.01
2016,4,21,12,0,470.0,345.0,3.1,18.0,770.0,822.21,624.73
2016,4,21,12,15,300.0,392.5,3.15,18.0,664.0,687.43,525.1
2016,4,21,12,30,130.0,440.0,3.2,18.0,558.0,558.77,427.59
2016,4,21,12,45,128.0,440.0,3.3,18.0,554.5,549.5,421.71
2016,4,21,13,0,126.0,440.0,3.4,18.0,551.0,539.75,414.83
2016,4,21,13,15,315.5,383.0,3.5,18.0,654.5,639.7,494.01
2016,4,21,13,30,505.0,326.0,3.6,18.0,758.0,724.97,559.9
2016,4,21,13,45,700.5,215.5,3.7,18.0,796.5,746.18,579.91
2016,4,21,14,0,896.0,105.0,3.8,18.0,835.0,746.77,583.63
2016,4,21,14,15,534.5,235.5,3.85,17.5,666.5,583.29,458.14
2016,4,21,14,30,173.0,366.0,3.9,17.0,498.0,444.07,347.67
2016,4,21,14,45,101.5,319.5,3.95,17.0,396.5,349.62,275.0
2016,4,21,15,0,30.0,273.0,4.0,17.0,295.0,263.61,207.62
2016,4,21,15,15,94.5,279.0,4.0,17.0,339.5,294.58,232.58
2016,4,21,15,30,159.0,285.0,4.0,17.0,384.0,315.21,248.07
2016,4,21,15,45,144.0,261.5,4.0,17.0,346.0,277.33,217.67
2016,4,21,16,0,129.0,238.0,4.0,17.0,308.0,241.38,188.79
2016,4,21,16,15,161.5,213.0,4.0,16.5,292.0,217.46,168.23
2016,4,21,16,30,194.0,188.0,4.0,16.0,276.0,189.98,144.28
2016,4,21,16,45,107.5,159.0,4.0,16.0,207.0,142.56,109.35
2016,4,21,17,0,21.0,130.0,4.0,16.0,138.0,115.04,90.83
2016,4,21,17,15,14.0,110.0,3.9,15.5,115.0,96.04,79.55
2016,4,21,17,30,7.0,90.0,3.8,15.0,92.0,79.19,64.76
2016,4,21,17,45,3.5,69.5,3.75,15.0,70.5,61.82,49.1
2016,4,21,18,0,0.0,49.0,3.7,15.0,49.0,44.26,33.1
2016,4,21,18,15,0.0,31.0,3.6,14.5,31.0,28.49,18.45
2016,4,21,18,30,0.0,13.0,3.5,14.0,13.0,12.05,0.0
2016,4,21,18,45,0.0,6.5,3.45,14.0,6.5,6.2,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.0,19.0,5.95,14.0,29.5,57.52,10.58
2016,4,22,6,0,200.0,38.0,6.0,14.0,59.0,124.95,90.76
2016,4,22,6,15,299.5,51.5,6.05,14.0,102.5,190.09,149.49
2016,4,22,6,30,399.0,65.0,6.1,14.0,146.0,266.59,217.29
2016,4,22,6,45,477.5,72.0,6.2,14.0,197.5,338.94,281.51
2016,4,22,7,0,556.0,79.0,6.3,14.0,249.0,416.6,349.04
2016,4,22,7,15,278.0,59.5,6.4,14.0,144.5,246.84,208.24
2016,4,22,7,30,0.0,40.0,6.5,14.0,40.0,37.15,26.1
2016,4,22,7,45,188.5,111.0,6.6,14.5,204.0,260.0,217.93
2016,4,22,8,0,377.0,182.0,6.7,15.0,368.0,489.71,406.98
2016,4,22,8,15,188.5,172.0,6.8,15.0,265.0,344.37,284.76
2016,4,22,8,30,0.0,162.0,6.9,15.0,162.0,155.18,123.63
2016,4,22,8,45,3.0,180.5,7.05,15.0,182.5,175.89,140.52
2016,4,22,9,0,6.0,199.0,7.2,15.0,203.0,196.77,157.31
2016,4,22,9,15,3.0,112.0,7.3,15.0,114.0,107.73,83.96
2016,4,22,9,30,0.0,25.0,7.4,15.0,25.0,23.28,13.76
2016,4,22,9,45,19.0,176.0,7.5,15.0,191.5,192.8,153.91
2016,4,22,10,0,38.0,327.0,7.6,15.0,358.0,370.52,296.14
2016,4,22,10,15,41.5,344.0,7.75,15.0,378.0,391.05,311.79
2016,4,22,10,30,45.0,361.0,7.9,15.0,398.0,411.34,327.46
2016,4,22,10,45,24.0,261.5,8.05,15.0,282.0,284.4,226.32
2016,4,22,11,0,3.0,162.0,8.2,15.0,166.0,155.96,122.22
2016,4,22,11,15,3.5,163.5,8.25,15.0,167.0,157.8,123.72
2016,4,22,11,30,4.0,165.0,8.3,15.0,168.0,159.61,125.14
2016,4,22,11,45,7.0,194.0,8.4,15.0,200.0,190.2,149.92
2016,4,22,12,0,10.0,223.0,8.5,15.0,232.0,220.62,174.45
2016,4,22,12,15,47.5,329.5,8.4,14.5,372.5,366.85,292.57
2016,4,22,12,30,85.0,436.0,8.3,14.0,513.0,504.74,401.75
2016,4,22,12,45,472.0,292.0,8.25,14.0,711.0,726.46,585.95
2016,4,22,13,0,859.0,148.0,8.2,14.0,909.0,896.71,720.39
2016,4,22,13,15,855.5,147.5,8.05,14.0,893.0,867.96,698.11
2016,4,22,13,30,852.0,147.0,7.9,14.0,877.0,831.17,670.44
2016,4,22,13,45,848.0,144.5,7.8,14.0,853.5,789.7,639.32
2016,4,22,14,0,844.0,142.0,7.7,14.0,830.0,746.13,605.96
2016,4,22,14,15,836.0,140.0,7.65,14.0,800.0,698.41,567.8
2016,4,22,14,30,828.0,138.0,7.6,14.0,770.0,649.33,527.86
2016,4,22,14,45,832.0,128.5,7.6,14.0,736.5,599.07,486.41
2016,4,22,15,0,836.0,119.0,7.6,14.0,703.0,546.78,442.2
2016,4,22,15,15,821.0,116.0,7.55,14.0,660.5,489.63,392.75
2016,4,22,15,30,806.0,113.0,7.5,14.0,618.0,432.78,342.37
2016,4,22,15,45,793.0,107.0,7.45,14.0,572.0,374.54,289.73
2016,4,22,16,0,780.0,101.0,7.4,14.0,526.0,316.92,236.74
2016,4,22,16,15,753.0,97.0,7.2,13.5,475.0,258.64,183.86
2016,4,22,16,30,726.0,93.0,7.0,13.0,424.0,198.91,131.13
2016,4,22,16,45,684.0,89.0,6.85,13.0,370.5,144.19,86.99
2016,4,22,17,0,642.0,85.0,6.7,13.0,317.0,94.49,55.25
