Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,588.0,78.5,6.45,13.0,264.5,54.71,43.55
2016,4,22,17,30,534.0,72.0,6.2,13.0,212.0,52.35,41.39
2016,4,22,17,45,443.0,63.5,5.95,13.0,162.0,48.04,37.29
2016,4,22,18,0,352.0,55.0,5.7,13.0,112.0,41.91,31.34
2016,4,22,18,15,231.0,40.0,5.5,12.5,72.0,31.04,20.88
2016,4,22,18,30,110.0,25.0,5.3,12.0,32.0,19.72,4.54
2016,4,22,18,45,55.0,12.5,5.15,12.0,16.0,11.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,18.0,3.85,11.5,33.0,66.66,21.25
2016,4,23,6,0,272.0,36.0,4.0,12.0,66.0,146.43,107.99
2016,4,23,6,15,370.0,47.5,4.05,12.0,111.5,215.4,170.62
2016,4,23,6,30,468.0,59.0,4.1,12.0,157.0,293.94,240.5
2016,4,23,6,45,529.0,67.0,4.2,12.5,207.5,360.15,299.07
2016,4,23,7,0,590.0,75.0,4.3,13.0,258.0,431.82,360.43
2016,4,23,7,15,634.0,81.5,4.2,13.0,310.0,496.46,414.47
2016,4,23,7,30,678.0,88.0,4.1,13.0,362.0,563.9,468.95
2016,4,23,7,45,706.0,93.5,4.1,13.5,413.5,621.31,513.25
2016,4,23,8,0,734.0,99.0,4.1,14.0,465.0,679.22,555.59
2016,4,23,8,15,757.5,103.0,4.1,14.0,514.0,728.87,591.24
2016,4,23,8,30,781.0,107.0,4.1,14.0,563.0,781.01,628.2
2016,4,23,8,45,795.0,112.0,4.2,14.5,607.5,825.15,657.89
2016,4,23,9,0,809.0,117.0,4.3,15.0,652.0,867.38,685.98
2016,4,23,9,15,822.5,119.0,4.3,15.0,692.5,903.59,710.13
2016,4,23,9,30,836.0,121.0,4.3,15.0,733.0,937.38,732.42
2016,4,23,9,45,856.0,117.5,4.35,15.0,770.0,960.27,747.4
2016,4,23,10,0,876.0,114.0,4.4,15.0,807.0,988.84,766.48
2016,4,23,10,15,883.5,115.5,4.4,15.0,835.5,1007.66,778.28
2016,4,23,10,30,891.0,117.0,4.4,15.0,864.0,1023.11,787.88
2016,4,23,10,45,639.0,249.5,4.45,15.5,792.5,929.14,719.79
2016,4,23,11,0,387.0,382.0,4.5,16.0,721.0,798.22,617.36
2016,4,23,11,15,645.5,252.0,4.4,16.0,827.0,931.41,720.18
2016,4,23,11,30,904.0,122.0,4.3,16.0,933.0,1031.18,787.63
2016,4,23,11,45,902.5,124.0,4.25,16.0,938.5,1020.22,778.72
2016,4,23,12,0,901.0,126.0,4.2,16.0,944.0,1005.75,768.41
2016,4,23,12,15,900.5,126.0,4.25,16.0,942.0,986.84,755.76
2016,4,23,12,30,900.0,126.0,4.3,16.0,940.0,964.61,740.83
2016,4,23,12,45,895.0,127.0,4.35,16.0,929.5,936.09,721.77
2016,4,23,13,0,890.0,128.0,4.4,16.0,919.0,904.7,700.64
2016,4,23,13,15,885.5,127.5,4.55,16.0,901.5,869.6,677.46
2016,4,23,13,30,881.0,127.0,4.7,16.0,884.0,831.94,652.13
2016,4,23,13,45,870.0,128.0,4.9,16.0,858.0,788.37,622.38
2016,4,23,14,0,859.0,129.0,5.1,16.0,832.0,743.1,590.86
2016,4,23,14,15,691.5,197.0,5.2,16.0,749.5,654.23,520.68
2016,4,23,14,30,524.0,265.0,5.3,16.0,667.0,573.95,456.32
2016,4,23,14,45,665.5,195.0,5.45,16.0,679.0,562.85,448.98
2016,4,23,15,0,807.0,125.0,5.6,16.0,691.0,537.47,428.4
2016,4,23,15,15,790.5,122.0,5.6,15.5,648.5,481.18,381.49
2016,4,23,15,30,774.0,119.0,5.6,15.0,606.0,425.42,333.7
2016,4,23,15,45,750.0,116.5,5.65,15.0,558.5,364.92,280.48
2016,4,23,16,0,726.0,114.0,5.7,15.0,511.0,309.16,230.24
2016,4,23,16,15,697.5,109.5,5.65,14.5,461.0,252.8,179.95
2016,4,23,16,30,669.0,105.0,5.6,14.0,411.0,199.42,133.29
2016,4,23,16,45,620.5,101.5,5.6,14.0,358.5,147.78,92.29
2016,4,23,17,0,572.0,98.0,5.6,14.0,306.0,102.07,63.35
2016,4,23,17,15,518.5,89.5,5.5,13.5,255.0,63.6,51.39
2016,4,23,17,30,465.0,81.0,5.4,13.0,204.0,58.92,47.27
2016,4,23,17,45,384.0,70.0,5.35,13.0,156.5,52.07,40.9
2016,4,23,18,0,303.0,59.0,5.3,13.0,109.0,44.93,34.04
2016,4,23,18,15,199.5,42.0,5.2,13.0,70.0,32.56,22.23
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,20.7,6.28
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,80.0,23.0,6.45,11.5,32.0,53.54,21.21
2016,4,24,6,0,160.0,46.0,6.7,12.0,64.0,115.73,86.07
2016,4,24,6,15,250.5,63.0,6.7,12.0,108.0,185.19,147.71
2016,4,24,6,30,341.0,80.0,6.7,12.0,152.0,259.16,213.45
2016,4,24,6,45,424.0,89.0,6.7,12.5,204.5,329.73,275.74
2016,4,24,7,0,507.0,98.0,6.7,13.0,257.0,408.54,343.67
2016,4,24,7,15,555.5,106.5,6.65,13.0,309.5,477.19,402.02
2016,4,24,7,30,604.0,115.0,6.6,13.0,362.0,546.46,459.46
2016,4,24,7,45,656.0,116.0,6.6,13.5,417.0,612.81,512.57
2016,4,24,8,0,708.0,117.0,6.6,14.0,472.0,681.55,566.11
2016,4,24,8,15,733.5,121.5,6.6,14.0,521.5,735.47,606.31
2016,4,24,8,30,759.0,126.0,6.6,14.0,571.0,788.95,645.64
2016,4,24,8,45,787.5,125.5,6.6,14.5,619.5,834.43,677.08
2016,4,24,9,0,816.0,125.0,6.6,15.0,668.0,883.2,710.54
2016,4,24,9,15,830.0,128.0,6.55,15.0,709.0,921.15,736.67
2016,4,24,9,30,844.0,131.0,6.5,15.0,750.0,956.64,760.85
2016,4,24,9,45,858.5,131.0,6.5,15.5,786.5,986.6,779.65
2016,4,24,10,0,873.0,131.0,6.5,16.0,823.0,1013.68,796.28
2016,4,24,10,15,880.0,132.5,6.55,16.0,851.5,1022.89,801.9
2016,4,24,10,30,887.0,134.0,6.6,16.0,880.0,1037.6,811.71
2016,4,24,10,45,890.0,136.5,6.7,16.0,901.0,1045.85,817.28
2016,4,24,11,0,893.0,139.0,6.8,16.0,922.0,1050.5,820.45
2016,4,24,11,15,895.5,140.0,7.05,16.0,935.5,1049.47,820.56
2016,4,24,11,30,898.0,141.0,7.3,16.0,949.0,1044.83,818.16
2016,4,24,11,45,891.5,146.5,7.55,16.0,952.5,1032.25,810.09
2016,4,24,12,0,885.0,152.0,7.8,16.0,956.0,1016.25,799.56
2016,4,24,12,15,884.0,152.0,8.0,16.0,954.5,996.88,786.35
2016,4,24,12,30,883.0,152.0,8.2,16.0,953.0,974.28,770.76
2016,4,24,12,45,860.0,164.5,8.45,16.0,938.0,947.61,752.3
2016,4,24,13,0,837.0,177.0,8.7,16.0,923.0,911.65,726.79
2016,4,24,13,15,732.5,227.5,8.85,15.5,871.0,845.1,678.45
2016,4,24,13,30,628.0,278.0,9.0,15.0,819.0,778.14,626.12
2016,4,24,13,45,698.5,237.5,9.15,15.0,823.5,765.24,618.21
2016,4,24,14,0,769.0,197.0,9.3,15.0,828.0,744.65,603.72
2016,4,24,14,15,758.5,194.0,9.35,15.0,796.5,696.58,565.37
2016,4,24,14,30,748.0,191.0,9.4,15.0,765.0,647.63,525.7
2016,4,24,14,45,735.0,186.5,9.5,15.0,727.5,595.23,482.59
2016,4,24,15,0,722.0,182.0,9.6,15.0,690.0,542.71,438.45
2016,4,24,15,15,703.5,177.5,9.6,14.5,647.0,487.73,392.02
2016,4,24,15,30,685.0,173.0,9.6,14.0,604.0,433.72,345.26
2016,4,24,15,45,681.5,159.0,9.65,14.0,560.5,377.97,295.33
2016,4,24,16,0,678.0,145.0,9.7,14.0,517.0,322.05,244.35
2016,4,24,16,15,647.0,138.5,9.75,13.5,466.0,266.08,194.34
2016,4,24,16,30,616.0,132.0,9.8,13.0,415.0,213.55,148.4
2016,4,24,16,45,584.0,121.5,9.85,13.0,364.0,161.12,105.68
2016,4,24,17,0,552.0,111.0,9.9,13.0,313.0,111.77,72.32
2016,4,24,17,15,497.0,101.0,9.9,12.5,261.0,71.8,58.95
2016,4,24,17,30,442.0,91.0,9.9,12.0,209.0,66.31,54.09
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,57.76,46.16
2016,4,24,18,0,286.0,64.0,9.9,12.0,112.0,48.81,37.63
2016,4,24,18,15,188.0,45.5,9.9,11.5,72.5,35.32,24.82
2016,4,24,18,30,90.0,27.0,9.9,11.0,33.0,22.26,8.38
2016,4,24,18,45,45.0,13.5,9.95,11.0,16.5,12.87,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,189.0,17.5,5.8,9.5,39.5,84.87,41.67
2016,4,25,6,0,378.0,35.0,5.9,10.0,79.0,183.59,138.72
2016,4,25,6,15,472.5,44.0,6.0,10.0,127.0,253.43,203.73
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,333.49,276.66
2016,4,25,6,45,628.0,59.0,6.2,10.5,228.5,402.61,339.01
2016,4,25,7,0,689.0,65.0,6.3,11.0,282.0,474.7,402.04
2016,4,25,7,15,729.0,69.5,6.3,11.0,336.5,539.6,457.81
2016,4,25,7,30,769.0,74.0,6.3,11.0,391.0,606.63,513.66
2016,4,25,7,45,797.0,78.0,6.3,11.5,444.5,666.36,560.19
2016,4,25,8,0,825.0,82.0,6.3,12.0,498.0,726.31,604.59
2016,4,25,8,15,846.5,85.0,6.2,12.0,549.0,779.83,643.84
2016,4,25,8,30,868.0,88.0,6.1,12.0,600.0,826.05,676.83
2016,4,25,8,45,883.5,91.0,6.05,12.5,647.0,871.71,707.84
2016,4,25,9,0,899.0,94.0,6.0,13.0,694.0,915.35,736.83
2016,4,25,9,15,911.0,96.0,6.0,13.0,736.0,952.33,762.24
2016,4,25,9,30,923.0,98.0,6.0,13.0,778.0,986.58,785.54
2016,4,25,9,45,928.0,101.5,6.05,13.5,812.5,1012.82,801.75
2016,4,25,10,0,933.0,105.0,6.1,14.0,847.0,1035.61,815.5
2016,4,25,10,15,939.5,106.0,6.15,14.0,876.0,1053.6,827.44
2016,4,25,10,30,946.0,107.0,6.2,14.0,905.0,1067.99,836.94
2016,4,25,10,45,950.0,108.5,6.3,14.5,926.5,1076.72,841.28
2016,4,25,11,0,954.0,110.0,6.4,15.0,948.0,1081.64,843.06
2016,4,25,11,15,956.0,110.5,6.45,15.0,961.5,1079.66,841.39
2016,4,25,11,30,958.0,111.0,6.5,15.0,975.0,1073.86,837.19
2016,4,25,11,45,956.5,112.5,6.6,15.0,980.0,1061.86,829.02
2016,4,25,12,0,955.0,114.0,6.7,15.0,985.0,1046.17,818.33
2016,4,25,12,15,954.5,114.0,6.75,15.0,983.0,1026.33,804.45
2016,4,25,12,30,954.0,114.0,6.8,15.0,981.0,1003.0,788.1
2016,4,25,12,45,946.5,116.5,6.85,15.5,969.0,972.41,765.05
2016,4,25,13,0,939.0,119.0,6.9,16.0,957.0,938.9,739.92
2016,4,25,13,15,935.0,118.0,6.95,16.0,939.0,902.22,713.86
2016,4,25,13,30,931.0,117.0,7.0,16.0,921.0,862.82,685.65
2016,4,25,13,45,924.0,116.0,7.05,16.0,895.5,818.58,653.64
2016,4,25,14,0,917.0,115.0,7.1,16.0,870.0,772.22,619.79
2016,4,25,14,15,908.5,113.5,7.15,16.0,837.5,722.49,581.73
2016,4,25,14,30,900.0,112.0,7.2,16.0,805.0,671.23,540.74
2016,4,25,14,45,887.5,110.5,7.25,16.0,765.5,616.36,495.94
2016,4,25,15,0,875.0,109.0,7.3,16.0,726.0,560.83,449.5
2016,4,25,15,15,860.0,106.5,7.35,15.5,682.0,500.45,398.8
2016,4,25,15,30,845.0,104.0,7.4,15.0,638.0,442.1,348.16
2016,4,25,15,45,824.0,101.0,7.45,15.0,589.0,381.67,293.98
2016,4,25,16,0,803.0,98.0,7.5,15.0,540.0,322.71,240.15
2016,4,25,16,15,776.5,94.0,7.5,14.5,488.5,263.31,186.42
2016,4,25,16,30,750.0,90.0,7.5,14.0,437.0,206.59,136.15
2016,4,25,16,45,711.5,85.5,7.5,14.0,383.5,146.5,87.23
2016,4,25,17,0,673.0,81.0,7.5,14.0,330.0,94.99,53.66
2016,4,25,17,15,622.5,75.0,7.35,13.5,276.5,51.49,40.57
2016,4,25,17,30,572.0,69.0,7.2,13.0,223.0,49.36,38.72
2016,4,25,17,45,491.5,60.5,7.1,12.5,172.5,44.9,34.61
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,40.24,30.09
2016,4,25,18,15,294.0,39.0,6.75,11.5,80.0,30.98,21.18
2016,4,25,18,30,177.0,26.0,6.5,11.0,38.0,20.43,8.07
2016,4,25,18,45,88.5,13.0,6.3,11.0,19.0,12.39,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.63,0.0
2016,4,26,5,45,67.5,25.5,3.55,10.5,34.0,54.07,28.2
2016,4,26,6,0,135.0,43.0,3.6,11.0,60.0,102.46,76.77
2016,4,26,6,15,186.0,62.0,3.65,11.0,97.0,151.65,121.01
2016,4,26,6,30,237.0,81.0,3.7,11.0,134.0,206.19,169.64
2016,4,26,6,45,264.5,101.0,3.8,11.5,174.0,255.17,212.7
2016,4,26,7,0,292.0,121.0,3.9,12.0,214.0,306.53,256.6
2016,4,26,7,15,329.5,133.0,3.9,12.0,256.0,356.72,299.1
2016,4,26,7,30,367.0,145.0,3.9,12.0,298.0,420.84,351.72
2016,4,26,7,45,475.0,139.0,3.9,12.5,363.5,507.02,421.54
2016,4,26,8,0,583.0,133.0,3.9,13.0,429.0,607.18,500.07
2016,4,26,8,15,624.0,135.5,3.8,13.0,481.0,666.17,544.49
2016,4,26,8,30,665.0,138.0,3.7,13.0,533.0,726.15,587.8
2016,4,26,8,45,540.5,200.0,3.6,13.5,537.0,704.5,566.13
2016,4,26,9,0,416.0,262.0,3.5,14.0,541.0,677.42,539.63
2016,4,26,9,15,426.5,275.0,3.45,14.0,576.0,711.8,564.04
2016,4,26,9,30,437.0,288.0,3.4,14.0,611.0,744.87,586.81
2016,4,26,9,45,462.5,291.5,3.4,14.0,648.5,780.78,612.22
2016,4,26,10,0,488.0,295.0,3.4,14.0,686.0,815.55,636.58
2016,4,26,10,15,466.0,317.0,3.55,14.0,700.0,821.33,639.39
2016,4,26,10,30,444.0,339.0,3.7,14.0,714.0,824.2,640.4
2016,4,26,10,45,385.5,375.0,3.9,14.5,706.5,791.4,614.03
2016,4,26,11,0,327.0,411.0,4.1,15.0,699.0,768.11,594.35
2016,4,26,11,15,263.5,432.5,4.3,15.0,667.0,722.54,559.83
2016,4,26,11,30,200.0,454.0,4.5,15.0,635.0,664.93,516.51
2016,4,26,11,45,239.0,450.0,4.75,15.0,668.0,693.34,539.74
2016,4,26,12,0,278.0,446.0,5.0,15.0,701.0,729.09,567.7
2016,4,26,12,15,388.5,405.0,5.15,15.0,759.5,782.75,611.0
2016,4,26,12,30,499.0,364.0,5.3,15.0,818.0,838.12,654.83
2016,4,26,12,45,506.0,356.0,5.5,15.0,813.0,818.61,641.58
2016,4,26,13,0,513.0,348.0,5.7,15.0,808.0,796.98,626.95
2016,4,26,13,15,662.0,260.0,5.8,15.0,841.0,816.83,646.64
2016,4,26,13,30,811.0,172.0,5.9,15.0,874.0,822.71,654.17
2016,4,26,13,45,816.0,163.0,6.05,15.0,852.5,783.46,626.16
2016,4,26,14,0,821.0,154.0,6.2,15.0,831.0,741.56,595.11
2016,4,26,14,15,811.5,152.0,6.2,15.0,799.5,693.88,557.83
2016,4,26,14,30,802.0,150.0,6.2,15.0,768.0,645.07,518.93
2016,4,26,14,45,790.5,146.5,6.25,15.0,731.0,592.82,476.64
2016,4,26,15,0,779.0,143.0,6.3,15.0,694.0,540.14,432.94
2016,4,26,15,15,762.5,139.0,6.3,14.5,651.5,481.79,384.36
2016,4,26,15,30,746.0,135.0,6.3,14.0,609.0,426.19,336.56
2016,4,26,15,45,731.0,128.0,6.3,14.0,563.0,369.39,286.01
2016,4,26,16,0,716.0,121.0,6.3,14.0,517.0,313.58,235.4
2016,4,26,16,15,687.5,116.0,6.3,13.5,467.0,257.44,185.15
2016,4,26,16,30,659.0,111.0,6.3,13.0,417.0,204.3,138.48
2016,4,26,16,45,623.5,104.0,6.35,13.0,366.0,151.91,95.86
2016,4,26,17,0,588.0,97.0,6.4,13.0,315.0,103.83,63.86
2016,4,26,17,15,536.5,89.0,6.35,12.5,264.0,62.61,50.71
2016,4,26,17,30,485.0,81.0,6.3,12.0,213.0,59.39,47.89
2016,4,26,17,45,406.0,70.5,6.3,12.0,165.0,52.24,41.27
2016,4,26,18,0,327.0,60.0,6.3,12.0,117.0,45.5,34.79
2016,4,26,18,15,226.0,44.0,6.2,12.0,77.0,33.99,23.81
2016,4,26,18,30,125.0,28.0,6.1,12.0,37.0,21.98,9.79
2016,4,26,18,45,62.5,14.0,6.0,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,15.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,30.0,10.0,3.6,11.0,11.0,16.37,0.0
2016,4,27,5,45,151.0,26.0,3.9,11.5,43.5,84.71,49.27
2016,4,27,6,0,272.0,42.0,4.2,12.0,76.0,154.68,117.07
2016,4,27,6,15,363.0,53.5,4.35,12.0,121.5,219.22,175.25
2016,4,27,6,30,454.0,65.0,4.5,12.0,167.0,296.94,244.28
2016,4,27,6,45,511.0,74.5,4.7,12.5,217.0,362.34,301.94
2016,4,27,7,0,568.0,84.0,4.9,13.0,267.0,432.79,362.21
2016,4,27,7,15,284.0,81.5,5.15,13.0,173.0,278.86,234.91
2016,4,27,7,30,0.0,79.0,5.4,13.0,79.0,73.6,57.2
2016,4,27,7,45,0.0,108.0,5.7,13.0,108.0,102.05,81.16
2016,4,27,8,0,0.0,137.0,6.0,13.0,137.0,130.77,104.95
2016,4,27,8,15,0.0,151.0,6.3,13.0,151.5,144.31,115.88
2016,4,27,8,30,0.0,165.0,6.6,13.0,166.0,157.86,126.76
2016,4,27,8,45,235.5,203.0,6.9,13.0,362.5,431.37,357.72
2016,4,27,9,0,471.0,241.0,7.2,13.0,559.0,703.89,577.0
2016,4,27,9,15,242.5,244.5,7.35,13.0,409.0,495.69,406.62
2016,4,27,9,30,14.0,248.0,7.5,13.0,259.0,252.56,203.03
2016,4,27,9,45,429.5,195.5,7.7,13.0,539.5,644.0,529.82
2016,4,27,10,0,845.0,143.0,7.9,13.0,820.0,1000.55,803.89
2016,4,27,10,15,854.0,145.0,7.95,13.0,849.5,1020.76,816.54
2016,4,27,10,30,863.0,147.0,8.0,13.0,879.0,1037.65,828.16
2016,4,27,10,45,863.0,152.5,8.05,13.0,900.0,1045.8,833.48
2016,4,27,11,0,863.0,158.0,8.1,13.0,921.0,1050.3,836.28
2016,4,27,11,15,867.0,159.0,8.05,13.0,935.5,1050.44,835.57
2016,4,27,11,30,871.0,160.0,8.0,13.0,950.0,1046.97,832.37
2016,4,27,11,45,868.5,163.5,8.0,13.0,955.5,1036.09,824.1
2016,4,27,12,0,866.0,167.0,8.0,13.0,961.0,1021.75,813.45
2016,4,27,12,15,866.0,166.5,8.0,13.0,959.0,1002.42,799.22
2016,4,27,12,30,866.0,166.0,8.0,13.0,957.0,979.84,782.68
2016,4,27,12,45,861.5,167.0,8.0,13.0,947.0,951.54,761.94
2016,4,27,13,0,857.0,168.0,8.0,13.0,937.0,920.43,739.12
2016,4,27,13,15,852.0,167.0,8.0,13.0,919.0,884.36,712.53
2016,4,27,13,30,847.0,166.0,8.0,13.0,901.0,845.9,684.06
2016,4,27,13,45,843.5,162.0,8.05,13.0,876.5,803.54,652.62
2016,4,27,14,0,840.0,158.0,8.1,13.0,852.0,759.11,618.42
2016,4,27,14,15,830.0,155.5,8.1,13.0,819.5,709.77,578.99
2016,4,27,14,30,820.0,153.0,8.1,13.0,787.0,659.31,537.94
2016,4,27,14,45,807.5,149.5,8.15,13.0,749.0,605.62,493.55
2016,4,27,15,0,795.0,146.0,8.2,13.0,711.0,551.55,447.83
2016,4,27,15,15,777.5,142.5,8.15,13.0,667.0,492.28,396.81
2016,4,27,15,30,760.0,139.0,8.1,13.0,623.0,435.88,346.95
2016,4,27,15,45,739.0,133.5,8.1,13.0,575.0,377.44,294.54
2016,4,27,16,0,718.0,128.0,8.1,13.0,527.0,320.65,242.77
2016,4,27,16,15,688.0,122.5,8.05,13.0,476.0,263.59,191.04
2016,4,27,16,30,658.0,117.0,8.0,13.0,425.0,209.73,143.31
2016,4,27,16,45,624.0,109.0,8.0,13.0,373.0,156.74,99.96
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,107.91,67.05
2016,4,27,17,15,536.0,92.5,7.95,12.5,269.0,65.4,53.21
2016,4,27,17,30,482.0,84.0,7.9,12.0,217.0,60.83,49.19
2016,4,27,17,45,415.0,71.5,7.85,12.0,169.0,52.94,41.91
2016,4,27,18,0,348.0,59.0,7.8,12.0,121.0,44.66,34.07
2016,4,27,18,15,241.0,44.0,7.75,12.0,80.0,33.94,23.83
2016,4,27,18,30,134.0,29.0,7.7,12.0,39.0,22.75,10.94
2016,4,27,18,45,67.0,14.5,7.65,12.0,19.5,13.82,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,45.0,12.0,5.4,10.0,13.0,21.77,0.0
2016,4,28,5,45,171.5,27.0,5.65,10.5,46.5,92.7,57.16
2016,4,28,6,0,298.0,42.0,5.9,11.0,80.0,163.77,125.15
2016,4,28,6,15,388.0,53.0,5.9,11.5,126.5,231.43,186.2
2016,4,28,6,30,478.0,64.0,5.9,12.0,173.0,307.52,254.01
2016,4,28,6,45,543.0,70.5,5.95,12.5,224.5,374.97,313.75
2016,4,28,7,0,608.0,77.0,6.0,13.0,276.0,448.14,376.61
2016,4,28,7,15,650.0,83.0,5.85,13.0,328.5,511.9,430.39
2016,4,28,7,30,692.0,89.0,5.7,13.0,381.0,578.2,484.59
2016,4,28,7,45,726.0,92.0,5.6,13.5,433.5,637.39,530.76
2016,4,28,8,0,760.0,95.0,5.5,14.0,486.0,694.92,572.64
2016,4,28,8,15,783.0,98.5,5.3,14.0,535.5,747.53,610.34
2016,4,28,8,30,806.0,102.0,5.1,14.0,585.0,799.38,646.61
2016,4,28,8,45,824.0,105.0,4.95,14.5,631.0,845.26,676.63
2016,4,28,9,0,842.0,108.0,4.8,15.0,677.0,889.41,704.71
2016,4,28,9,15,855.0,110.0,4.65,15.0,718.0,918.2,722.52
2016,4,28,9,30,868.0,112.0,4.5,15.0,759.0,951.8,743.61
2016,4,28,9,45,887.0,109.0,4.4,15.5,796.5,982.96,761.61
2016,4,28,10,0,906.0,106.0,4.3,16.0,834.0,1011.44,777.6
2016,4,28,10,15,913.0,107.5,4.2,16.0,863.0,1029.99,788.43
2016,4,28,10,30,920.0,109.0,4.1,16.0,892.0,1045.05,796.98
2016,4,28,10,45,921.0,112.0,4.05,16.5,912.5,1052.1,798.99
2016,4,28,11,0,922.0,115.0,4.0,17.0,933.0,1055.42,798.64
2016,4,28,11,15,925.5,116.0,4.05,17.0,947.0,1055.42,798.44
2016,4,28,11,30,929.0,117.0,4.1,17.0,961.0,1051.72,795.88
2016,4,28,11,45,927.0,119.0,4.2,17.5,966.0,1039.92,786.81
2016,4,28,12,0,925.0,121.0,4.3,18.0,971.0,1024.56,775.49
2016,4,28,12,15,925.0,121.0,4.45,18.0,969.5,1005.67,763.87
2016,4,28,12,30,925.0,121.0,4.6,18.0,968.0,983.39,750.16
2016,4,28,12,45,926.5,118.5,4.75,18.0,959.0,956.72,733.28
2016,4,28,13,0,928.0,116.0,4.9,18.0,950.0,926.81,713.96
2016,4,28,13,15,924.5,115.0,5.05,17.5,932.5,891.0,691.6
2016,4,28,13,30,921.0,114.0,5.2,17.0,915.0,852.48,666.9
2016,4,28,13,45,913.5,114.0,5.35,17.0,890.0,809.31,637.13
2016,4,28,14,0,906.0,114.0,5.5,17.0,865.0,764.09,605.44
2016,4,28,14,15,898.5,112.5,5.65,16.5,833.5,715.66,570.74
2016,4,28,14,30,891.0,111.0,5.8,16.0,802.0,665.63,532.77
2016,4,28,14,45,875.0,111.5,5.95,16.0,763.0,611.14,489.08
2016,4,28,15,0,859.0,112.0,6.1,16.0,724.0,554.52,442.56
2016,4,28,15,15,844.5,109.5,6.2,15.5,680.5,497.16,394.8
2016,4,28,15,30,830.0,107.0,6.3,15.0,637.0,440.01,345.65
2016,4,28,15,45,803.0,106.5,6.45,15.0,588.0,380.62,292.94
2016,4,28,16,0,776.0,106.0,6.6,15.0,539.0,323.39,241.17
2016,4,28,16,15,750.0,102.0,6.6,14.5,488.5,261.82,186.07
2016,4,28,16,30,724.0,98.0,6.6,14.0,438.0,206.42,137.07
2016,4,28,16,45,681.5,94.5,6.6,14.0,384.5,152.27,93.15
2016,4,28,17,0,639.0,91.0,6.6,14.0,331.0,103.18,60.88
2016,4,28,17,15,588.5,84.0,6.55,13.5,278.5,58.22,46.58
2016,4,28,17,30,538.0,77.0,6.5,13.0,226.0,55.61,44.34
2016,4,28,17,45,453.0,68.5,6.45,12.5,175.5,51.47,40.53
2016,4,28,18,0,368.0,60.0,6.4,12.0,125.0,45.4,34.77
2016,4,28,18,15,260.0,45.0,6.15,11.5,83.5,34.69,24.61
2016,4,28,18,30,152.0,30.0,5.9,11.0,42.0,23.53,12.11
2016,4,28,18,45,76.0,15.0,5.65,11.0,21.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,5.24,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.48,0.0
2016,4,29,5,45,86.0,32.5,3.35,10.5,44.0,70.25,44.61
2016,4,29,6,0,172.0,54.0,3.4,11.0,77.0,129.43,99.2
2016,4,29,6,15,256.0,70.5,3.45,11.0,121.5,196.94,158.59
2016,4,29,6,30,340.0,87.0,3.5,11.0,166.0,268.35,221.4
2016,4,29,6,45,410.5,97.5,3.6,11.0,216.5,334.81,279.58
2016,4,29,7,0,481.0,108.0,3.7,11.0,267.0,408.07,342.17
2016,4,29,7,15,441.0,126.0,3.75,11.0,290.5,428.06,359.04
2016,4,29,7,30,401.0,144.0,3.8,11.0,314.0,443.01,370.9
2016,4,29,7,45,521.0,141.5,3.9,11.5,392.0,543.54,452.3
2016,4,29,8,0,641.0,139.0,4.0,12.0,470.0,658.81,542.2
2016,4,29,8,15,666.5,144.5,4.1,12.0,518.5,711.18,581.45
2016,4,29,8,30,692.0,150.0,4.2,12.0,567.0,763.25,619.31
2016,4,29,8,45,712.0,154.0,4.3,12.0,611.5,808.28,651.54
2016,4,29,9,0,732.0,158.0,4.4,12.0,656.0,851.98,682.59
2016,4,29,9,15,747.5,161.5,4.4,12.0,696.0,889.36,708.07
2016,4,29,9,30,763.0,165.0,4.4,12.0,736.0,924.63,731.89
2016,4,29,9,45,792.5,157.5,4.4,12.5,774.5,953.62,749.65
2016,4,29,10,0,822.0,150.0,4.4,13.0,813.0,986.09,769.8
2016,4,29,10,15,830.5,152.0,4.5,13.0,841.0,1005.41,782.99
2016,4,29,10,30,839.0,154.0,4.6,13.0,869.0,1021.48,794.12
2016,4,29,10,45,844.5,155.0,4.75,13.5,890.5,1030.11,799.09
2016,4,29,11,0,850.0,156.0,4.9,14.0,912.0,1035.28,801.79
2016,4,29,11,15,854.0,157.0,5.2,14.0,926.0,1035.43,803.89
2016,4,29,11,30,858.0,158.0,5.5,14.0,940.0,1032.04,803.48
2016,4,29,11,45,859.5,158.5,5.8,14.5,946.0,1022.13,796.85
2016,4,29,12,0,861.0,159.0,6.1,15.0,952.0,1008.78,787.72
2016,4,29,12,15,861.0,159.0,6.2,15.0,950.5,990.12,775.03
2016,4,29,12,30,861.0,159.0,6.3,15.0,949.0,968.23,760.05
2016,4,29,12,45,860.0,157.5,6.4,15.0,940.0,940.84,741.06
2016,4,29,13,0,859.0,156.0,6.5,15.0,931.0,910.52,719.89
2016,4,29,13,15,854.5,155.0,6.55,15.0,913.5,874.96,694.52
2016,4,29,13,30,850.0,154.0,6.6,15.0,896.0,836.98,667.25
2016,4,29,13,45,841.5,153.5,6.65,15.0,870.5,794.19,636.18
2016,4,29,14,0,833.0,153.0,6.7,15.0,845.0,749.67,602.8
2016,4,29,14,15,823.5,151.0,6.75,15.0,813.5,701.57,565.19
2016,4,29,14,30,814.0,149.0,6.8,15.0,782.0,652.32,525.91
2016,4,29,14,45,801.5,146.0,6.85,15.0,744.5,599.5,482.95
2016,4,29,15,0,789.0,143.0,6.9,15.0,707.0,546.31,438.67
2016,4,29,15,15,773.0,140.0,6.95,15.0,664.5,488.65,389.8
2016,4,29,15,30,757.0,137.0,7.0,15.0,622.0,433.69,341.84
2016,4,29,15,45,735.5,133.0,7.05,15.0,575.0,376.65,291.26
2016,4,29,16,0,714.0,129.0,7.1,15.0,528.0,321.29,241.3
2016,4,29,16,15,686.5,123.5,7.15,14.5,478.5,265.14,191.18
2016,4,29,16,30,659.0,118.0,7.2,14.0,429.0,211.89,144.46
2016,4,29,16,45,626.0,110.5,7.3,14.0,378.0,159.43,101.59
2016,4,29,17,0,593.0,103.0,7.4,14.0,327.0,111.01,68.81
2016,4,29,17,15,541.5,95.0,7.4,13.5,275.5,67.15,54.55
2016,4,29,17,30,490.0,87.0,7.4,13.0,224.0,62.9,50.86
2016,4,29,17,45,419.5,75.5,7.45,13.0,175.5,55.84,44.36
2016,4,29,18,0,349.0,64.0,7.5,13.0,127.0,48.44,37.34
2016,4,29,18,15,244.5,48.5,7.45,12.5,85.5,37.43,26.93
2016,4,29,18,30,140.0,33.0,7.4,12.0,44.0,25.93,14.33
2016,4,29,18,45,70.0,16.5,7.4,12.0,22.0,15.73,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.0,5.1,11.5,9.0,6.67,0.0
2016,4,30,5,30,108.0,14.0,5.1,12.0,18.0,38.51,0.0
2016,4,30,5,45,245.5,27.0,5.2,12.5,55.0,116.65,76.52
2016,4,30,6,0,383.0,40.0,5.3,13.0,92.0,193.5,147.75
2016,4,30,6,15,469.0,49.0,5.3,13.0,140.5,260.99,209.17
2016,4,30,6,30,555.0,58.0,5.3,13.0,189.0,337.58,277.69
2016,4,30,6,45,613.0,64.5,5.35,13.5,241.5,405.4,337.34
2016,4,30,7,0,671.0,71.0,5.4,14.0,294.0,478.19,399.2
2016,4,30,7,15,709.5,76.0,5.45,14.0,348.0,541.65,452.43
2016,4,30,7,30,748.0,81.0,5.5,14.0,402.0,604.95,504.11
2016,4,30,7,45,777.0,84.5,5.55,14.5,454.5,663.73,549.09
2016,4,30,8,0,806.0,88.0,5.6,15.0,507.0,722.84,592.06
2016,4,30,8,15,826.5,91.0,5.5,15.0,557.0,774.58,629.08
2016,4,30,8,30,847.0,94.0,5.4,15.0,607.0,825.27,664.67
2016,4,30,8,45,862.0,97.0,5.3,15.5,652.5,863.14,688.85
2016,4,30,9,0,877.0,100.0,5.2,16.0,698.0,905.36,715.84
2016,4,30,9,15,888.5,102.0,5.1,16.0,738.5,940.97,738.99
2016,4,30,9,30,900.0,104.0,5.0,16.0,779.0,973.91,760.02
2016,4,30,9,45,914.0,102.5,4.95,16.5,815.5,1002.49,776.71
2016,4,30,10,0,928.0,101.0,4.9,17.0,852.0,1028.11,791.21
2016,4,30,10,15,934.0,102.5,4.85,17.0,880.0,1045.9,801.79
2016,4,30,10,30,940.0,104.0,4.8,17.0,908.0,1060.11,810.02
2016,4,30,10,45,943.5,104.5,4.8,17.5,928.5,1067.07,812.27
2016,4,30,11,0,947.0,105.0,4.8,18.0,949.0,1070.29,812.15
2016,4,30,11,15,949.5,105.5,4.75,18.0,962.5,1068.74,810.05
2016,4,30,11,30,952.0,106.0,4.7,18.0,976.0,1063.43,805.56
2016,4,30,11,45,952.0,106.5,4.7,18.0,981.0,1051.9,797.49
2016,4,30,12,0,952.0,107.0,4.7,18.0,986.0,1036.72,787.09
2016,4,30,12,15,951.0,107.0,4.7,18.0,983.5,1016.51,773.35
2016,4,30,12,30,950.0,107.0,4.7,18.0,981.0,992.87,757.33
2016,4,30,12,45,943.5,109.0,4.7,18.5,969.0,962.91,735.54
2016,4,30,13,0,937.0,111.0,4.7,19.0,957.0,930.02,711.78
2016,4,30,13,15,932.5,110.5,4.7,19.0,939.0,893.64,686.96
2016,4,30,13,30,928.0,110.0,4.7,19.0,921.0,854.61,660.12
2016,4,30,13,45,922.0,108.5,4.75,19.0,895.5,811.0,630.13
2016,4,30,14,0,916.0,107.0,4.8,19.0,870.0,765.24,598.26
2016,4,30,14,15,908.0,105.5,4.85,19.0,838.0,716.17,562.65
2016,4,30,14,30,900.0,104.0,4.9,19.0,806.0,665.54,523.77
2016,4,30,14,45,889.5,102.0,4.95,19.0,768.0,611.69,481.4
2016,4,30,15,0,879.0,100.0,5.0,19.0,730.0,557.01,437.19
2016,4,30,15,15,865.0,97.5,5.0,19.0,686.5,499.65,389.52
2016,4,30,15,30,851.0,95.0,5.0,19.0,643.0,442.35,340.54
2016,4,30,15,45,833.0,92.0,5.05,19.0,595.5,379.68,286.24
2016,4,30,16,0,815.0,89.0,5.1,19.0,548.0,321.43,234.31
2016,4,30,16,15,791.0,85.5,5.1,18.5,497.0,262.65,182.17
2016,4,30,16,30,767.0,82.0,5.1,18.0,446.0,206.21,132.84
2016,4,30,16,45,733.5,78.0,5.15,18.0,393.5,150.74,87.98
2016,4,30,17,0,700.0,74.0,5.2,18.0,341.0,99.22,54.02
2016,4,30,17,15,653.5,68.5,5.15,17.5,288.0,45.87,34.95
2016,4,30,17,30,607.0,63.0,5.1,17.0,235.0,43.8,33.21
2016,4,30,17,45,536.5,56.0,5.1,16.5,185.0,40.37,30.12
2016,4,30,18,0,466.0,49.0,5.1,16.0,135.0,36.78,26.71
2016,4,30,18,15,357.5,38.5,5.0,15.5,92.0,29.78,20.08
2016,4,30,18,30,249.0,28.0,4.9,15.0,49.0,22.4,11.78
2016,4,30,18,45,124.5,14.0,4.85,15.0,24.5,13.34,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.25,13.0,10.0,17.85,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,49.88,0.0
2016,5,1,5,45,250.5,27.5,1.15,13.5,56.5,118.89,79.15
2016,5,1,6,0,382.0,40.0,1.1,14.0,93.0,193.66,146.54
2016,5,1,6,15,466.0,49.0,1.1,14.0,141.0,260.36,205.5
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,335.92,270.65
2016,5,1,6,45,603.0,64.5,1.1,14.5,240.5,400.91,325.2
2016,5,1,7,0,656.0,71.0,1.1,15.0,292.0,470.35,381.06
2016,5,1,7,15,694.5,76.0,1.1,15.5,345.0,533.04,429.5
2016,5,1,7,30,733.0,81.0,1.1,16.0,398.0,595.65,476.02
2016,5,1,7,45,759.5,85.5,1.15,16.5,449.5,653.07,516.76
2016,5,1,8,0,786.0,90.0,1.2,17.0,501.0,710.67,555.39
2016,5,1,8,15,807.0,93.0,1.15,17.5,550.5,761.97,587.5
2016,5,1,8,30,828.0,96.0,1.1,18.0,600.0,812.31,618.06
2016,5,1,8,45,842.5,99.5,1.05,18.5,645.0,856.33,643.53
2016,5,1,9,0,857.0,103.0,1.0,19.0,690.0,891.25,662.45
2016,5,1,9,15,869.5,105.0,0.9,19.5,730.5,927.17,680.84
2016,5,1,9,30,882.0,107.0,0.8,20.0,771.0,960.54,697.02
2016,5,1,9,45,890.5,109.0,0.7,20.5,805.5,987.26,708.6
2016,5,1,10,0,899.0,111.0,0.6,21.0,840.0,1010.86,718.03
2016,5,1,10,15,905.5,112.0,0.6,21.0,868.0,1028.11,727.18
2016,5,1,10,30,912.0,113.0,0.6,21.0,896.0,1041.92,734.42
2016,5,1,10,45,916.5,114.5,0.65,21.5,917.0,1050.7,738.56
2016,5,1,11,0,921.0,116.0,0.7,22.0,938.0,1055.83,740.68
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,1054.24,742.61
2016,5,1,11,30,926.0,117.0,1.0,22.0,965.0,1048.97,742.31
2016,5,1,11,45,926.5,117.5,1.2,22.0,970.5,1038.09,739.4
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,1023.66,733.98
2016,5,1,12,15,926.0,118.0,1.55,22.0,973.5,1003.81,724.05
2016,5,1,12,30,925.0,118.0,1.7,22.0,971.0,980.63,711.8
2016,5,1,12,45,923.0,117.5,1.9,22.0,961.0,952.83,696.9
2016,5,1,13,0,921.0,117.0,2.1,22.0,951.0,921.98,679.56
2016,5,1,13,15,917.0,116.5,2.2,21.5,933.0,886.52,659.04
2016,5,1,13,30,913.0,116.0,2.3,21.0,915.0,848.43,636.36
2016,5,1,13,45,905.5,115.5,2.45,21.0,890.0,805.19,608.9
2016,5,1,14,0,898.0,115.0,2.6,21.0,865.0,759.95,579.5
2016,5,1,14,15,890.0,113.5,2.65,20.5,833.0,711.66,546.69
2016,5,1,14,30,882.0,112.0,2.7,20.0,801.0,661.86,510.86
2016,5,1,14,45,869.0,111.0,2.75,20.0,763.0,608.33,470.15
2016,5,1,15,0,856.0,110.0,2.8,20.0,725.0,554.24,427.78
2016,5,1,15,15,842.0,107.5,2.75,19.5,682.0,495.51,381.13
2016,5,1,15,30,828.0,105.0,2.7,19.0,639.0,438.88,334.48
2016,5,1,15,45,806.5,102.5,2.7,19.0,591.0,379.97,284.23
2016,5,1,16,0,785.0,100.0,2.7,19.0,543.0,322.6,234.14
2016,5,1,16,15,760.0,96.0,2.6,18.5,492.5,264.88,183.81
2016,5,1,16,30,735.0,92.0,2.5,18.0,442.0,209.67,136.28
2016,5,1,16,45,698.5,88.0,2.4,18.0,389.5,151.21,89.49
2016,5,1,17,0,662.0,84.0,2.3,18.0,337.0,101.14,56.51
2016,5,1,17,15,614.5,77.5,2.1,17.5,285.0,53.52,41.68
2016,5,1,17,30,567.0,71.0,1.9,17.0,233.0,50.09,38.79
2016,5,1,17,45,495.0,62.5,1.75,16.5,183.0,45.69,34.85
2016,5,1,18,0,423.0,54.0,1.6,16.0,133.0,41.06,30.52
2016,5,1,18,15,318.5,42.0,1.45,15.5,90.5,32.84,22.81
2016,5,1,18,30,214.0,30.0,1.3,15.0,48.0,23.42,12.92
2016,5,1,18,45,107.0,15.0,1.2,14.5,24.0,11.83,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.25,11.5,6.0,5.72,0.0
2016,5,2,5,30,0.0,12.0,1.3,12.0,12.0,11.13,0.0
2016,5,2,5,45,20.0,31.0,1.4,12.5,33.5,38.39,23.98
2016,5,2,6,0,40.0,50.0,1.5,13.0,55.0,66.8,49.59
2016,5,2,6,15,60.5,71.5,1.5,13.0,84.0,100.23,78.87
2016,5,2,6,30,81.0,93.0,1.5,13.0,113.0,141.84,114.91
2016,5,2,6,45,100.5,113.5,1.55,13.0,144.0,178.06,146.03
2016,5,2,7,0,120.0,134.0,1.6,13.0,175.0,216.1,178.12
2016,5,2,7,15,143.5,157.0,1.55,13.5,214.0,261.27,214.94
2016,5,2,7,30,167.0,180.0,1.5,14.0,253.0,308.31,252.29
2016,5,2,7,45,110.0,197.0,1.5,14.5,247.5,292.72,237.41
2016,5,2,8,0,53.0,214.0,1.5,15.0,242.0,261.2,209.86
2016,5,2,8,15,129.5,243.0,1.45,15.0,320.0,365.91,293.56
2016,5,2,8,30,206.0,272.0,1.4,15.0,398.0,465.27,369.76
2016,5,2,8,45,330.5,262.5,1.4,15.5,482.0,580.05,455.85
2016,5,2,9,0,455.0,253.0,1.4,16.0,566.0,702.86,543.94
2016,5,2,9,15,382.0,295.5,1.3,16.0,569.0,680.47,522.76
2016,5,2,9,30,309.0,338.0,1.2,16.0,572.0,665.55,508.06
2016,5,2,9,45,288.5,360.5,1.2,16.5,587.0,674.58,511.83
2016,5,2,10,0,268.0,383.0,1.2,17.0,602.0,681.39,513.83
2016,5,2,10,15,261.5,399.0,1.2,17.0,618.5,693.05,520.71
2016,5,2,10,30,255.0,415.0,1.2,17.0,635.0,703.17,526.51
2016,5,2,10,45,282.5,419.0,1.2,17.0,668.0,733.25,547.18
2016,5,2,11,0,310.0,423.0,1.2,17.0,701.0,762.06,566.61
2016,5,2,11,15,379.0,400.0,1.2,17.0,744.5,802.73,595.49
2016,5,2,11,30,448.0,377.0,1.2,17.0,788.0,850.84,628.56
2016,5,2,11,45,366.5,413.5,1.3,17.5,751.5,789.87,584.78
2016,5,2,12,0,285.0,450.0,1.4,18.0,715.0,738.05,547.53
2016,5,2,12,15,200.5,455.0,1.55,18.0,641.0,644.57,482.64
2016,5,2,12,30,116.0,460.0,1.7,18.0,567.0,562.51,423.85
2016,5,2,12,45,161.5,456.5,1.9,18.0,604.5,592.82,448.52
2016,5,2,13,0,207.0,453.0,2.1,18.0,642.0,619.96,469.93
2016,5,2,13,15,169.5,444.0,2.25,18.0,596.5,568.69,432.88
2016,5,2,13,30,132.0,435.0,2.4,18.0,551.0,519.59,397.32
2016,5,2,13,45,148.5,423.0,2.55,18.0,550.0,511.48,392.78
2016,5,2,14,0,165.0,411.0,2.7,18.0,549.0,501.77,386.65
2016,5,2,14,15,156.5,394.5,2.75,17.5,521.5,469.42,363.54
2016,5,2,14,30,148.0,378.0,2.8,17.0,494.0,437.72,340.69
