Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,45,163.0,358.5,2.85,17.0,481.0,417.76,326.09
2016,5,2,15,0,178.0,339.0,2.9,17.0,468.0,396.24,309.86
2016,5,2,15,15,183.0,317.0,2.9,16.5,442.5,366.28,287.17
2016,5,2,15,30,188.0,295.0,2.9,16.0,417.0,335.81,263.55
2016,5,2,15,45,135.5,269.5,2.9,16.0,354.0,281.27,220.82
2016,5,2,16,0,83.0,244.0,2.9,16.0,291.0,236.71,186.27
2016,5,2,16,15,140.0,222.0,2.85,15.5,293.0,220.74,171.77
2016,5,2,16,30,197.0,200.0,2.8,15.0,295.0,201.93,154.03
2016,5,2,16,45,140.5,177.0,2.75,15.0,241.0,161.59,123.58
2016,5,2,17,0,84.0,154.0,2.7,15.0,187.0,133.3,103.86
2016,5,2,17,15,68.0,133.5,2.65,14.5,157.5,109.34,91.43
2016,5,2,17,30,52.0,113.0,2.6,14.0,128.0,93.31,77.55
2016,5,2,17,45,38.5,90.5,2.6,14.0,100.5,75.98,62.04
2016,5,2,18,0,25.0,68.0,2.6,14.0,73.0,58.26,45.94
2016,5,2,18,15,12.5,47.0,2.55,13.5,49.5,41.23,30.32
2016,5,2,18,30,0.0,26.0,2.5,13.0,26.0,23.98,13.74
2016,5,2,18,45,0.0,13.0,2.45,13.0,13.0,12.06,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.27,0.0
2016,5,3,5,45,0.0,28.0,1.6,12.0,28.0,26.57,15.48
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,44.73,32.04
2016,5,3,6,15,10.5,67.0,1.5,12.0,69.5,70.23,54.26
2016,5,3,6,30,21.0,88.0,1.4,12.0,93.0,101.29,81.17
2016,5,3,6,45,33.0,109.0,1.35,12.5,119.5,130.37,105.92
2016,5,3,7,0,45.0,130.0,1.3,13.0,146.0,160.56,131.11
2016,5,3,7,15,145.0,152.0,1.45,13.0,214.0,256.18,211.41
2016,5,3,7,30,245.0,174.0,1.6,13.0,282.0,363.14,298.61
2016,5,3,7,45,136.5,187.0,1.8,13.0,248.5,299.96,245.49
2016,5,3,8,0,28.0,200.0,2.0,13.0,215.0,226.3,183.02
2016,5,3,8,15,120.0,236.5,2.1,13.0,309.0,350.76,285.02
2016,5,3,8,30,212.0,273.0,2.2,13.0,403.0,471.22,379.88
2016,5,3,8,45,252.5,288.5,2.35,13.5,454.5,541.46,432.19
2016,5,3,9,0,293.0,304.0,2.5,14.0,506.0,601.23,476.13
2016,5,3,9,15,270.5,328.5,2.45,14.0,523.5,613.87,482.95
2016,5,3,9,30,248.0,353.0,2.4,14.0,541.0,624.08,488.26
2016,5,3,9,45,168.5,368.5,2.35,14.5,499.0,553.77,432.22
2016,5,3,10,0,89.0,384.0,2.3,15.0,457.0,479.72,373.33
2016,5,3,10,15,180.0,398.5,2.15,15.0,552.0,598.07,462.82
2016,5,3,10,30,271.0,413.0,2.0,15.0,647.0,716.77,547.82
2016,5,3,10,45,291.5,418.5,1.9,15.5,675.5,741.49,562.28
2016,5,3,11,0,312.0,424.0,1.8,16.0,704.0,764.84,576.37
2016,5,3,11,15,354.0,411.5,1.7,16.0,734.0,789.38,593.08
2016,5,3,11,30,396.0,399.0,1.6,16.0,764.0,812.05,608.27
2016,5,3,11,45,357.5,420.0,1.5,16.0,751.0,787.38,588.61
2016,5,3,12,0,319.0,441.0,1.4,16.0,738.0,761.63,568.77
2016,5,3,12,15,418.5,404.0,1.45,16.0,792.5,814.97,608.59
2016,5,3,12,30,518.0,367.0,1.5,16.0,847.0,857.1,639.61
2016,5,3,12,45,484.5,369.0,1.55,16.0,814.0,810.18,607.33
2016,5,3,13,0,451.0,371.0,1.6,16.0,781.0,763.28,575.57
2016,5,3,13,15,493.0,350.5,1.7,16.0,791.0,759.25,575.29
2016,5,3,13,30,535.0,330.0,1.8,16.0,801.0,751.08,571.46
2016,5,3,13,45,506.5,325.0,1.9,16.0,761.0,698.85,535.07
2016,5,3,14,0,478.0,320.0,2.0,16.0,721.0,647.58,498.94
2016,5,3,14,15,474.5,307.0,2.1,16.0,693.0,607.37,470.46
2016,5,3,14,30,471.0,294.0,2.2,16.0,665.0,566.55,440.71
2016,5,3,14,45,356.0,313.5,2.35,16.0,586.0,489.48,382.01
2016,5,3,15,0,241.0,333.0,2.5,16.0,507.0,424.42,331.89
2016,5,3,15,15,171.0,313.0,2.65,16.0,433.0,357.31,280.34
2016,5,3,15,30,101.0,293.0,2.8,16.0,359.0,300.65,236.59
2016,5,3,15,45,91.0,269.0,2.95,16.0,325.0,268.13,211.23
2016,5,3,16,0,81.0,245.0,3.1,16.0,291.0,236.99,186.64
2016,5,3,16,15,57.5,214.5,3.1,15.5,246.0,198.97,157.06
2016,5,3,16,30,34.0,184.0,3.1,15.0,201.0,164.25,130.15
2016,5,3,16,45,41.5,167.0,3.1,15.0,185.0,146.78,115.82
2016,5,3,17,0,49.0,150.0,3.1,15.0,169.0,128.45,101.08
2016,5,3,17,15,38.0,129.0,3.0,14.5,142.5,106.48,88.95
2016,5,3,17,30,27.0,108.0,2.9,14.0,116.0,90.07,74.7
2016,5,3,17,45,17.5,87.0,2.85,14.0,91.5,76.24,62.3
2016,5,3,18,0,8.0,66.0,2.8,14.0,67.0,58.51,46.19
2016,5,3,18,15,4.0,45.0,2.6,14.0,45.5,40.61,29.77
2016,5,3,18,30,0.0,24.0,2.4,14.0,24.0,22.29,12.51
2016,5,3,18,45,0.0,12.0,2.25,14.0,12.0,11.13,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,10.19,0.0
2016,5,4,5,45,7.5,31.0,2.5,12.5,32.0,32.15,19.89
2016,5,4,6,0,15.0,51.0,2.5,13.0,53.0,58.63,43.34
2016,5,4,6,15,32.0,73.5,2.45,13.0,80.5,90.47,71.02
2016,5,4,6,30,49.0,96.0,2.4,13.0,108.0,123.77,99.94
2016,5,4,6,45,72.0,116.5,2.4,13.0,139.0,159.34,130.52
2016,5,4,7,0,95.0,137.0,2.4,13.0,170.0,205.01,169.06
2016,5,4,7,15,88.5,159.0,2.3,13.0,193.5,220.5,181.58
2016,5,4,7,30,82.0,181.0,2.2,13.0,217.0,242.95,199.42
2016,5,4,7,45,81.5,203.0,2.15,13.0,243.0,268.85,219.8
2016,5,4,8,0,81.0,225.0,2.1,13.0,269.0,294.45,239.56
2016,5,4,8,15,89.0,249.0,2.0,13.0,301.0,328.77,266.1
2016,5,4,8,30,97.0,273.0,1.9,13.0,333.0,363.37,292.36
2016,5,4,8,45,145.0,297.0,1.85,13.5,394.0,445.09,355.05
2016,5,4,9,0,193.0,321.0,1.8,14.0,455.0,517.42,408.63
2016,5,4,9,15,169.5,342.0,1.7,14.0,465.0,522.19,409.45
2016,5,4,9,30,146.0,363.0,1.6,14.0,475.0,524.99,409.27
2016,5,4,9,45,130.5,378.5,1.55,14.0,482.0,527.71,409.64
2016,5,4,10,0,115.0,394.0,1.5,14.0,489.0,529.21,409.14
2016,5,4,10,15,110.5,407.0,1.5,14.0,500.5,524.63,405.09
2016,5,4,10,30,106.0,420.0,1.5,14.0,512.0,532.72,410.25
2016,5,4,10,45,100.0,428.0,1.5,14.5,516.5,533.35,409.19
2016,5,4,11,0,94.0,436.0,1.5,15.0,521.0,533.44,407.85
2016,5,4,11,15,170.0,446.0,1.65,15.0,602.0,629.06,479.36
2016,5,4,11,30,246.0,456.0,1.8,15.0,683.0,721.1,546.07
2016,5,4,11,45,226.5,462.5,2.0,15.0,672.5,691.72,525.29
2016,5,4,12,0,207.0,469.0,2.2,15.0,662.0,672.16,512.06
2016,5,4,12,15,292.0,441.5,2.3,15.0,713.0,725.47,553.16
2016,5,4,12,30,377.0,414.0,2.4,15.0,764.0,765.81,584.26
2016,5,4,12,45,389.0,403.0,2.5,15.0,761.0,751.37,574.82
2016,5,4,13,0,401.0,392.0,2.6,15.0,758.0,735.07,564.42
2016,5,4,13,15,383.5,394.0,2.65,15.0,738.5,704.45,542.51
2016,5,4,13,30,366.0,396.0,2.7,15.0,719.0,673.67,520.39
2016,5,4,13,45,415.5,361.0,2.8,15.5,718.0,661.98,512.99
2016,5,4,14,0,465.0,326.0,2.9,16.0,717.0,643.54,500.23
2016,5,4,14,15,458.5,314.5,2.95,16.0,688.5,603.19,470.53
2016,5,4,14,30,452.0,303.0,3.0,16.0,660.0,562.53,440.16
2016,5,4,14,45,437.0,294.5,3.05,16.0,626.0,519.37,407.16
2016,5,4,15,0,422.0,286.0,3.1,16.0,592.0,476.96,374.08
2016,5,4,15,15,491.0,241.5,3.1,15.5,577.0,444.76,348.92
2016,5,4,15,30,560.0,197.0,3.1,15.0,562.0,405.02,316.05
2016,5,4,15,45,477.5,205.5,3.1,15.0,501.0,346.9,268.25
2016,5,4,16,0,395.0,214.0,3.1,15.0,440.0,297.28,227.61
2016,5,4,16,15,388.5,194.0,3.0,15.0,399.0,252.35,189.1
2016,5,4,16,30,382.0,174.0,2.9,15.0,358.0,208.26,151.51
2016,5,4,16,45,333.0,160.0,2.85,15.0,307.0,169.18,121.33
2016,5,4,17,0,284.0,146.0,2.8,15.0,256.0,131.45,95.15
2016,5,4,17,15,248.0,130.5,2.7,14.5,217.0,98.66,82.05
2016,5,4,17,30,212.0,115.0,2.6,14.0,178.0,86.66,71.7
2016,5,4,17,45,178.5,95.0,2.55,14.0,140.5,72.95,59.41
2016,5,4,18,0,145.0,75.0,2.5,14.0,103.0,58.69,46.39
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,45.36,34.02
2016,5,4,18,30,54.0,34.0,2.2,13.0,39.0,29.07,18.34
2016,5,4,18,45,27.0,17.0,2.1,13.0,19.5,15.02,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.9,13.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,2.0,13.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,30.5,2.1,13.0,30.5,29.13,17.8
2016,5,5,6,0,0.0,49.0,2.2,13.0,49.0,47.78,34.56
2016,5,5,6,15,12.0,70.0,2.25,13.0,73.0,73.86,57.18
2016,5,5,6,30,24.0,91.0,2.3,13.0,97.0,105.77,84.75
2016,5,5,6,45,36.0,112.0,2.35,13.5,123.5,135.0,109.6
2016,5,5,7,0,48.0,133.0,2.4,14.0,150.0,165.34,134.93
2016,5,5,7,15,169.5,152.0,2.4,14.0,225.0,271.17,224.01
2016,5,5,7,30,291.0,171.0,2.4,14.0,300.0,390.39,321.31
2016,5,5,7,45,332.0,186.0,2.45,14.0,350.0,448.83,367.17
2016,5,5,8,0,373.0,201.0,2.5,14.0,400.0,509.95,414.47
2016,5,5,8,15,449.5,197.5,2.45,14.0,459.5,593.22,478.04
2016,5,5,8,30,526.0,194.0,2.4,14.0,519.0,669.41,534.77
2016,5,5,8,45,464.5,235.5,2.4,14.5,538.0,678.81,536.95
2016,5,5,9,0,403.0,277.0,2.4,15.0,557.0,669.66,526.29
2016,5,5,9,15,352.5,310.5,2.35,15.0,566.0,669.39,523.09
2016,5,5,9,30,302.0,344.0,2.3,15.0,575.0,664.88,516.74
2016,5,5,9,45,324.5,355.0,2.3,15.0,613.0,702.69,543.56
2016,5,5,10,0,347.0,366.0,2.3,15.0,651.0,739.84,569.3
2016,5,5,10,15,345.5,380.5,2.3,15.0,672.0,755.89,579.29
2016,5,5,10,30,344.0,395.0,2.3,15.0,693.0,770.21,588.25
2016,5,5,10,45,585.0,279.5,2.3,15.5,800.5,904.57,687.19
2016,5,5,11,0,826.0,164.0,2.3,16.0,908.0,1019.47,763.23
2016,5,5,11,15,830.0,164.5,2.3,16.0,921.5,1019.01,761.16
2016,5,5,11,30,834.0,165.0,2.3,16.0,935.0,1015.14,758.24
2016,5,5,11,45,839.5,163.0,2.35,16.0,942.0,1006.77,753.07
2016,5,5,12,0,845.0,161.0,2.4,16.0,949.0,995.02,745.78
2016,5,5,12,15,564.5,306.5,2.4,16.0,832.5,857.85,649.67
2016,5,5,12,30,284.0,452.0,2.4,16.0,716.0,716.6,543.44
2016,5,5,12,45,563.0,305.0,2.4,16.0,821.0,819.04,625.23
2016,5,5,13,0,842.0,158.0,2.4,16.0,926.0,897.71,682.71
2016,5,5,13,15,837.5,157.0,2.4,16.0,909.0,862.86,658.43
2016,5,5,13,30,833.0,156.0,2.4,16.0,892.0,825.68,633.49
2016,5,5,13,45,824.0,155.5,2.4,16.0,867.0,783.37,604.75
2016,5,5,14,0,815.0,155.0,2.4,16.0,842.0,739.45,573.82
2016,5,5,14,15,806.0,153.0,2.4,16.0,811.0,692.75,539.51
2016,5,5,14,30,797.0,151.0,2.4,16.0,780.0,644.91,503.55
2016,5,5,14,45,463.5,246.5,2.4,16.0,608.0,492.83,385.93
2016,5,5,15,0,130.0,342.0,2.4,16.0,436.0,373.37,291.98
2016,5,5,15,15,130.0,320.5,2.35,16.0,410.0,344.08,269.83
2016,5,5,15,30,130.0,299.0,2.3,16.0,384.0,314.9,247.02
2016,5,5,15,45,413.5,214.5,2.25,16.0,457.0,331.37,255.5
2016,5,5,16,0,697.0,130.0,2.2,16.0,530.0,320.16,236.89
2016,5,5,16,15,669.5,125.0,2.2,15.5,481.0,265.65,189.53
2016,5,5,16,30,642.0,120.0,2.2,15.0,432.0,214.04,145.25
2016,5,5,16,45,603.5,114.0,2.2,15.0,381.0,163.29,104.44
2016,5,5,17,0,565.0,108.0,2.2,15.0,330.0,117.22,73.08
2016,5,5,17,15,517.0,99.5,2.25,14.5,279.5,73.81,60.15
2016,5,5,17,30,469.0,91.0,2.3,14.0,229.0,65.24,52.75
2016,5,5,17,45,400.5,79.5,2.35,14.0,181.5,58.3,46.47
2016,5,5,18,0,332.0,68.0,2.4,14.0,134.0,51.03,39.67
2016,5,5,18,15,242.5,52.5,2.25,13.5,93.0,40.18,29.57
2016,5,5,18,30,153.0,37.0,2.1,13.0,52.0,28.84,18.35
2016,5,5,18,45,76.5,18.5,2.0,13.0,26.0,15.51,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,2.7,12.0,9.0,8.58,0.0
2016,5,6,5,30,0.0,18.0,2.7,12.0,18.0,16.77,0.43
2016,5,6,5,45,42.0,39.5,2.7,12.0,46.0,59.33,41.46
2016,5,6,6,0,84.0,61.0,2.7,12.0,74.0,100.4,77.56
2016,5,6,6,15,122.5,82.5,2.65,12.0,109.5,144.18,116.02
2016,5,6,6,30,161.0,104.0,2.6,12.0,145.0,191.87,157.67
2016,5,6,6,45,211.0,117.0,2.55,12.0,183.5,246.78,204.89
2016,5,6,7,0,261.0,130.0,2.5,12.0,222.0,300.04,250.02
2016,5,6,7,15,130.5,98.5,2.45,12.0,144.5,193.99,161.29
2016,5,6,7,30,0.0,67.0,2.4,12.0,67.0,62.33,47.72
2016,5,6,7,45,0.0,104.5,2.4,12.5,104.5,98.27,77.89
2016,5,6,8,0,0.0,142.0,2.4,13.0,142.0,135.29,108.21
2016,5,6,8,15,18.5,194.5,2.35,13.0,206.0,202.87,163.81
2016,5,6,8,30,37.0,247.0,2.3,13.0,270.0,283.83,228.7
2016,5,6,8,45,18.5,150.5,2.3,13.0,162.0,164.9,131.85
2016,5,6,9,0,0.0,54.0,2.3,13.0,54.0,50.31,36.6
2016,5,6,9,15,1.5,113.5,2.3,13.0,115.0,107.77,84.28
2016,5,6,9,30,3.0,173.0,2.3,13.0,176.0,166.9,132.25
2016,5,6,9,45,2.5,165.0,2.3,13.0,167.5,158.53,125.08
2016,5,6,10,0,2.0,157.0,2.3,13.0,159.0,150.23,118.17
2016,5,6,10,15,1.0,130.5,2.3,13.0,131.5,123.72,96.49
2016,5,6,10,30,0.0,104.0,2.3,13.0,104.0,97.48,74.98
2016,5,6,10,45,0.0,109.5,2.3,13.5,109.5,102.74,79.07
2016,5,6,11,0,0.0,115.0,2.3,14.0,115.0,107.98,83.1
2016,5,6,11,15,11.5,230.5,2.3,14.0,241.5,230.28,181.29
2016,5,6,11,30,23.0,346.0,2.3,14.0,368.0,353.91,276.91
2016,5,6,11,45,11.5,242.0,2.35,14.0,253.5,240.56,188.45
2016,5,6,12,0,0.0,138.0,2.4,14.0,139.0,129.68,100.26
2016,5,6,12,15,16.0,258.5,2.4,14.0,273.5,259.48,204.13
2016,5,6,12,30,32.0,379.0,2.4,14.0,408.0,396.45,309.36
2016,5,6,12,45,33.5,374.0,2.4,14.0,404.5,389.83,303.83
2016,5,6,13,0,35.0,369.0,2.4,14.0,401.0,383.03,298.89
2016,5,6,13,15,26.5,335.5,2.35,14.0,359.5,340.56,266.39
2016,5,6,13,30,18.0,302.0,2.3,14.0,318.0,296.66,232.62
2016,5,6,13,45,51.5,350.5,2.3,14.0,394.5,367.42,288.39
2016,5,6,14,0,85.0,399.0,2.3,14.0,471.0,431.33,337.44
2016,5,6,14,15,60.5,361.5,2.25,14.0,412.0,373.95,293.23
2016,5,6,14,30,36.0,324.0,2.2,14.0,353.0,319.39,251.31
2016,5,6,14,45,97.5,334.0,2.15,14.0,406.5,359.42,283.55
2016,5,6,15,0,159.0,344.0,2.1,14.0,460.0,390.39,307.51
2016,5,6,15,15,120.5,317.5,1.95,14.0,402.5,337.09,265.72
2016,5,6,15,30,82.0,291.0,1.8,14.0,345.0,291.18,229.98
2016,5,6,15,45,79.0,270.5,1.7,14.0,319.5,265.19,209.59
2016,5,6,16,0,76.0,250.0,1.6,14.0,294.0,239.67,189.29
2016,5,6,16,15,57.0,219.5,1.4,14.0,251.0,203.0,160.35
2016,5,6,16,30,38.0,189.0,1.2,14.0,208.0,169.09,133.74
2016,5,6,16,45,32.5,168.5,1.0,14.0,183.5,147.13,116.34
2016,5,6,17,0,27.0,148.0,0.8,14.0,159.0,126.07,99.74
2016,5,6,17,15,20.5,127.0,0.7,13.5,135.0,110.43,92.42
2016,5,6,17,30,14.0,106.0,0.6,13.0,111.0,92.62,77.06
2016,5,6,17,45,7.0,85.5,0.5,13.0,88.0,75.39,61.75
2016,5,6,18,0,0.0,65.0,0.4,13.0,65.0,58.01,46.03
2016,5,6,18,15,0.0,45.5,0.45,13.0,45.5,41.23,30.64
2016,5,6,18,30,0.0,26.0,0.5,13.0,26.0,24.15,14.64
2016,5,6,18,45,0.0,13.0,0.55,13.0,13.0,12.06,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.65,12.0,6.0,5.72,0.0
2016,5,7,5,30,0.0,12.0,1.8,12.0,12.0,11.12,0.0
2016,5,7,5,45,0.0,30.0,2.0,12.5,30.0,28.25,17.4
2016,5,7,6,0,0.0,48.0,2.2,13.0,48.0,46.29,33.4
2016,5,7,6,15,6.0,69.0,2.25,13.0,70.5,69.88,53.92
2016,5,7,6,30,12.0,90.0,2.3,13.0,93.0,93.91,74.72
2016,5,7,6,45,22.5,111.0,2.35,13.0,118.0,126.32,102.39
2016,5,7,7,0,33.0,132.0,2.4,13.0,143.0,155.14,126.68
2016,5,7,7,15,66.5,159.0,2.45,13.0,187.0,206.17,169.47
2016,5,7,7,30,100.0,186.0,2.5,13.0,231.0,260.18,214.03
2016,5,7,7,45,50.0,148.5,2.6,13.5,171.0,185.1,150.76
2016,5,7,8,0,0.0,111.0,2.7,14.0,111.0,104.38,82.09
2016,5,7,8,15,1.5,145.5,2.75,14.0,147.0,139.45,110.94
2016,5,7,8,30,3.0,180.0,2.8,14.0,183.0,174.9,139.55
2016,5,7,8,45,5.5,194.5,2.9,14.0,199.0,191.2,152.41
2016,5,7,9,0,8.0,209.0,3.0,14.0,215.0,207.63,165.36
2016,5,7,9,15,10.0,225.0,2.95,14.0,233.0,225.23,179.08
2016,5,7,9,30,12.0,241.0,2.9,14.0,251.0,242.86,192.75
2016,5,7,9,45,8.0,207.5,2.9,14.5,214.0,205.47,162.18
2016,5,7,10,0,4.0,174.0,2.9,15.0,177.0,168.67,132.18
2016,5,7,10,15,2.0,131.5,2.85,15.0,133.0,125.67,97.41
2016,5,7,10,30,0.0,89.0,2.8,15.0,89.0,83.26,62.85
2016,5,7,10,45,0.0,83.0,2.75,15.0,83.0,77.64,58.24
2016,5,7,11,0,0.0,77.0,2.7,15.0,77.0,72.02,53.61
2016,5,7,11,15,0.0,106.5,2.65,15.0,106.5,99.92,76.26
2016,5,7,11,30,0.0,136.0,2.6,15.0,136.0,127.91,98.75
2016,5,7,11,45,0.0,117.5,2.6,15.5,117.5,110.32,84.35
2016,5,7,12,0,0.0,99.0,2.6,16.0,99.0,92.81,70.09
2016,5,7,12,15,0.0,71.5,2.55,16.0,71.5,66.91,49.14
2016,5,7,12,30,0.0,44.0,2.5,16.0,44.0,41.14,28.15
2016,5,7,12,45,2.0,102.5,2.5,16.0,104.0,97.79,74.32
2016,5,7,13,0,4.0,161.0,2.5,16.0,164.0,154.35,119.71
2016,5,7,13,15,16.0,254.5,2.45,16.0,269.0,251.82,196.82
2016,5,7,13,30,28.0,348.0,2.4,16.0,374.0,350.4,272.67
2016,5,7,13,45,19.5,293.5,2.4,16.0,311.5,288.29,224.74
2016,5,7,14,0,11.0,239.0,2.4,16.0,249.0,230.2,179.81
2016,5,7,14,15,5.5,162.0,2.4,16.0,167.0,154.51,120.19
2016,5,7,14,30,0.0,85.0,2.4,16.0,85.0,79.36,59.67
2016,5,7,14,45,0.0,118.0,2.4,16.0,118.0,109.9,84.75
2016,5,7,15,0,0.0,151.0,2.4,16.0,151.0,139.97,109.24
2016,5,7,15,15,55.5,225.0,2.35,15.5,261.5,229.91,181.88
2016,5,7,15,30,111.0,299.0,2.3,15.0,372.0,310.01,244.65
2016,5,7,15,45,90.5,272.0,2.3,15.0,329.0,270.68,213.46
2016,5,7,16,0,70.0,245.0,2.3,15.0,286.0,234.0,184.73
2016,5,7,16,15,37.0,201.5,2.25,15.0,223.5,184.16,145.7
2016,5,7,16,30,4.0,158.0,2.2,15.0,161.0,142.66,113.46
2016,5,7,16,45,5.5,146.5,2.2,15.0,149.5,131.4,104.54
2016,5,7,17,0,7.0,135.0,2.2,15.0,138.0,119.83,95.26
2016,5,7,17,15,3.5,115.5,2.1,14.5,117.0,101.8,80.8
2016,5,7,17,30,0.0,96.0,2.0,14.0,96.0,85.15,70.35
2016,5,7,17,45,0.0,76.5,1.95,14.0,76.5,68.56,55.56
2016,5,7,18,0,0.0,57.0,1.9,14.0,57.0,51.78,40.38
2016,5,7,18,15,0.0,40.0,1.85,13.5,40.0,36.83,26.73
2016,5,7,18,30,0.0,23.0,1.8,13.0,23.0,21.35,12.36
2016,5,7,18,45,0.0,11.5,1.75,13.0,11.5,10.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,4.29,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,8.33,0.0
2016,5,8,5,45,0.0,22.0,1.25,12.5,22.0,20.41,11.1
2016,5,8,6,0,0.0,35.0,1.3,13.0,35.0,32.51,21.88
2016,5,8,6,15,0.0,50.5,1.3,13.0,50.5,47.3,34.84
2016,5,8,6,30,0.0,66.0,1.3,13.0,66.0,62.36,47.92
2016,5,8,6,45,0.0,83.0,1.35,13.5,83.0,78.94,61.96
2016,5,8,7,0,0.0,100.0,1.4,14.0,100.0,95.5,75.7
2016,5,8,7,15,14.5,134.5,1.4,14.0,141.5,139.4,112.43
2016,5,8,7,30,29.0,169.0,1.4,14.0,183.0,192.85,156.25
2016,5,8,7,45,15.5,166.5,1.45,14.5,174.0,172.28,138.27
2016,5,8,8,0,2.0,164.0,1.5,15.0,165.0,159.05,126.46
2016,5,8,8,15,29.5,213.5,1.5,15.0,232.0,240.9,192.78
2016,5,8,8,30,57.0,263.0,1.5,15.0,299.0,317.89,253.16
2016,5,8,8,45,112.5,295.0,1.5,15.0,372.0,413.69,327.29
2016,5,8,9,0,168.0,327.0,1.5,15.0,445.0,500.7,392.61
2016,5,8,9,15,128.5,341.5,1.5,15.0,435.0,482.69,376.43
2016,5,8,9,30,89.0,356.0,1.5,15.0,425.0,449.1,349.54
2016,5,8,9,45,95.0,375.0,1.55,15.5,451.5,475.26,368.16
2016,5,8,10,0,101.0,394.0,1.6,16.0,478.0,501.14,385.98
2016,5,8,10,15,162.0,411.0,1.65,16.0,550.5,592.27,453.31
2016,5,8,10,30,223.0,428.0,1.7,16.0,623.0,670.51,509.58
2016,5,8,10,45,236.5,436.5,1.8,16.0,647.0,691.42,524.03
2016,5,8,11,0,250.0,445.0,1.9,16.0,671.0,722.85,546.14
2016,5,8,11,15,263.5,439.0,2.0,16.0,681.0,725.66,548.7
2016,5,8,11,30,277.0,433.0,2.1,16.0,691.0,727.13,550.62
2016,5,8,11,45,269.5,447.5,2.25,16.0,699.5,727.27,550.97
2016,5,8,12,0,262.0,462.0,2.4,16.0,708.0,725.98,550.34
2016,5,8,12,15,221.5,467.0,2.45,16.0,675.0,675.01,513.45
2016,5,8,12,30,181.0,472.0,2.5,16.0,642.0,633.13,482.88
2016,5,8,12,45,152.5,464.5,2.65,16.5,607.0,591.02,451.83
2016,5,8,13,0,124.0,457.0,2.8,17.0,572.0,550.03,421.26
2016,5,8,13,15,150.5,450.0,2.85,16.5,586.5,557.17,428.61
2016,5,8,13,30,177.0,443.0,2.9,16.0,601.0,562.06,433.99
2016,5,8,13,45,227.0,422.0,3.0,16.0,618.5,569.67,441.34
2016,5,8,14,0,277.0,401.0,3.1,16.0,636.0,573.9,445.92
2016,5,8,14,15,286.0,378.0,3.15,16.0,613.0,542.15,422.77
2016,5,8,14,30,295.0,355.0,3.2,16.0,590.0,509.34,398.59
2016,5,8,14,45,561.0,234.0,3.25,16.0,654.5,538.93,424.3
2016,5,8,15,0,827.0,113.0,3.3,16.0,719.0,542.66,427.34
2016,5,8,15,15,813.5,110.5,3.35,16.0,677.5,488.03,382.11
2016,5,8,15,30,800.0,108.0,3.4,16.0,636.0,433.56,335.94
2016,5,8,15,45,785.0,103.5,3.45,16.0,590.5,377.19,287.03
2016,5,8,16,0,770.0,99.0,3.5,16.0,545.0,321.67,237.69
2016,5,8,16,15,746.5,95.5,3.55,15.5,496.0,265.97,188.32
2016,5,8,16,30,723.0,92.0,3.6,15.0,447.0,212.57,141.4
2016,5,8,16,45,405.5,126.5,3.7,15.0,321.5,149.53,101.94
2016,5,8,17,0,88.0,161.0,3.8,15.0,196.0,139.86,109.04
2016,5,8,17,15,333.0,115.5,3.85,14.5,220.5,84.98,63.77
2016,5,8,17,30,578.0,70.0,3.9,14.0,245.0,48.31,37.67
2016,5,8,17,45,515.5,62.5,3.95,14.0,196.5,44.71,34.39
2016,5,8,18,0,453.0,55.0,4.0,14.0,148.0,40.91,30.77
2016,5,8,18,15,359.5,44.5,3.9,13.5,105.0,34.13,24.38
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,26.98,17.19
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.26,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,2.7,11.0,16.0,21.02,0.0
2016,5,9,5,30,91.0,26.0,2.7,11.0,32.0,56.23,24.74
2016,5,9,5,45,194.0,42.5,2.75,11.0,69.5,118.89,87.26
2016,5,9,6,0,297.0,59.0,2.8,11.0,107.0,185.56,145.79
2016,5,9,6,15,148.5,49.5,2.8,11.0,73.5,120.41,96.53
2016,5,9,6,30,0.0,40.0,2.8,11.0,40.0,37.14,26.54
2016,5,9,6,45,0.0,50.0,2.8,11.5,50.0,46.46,34.6
2016,5,9,7,0,0.0,60.0,2.8,12.0,60.0,55.79,42.49
2016,5,9,7,15,0.0,76.5,2.75,12.0,76.5,71.21,55.54
2016,5,9,7,30,0.0,93.0,2.7,12.0,93.0,87.16,68.87
2016,5,9,7,45,0.0,116.0,2.7,12.5,116.0,109.6,87.33
2016,5,9,8,0,0.0,139.0,2.7,13.0,139.0,132.14,105.56
2016,5,9,8,15,0.0,143.5,2.65,13.0,143.5,136.18,108.51
2016,5,9,8,30,0.0,148.0,2.6,13.0,148.0,140.3,111.55
2016,5,9,8,45,4.5,181.5,2.6,13.0,184.5,177.17,141.52
2016,5,9,9,0,9.0,215.0,2.6,13.0,221.0,214.46,171.36
2016,5,9,9,15,14.5,246.5,2.55,13.0,257.5,250.95,200.19
2016,5,9,9,30,20.0,278.0,2.5,13.0,294.0,287.68,228.84
2016,5,9,9,45,20.5,290.0,2.5,13.5,307.0,299.9,237.45
2016,5,9,10,0,21.0,302.0,2.5,14.0,320.0,312.06,246.04
2016,5,9,10,15,16.0,274.5,2.5,14.0,289.0,279.17,219.91
2016,5,9,10,30,11.0,247.0,2.5,14.0,258.0,246.67,194.14
2016,5,9,10,45,19.0,299.5,2.5,14.5,317.5,306.1,240.23
2016,5,9,11,0,27.0,352.0,2.5,15.0,377.0,377.42,294.1
2016,5,9,11,15,44.0,390.5,2.55,15.0,432.0,432.36,335.65
2016,5,9,11,30,61.0,429.0,2.6,15.0,487.0,486.44,376.07
2016,5,9,11,45,86.0,448.0,2.65,15.5,529.5,527.33,406.02
2016,5,9,12,0,111.0,467.0,2.7,16.0,572.0,566.77,434.6
2016,5,9,12,15,89.5,453.5,2.75,16.0,538.0,527.72,405.3
2016,5,9,12,30,68.0,440.0,2.8,16.0,504.0,489.45,376.78
2016,5,9,12,45,113.0,451.0,2.9,16.0,556.0,542.08,417.49
2016,5,9,13,0,158.0,462.0,3.0,16.0,608.0,584.29,449.7
2016,5,9,13,15,158.5,453.0,3.05,16.0,596.5,566.53,436.81
2016,5,9,13,30,159.0,444.0,3.1,16.0,585.0,548.34,423.88
2016,5,9,13,45,114.5,417.5,3.2,16.0,518.0,479.31,372.15
2016,5,9,14,0,70.0,391.0,3.3,16.0,451.0,412.92,321.82
2016,5,9,14,15,54.5,361.0,3.35,16.0,407.0,369.21,288.81
2016,5,9,14,30,39.0,331.0,3.4,16.0,363.0,327.33,256.78
2016,5,9,14,45,60.5,332.0,3.45,16.0,378.5,336.07,264.32
2016,5,9,15,0,82.0,333.0,3.5,16.0,394.0,342.12,269.41
2016,5,9,15,15,64.0,303.0,3.5,16.0,349.0,300.51,237.02
2016,5,9,15,30,46.0,273.0,3.5,16.0,304.0,261.25,206.44
2016,5,9,15,45,29.5,235.5,3.55,16.0,255.0,218.83,173.18
2016,5,9,16,0,13.0,198.0,3.6,16.0,206.0,182.69,144.79
2016,5,9,16,15,8.5,178.0,3.65,15.5,183.0,162.38,129.08
2016,5,9,16,30,4.0,158.0,3.7,15.0,160.0,142.75,113.76
2016,5,9,16,45,2.0,125.5,3.75,15.0,126.5,113.85,90.25
2016,5,9,17,0,0.0,93.0,3.8,15.0,93.0,85.32,66.74
2016,5,9,17,15,0.0,79.5,3.85,14.5,79.5,73.14,56.76
2016,5,9,17,30,0.0,66.0,3.9,14.0,66.0,61.11,49.08
2016,5,9,17,45,214.0,64.0,4.0,14.0,108.5,45.89,35.45
2016,5,9,18,0,428.0,62.0,4.1,14.0,151.0,47.01,36.2
2016,5,9,18,15,332.5,50.0,4.05,13.5,107.5,38.03,27.83
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,29.49,19.42
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,14.84,1.51
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,58.5,13.0,2.15,11.0,17.0,23.55,0.0
2016,5,10,5,30,117.0,26.0,2.2,11.0,34.0,67.3,33.23
2016,5,10,5,45,229.0,40.0,2.25,11.5,72.5,126.44,92.69
2016,5,10,6,0,341.0,54.0,2.3,12.0,111.0,195.67,152.97
2016,5,10,6,15,170.5,62.0,2.25,12.0,90.5,144.62,116.28
2016,5,10,6,30,0.0,70.0,2.2,12.0,70.0,66.39,51.47
2016,5,10,6,45,0.0,87.0,2.2,12.5,87.0,82.95,65.63
2016,5,10,7,0,0.0,104.0,2.2,13.0,104.0,99.49,79.4
2016,5,10,7,15,3.5,128.0,2.15,13.0,129.5,125.49,101.08
2016,5,10,7,30,7.0,152.0,2.1,13.0,155.0,151.82,122.69
2016,5,10,7,45,20.0,181.5,2.05,13.5,192.0,191.03,154.57
2016,5,10,8,0,33.0,211.0,2.0,14.0,229.0,241.04,194.48
2016,5,10,8,15,44.5,237.5,1.9,14.0,264.5,279.07,224.3
2016,5,10,8,30,56.0,264.0,1.8,14.0,300.0,317.76,254.18
2016,5,10,8,45,80.0,294.0,1.75,14.5,349.0,371.72,295.3
2016,5,10,9,0,104.0,324.0,1.7,15.0,398.0,426.8,336.22
2016,5,10,9,15,102.5,343.0,1.7,15.5,419.0,446.96,349.51
2016,5,10,9,30,101.0,362.0,1.7,16.0,440.0,466.59,362.48
2016,5,10,9,45,138.0,383.5,1.7,16.5,495.0,538.78,414.97
2016,5,10,10,0,175.0,405.0,1.7,17.0,550.0,598.46,456.96
2016,5,10,10,15,236.0,409.0,1.65,17.0,611.5,663.27,503.36
2016,5,10,10,30,297.0,413.0,1.6,17.0,673.0,740.8,557.19
2016,5,10,10,45,250.0,433.5,1.6,17.5,656.0,713.4,534.34
2016,5,10,11,0,203.0,454.0,1.6,18.0,639.0,672.72,503.54
2016,5,10,11,15,176.5,461.5,1.6,18.0,624.5,650.07,486.9
2016,5,10,11,30,150.0,469.0,1.6,18.0,610.0,626.7,469.58
2016,5,10,11,45,163.0,472.5,1.65,18.0,626.0,637.76,478.04
2016,5,10,12,0,176.0,476.0,1.7,18.0,642.0,647.58,485.35
2016,5,10,12,15,158.0,474.0,1.8,18.0,623.0,621.06,466.69
2016,5,10,12,30,140.0,472.0,1.9,18.0,604.0,594.57,448.17
2016,5,10,12,45,148.5,467.5,2.05,18.5,605.5,589.87,445.25
2016,5,10,13,0,157.0,463.0,2.2,19.0,607.0,584.16,441.39
2016,5,10,13,15,198.5,450.0,2.3,19.0,629.0,597.16,452.48
2016,5,10,13,30,240.0,437.0,2.4,19.0,651.0,606.9,460.99
2016,5,10,13,45,201.5,427.5,2.55,19.0,604.0,554.94,423.34
2016,5,10,14,0,163.0,418.0,2.7,19.0,557.0,505.61,387.41
2016,5,10,14,15,118.5,391.5,2.75,18.5,491.0,440.15,339.41
2016,5,10,14,30,74.0,365.0,2.8,18.0,425.0,379.51,294.24
2016,5,10,14,45,65.0,341.5,2.9,18.0,392.5,346.93,269.96
2016,5,10,15,0,56.0,318.0,3.0,18.0,360.0,315.49,246.19
2016,5,10,15,15,52.0,297.0,3.05,18.0,334.5,289.74,226.6
2016,5,10,15,30,48.0,276.0,3.1,18.0,309.0,264.61,207.3
2016,5,10,15,45,35.0,245.0,3.15,18.0,268.0,228.66,179.41
2016,5,10,16,0,22.0,214.0,3.2,18.0,227.0,199.01,156.42
2016,5,10,16,15,15.0,189.5,3.25,17.5,198.0,173.66,136.89
2016,5,10,16,30,8.0,165.0,3.3,17.0,169.0,149.35,118.04
2016,5,10,16,45,11.0,153.5,3.4,16.5,158.5,137.97,109.2
2016,5,10,17,0,14.0,142.0,3.5,16.0,148.0,126.08,99.88
2016,5,10,17,15,8.5,123.0,3.45,15.5,126.5,107.87,85.55
2016,5,10,17,30,3.0,104.0,3.4,15.0,105.0,91.47,75.68
2016,5,10,17,45,226.0,82.5,3.4,15.0,130.0,64.19,51.52
2016,5,10,18,0,449.0,61.0,3.4,15.0,155.0,45.97,35.14
2016,5,10,18,15,355.5,49.5,3.25,14.5,111.0,38.46,28.13
2016,5,10,18,30,262.0,38.0,3.1,14.0,67.0,29.46,19.41
2016,5,10,18,45,131.0,19.0,3.0,14.0,33.5,14.81,2.4
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.5,2.55,11.0,19.0,29.95,0.0
2016,5,11,5,30,188.0,25.0,2.6,11.0,38.0,84.08,44.49
2016,5,11,5,45,298.5,37.0,2.65,11.5,78.0,145.75,107.07
2016,5,11,6,0,409.0,49.0,2.7,12.0,118.0,216.91,169.66
2016,5,11,6,15,204.5,50.5,2.65,12.0,85.0,152.53,122.87
2016,5,11,6,30,0.0,52.0,2.6,12.0,52.0,48.33,36.03
2016,5,11,6,45,0.0,64.5,2.55,12.5,64.5,60.02,46.08
2016,5,11,7,0,0.0,77.0,2.5,13.0,77.0,72.01,56.13
2016,5,11,7,15,0.0,104.5,2.45,13.0,104.5,99.07,78.85
2016,5,11,7,30,0.0,132.0,2.4,13.0,132.0,126.3,101.36
2016,5,11,7,45,0.0,127.5,2.35,13.5,127.5,121.04,96.4
2016,5,11,8,0,0.0,123.0,2.3,14.0,123.0,116.13,91.83
2016,5,11,8,15,28.0,194.0,2.25,14.0,212.0,218.07,175.73
2016,5,11,8,30,56.0,265.0,2.2,14.0,301.0,318.67,255.65
2016,5,11,8,45,53.0,282.0,2.15,14.5,318.0,334.76,266.43
2016,5,11,9,0,50.0,299.0,2.1,15.0,335.0,350.46,277.14
2016,5,11,9,15,56.0,321.0,2.05,15.0,363.5,379.56,298.84
2016,5,11,9,30,62.0,343.0,2.0,15.0,392.0,408.63,320.22
2016,5,11,9,45,80.5,369.5,1.95,15.5,435.0,454.57,353.79
2016,5,11,10,0,99.0,396.0,1.9,16.0,478.0,500.63,386.69
2016,5,11,10,15,63.5,370.0,1.9,16.0,423.5,436.7,337.55
2016,5,11,10,30,28.0,344.0,1.9,16.0,369.0,372.63,288.27
2016,5,11,10,45,51.0,387.0,1.9,16.5,433.0,439.28,338.24
2016,5,11,11,0,74.0,430.0,1.9,17.0,497.0,505.43,385.99
2016,5,11,11,15,85.5,443.5,1.9,17.0,522.5,528.45,402.3
2016,5,11,11,30,97.0,457.0,1.9,17.0,548.0,550.71,418.27
2016,5,11,11,45,85.5,452.5,1.95,17.0,533.0,531.03,403.61
2016,5,11,12,0,74.0,448.0,2.0,17.0,518.0,511.32,389.18
2016,5,11,12,15,82.0,452.5,2.05,17.0,530.0,519.23,395.44
2016,5,11,12,30,90.0,457.0,2.1,17.0,542.0,526.3,400.93
2016,5,11,12,45,93.5,450.0,2.2,17.5,537.0,517.19,394.09
2016,5,11,13,0,97.0,443.0,2.3,18.0,532.0,507.62,387.03
2016,5,11,13,15,91.5,435.0,2.35,18.0,518.0,489.06,373.68
2016,5,11,13,30,86.0,427.0,2.4,18.0,504.0,470.67,360.45
2016,5,11,13,45,101.5,420.5,2.5,18.0,509.0,469.96,360.91
2016,5,11,14,0,117.0,414.0,2.6,18.0,514.0,468.59,360.71
2016,5,11,14,15,105.0,394.5,2.6,17.5,482.0,433.44,335.22
2016,5,11,14,30,93.0,375.0,2.6,17.0,450.0,400.3,311.1
2016,5,11,14,45,63.0,333.5,2.6,17.0,383.5,338.78,264.29
2016,5,11,15,0,33.0,292.0,2.6,17.0,317.0,280.89,219.81
2016,5,11,15,15,51.5,291.0,2.55,17.0,327.0,284.46,223.07
2016,5,11,15,30,70.0,290.0,2.5,17.0,337.0,285.52,223.91
2016,5,11,15,45,40.5,243.0,2.45,17.0,269.5,229.1,179.96
2016,5,11,16,0,11.0,196.0,2.4,17.0,202.0,180.44,142.11
2016,5,11,16,15,12.5,185.0,2.35,16.5,192.0,169.34,133.8
2016,5,11,16,30,14.0,174.0,2.3,16.0,182.0,157.95,125.09
2016,5,11,16,45,7.0,147.0,2.3,16.0,151.0,132.27,104.72
2016,5,11,17,0,0.0,120.0,2.3,16.0,120.0,107.72,85.05
2016,5,11,17,15,0.0,102.5,2.25,15.5,102.5,92.0,72.32
2016,5,11,17,30,0.0,85.0,2.2,15.0,85.0,76.8,62.73
2016,5,11,17,45,237.0,71.0,2.2,15.0,121.5,51.0,39.86
2016,5,11,18,0,474.0,57.0,2.2,15.0,158.0,42.28,31.92
2016,5,11,18,15,382.5,46.5,2.2,14.5,113.5,35.56,25.63
2016,5,11,18,30,291.0,36.0,2.2,14.0,69.0,28.47,18.66
2016,5,11,18,45,145.5,18.0,2.25,13.5,34.5,13.99,2.69
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,6.2,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,12.05,2.59
2016,5,12,5,45,0.0,26.5,3.3,11.5,26.5,24.6,14.82
2016,5,12,6,0,0.0,40.0,3.4,12.0,40.0,37.18,26.0
2016,5,12,6,15,0.0,57.0,3.35,12.0,57.0,53.83,40.6
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,70.42,55.03
2016,5,12,6,45,0.0,91.5,3.25,12.0,91.5,87.5,69.65
2016,5,12,7,0,0.0,109.0,3.2,12.0,109.0,104.54,84.01
2016,5,12,7,15,5.5,134.0,3.1,12.0,136.5,132.85,107.75
2016,5,12,7,30,11.0,159.0,3.0,12.0,164.0,161.66,131.58
2016,5,12,7,45,12.0,174.0,2.95,12.5,180.0,177.21,143.74
2016,5,12,8,0,13.0,189.0,2.9,13.0,196.0,192.85,155.83
2016,5,12,8,15,26.0,221.5,2.85,13.0,237.5,236.33,191.03
2016,5,12,8,30,39.0,254.0,2.8,13.0,279.0,292.1,235.42
2016,5,12,8,45,34.5,265.0,2.75,13.5,288.5,299.85,240.1
2016,5,12,9,0,30.0,276.0,2.7,14.0,298.0,307.25,244.63
2016,5,12,9,15,27.5,285.0,2.65,14.0,306.0,314.02,249.21
2016,5,12,9,30,25.0,294.0,2.6,14.0,314.0,308.44,244.19
2016,5,12,9,45,43.5,334.5,2.6,14.5,370.0,380.85,299.83
2016,5,12,10,0,62.0,375.0,2.6,15.0,426.0,441.41,344.95
2016,5,12,10,15,91.0,403.0,2.55,15.0,481.5,499.04,388.12
2016,5,12,10,30,120.0,431.0,2.5,15.0,537.0,569.24,439.61
2016,5,12,10,45,102.5,434.5,2.45,15.0,527.0,540.9,417.27
2016,5,12,11,0,85.0,438.0,2.4,15.0,517.0,524.67,404.35
2016,5,12,11,15,155.5,452.0,2.35,15.0,597.5,618.62,474.66
2016,5,12,11,30,226.0,466.0,2.3,15.0,678.0,698.88,532.82
2016,5,12,11,45,190.0,471.5,2.3,15.5,650.0,662.86,504.28
2016,5,12,12,0,154.0,477.0,2.3,16.0,622.0,626.74,476.55
2016,5,12,12,15,100.5,447.0,2.35,16.0,542.0,531.2,406.64
2016,5,12,12,30,47.0,417.0,2.4,16.0,462.0,446.86,343.58
2016,5,12,12,45,73.5,434.5,2.5,16.0,503.5,483.91,372.62
2016,5,12,13,0,100.0,452.0,2.6,16.0,545.0,518.75,399.16
2016,5,12,13,15,129.5,449.0,2.7,16.0,566.5,537.85,414.28
2016,5,12,13,30,159.0,446.0,2.8,16.0,588.0,549.73,424.14
2016,5,12,13,45,140.0,431.0,2.9,16.0,554.0,510.76,395.35
2016,5,12,14,0,121.0,416.0,3.0,16.0,520.0,473.18,367.57
2016,5,12,14,15,149.0,401.5,3.1,16.0,524.5,469.58,366.07
2016,5,12,14,30,177.0,387.0,3.2,16.0,529.0,463.26,362.1
2016,5,12,14,45,249.5,355.0,3.3,16.0,545.5,463.57,363.5
2016,5,12,15,0,322.0,323.0,3.4,16.0,562.0,457.56,359.2
2016,5,12,15,15,316.0,306.5,3.45,15.5,529.5,419.3,329.57
2016,5,12,15,30,310.0,290.0,3.5,15.0,497.0,381.42,299.66
2016,5,12,15,45,327.5,265.0,3.55,15.0,470.0,345.86,270.07
2016,5,12,16,0,345.0,240.0,3.6,15.0,443.0,308.41,238.09
2016,5,12,16,15,350.0,213.0,3.65,14.5,403.5,264.36,200.86
2016,5,12,16,30,355.0,186.0,3.7,14.0,364.0,220.05,163.15
