Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,330.5,172.0,3.75,14.0,323.5,181.15,131.72
2016,5,12,17,0,306.0,158.0,3.8,14.0,283.0,145.12,105.29
2016,5,12,17,15,286.5,138.0,3.85,13.5,242.5,108.01,82.67
2016,5,12,17,30,267.0,118.0,3.9,13.0,202.0,88.74,73.86
2016,5,12,17,45,235.0,99.0,4.0,13.0,162.5,75.84,62.33
2016,5,12,18,0,203.0,80.0,4.1,13.0,123.0,62.43,50.09
2016,5,12,18,15,154.5,61.0,4.1,12.5,88.5,48.48,37.25
2016,5,12,18,30,106.0,42.0,4.1,12.0,54.0,34.06,23.7
2016,5,12,18,45,53.0,24.5,4.1,12.0,30.5,21.27,8.0
2016,5,12,19,0,0.0,7.0,4.1,12.0,7.0,6.67,0.0
2016,5,12,19,15,0.0,3.5,4.05,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,11.12,2.2
2016,5,13,5,45,0.0,24.0,3.45,11.0,24.0,22.27,12.95
2016,5,13,6,0,0.0,36.0,3.5,11.0,36.0,33.44,22.95
2016,5,13,6,15,0.0,50.5,3.45,11.0,50.5,47.06,34.97
2016,5,13,6,30,0.0,65.0,3.4,11.0,65.0,61.06,47.21
2016,5,13,6,45,0.0,80.5,3.4,11.5,80.5,76.07,60.02
2016,5,13,7,0,0.0,96.0,3.4,12.0,96.0,91.08,72.58
2016,5,13,7,15,55.5,144.5,3.35,12.0,170.5,181.84,149.99
2016,5,13,7,30,111.0,193.0,3.3,12.0,245.0,283.75,234.62
2016,5,13,7,45,59.5,187.0,3.3,12.5,215.5,233.43,191.17
2016,5,13,8,0,8.0,181.0,3.3,13.0,186.0,180.7,145.67
2016,5,13,8,15,72.0,234.0,3.3,13.0,280.0,296.69,241.46
2016,5,13,8,30,136.0,287.0,3.3,13.0,374.0,421.36,340.67
2016,5,13,8,45,101.5,300.0,3.3,13.5,367.5,396.46,318.25
2016,5,13,9,0,67.0,313.0,3.3,14.0,361.0,380.72,303.51
2016,5,13,9,15,82.5,338.0,3.4,14.0,400.5,422.28,335.64
2016,5,13,9,30,98.0,363.0,3.5,14.0,440.0,464.16,367.48
2016,5,13,9,45,123.5,385.0,3.65,14.5,485.5,525.58,413.36
2016,5,13,10,0,149.0,407.0,3.8,15.0,531.0,574.22,449.03
2016,5,13,10,15,185.5,419.5,3.9,15.0,579.0,623.44,486.0
2016,5,13,10,30,222.0,432.0,4.0,15.0,627.0,672.42,522.43
2016,5,13,10,45,224.0,442.5,4.15,15.0,643.5,683.83,530.34
2016,5,13,11,0,226.0,453.0,4.3,15.0,660.0,694.07,537.84
2016,5,13,11,15,301.0,434.5,4.4,15.0,714.5,757.21,586.1
2016,5,13,11,30,376.0,416.0,4.5,15.0,769.0,807.03,624.21
2016,5,13,11,45,390.5,405.5,4.6,15.0,773.5,802.57,621.66
2016,5,13,12,0,405.0,395.0,4.7,15.0,778.0,803.41,623.09
2016,5,13,12,15,662.0,259.0,4.75,15.0,883.0,903.45,703.47
2016,5,13,12,30,919.0,123.0,4.8,15.0,988.0,979.97,757.99
2016,5,13,12,45,916.5,122.5,4.9,15.0,978.0,952.18,738.89
2016,5,13,13,0,914.0,122.0,5.0,15.0,968.0,921.46,718.29
2016,5,13,13,15,629.5,266.0,5.0,15.0,844.0,793.54,623.67
2016,5,13,13,30,345.0,410.0,5.0,15.0,720.0,668.52,523.85
2016,5,13,13,45,355.0,390.5,5.05,15.0,702.0,640.05,503.78
2016,5,13,14,0,365.0,371.0,5.1,15.0,684.0,610.19,481.92
2016,5,13,14,15,627.5,241.0,5.1,15.0,755.0,652.56,519.37
2016,5,13,14,30,890.0,111.0,5.1,15.0,826.0,670.41,536.04
2016,5,13,14,45,884.5,107.0,5.1,15.0,790.0,618.89,494.49
2016,5,13,15,0,879.0,103.0,5.1,15.0,754.0,566.11,451.14
2016,5,13,15,15,867.0,101.0,5.05,14.5,712.0,510.91,405.3
2016,5,13,15,30,855.0,99.0,5.0,14.0,670.0,455.54,357.9
2016,5,13,15,45,844.0,94.0,4.95,14.0,625.0,394.01,303.64
2016,5,13,16,0,833.0,89.0,4.9,14.0,580.0,336.33,251.26
2016,5,13,16,15,812.0,86.0,4.85,14.0,530.0,278.35,198.38
2016,5,13,16,30,791.0,83.0,4.8,14.0,480.0,222.29,147.82
2016,5,13,16,45,768.0,78.0,4.75,14.0,429.0,166.44,100.38
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,113.23,61.65
2016,5,13,17,15,706.0,68.5,4.65,13.5,326.0,62.92,38.31
2016,5,13,17,30,667.0,64.0,4.6,13.0,274.0,43.27,33.31
2016,5,13,17,45,612.5,57.5,4.55,13.0,223.0,40.24,30.56
2016,5,13,18,0,558.0,51.0,4.5,13.0,172.0,37.03,27.52
2016,5,13,18,15,469.5,43.0,4.45,12.5,126.0,32.29,23.0
2016,5,13,18,30,381.0,35.0,4.4,12.0,80.0,27.35,17.99
2016,5,13,18,45,236.0,23.0,4.35,12.0,46.5,18.27,6.71
2016,5,13,19,0,91.0,11.0,4.3,12.0,13.0,10.48,0.0
2016,5,13,19,15,45.5,5.5,4.3,12.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,13.0,13.0,2.95,13.0,14.0,14.92,0.0
2016,5,14,5,30,26.0,26.0,3.1,13.0,28.0,33.17,17.49
2016,5,14,5,45,60.5,44.5,3.3,13.0,54.0,69.27,50.35
2016,5,14,6,0,95.0,63.0,3.5,13.0,80.0,105.06,81.75
2016,5,14,6,15,113.0,84.5,3.5,13.0,111.0,141.1,113.69
2016,5,14,6,30,131.0,106.0,3.5,13.0,142.0,178.78,146.65
2016,5,14,6,45,143.5,127.0,3.5,13.5,174.0,214.57,177.11
2016,5,14,7,0,156.0,148.0,3.5,14.0,206.0,251.34,207.63
2016,5,14,7,15,141.5,171.5,3.35,14.0,230.0,274.9,226.48
2016,5,14,7,30,127.0,195.0,3.2,14.0,254.0,296.66,243.31
2016,5,14,7,45,125.5,218.5,3.05,14.5,282.5,326.06,265.61
2016,5,14,8,0,124.0,242.0,2.9,15.0,311.0,354.9,286.92
2016,5,14,8,15,87.0,253.0,2.7,15.0,304.0,329.63,264.96
2016,5,14,8,30,50.0,264.0,2.5,15.0,297.0,311.98,249.02
2016,5,14,8,45,88.0,297.5,2.4,15.5,359.0,381.74,303.23
2016,5,14,9,0,126.0,331.0,2.3,16.0,421.0,465.86,366.34
2016,5,14,9,15,164.5,351.0,2.25,16.0,475.0,524.98,410.19
2016,5,14,9,30,203.0,371.0,2.2,16.0,529.0,585.22,454.13
2016,5,14,9,45,167.5,388.5,2.15,16.5,522.5,571.73,440.78
2016,5,14,10,0,132.0,406.0,2.1,17.0,516.0,556.15,426.52
2016,5,14,10,15,512.5,263.0,2.1,17.0,711.5,807.43,617.2
2016,5,14,10,30,893.0,120.0,2.1,17.0,907.0,1030.05,766.88
2016,5,14,10,45,675.0,245.5,2.15,17.0,848.0,958.96,717.26
2016,5,14,11,0,457.0,371.0,2.2,17.0,789.0,862.84,646.39
2016,5,14,11,15,415.0,395.0,2.25,17.0,778.5,839.65,630.1
2016,5,14,11,30,373.0,419.0,2.3,17.0,768.0,806.86,606.62
2016,5,14,11,45,400.5,408.5,2.35,17.0,786.0,815.24,613.7
2016,5,14,12,0,428.0,398.0,2.4,17.0,804.0,828.4,623.54
2016,5,14,12,15,437.0,395.0,2.45,17.0,808.0,821.11,618.92
2016,5,14,12,30,446.0,392.0,2.5,17.0,812.0,811.7,613.02
2016,5,14,12,45,494.0,373.0,2.6,17.0,834.5,820.34,621.05
2016,5,14,13,0,542.0,354.0,2.7,17.0,857.0,824.88,626.0
2016,5,14,13,15,706.5,245.0,2.8,17.0,887.5,838.72,641.34
2016,5,14,13,30,871.0,136.0,2.9,17.0,918.0,835.11,640.95
2016,5,14,13,45,864.5,135.0,3.0,17.0,893.5,794.25,613.42
2016,5,14,14,0,858.0,134.0,3.1,17.0,869.0,751.47,584.43
2016,5,14,14,15,849.5,132.5,3.2,17.0,838.0,705.16,550.84
2016,5,14,14,30,841.0,131.0,3.3,17.0,807.0,657.22,514.85
2016,5,14,14,45,454.5,230.5,3.4,17.0,593.5,474.66,373.22
2016,5,14,15,0,68.0,330.0,3.5,17.0,380.0,332.14,260.01
2016,5,14,15,15,67.5,311.0,3.55,17.0,358.5,309.02,242.71
2016,5,14,15,30,67.0,292.0,3.6,17.0,337.0,286.04,224.95
2016,5,14,15,45,48.5,259.0,3.7,17.0,290.5,245.23,193.15
2016,5,14,16,0,30.0,226.0,3.8,17.0,244.0,207.01,163.3
2016,5,14,16,15,15.0,189.5,3.8,16.5,198.5,173.88,137.62
2016,5,14,16,30,0.0,153.0,3.8,16.0,153.0,138.03,109.51
2016,5,14,16,45,3.5,146.5,3.85,16.0,148.0,131.57,104.45
2016,5,14,17,0,7.0,140.0,3.9,16.0,143.0,124.37,98.7
2016,5,14,17,15,274.5,112.5,3.85,15.5,200.0,91.11,67.5
2016,5,14,17,30,542.0,85.0,3.8,15.0,257.0,59.67,47.59
2016,5,14,17,45,489.0,75.0,3.8,15.0,209.0,54.46,42.95
2016,5,14,18,0,436.0,65.0,3.8,15.0,161.0,48.91,37.81
2016,5,14,18,15,347.0,53.5,3.7,14.5,117.0,40.49,30.02
2016,5,14,18,30,258.0,42.0,3.6,14.0,73.0,32.45,22.27
2016,5,14,18,45,129.0,27.0,3.5,14.0,42.5,21.16,9.17
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,14.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,15.0,4.1,13.0,21.0,28.67,0.0
2016,5,15,5,30,147.0,30.0,4.2,13.0,42.0,81.92,50.18
2016,5,15,5,45,253.0,43.5,4.3,13.5,81.5,137.99,102.25
2016,5,15,6,0,359.0,57.0,4.4,14.0,121.0,206.28,161.62
2016,5,15,6,15,431.0,66.5,4.3,14.0,168.0,269.99,218.26
2016,5,15,6,30,503.0,76.0,4.2,14.0,215.0,339.36,278.88
2016,5,15,6,45,559.0,82.0,4.1,14.5,266.5,403.26,333.18
2016,5,15,7,0,615.0,88.0,4.0,15.0,318.0,471.77,389.52
2016,5,15,7,15,651.5,93.5,3.9,15.0,369.0,531.65,437.95
2016,5,15,7,30,688.0,99.0,3.8,15.0,420.0,593.43,486.43
2016,5,15,7,45,719.0,102.0,3.75,15.5,471.0,649.89,528.66
2016,5,15,8,0,750.0,105.0,3.7,16.0,522.0,704.35,566.68
2016,5,15,8,15,770.5,108.5,3.6,16.0,569.5,753.89,601.04
2016,5,15,8,30,791.0,112.0,3.5,16.0,617.0,802.52,634.11
2016,5,15,8,45,810.0,113.5,3.45,16.5,662.0,846.38,662.2
2016,5,15,9,0,829.0,115.0,3.4,17.0,707.0,888.63,688.67
2016,5,15,9,15,841.0,117.0,3.35,17.0,746.0,923.06,710.61
2016,5,15,9,30,853.0,119.0,3.3,17.0,785.0,947.18,725.31
2016,5,15,9,45,874.0,114.5,3.3,17.5,822.0,977.91,743.54
2016,5,15,10,0,895.0,110.0,3.3,18.0,859.0,1006.13,759.87
2016,5,15,10,15,901.5,111.0,3.4,18.0,886.5,1023.01,770.77
2016,5,15,10,30,908.0,112.0,3.5,18.0,914.0,1036.52,779.61
2016,5,15,10,45,912.0,113.5,3.65,18.0,934.5,1044.57,785.31
2016,5,15,11,0,916.0,115.0,3.8,18.0,955.0,1049.06,788.76
2016,5,15,11,15,918.5,116.0,4.05,18.0,968.5,1047.93,789.24
2016,5,15,11,30,921.0,117.0,4.3,18.0,982.0,1043.21,787.36
2016,5,15,11,45,921.5,117.5,4.6,18.0,987.0,1032.46,782.49
2016,5,15,12,0,922.0,118.0,4.9,18.0,992.0,1018.26,775.4
2016,5,15,12,15,922.0,118.0,5.1,18.0,990.0,999.71,764.3
2016,5,15,12,30,922.0,118.0,5.3,18.0,988.0,977.9,750.82
2016,5,15,12,45,925.0,114.5,5.5,18.0,980.0,952.24,734.49
2016,5,15,13,0,928.0,111.0,5.7,18.0,972.0,923.38,715.69
2016,5,15,13,15,924.5,110.5,5.8,18.0,955.0,888.75,692.01
2016,5,15,13,30,921.0,110.0,5.9,18.0,938.0,851.48,666.24
2016,5,15,13,45,914.5,109.5,6.0,18.0,913.0,809.43,636.74
2016,5,15,14,0,908.0,109.0,6.1,18.0,888.0,765.32,605.42
2016,5,15,14,15,900.5,107.5,6.1,18.0,857.5,717.76,570.17
2016,5,15,14,30,893.0,106.0,6.1,18.0,827.0,668.65,531.6
2016,5,15,14,45,883.5,104.5,6.2,18.0,790.0,617.05,490.44
2016,5,15,15,0,874.0,103.0,6.3,18.0,753.0,564.55,447.47
2016,5,15,15,15,861.5,100.5,6.4,17.5,711.0,509.06,401.74
2016,5,15,15,30,849.0,98.0,6.5,17.0,669.0,453.48,354.45
2016,5,15,15,45,830.0,96.0,6.6,17.0,622.0,392.0,300.6
2016,5,15,16,0,811.0,94.0,6.7,17.0,575.0,335.28,249.49
2016,5,15,16,15,789.0,91.0,6.7,16.5,525.5,278.37,198.26
2016,5,15,16,30,767.0,88.0,6.7,16.0,476.0,223.52,149.28
2016,5,15,16,45,735.0,84.5,6.7,16.0,424.0,169.13,103.47
2016,5,15,17,0,703.0,81.0,6.7,16.0,372.0,113.86,62.94
2016,5,15,17,15,662.0,76.0,6.65,15.5,320.5,65.19,39.31
2016,5,15,17,30,621.0,71.0,6.6,15.0,269.0,48.35,37.54
2016,5,15,17,45,558.5,64.5,6.55,15.0,219.0,45.57,35.03
2016,5,15,18,0,496.0,58.0,6.5,15.0,169.0,42.65,32.26
2016,5,15,18,15,407.5,48.5,6.4,14.5,124.0,36.86,26.83
2016,5,15,18,30,319.0,39.0,6.3,14.0,79.0,30.76,20.86
2016,5,15,18,45,188.5,25.5,6.2,14.0,46.5,19.94,8.78
2016,5,15,19,0,58.0,12.0,6.1,14.0,14.0,11.44,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,71.5,15.0,3.9,12.0,21.0,28.34,0.0
2016,5,16,5,30,143.0,30.0,3.9,12.0,42.0,80.83,50.65
2016,5,16,5,45,240.0,44.5,3.9,12.5,81.0,135.14,100.77
2016,5,16,6,0,337.0,59.0,3.9,13.0,120.0,200.62,157.87
2016,5,16,6,15,407.5,69.0,3.8,13.0,166.5,260.35,211.15
2016,5,16,6,30,478.0,79.0,3.7,13.0,213.0,330.79,272.58
2016,5,16,6,45,532.5,86.0,3.6,13.5,263.0,393.75,326.1
2016,5,16,7,0,587.0,93.0,3.5,14.0,313.0,461.21,381.55
2016,5,16,7,15,624.0,99.0,3.4,14.5,363.5,520.65,428.77
2016,5,16,7,30,661.0,105.0,3.3,15.0,414.0,582.08,475.94
2016,5,16,7,45,694.0,107.5,3.25,15.5,465.0,638.25,517.79
2016,5,16,8,0,727.0,110.0,3.2,16.0,516.0,695.25,557.96
2016,5,16,8,15,748.0,114.0,3.15,16.0,563.0,741.93,590.2
2016,5,16,8,30,769.0,118.0,3.1,16.0,610.0,790.71,623.49
2016,5,16,8,45,789.0,119.0,3.1,16.5,654.5,834.17,651.49
2016,5,16,9,0,809.0,120.0,3.1,17.0,699.0,876.13,678.01
2016,5,16,9,15,821.5,122.5,3.1,17.0,738.0,911.03,700.57
2016,5,16,9,30,834.0,125.0,3.1,17.0,777.0,943.51,721.36
2016,5,16,9,45,854.5,120.5,3.1,17.5,813.5,965.34,733.4
2016,5,16,10,0,875.0,116.0,3.1,18.0,850.0,992.74,749.27
2016,5,16,10,15,882.0,117.0,3.15,18.0,877.0,1009.82,759.94
2016,5,16,10,30,889.0,118.0,3.2,18.0,904.0,1023.62,768.59
2016,5,16,10,45,894.0,119.0,3.25,18.5,925.0,1032.01,772.29
2016,5,16,11,0,899.0,120.0,3.3,19.0,946.0,1036.93,773.83
2016,5,16,11,15,902.0,121.0,3.4,19.0,959.0,1036.31,773.71
2016,5,16,11,30,905.0,122.0,3.5,19.0,972.0,1032.18,771.39
2016,5,16,11,45,906.5,122.5,3.6,19.5,978.0,1022.56,764.06
2016,5,16,12,0,908.0,123.0,3.7,20.0,984.0,1009.52,754.57
2016,5,16,12,15,908.0,122.5,3.85,20.0,982.5,990.73,743.04
2016,5,16,12,30,908.0,122.0,4.0,20.0,981.0,968.73,729.33
2016,5,16,12,45,907.5,121.0,4.15,20.0,972.0,942.69,712.79
2016,5,16,13,0,907.0,120.0,4.3,20.0,963.0,913.66,694.07
2016,5,16,13,15,903.5,119.5,4.4,20.0,946.0,879.68,671.58
2016,5,16,13,30,900.0,119.0,4.5,20.0,929.0,843.14,647.35
2016,5,16,13,45,896.5,117.0,4.6,20.0,905.5,802.8,620.14
2016,5,16,14,0,893.0,115.0,4.7,20.0,882.0,760.24,590.99
2016,5,16,14,15,885.5,113.5,4.75,19.5,851.5,713.35,558.27
2016,5,16,14,30,878.0,112.0,4.8,19.0,821.0,664.95,522.35
2016,5,16,14,45,865.5,111.5,4.9,19.0,784.0,613.21,481.99
2016,5,16,15,0,853.0,111.0,5.0,19.0,747.0,560.89,440.03
2016,5,16,15,15,839.5,108.5,5.0,18.5,705.0,503.16,393.33
2016,5,16,15,30,826.0,106.0,5.0,18.0,663.0,447.76,346.92
2016,5,16,15,45,801.5,106.0,5.05,18.0,615.5,390.8,297.51
2016,5,16,16,0,777.0,106.0,5.1,18.0,568.0,335.66,248.64
2016,5,16,16,15,753.5,102.5,5.1,17.5,519.0,279.87,199.25
2016,5,16,16,30,730.0,99.0,5.1,17.0,470.0,222.01,148.64
2016,5,16,16,45,692.5,96.0,5.15,17.0,418.0,168.94,104.59
2016,5,16,17,0,655.0,93.0,5.2,17.0,366.0,120.19,69.57
2016,5,16,17,15,612.0,87.0,5.25,16.5,315.0,73.44,46.33
2016,5,16,17,30,569.0,81.0,5.3,16.0,264.0,56.11,44.26
2016,5,16,17,45,506.0,73.5,5.35,16.0,214.5,52.89,41.38
2016,5,16,18,0,443.0,66.0,5.4,16.0,165.0,49.5,38.19
2016,5,16,18,15,355.0,54.5,5.3,15.5,121.0,41.16,30.52
2016,5,16,18,30,267.0,43.0,5.2,15.0,77.0,33.14,22.87
2016,5,16,18,45,151.0,27.5,5.15,14.5,45.5,21.49,10.31
2016,5,16,19,0,35.0,12.0,5.1,14.0,14.0,11.44,0.0
2016,5,16,19,15,17.5,6.0,4.9,13.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.0,2.65,13.5,24.5,44.18,0.0
2016,5,17,5,30,243.0,28.0,2.7,14.0,49.0,104.99,66.15
2016,5,17,5,45,348.5,38.5,2.75,15.0,91.0,163.87,120.64
2016,5,17,6,0,454.0,49.0,2.8,16.0,133.0,234.81,181.97
2016,5,17,6,15,522.0,56.5,2.7,16.0,181.5,298.01,237.94
2016,5,17,6,30,590.0,64.0,2.6,16.0,230.0,367.93,298.22
2016,5,17,6,45,638.5,69.5,2.55,16.5,282.0,431.5,351.27
2016,5,17,7,0,687.0,75.0,2.5,17.0,334.0,498.88,405.34
2016,5,17,7,15,720.5,79.5,2.55,17.5,386.5,557.14,450.78
2016,5,17,7,30,754.0,84.0,2.6,18.0,439.0,618.82,497.25
2016,5,17,7,45,780.0,87.0,2.65,18.5,490.0,674.47,536.75
2016,5,17,8,0,806.0,90.0,2.7,19.0,541.0,730.18,574.62
2016,5,17,8,15,824.5,93.0,2.75,19.5,589.5,779.58,607.14
2016,5,17,8,30,843.0,96.0,2.8,20.0,638.0,827.81,638.28
2016,5,17,8,45,857.5,98.5,2.9,20.5,682.5,864.06,660.94
2016,5,17,9,0,872.0,101.0,3.0,21.0,727.0,904.47,686.32
2016,5,17,9,15,883.0,103.0,3.0,21.0,766.5,938.85,707.93
2016,5,17,9,30,894.0,105.0,3.0,21.0,806.0,970.6,727.68
2016,5,17,9,45,903.0,106.5,3.05,21.5,840.0,997.04,742.8
2016,5,17,10,0,912.0,108.0,3.1,22.0,874.0,1020.39,755.87
2016,5,17,10,15,918.5,109.0,3.1,22.0,901.5,1037.48,765.89
2016,5,17,10,30,925.0,110.0,3.1,22.0,929.0,1051.14,773.81
2016,5,17,10,45,928.5,111.5,3.1,22.5,949.0,1058.78,776.42
2016,5,17,11,0,932.0,113.0,3.1,23.0,969.0,1062.81,776.84
2016,5,17,11,15,934.0,113.5,3.1,23.0,982.0,1060.65,774.93
2016,5,17,11,30,936.0,114.0,3.1,23.0,995.0,1054.87,770.85
2016,5,17,11,45,936.0,115.0,3.15,23.0,1000.0,1044.04,764.08
2016,5,17,12,0,936.0,116.0,3.2,23.0,1005.0,1029.72,755.15
2016,5,17,12,15,935.0,116.0,3.25,23.0,1002.5,1010.04,742.8
2016,5,17,12,30,934.0,116.0,3.3,23.0,1000.0,987.1,728.35
2016,5,17,12,45,932.5,114.5,3.4,23.0,990.0,959.1,710.88
2016,5,17,13,0,931.0,113.0,3.5,23.0,980.0,928.09,691.3
2016,5,17,13,15,927.5,112.5,3.6,23.0,962.5,893.45,669.1
2016,5,17,13,30,924.0,112.0,3.7,23.0,945.0,856.18,644.88
2016,5,17,13,45,917.5,111.5,3.8,23.0,920.0,814.11,617.07
2016,5,17,14,0,911.0,111.0,3.9,23.0,895.0,769.98,587.49
2016,5,17,14,15,903.5,109.5,3.95,23.0,864.0,722.39,554.22
2016,5,17,14,30,896.0,108.0,4.0,23.0,833.0,673.25,517.65
2016,5,17,14,45,886.0,106.5,4.1,23.0,796.0,621.32,478.18
2016,5,17,15,0,876.0,105.0,4.2,23.0,759.0,568.53,436.89
2016,5,17,15,15,863.0,102.5,4.25,22.5,716.5,512.8,392.83
2016,5,17,15,30,850.0,100.0,4.3,22.0,674.0,457.02,347.24
2016,5,17,15,45,833.5,97.5,4.4,22.0,628.0,396.09,295.83
2016,5,17,16,0,817.0,95.0,4.5,22.0,582.0,339.63,246.62
2016,5,17,16,15,795.0,91.5,4.5,21.5,532.0,282.03,196.39
2016,5,17,16,30,773.0,88.0,4.5,21.0,482.0,226.49,148.14
2016,5,17,16,45,742.0,84.5,4.55,20.5,430.5,171.95,103.37
2016,5,17,17,0,711.0,81.0,4.6,20.0,379.0,116.42,63.24
2016,5,17,17,15,671.0,75.5,4.5,19.5,327.0,66.94,38.8
2016,5,17,17,30,631.0,70.0,4.4,19.0,275.0,47.37,36.06
2016,5,17,17,45,570.0,64.0,4.35,18.5,224.5,44.94,34.0
2016,5,17,18,0,509.0,58.0,4.3,18.0,174.0,42.41,31.69
2016,5,17,18,15,424.0,48.5,4.1,17.5,128.5,36.62,26.34
2016,5,17,18,30,339.0,39.0,3.9,17.0,83.0,30.51,20.47
2016,5,17,18,45,209.0,26.0,3.75,16.5,49.5,20.63,9.91
2016,5,17,19,0,79.0,13.0,3.6,16.0,16.0,12.39,0.0
2016,5,17,19,15,39.5,6.5,3.4,15.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,13.5,24.0,40.54,0.0
2016,5,18,5,30,204.0,30.0,2.1,14.0,48.0,96.04,61.39
2016,5,18,5,45,303.0,42.0,2.15,14.5,88.5,151.68,112.15
2016,5,18,6,0,402.0,54.0,2.2,15.0,129.0,221.15,172.2
2016,5,18,6,15,470.0,63.0,2.0,15.0,176.5,283.29,226.78
2016,5,18,6,30,538.0,72.0,1.8,15.0,224.0,352.2,285.62
2016,5,18,6,45,586.0,78.0,1.65,15.5,274.5,413.51,336.12
2016,5,18,7,0,634.0,84.0,1.5,16.0,325.0,478.59,387.46
2016,5,18,7,15,668.0,89.5,1.4,16.0,375.5,537.67,432.98
2016,5,18,7,30,702.0,95.0,1.3,16.0,426.0,598.41,478.02
2016,5,18,7,45,728.5,98.5,1.2,16.5,476.0,652.68,515.51
2016,5,18,8,0,755.0,102.0,1.1,17.0,526.0,704.83,548.73
2016,5,18,8,15,774.5,105.5,1.15,17.5,573.0,753.64,580.28
2016,5,18,8,30,794.0,109.0,1.2,18.0,620.0,801.47,610.58
2016,5,18,8,45,807.0,112.5,1.25,18.5,662.5,842.36,635.67
2016,5,18,9,0,820.0,116.0,1.3,19.0,705.0,881.29,659.19
2016,5,18,9,15,831.5,118.5,1.4,19.0,743.5,915.51,681.35
2016,5,18,9,30,843.0,121.0,1.5,19.0,782.0,939.4,696.73
2016,5,18,9,45,855.0,120.5,1.6,19.5,816.0,965.49,712.35
2016,5,18,10,0,867.0,120.0,1.7,20.0,850.0,988.79,726.1
2016,5,18,10,15,873.5,121.5,1.8,20.0,877.0,1005.76,737.18
2016,5,18,10,30,880.0,123.0,1.9,20.0,904.0,1019.46,746.32
2016,5,18,10,45,882.0,125.5,2.05,20.5,923.0,1026.3,750.37
2016,5,18,11,0,884.0,128.0,2.2,21.0,942.0,1029.67,752.28
2016,5,18,11,15,887.0,129.0,2.3,21.0,955.0,1029.04,752.54
2016,5,18,11,30,890.0,130.0,2.4,21.0,968.0,1024.96,750.68
2016,5,18,11,45,891.0,130.0,2.5,21.0,973.5,1014.48,744.76
2016,5,18,12,0,892.0,130.0,2.6,21.0,979.0,1000.67,736.75
2016,5,18,12,15,891.5,130.0,2.6,20.5,977.0,982.18,726.15
2016,5,18,12,30,891.0,130.0,2.6,20.0,975.0,960.58,713.52
2016,5,18,12,45,890.5,129.0,2.65,20.0,966.0,934.99,697.33
2016,5,18,13,0,890.0,128.0,2.7,20.0,957.0,906.49,679.14
2016,5,18,13,15,886.0,127.0,2.8,20.0,940.0,872.21,657.28
2016,5,18,13,30,882.0,126.0,2.9,20.0,923.0,835.48,633.51
2016,5,18,13,45,877.0,124.5,3.0,20.0,899.5,795.2,606.98
2016,5,18,14,0,872.0,123.0,3.1,20.0,876.0,752.87,578.65
2016,5,18,14,15,864.5,121.5,3.25,19.5,845.5,706.96,547.46
2016,5,18,14,30,857.0,120.0,3.4,19.0,815.0,659.59,513.34
2016,5,18,14,45,843.5,119.5,3.6,19.0,778.0,608.33,474.32
2016,5,18,15,0,830.0,119.0,3.8,19.0,741.0,554.59,432.24
2016,5,18,15,15,816.5,116.5,3.95,18.5,699.5,500.33,389.05
2016,5,18,15,30,803.0,114.0,4.1,18.0,658.0,446.23,344.44
2016,5,18,15,45,783.5,112.0,4.25,18.0,612.5,390.71,296.8
2016,5,18,16,0,764.0,110.0,4.4,18.0,567.0,336.5,249.16
2016,5,18,16,15,741.0,106.0,4.45,17.5,518.0,281.22,200.54
2016,5,18,16,30,718.0,102.0,4.5,17.0,469.0,223.69,150.42
2016,5,18,16,45,692.5,96.0,4.6,17.0,419.5,170.67,105.91
2016,5,18,17,0,667.0,90.0,4.7,17.0,370.0,120.6,69.03
2016,5,18,17,15,626.0,84.0,4.75,16.5,319.5,73.21,44.82
2016,5,18,17,30,585.0,78.0,4.8,16.0,269.0,53.44,41.9
2016,5,18,17,45,529.0,70.0,4.85,15.5,220.0,49.68,38.64
2016,5,18,18,0,473.0,62.0,4.9,15.0,171.0,45.69,35.0
2016,5,18,18,15,388.5,52.0,4.9,14.5,126.5,39.59,29.32
2016,5,18,18,30,304.0,42.0,4.9,14.0,82.0,32.28,22.33
2016,5,18,18,45,181.0,28.0,4.9,14.0,49.0,21.84,11.28
2016,5,18,19,0,58.0,14.0,4.9,14.0,16.0,13.34,0.0
2016,5,18,19,15,29.0,7.0,4.9,13.5,8.0,6.67,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,18.0,6.45,11.0,25.0,37.04,0.0
2016,5,19,5,30,156.0,36.0,6.7,11.0,50.0,91.1,60.46
2016,5,19,5,45,260.0,49.5,6.95,11.5,90.5,147.19,111.34
2016,5,19,6,0,364.0,63.0,7.2,12.0,131.0,215.29,171.33
2016,5,19,6,15,435.0,72.5,7.25,12.0,178.5,276.22,226.61
2016,5,19,6,30,506.0,82.0,7.3,12.0,226.0,347.69,290.24
2016,5,19,6,45,532.5,87.5,7.4,12.5,266.0,395.66,332.79
2016,5,19,7,0,559.0,93.0,7.5,13.0,306.0,445.13,375.29
2016,5,19,7,15,558.0,109.5,7.3,13.0,348.0,490.74,413.32
2016,5,19,7,30,557.0,126.0,7.1,13.0,390.0,534.81,448.94
2016,5,19,7,45,536.0,149.5,6.95,13.5,426.0,565.52,471.72
2016,5,19,8,0,515.0,173.0,6.8,14.0,462.0,597.91,494.94
2016,5,19,8,15,498.0,196.5,6.85,14.0,496.0,630.07,518.77
2016,5,19,8,30,481.0,220.0,6.9,14.0,530.0,659.16,539.82
2016,5,19,8,45,663.5,171.0,6.95,14.5,630.0,785.78,639.26
2016,5,19,9,0,846.0,122.0,7.0,15.0,730.0,911.23,730.93
2016,5,19,9,15,858.5,124.0,6.9,15.0,770.5,946.48,754.53
2016,5,19,9,30,871.0,126.0,6.8,15.0,811.0,971.16,770.59
2016,5,19,9,45,876.5,130.5,6.75,15.5,844.5,996.75,786.07
2016,5,19,10,0,882.0,135.0,6.7,16.0,878.0,1019.17,799.17
2016,5,19,10,15,888.5,136.5,6.65,16.0,905.5,1036.17,809.93
2016,5,19,10,30,895.0,138.0,6.6,16.0,933.0,1049.85,818.41
2016,5,19,10,45,901.0,138.0,6.6,16.0,954.0,1058.07,823.41
2016,5,19,11,0,907.0,138.0,6.6,16.0,975.0,1062.81,826.1
2016,5,19,11,15,909.5,139.0,6.65,16.0,988.0,1061.51,824.95
2016,5,19,11,30,912.0,140.0,6.7,16.0,1001.0,1056.66,821.44
2016,5,19,11,45,913.5,140.0,6.75,16.5,1006.0,1046.35,812.6
2016,5,19,12,0,915.0,140.0,6.8,17.0,1011.0,1032.62,801.48
2016,5,19,12,15,914.5,139.5,6.85,17.0,1009.0,1013.16,787.93
2016,5,19,12,30,914.0,139.0,6.9,17.0,1007.0,990.51,772.16
2016,5,19,12,45,919.5,133.5,7.0,17.0,999.5,965.51,754.96
2016,5,19,13,0,925.0,128.0,7.1,17.0,992.0,937.22,735.33
2016,5,19,13,15,743.5,229.0,7.3,16.5,915.5,854.87,677.29
2016,5,19,13,30,562.0,330.0,7.5,16.0,839.0,771.83,611.94
2016,5,19,13,45,733.0,228.0,7.75,16.0,873.0,783.63,626.26
2016,5,19,14,0,904.0,126.0,8.0,16.0,907.0,779.2,626.32
2016,5,19,14,15,896.0,124.0,8.1,16.0,875.0,731.13,589.47
2016,5,19,14,30,888.0,122.0,8.2,16.0,843.0,681.58,549.89
2016,5,19,14,45,705.0,188.0,8.3,16.0,744.5,585.5,471.13
2016,5,19,15,0,522.0,254.0,8.4,16.0,646.0,505.59,404.88
2016,5,19,15,15,676.5,185.5,8.45,15.5,663.5,490.62,392.31
2016,5,19,15,30,831.0,117.0,8.5,15.0,681.0,461.64,365.69
2016,5,19,15,45,778.0,117.0,8.55,15.0,616.5,393.72,306.45
2016,5,19,16,0,725.0,117.0,8.6,15.0,552.0,326.95,247.76
2016,5,19,16,15,579.5,146.0,8.7,14.5,475.0,268.84,199.48
2016,5,19,16,30,434.0,175.0,8.8,14.0,398.0,225.77,166.11
2016,5,19,16,45,484.5,144.0,8.9,13.5,368.5,180.11,124.89
2016,5,19,17,0,535.0,113.0,9.0,13.0,339.0,128.55,82.16
2016,5,19,17,15,479.5,110.5,8.95,12.5,293.0,91.2,63.25
2016,5,19,17,30,424.0,108.0,8.9,12.0,247.0,76.26,63.05
2016,5,19,17,45,377.5,94.0,8.85,12.0,202.0,67.92,55.56
2016,5,19,18,0,331.0,80.0,8.8,12.0,157.0,59.13,47.48
2016,5,19,18,15,267.0,64.5,8.8,12.0,116.5,48.67,37.7
2016,5,19,18,30,203.0,49.0,8.8,12.0,76.0,37.71,27.28
2016,5,19,18,45,101.5,32.5,8.8,12.0,46.0,26.64,15.44
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,14.68,0.0
2016,5,19,19,15,0.0,8.0,8.85,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.5,7.7,11.0,26.5,42.43,0.0
2016,5,20,5,30,189.0,35.0,7.7,11.0,53.0,98.2,65.57
2016,5,20,5,45,294.0,47.5,7.7,11.5,94.5,155.43,117.6
2016,5,20,6,0,399.0,60.0,7.7,12.0,136.0,224.75,178.93
2016,5,20,6,15,469.0,69.0,7.65,12.0,184.0,289.43,237.62
2016,5,20,6,30,539.0,78.0,7.6,12.0,232.0,359.36,300.16
2016,5,20,6,45,591.0,84.0,7.6,12.0,284.0,422.97,356.43
2016,5,20,7,0,643.0,90.0,7.6,12.0,336.0,490.68,414.83
2016,5,20,7,15,678.0,95.0,7.55,12.0,387.5,550.28,465.1
2016,5,20,7,30,713.0,100.0,7.5,12.0,439.0,611.57,515.51
2016,5,20,7,45,739.5,104.5,7.5,12.5,489.5,667.47,559.46
2016,5,20,8,0,766.0,109.0,7.5,13.0,540.0,720.83,598.84
2016,5,20,8,15,786.0,112.5,7.45,13.0,588.0,770.45,635.66
2016,5,20,8,30,806.0,116.0,7.4,13.0,636.0,819.08,671.24
2016,5,20,8,45,818.5,120.0,7.4,13.5,679.5,860.43,699.72
2016,5,20,9,0,831.0,124.0,7.4,14.0,723.0,899.75,726.34
2016,5,20,9,15,843.0,126.5,7.35,14.0,762.5,934.68,750.63
2016,5,20,9,30,855.0,129.0,7.3,14.0,802.0,967.1,772.94
2016,5,20,9,45,867.5,128.5,7.3,14.0,836.5,985.71,785.23
2016,5,20,10,0,880.0,128.0,7.3,14.0,871.0,1009.63,801.56
2016,5,20,10,15,886.5,129.5,7.25,14.0,898.0,1026.68,812.61
2016,5,20,10,30,893.0,131.0,7.2,14.0,925.0,1040.41,821.35
2016,5,20,10,45,895.0,134.0,7.2,14.0,945.0,1047.74,825.82
2016,5,20,11,0,897.0,137.0,7.2,14.0,965.0,1051.53,827.89
2016,5,20,11,15,900.0,137.5,7.15,14.0,978.0,1050.29,826.19
2016,5,20,11,30,903.0,138.0,7.1,14.0,991.0,1045.56,822.13
2016,5,20,11,45,903.5,139.0,7.1,14.0,996.5,1035.39,814.54
2016,5,20,12,0,904.0,140.0,7.1,14.0,1002.0,1021.85,804.66
2016,5,20,12,15,903.5,139.5,7.1,14.0,999.5,1002.63,790.75
2016,5,20,12,30,903.0,139.0,7.1,14.0,997.0,980.27,774.65
2016,5,20,12,45,898.5,140.0,7.1,14.0,986.5,952.65,754.74
2016,5,20,13,0,894.0,141.0,7.1,14.0,976.0,922.28,732.81
2016,5,20,13,15,889.5,140.0,7.1,14.0,958.5,887.46,707.56
2016,5,20,13,30,885.0,139.0,7.1,14.0,941.0,850.2,680.4
2016,5,20,13,45,876.5,139.0,7.1,14.0,915.5,808.49,649.76
2016,5,20,14,0,868.0,139.0,7.1,14.0,890.0,764.97,617.58
2016,5,20,14,15,859.5,137.5,7.05,14.0,859.0,718.54,581.14
2016,5,20,14,30,851.0,136.0,7.0,14.0,828.0,670.57,542.51
2016,5,20,14,45,839.0,134.0,7.0,14.0,790.5,618.39,499.94
2016,5,20,15,0,827.0,132.0,7.0,14.0,753.0,565.73,456.0
2016,5,20,15,15,812.0,129.0,6.95,13.5,711.0,510.46,409.68
2016,5,20,15,30,797.0,126.0,6.9,13.0,669.0,455.53,362.34
2016,5,20,15,45,779.0,122.5,6.85,13.0,623.0,399.62,312.43
2016,5,20,16,0,761.0,119.0,6.8,13.0,577.0,344.89,262.63
2016,5,20,16,15,736.5,115.0,6.7,13.0,527.5,284.99,208.43
2016,5,20,16,30,712.0,111.0,6.6,13.0,478.0,231.45,160.07
2016,5,20,16,45,683.5,105.0,6.55,13.0,427.5,178.32,114.58
2016,5,20,17,0,655.0,99.0,6.5,13.0,377.0,128.5,77.01
2016,5,20,17,15,612.0,92.5,6.4,12.5,325.5,81.31,51.72
2016,5,20,17,30,569.0,86.0,6.3,12.0,274.0,59.65,48.15
2016,5,20,17,45,507.5,78.5,6.2,12.0,224.5,56.6,45.41
2016,5,20,18,0,446.0,71.0,6.1,12.0,175.0,53.4,42.37
2016,5,20,18,15,359.5,59.5,5.95,12.0,130.5,44.82,34.32
2016,5,20,18,30,273.0,48.0,5.8,12.0,86.0,36.93,26.67
2016,5,20,18,45,159.5,32.5,5.7,12.0,52.5,25.39,14.74
2016,5,20,19,0,46.0,17.0,5.6,12.0,19.0,14.26,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.5,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,15.5,3.3,12.0,17.0,17.13,0.0
2016,5,21,5,30,22.0,31.0,3.4,12.0,34.0,37.42,23.18
2016,5,21,5,45,46.5,51.0,3.55,12.0,59.5,67.59,50.01
2016,5,21,6,0,71.0,71.0,3.7,12.0,85.0,104.85,82.59
2016,5,21,6,15,90.0,93.0,3.75,12.0,115.5,140.44,113.9
2016,5,21,6,30,109.0,115.0,3.8,12.0,146.0,177.81,146.44
2016,5,21,6,45,127.5,134.5,3.85,12.5,178.0,213.76,177.0
2016,5,21,7,0,146.0,154.0,3.9,13.0,210.0,251.39,208.33
2016,5,21,7,15,136.0,177.5,3.95,13.0,235.5,277.13,229.16
2016,5,21,7,30,126.0,201.0,4.0,13.0,261.0,301.54,248.4
2016,5,21,7,45,234.0,211.0,4.1,13.0,337.5,404.76,333.48
2016,5,21,8,0,342.0,221.0,4.2,13.0,414.0,507.15,415.94
2016,5,21,8,15,305.5,251.0,4.3,13.0,435.0,523.57,426.56
2016,5,21,8,30,269.0,281.0,4.4,13.0,456.0,536.1,434.3
2016,5,21,8,45,191.0,307.5,4.5,13.0,435.5,492.98,397.92
2016,5,21,9,0,113.0,334.0,4.6,13.0,415.0,455.85,365.83
2016,5,21,9,15,301.0,309.5,4.6,13.0,542.5,617.13,495.41
2016,5,21,9,30,489.0,285.0,4.6,13.0,670.0,787.23,625.87
2016,5,21,9,45,447.5,317.5,4.6,13.0,681.5,789.41,623.87
2016,5,21,10,0,406.0,350.0,4.6,13.0,693.0,787.72,620.09
2016,5,21,10,15,604.5,261.5,4.55,13.0,790.5,899.21,706.4
2016,5,21,10,30,803.0,173.0,4.5,13.0,888.0,1003.03,779.57
2016,5,21,10,45,626.5,274.5,4.45,13.0,840.5,937.71,730.26
2016,5,21,11,0,450.0,376.0,4.4,13.0,793.0,858.96,667.46
2016,5,21,11,15,466.0,367.5,4.35,13.0,804.0,861.59,669.71
2016,5,21,11,30,482.0,359.0,4.3,13.0,815.0,861.99,669.87
2016,5,21,11,45,463.5,379.0,4.3,13.5,819.5,854.19,661.87
2016,5,21,12,0,445.0,399.0,4.3,14.0,824.0,844.32,652.55
2016,5,21,12,15,463.5,380.5,4.3,14.0,822.0,831.01,643.84
2016,5,21,12,30,482.0,362.0,4.3,14.0,820.0,815.36,633.45
2016,5,21,12,45,397.5,402.0,4.3,14.0,778.0,759.26,590.35
2016,5,21,13,0,313.0,442.0,4.3,14.0,736.0,703.04,547.06
2016,5,21,13,15,392.0,401.5,4.3,14.0,762.0,716.58,559.78
2016,5,21,13,30,471.0,361.0,4.3,14.0,788.0,726.65,569.23
2016,5,21,13,45,637.5,263.5,4.35,14.0,825.5,742.8,585.71
2016,5,21,14,0,804.0,166.0,4.4,14.0,863.0,745.01,591.14
2016,5,21,14,15,692.0,217.0,4.35,14.0,802.0,676.56,536.79
2016,5,21,14,30,580.0,268.0,4.3,14.0,741.0,615.0,487.55
2016,5,21,14,45,421.0,306.0,4.3,14.0,641.5,521.83,414.03
2016,5,21,15,0,262.0,344.0,4.3,14.0,542.0,444.14,352.1
2016,5,21,15,15,262.0,323.0,4.25,14.0,511.5,408.25,323.74
2016,5,21,15,30,262.0,302.0,4.2,14.0,481.0,372.31,294.67
2016,5,21,15,45,328.5,265.0,4.2,14.0,473.5,348.69,274.05
2016,5,21,16,0,395.0,228.0,4.2,14.0,466.0,314.16,243.16
2016,5,21,16,15,543.0,170.5,4.15,14.0,468.0,280.74,209.02
2016,5,21,16,30,691.0,113.0,4.1,14.0,470.0,229.57,158.08
2016,5,21,16,45,666.5,105.5,4.1,14.0,421.0,177.05,113.47
2016,5,21,17,0,642.0,98.0,4.1,14.0,372.0,127.39,75.99
2016,5,21,17,15,601.0,92.0,4.1,13.5,322.0,81.42,51.31
2016,5,21,17,30,560.0,86.0,4.1,13.0,272.0,59.48,47.81
2016,5,21,17,45,503.5,77.5,4.1,13.0,223.0,55.57,44.32
2016,5,21,18,0,447.0,69.0,4.1,13.0,174.0,51.42,40.46
2016,5,21,18,15,366.0,58.0,3.9,12.5,130.5,43.6,33.21
2016,5,21,18,30,285.0,47.0,3.7,12.0,87.0,36.08,25.99
2016,5,21,18,45,175.5,32.0,3.55,12.0,53.5,24.95,14.62
2016,5,21,19,0,66.0,17.0,3.4,12.0,20.0,14.28,0.0
2016,5,21,19,15,33.0,8.5,3.35,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,2.5,11.0,27.0,43.53,0.0
2016,5,22,5,30,197.0,35.0,2.6,11.0,54.0,100.01,67.61
2016,5,22,5,45,290.0,48.5,2.75,11.5,95.0,155.28,117.34
2016,5,22,6,0,383.0,62.0,2.9,12.0,136.0,221.15,175.08
2016,5,22,6,15,450.0,71.5,2.85,12.0,183.5,284.07,231.0
2016,5,22,6,30,517.0,81.0,2.8,12.0,231.0,352.09,290.21
2016,5,22,6,45,556.5,90.5,2.8,12.5,280.0,411.7,340.61
2016,5,22,7,0,596.0,100.0,2.8,13.0,329.0,474.29,391.71
2016,5,22,7,15,326.0,145.5,2.75,13.0,273.5,369.43,305.62
2016,5,22,7,30,56.0,191.0,2.7,13.0,218.0,233.56,190.47
2016,5,22,7,45,102.0,219.5,2.7,13.5,275.0,298.98,244.04
2016,5,22,8,0,148.0,248.0,2.7,14.0,332.0,378.36,306.71
2016,5,22,8,15,450.0,190.5,2.7,14.0,476.5,584.45,472.54
2016,5,22,8,30,752.0,133.0,2.7,14.0,621.0,795.73,630.47
2016,5,22,8,45,767.0,137.0,2.7,14.0,664.0,833.73,654.3
2016,5,22,9,0,782.0,141.0,2.7,14.0,707.0,873.74,680.81
2016,5,22,9,15,794.5,143.5,2.75,14.0,745.0,907.83,703.3
2016,5,22,9,30,807.0,146.0,2.8,14.0,783.0,939.58,724.11
2016,5,22,9,45,831.0,139.5,2.85,14.5,819.5,970.2,742.72
2016,5,22,10,0,855.0,133.0,2.9,15.0,856.0,989.83,753.76
2016,5,22,10,15,861.5,134.5,2.95,15.0,882.5,1006.55,764.37
2016,5,22,10,30,868.0,136.0,3.0,15.0,909.0,1020.05,772.93
2016,5,22,10,45,870.0,138.5,3.1,15.0,928.0,1026.72,777.46
2016,5,22,11,0,872.0,141.0,3.2,15.0,947.0,1029.98,779.86
2016,5,22,11,15,874.5,141.5,3.25,15.0,959.5,1028.32,778.66
2016,5,22,11,30,877.0,142.0,3.3,15.0,972.0,1023.29,775.33
2016,5,22,11,45,661.0,270.5,3.35,15.5,898.5,941.84,717.95
2016,5,22,12,0,445.0,399.0,3.4,16.0,825.0,844.13,642.31
2016,5,22,12,15,659.5,272.0,3.5,15.5,901.0,912.26,699.53
2016,5,22,12,30,874.0,145.0,3.6,15.0,977.0,958.93,734.33
