Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,872.5,144.0,3.75,15.0,967.5,932.95,717.09
2016,5,22,13,0,871.0,143.0,3.9,15.0,958.0,904.17,698.34
2016,5,22,13,15,695.5,246.0,4.0,15.0,889.5,830.47,645.98
2016,5,22,13,30,520.0,349.0,4.1,15.0,821.0,755.35,587.41
2016,5,22,13,45,478.5,348.0,4.2,15.0,773.5,697.65,545.27
2016,5,22,14,0,437.0,347.0,4.3,15.0,726.0,641.89,503.96
2016,5,22,14,15,393.5,353.0,4.35,15.0,685.0,593.49,467.12
2016,5,22,14,30,350.0,359.0,4.4,15.0,644.0,548.42,432.34
2016,5,22,14,45,379.5,330.5,4.45,15.0,627.5,519.87,410.93
2016,5,22,15,0,409.0,302.0,4.5,15.0,611.0,486.37,384.92
2016,5,22,15,15,416.0,282.0,4.55,14.5,581.0,447.11,354.1
2016,5,22,15,30,423.0,262.0,4.6,14.0,551.0,406.8,321.49
2016,5,22,15,45,585.5,189.5,4.65,14.0,560.5,381.33,297.2
2016,5,22,16,0,748.0,117.0,4.7,14.0,570.0,340.47,257.15
2016,5,22,16,15,725.0,113.0,4.7,14.0,521.5,281.89,204.8
2016,5,22,16,30,702.0,109.0,4.7,14.0,473.0,229.41,157.84
2016,5,22,16,45,686.0,95.0,4.75,14.0,420.5,172.4,108.89
2016,5,22,17,0,670.0,81.0,4.8,14.0,368.0,117.49,66.43
2016,5,22,17,15,606.5,84.5,4.8,13.5,318.5,76.53,46.58
2016,5,22,17,30,543.0,88.0,4.8,13.0,269.0,60.94,49.11
2016,5,22,17,45,497.5,77.5,4.8,13.0,222.0,55.41,44.18
2016,5,22,18,0,452.0,67.0,4.8,13.0,175.0,49.49,38.74
2016,5,22,18,15,383.0,56.0,4.65,12.5,132.0,42.68,32.4
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.47,24.61
2016,5,22,18,45,207.5,31.0,4.35,12.0,55.0,24.12,14.12
2016,5,22,19,0,101.0,17.0,4.2,12.0,21.0,13.38,0.0
2016,5,22,19,15,50.5,8.5,4.1,12.0,10.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,3.2,12.0,19.0,22.21,0.0
2016,5,23,5,30,45.0,33.0,3.3,12.0,38.0,49.08,32.08
2016,5,23,5,45,77.5,52.5,3.45,12.5,65.5,83.03,62.19
2016,5,23,6,0,110.0,72.0,3.6,13.0,93.0,120.19,94.69
2016,5,23,6,15,132.5,93.0,3.6,13.0,126.0,158.2,128.22
2016,5,23,6,30,155.0,114.0,3.6,13.0,159.0,198.37,163.17
2016,5,23,6,45,176.0,133.0,3.6,13.5,193.5,237.51,196.34
2016,5,23,7,0,197.0,152.0,3.6,14.0,228.0,278.5,230.29
2016,5,23,7,15,255.5,167.5,3.6,14.0,281.0,349.72,288.96
2016,5,23,7,30,314.0,183.0,3.6,14.0,334.0,417.77,343.99
2016,5,23,7,45,512.0,150.5,3.65,14.0,427.5,548.77,450.28
2016,5,23,8,0,710.0,118.0,3.7,14.0,521.0,690.71,560.78
2016,5,23,8,15,730.0,122.0,3.7,14.0,567.5,738.68,594.24
2016,5,23,8,30,750.0,126.0,3.7,14.0,614.0,782.56,624.78
2016,5,23,8,45,766.5,129.5,3.7,14.5,656.5,824.97,652.68
2016,5,23,9,0,783.0,133.0,3.7,15.0,699.0,865.75,679.0
2016,5,23,9,15,795.0,135.5,3.7,15.0,737.5,899.38,701.2
2016,5,23,9,30,807.0,138.0,3.7,15.0,776.0,930.67,721.68
2016,5,23,9,45,826.0,134.5,3.75,15.5,811.0,959.65,739.41
2016,5,23,10,0,845.0,131.0,3.8,16.0,846.0,977.66,749.48
2016,5,23,10,15,851.5,132.5,3.75,16.0,872.5,994.28,759.47
2016,5,23,10,30,858.0,134.0,3.7,16.0,899.0,1007.73,767.34
2016,5,23,10,45,864.5,133.5,3.7,16.0,919.5,1015.88,772.06
2016,5,23,11,0,871.0,133.0,3.7,16.0,940.0,1020.71,774.68
2016,5,23,11,15,874.0,134.0,3.65,16.0,952.5,1020.17,773.43
2016,5,23,11,30,877.0,135.0,3.6,16.0,965.0,1016.24,770.04
2016,5,23,11,45,880.0,133.5,3.55,16.0,971.0,1006.5,762.86
2016,5,23,12,0,883.0,132.0,3.5,16.0,977.0,993.47,753.6
2016,5,23,12,15,882.5,132.0,3.45,16.0,975.5,975.32,740.96
2016,5,23,12,30,882.0,132.0,3.4,16.0,974.0,954.1,726.34
2016,5,23,12,45,854.5,149.0,3.4,16.0,957.5,921.34,704.16
2016,5,23,13,0,827.0,166.0,3.4,16.0,941.0,892.73,684.86
2016,5,23,13,15,822.5,165.0,3.4,16.0,924.5,859.1,661.96
2016,5,23,13,30,818.0,164.0,3.4,16.0,908.0,823.26,637.4
2016,5,23,13,45,822.0,156.0,3.45,16.0,887.0,785.41,611.49
2016,5,23,14,0,826.0,148.0,3.5,16.0,866.0,745.07,583.36
2016,5,23,14,15,818.0,146.0,3.55,16.0,836.0,699.63,549.6
2016,5,23,14,30,810.0,144.0,3.6,16.0,806.0,652.94,514.15
2016,5,23,14,45,464.5,248.0,3.7,16.0,624.0,497.73,392.49
2016,5,23,15,0,119.0,352.0,3.8,16.0,442.0,376.19,295.46
2016,5,23,15,15,117.5,332.5,3.9,15.5,417.5,348.77,275.19
2016,5,23,15,30,116.0,313.0,4.0,15.0,393.0,321.58,254.41
2016,5,23,15,45,60.5,247.5,4.1,15.0,289.0,241.04,191.08
2016,5,23,16,0,5.0,182.0,4.2,15.0,185.0,166.95,132.58
2016,5,23,16,15,17.5,189.0,4.3,15.0,198.5,174.62,138.96
2016,5,23,16,30,30.0,196.0,4.4,15.0,212.0,174.61,138.76
2016,5,23,16,45,15.0,163.5,4.5,15.0,171.5,147.59,117.5
2016,5,23,17,0,0.0,131.0,4.6,15.0,131.0,117.26,93.35
2016,5,23,17,15,0.0,113.5,4.6,14.5,113.5,101.49,80.58
2016,5,23,17,30,0.0,96.0,4.6,14.0,96.0,86.15,71.28
2016,5,23,17,45,231.5,81.0,4.7,14.0,137.0,62.95,50.7
2016,5,23,18,0,463.0,66.0,4.8,14.0,178.0,48.49,37.7
2016,5,23,18,15,384.0,56.0,4.75,13.5,134.0,42.54,32.16
2016,5,23,18,30,305.0,46.0,4.7,13.0,90.0,35.2,25.18
2016,5,23,18,45,197.0,32.0,4.7,13.0,56.0,24.88,14.83
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,14.16,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,3.7,12.0,11.5,10.66,0.0
2016,5,24,5,30,0.0,23.0,3.8,12.0,23.0,21.35,11.44
2016,5,24,5,45,0.0,39.5,3.9,12.5,39.5,37.23,25.67
2016,5,24,6,0,0.0,56.0,4.0,13.0,56.0,53.37,39.82
2016,5,24,6,15,0.0,75.5,4.0,13.0,75.5,72.59,56.54
2016,5,24,6,30,0.0,95.0,4.0,13.0,95.0,91.73,72.98
2016,5,24,6,45,4.0,113.5,4.0,13.0,115.5,111.88,90.05
2016,5,24,7,0,8.0,132.0,4.0,13.0,136.0,132.41,107.22
2016,5,24,7,15,120.5,164.0,4.0,13.0,222.0,251.58,208.26
2016,5,24,7,30,233.0,196.0,4.0,13.0,308.0,377.35,311.95
2016,5,24,7,45,129.5,204.0,4.0,13.5,268.0,310.9,254.89
2016,5,24,8,0,26.0,212.0,4.0,14.0,228.0,225.7,182.18
2016,5,24,8,15,62.5,251.0,4.0,14.0,291.5,306.15,247.68
2016,5,24,8,30,99.0,290.0,4.0,14.0,355.0,380.02,306.31
2016,5,24,8,45,221.0,299.0,4.0,14.0,456.0,509.12,409.37
2016,5,24,9,0,343.0,308.0,4.0,14.0,557.0,645.98,514.73
2016,5,24,9,15,394.5,305.5,4.0,14.0,606.5,698.62,553.64
2016,5,24,9,30,446.0,303.0,4.0,14.0,656.0,764.56,601.9
2016,5,24,9,45,354.5,352.0,4.0,14.5,640.0,723.64,566.67
2016,5,24,10,0,263.0,401.0,4.0,15.0,624.0,689.67,536.85
2016,5,24,10,15,188.5,418.5,4.0,15.0,581.5,622.71,484.92
2016,5,24,10,30,114.0,436.0,4.0,15.0,539.0,565.69,439.73
2016,5,24,10,45,91.5,434.5,4.0,15.5,518.0,527.6,409.77
2016,5,24,11,0,69.0,433.0,4.0,16.0,497.0,501.3,388.38
2016,5,24,11,15,478.5,284.0,4.0,16.0,737.0,788.51,613.28
2016,5,24,11,30,888.0,135.0,4.0,16.0,977.0,1027.07,782.12
2016,5,24,11,45,487.0,299.5,4.05,16.0,762.0,797.62,615.72
2016,5,24,12,0,86.0,464.0,4.1,16.0,547.0,537.12,413.68
2016,5,24,12,15,155.0,470.5,4.1,16.0,619.0,612.13,472.36
2016,5,24,12,30,224.0,477.0,4.1,16.0,691.0,675.13,519.89
2016,5,24,12,45,119.5,385.0,4.15,16.0,499.0,482.13,375.23
2016,5,24,13,0,15.0,293.0,4.2,16.0,307.0,287.99,224.58
2016,5,24,13,15,15.5,296.0,4.25,16.0,310.5,290.01,226.79
2016,5,24,13,30,16.0,299.0,4.3,16.0,314.0,291.88,228.43
2016,5,24,13,45,17.0,300.0,4.35,16.0,315.5,292.11,228.85
2016,5,24,14,0,18.0,301.0,4.4,16.0,317.0,292.14,229.15
2016,5,24,14,15,73.0,347.5,4.45,16.0,408.0,369.26,290.58
2016,5,24,14,30,128.0,394.0,4.5,16.0,499.0,438.1,344.26
2016,5,24,14,45,84.0,352.5,4.55,16.0,420.0,367.72,289.52
2016,5,24,15,0,40.0,311.0,4.6,16.0,341.0,301.02,237.49
2016,5,24,15,15,31.5,281.5,4.65,15.5,304.5,267.02,211.51
2016,5,24,15,30,23.0,252.0,4.7,15.0,268.0,238.28,189.39
2016,5,24,15,45,12.0,209.0,4.8,15.0,217.5,194.34,154.5
2016,5,24,16,0,1.0,166.0,4.9,15.0,167.0,151.84,120.5
2016,5,24,16,15,0.5,160.5,4.9,14.5,161.5,145.99,116.34
2016,5,24,16,30,0.0,155.0,4.9,14.0,156.0,140.05,112.04
2016,5,24,16,45,1.0,147.5,4.95,14.0,148.5,132.55,106.14
2016,5,24,17,0,2.0,140.0,5.0,14.0,141.0,124.7,99.89
2016,5,24,17,15,1.0,121.5,5.0,13.5,122.0,107.87,86.26
2016,5,24,17,30,0.0,103.0,5.0,13.0,103.0,91.67,76.46
2016,5,24,17,45,0.0,85.0,5.0,13.0,85.0,76.29,62.81
2016,5,24,18,0,0.0,67.0,5.0,13.0,67.0,60.76,48.81
2016,5,24,18,15,0.0,50.5,4.9,12.5,50.5,46.3,35.65
2016,5,24,18,30,0.0,34.0,4.8,12.0,34.0,31.59,22.15
2016,5,24,18,45,0.0,21.5,4.75,12.0,21.5,19.95,10.95
2016,5,24,19,0,0.0,9.0,4.7,12.0,9.0,8.34,0.0
2016,5,24,19,15,0.0,4.5,4.6,12.0,4.5,4.29,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.0,46.8,4.26
2016,5,25,5,30,226.0,35.0,3.2,12.0,58.0,107.14,73.13
2016,5,25,5,45,317.5,46.5,3.3,12.5,98.5,161.37,121.68
2016,5,25,6,0,409.0,58.0,3.4,13.0,139.0,228.37,180.4
2016,5,25,6,15,204.5,51.5,3.4,13.0,92.0,153.16,123.69
2016,5,25,6,30,0.0,45.0,3.4,13.0,45.0,41.8,30.32
2016,5,25,6,45,0.0,54.5,3.4,13.0,54.5,50.66,37.95
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,59.53,45.44
2016,5,25,7,15,0.0,81.5,3.45,13.0,81.5,75.96,59.24
2016,5,25,7,30,0.0,99.0,3.5,13.0,99.0,92.84,73.26
2016,5,25,7,45,0.0,116.5,3.55,13.5,116.5,109.77,87.0
2016,5,25,8,0,0.0,134.0,3.6,14.0,134.0,126.73,100.57
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,137.29,108.93
2016,5,25,8,30,0.0,156.0,3.8,14.0,156.0,147.85,117.26
2016,5,25,8,45,3.0,177.0,3.9,14.5,179.5,170.9,135.59
2016,5,25,9,0,6.0,198.0,4.0,15.0,203.0,194.15,153.85
2016,5,25,9,15,9.0,222.5,4.05,15.0,230.0,221.02,175.11
2016,5,25,9,30,12.0,247.0,4.1,15.0,257.0,248.0,196.29
2016,5,25,9,45,12.5,256.0,4.2,15.0,266.5,257.2,203.24
2016,5,25,10,0,13.0,265.0,4.3,15.0,276.0,266.37,210.21
2016,5,25,10,15,54.5,347.5,4.3,15.0,396.0,402.03,316.99
2016,5,25,10,30,96.0,430.0,4.3,15.0,516.0,528.95,413.51
2016,5,25,10,45,54.5,351.5,4.35,15.0,401.0,404.14,317.17
2016,5,25,11,0,13.0,273.0,4.4,15.0,286.0,272.98,214.23
2016,5,25,11,15,49.0,365.5,4.4,15.0,412.0,409.85,321.66
2016,5,25,11,30,85.0,458.0,4.4,15.0,538.0,537.48,418.24
2016,5,25,11,45,202.0,456.0,4.4,15.5,649.0,656.53,508.75
2016,5,25,12,0,319.0,454.0,4.4,16.0,760.0,769.31,591.86
2016,5,25,12,15,336.5,436.5,4.45,16.0,759.0,758.22,584.2
2016,5,25,12,30,354.0,419.0,4.5,16.0,758.0,745.42,576.02
2016,5,25,12,45,302.0,432.0,4.6,16.0,719.0,697.17,539.97
2016,5,25,13,0,250.0,445.0,4.7,16.0,680.0,650.27,504.7
2016,5,25,13,15,239.5,446.0,4.85,16.0,668.5,629.17,489.59
2016,5,25,13,30,229.0,447.0,5.0,16.0,657.0,606.13,472.8
2016,5,25,13,45,239.5,427.0,5.15,16.0,641.0,583.89,457.19
2016,5,25,14,0,250.0,407.0,5.3,16.0,625.0,558.77,439.16
2016,5,25,14,15,210.0,401.5,5.4,16.0,580.5,511.22,402.54
2016,5,25,14,30,170.0,396.0,5.5,16.0,536.0,466.8,368.09
2016,5,25,14,45,122.0,368.5,5.65,16.0,467.0,402.24,317.93
2016,5,25,15,0,74.0,341.0,5.8,16.0,398.0,345.07,273.14
2016,5,25,15,15,229.0,308.0,5.9,16.0,469.0,380.27,301.77
2016,5,25,15,30,384.0,275.0,6.0,16.0,540.0,404.43,319.22
2016,5,25,15,45,265.5,273.5,6.1,16.0,451.0,332.66,261.74
2016,5,25,16,0,147.0,272.0,6.2,16.0,362.0,277.82,218.92
2016,5,25,16,15,175.5,247.0,6.25,15.5,345.5,253.51,198.26
2016,5,25,16,30,204.0,222.0,6.3,15.0,329.0,226.23,174.54
2016,5,25,16,45,451.0,154.0,6.35,15.0,359.0,186.45,130.63
2016,5,25,17,0,698.0,86.0,6.4,15.0,389.0,126.79,72.41
2016,5,25,17,15,660.5,81.0,6.35,14.5,338.0,78.5,45.43
2016,5,25,17,30,623.0,76.0,6.3,14.0,287.0,51.15,40.18
2016,5,25,17,45,560.5,70.5,6.3,13.5,237.0,49.31,38.64
2016,5,25,18,0,498.0,65.0,6.3,13.0,187.0,47.43,36.92
2016,5,25,18,15,418.0,56.0,6.2,13.0,142.0,42.33,32.07
2016,5,25,18,30,338.0,47.0,6.1,13.0,97.0,36.97,26.78
2016,5,25,18,45,213.5,34.0,6.1,13.0,61.5,26.43,16.37
2016,5,25,19,0,89.0,21.0,6.1,13.0,26.0,17.5,0.0
2016,5,25,19,15,44.5,10.5,6.05,12.5,13.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,40.02,5.06
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,95.8,66.25
2016,5,26,5,45,254.0,53.0,4.1,12.5,96.0,148.88,112.99
2016,5,26,6,0,344.0,67.0,4.1,13.0,136.0,212.19,168.21
2016,5,26,6,15,410.5,77.5,4.05,13.0,182.5,271.29,220.72
2016,5,26,6,30,477.0,88.0,4.0,13.0,229.0,337.17,278.15
2016,5,26,6,45,287.5,122.0,4.0,13.5,212.0,291.21,241.31
2016,5,26,7,0,98.0,156.0,4.0,14.0,195.0,224.96,184.85
2016,5,26,7,15,56.5,162.5,3.95,14.0,185.5,200.98,164.32
2016,5,26,7,30,15.0,169.0,3.9,14.0,176.0,173.74,140.49
2016,5,26,7,45,25.5,195.5,3.85,14.5,210.0,208.26,168.39
2016,5,26,8,0,36.0,222.0,3.8,15.0,244.0,253.16,204.07
2016,5,26,8,15,81.0,258.5,3.75,15.0,311.0,328.96,265.17
2016,5,26,8,30,126.0,295.0,3.7,15.0,378.0,419.14,336.0
2016,5,26,8,45,249.5,297.5,3.65,15.5,474.5,543.77,433.23
2016,5,26,9,0,373.0,300.0,3.6,16.0,571.0,663.73,523.54
2016,5,26,9,15,586.0,224.0,3.5,16.0,676.0,804.65,630.09
2016,5,26,9,30,799.0,148.0,3.4,16.0,781.0,933.03,719.41
2016,5,26,9,45,804.5,152.5,3.35,16.5,813.0,957.44,732.29
2016,5,26,10,0,810.0,157.0,3.3,17.0,845.0,978.91,743.94
2016,5,26,10,15,817.5,158.5,3.2,17.0,871.5,996.15,753.72
2016,5,26,10,30,825.0,160.0,3.1,17.0,898.0,1010.28,761.43
2016,5,26,10,45,832.0,160.0,3.05,17.0,918.5,1019.14,766.09
2016,5,26,11,0,839.0,160.0,3.0,17.0,939.0,1024.71,768.69
2016,5,26,11,15,608.5,290.0,3.0,17.0,859.0,926.35,699.88
2016,5,26,11,30,378.0,420.0,3.0,17.0,779.0,810.21,612.64
2016,5,26,11,45,395.5,406.0,3.0,17.5,784.0,805.42,609.58
2016,5,26,12,0,413.0,392.0,3.0,18.0,789.0,805.63,609.0
2016,5,26,12,15,413.0,391.5,3.1,18.0,787.5,792.76,600.48
2016,5,26,12,30,413.0,391.0,3.2,18.0,786.0,778.19,590.84
2016,5,26,12,45,640.5,268.0,3.3,18.0,874.0,851.66,649.87
2016,5,26,13,0,868.0,145.0,3.4,18.0,962.0,903.87,687.89
2016,5,26,13,15,864.5,144.5,3.6,18.0,945.5,871.49,666.59
2016,5,26,13,30,861.0,144.0,3.8,18.0,929.0,836.69,643.94
2016,5,26,13,45,854.0,143.5,4.05,18.0,905.5,796.9,617.6
2016,5,26,14,0,847.0,143.0,4.3,18.0,882.0,755.28,589.48
2016,5,26,14,15,839.5,141.0,4.55,17.5,852.5,711.03,558.85
2016,5,26,14,30,832.0,139.0,4.8,17.0,823.0,663.9,524.7
2016,5,26,14,45,821.0,137.5,5.05,17.0,787.0,614.01,486.18
2016,5,26,15,0,810.0,136.0,5.3,17.0,751.0,563.54,445.96
2016,5,26,15,15,796.5,133.0,5.45,16.5,710.5,510.19,402.8
2016,5,26,15,30,783.0,130.0,5.6,16.0,670.0,457.04,358.35
2016,5,26,15,45,765.5,126.5,5.75,16.0,625.5,402.34,310.77
2016,5,26,16,0,748.0,123.0,5.9,16.0,581.0,344.68,259.85
2016,5,26,16,15,725.5,119.0,5.95,15.5,533.0,290.2,211.34
2016,5,26,16,30,703.0,115.0,6.0,15.0,485.0,237.87,164.81
2016,5,26,16,45,671.5,110.5,6.05,15.0,435.0,186.11,120.67
2016,5,26,17,0,640.0,106.0,6.1,15.0,385.0,137.97,84.02
2016,5,26,17,15,599.5,99.5,6.05,14.5,334.5,91.68,57.6
2016,5,26,17,30,559.0,93.0,6.0,14.0,284.0,64.57,52.13
2016,5,26,17,45,498.0,85.0,6.0,14.0,234.5,61.33,49.27
2016,5,26,18,0,437.0,77.0,6.0,14.0,185.0,56.53,44.87
2016,5,26,18,15,356.5,65.5,5.85,13.5,140.5,49.12,38.04
2016,5,26,18,30,276.0,54.0,5.7,13.0,96.0,41.38,30.68
2016,5,26,18,45,170.0,38.0,5.6,13.0,60.5,29.6,19.14
2016,5,26,19,0,64.0,22.0,5.5,13.0,25.0,18.28,0.0
2016,5,26,19,15,32.0,11.0,5.35,12.5,12.5,10.48,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,76.5,20.5,2.6,12.0,28.5,40.18,6.96
2016,5,27,5,30,153.0,41.0,2.5,12.0,57.0,90.73,62.72
2016,5,27,5,45,247.0,55.5,2.4,12.5,97.5,149.44,113.47
2016,5,27,6,0,341.0,70.0,2.3,13.0,138.0,214.37,169.51
2016,5,27,6,15,407.5,80.5,2.15,13.0,185.0,273.3,221.24
2016,5,27,6,30,474.0,91.0,2.0,13.0,232.0,339.0,277.55
2016,5,27,6,45,528.0,98.0,1.85,13.5,282.5,404.1,331.22
2016,5,27,7,0,582.0,105.0,1.7,14.0,333.0,470.97,384.31
2016,5,27,7,15,618.0,111.0,1.55,14.5,383.5,529.39,428.7
2016,5,27,7,30,654.0,117.0,1.4,15.0,434.0,589.67,472.62
2016,5,27,7,45,688.0,119.5,1.3,15.5,484.5,646.12,512.3
2016,5,27,8,0,722.0,122.0,1.2,16.0,535.0,703.47,550.52
2016,5,27,8,15,742.5,126.0,1.1,16.0,582.0,752.24,581.57
2016,5,27,8,30,763.0,130.0,1.0,16.0,629.0,796.76,608.87
2016,5,27,8,45,784.5,130.5,0.9,16.5,673.5,840.65,633.85
2016,5,27,9,0,806.0,131.0,0.8,17.0,718.0,883.14,657.08
2016,5,27,9,15,818.0,133.0,0.75,17.5,756.0,916.8,674.83
2016,5,27,9,30,830.0,135.0,0.7,18.0,794.0,948.06,690.82
2016,5,27,9,45,851.5,130.0,0.7,18.5,830.0,970.01,701.76
2016,5,27,10,0,873.0,125.0,0.7,19.0,866.0,997.83,716.45
2016,5,27,10,15,879.5,126.0,0.75,19.0,893.0,1014.36,726.46
2016,5,27,10,30,886.0,127.0,0.8,19.0,920.0,1027.65,734.73
2016,5,27,10,45,892.0,127.0,0.9,19.5,940.5,1036.06,739.83
2016,5,27,11,0,898.0,127.0,1.0,20.0,961.0,1041.07,742.93
2016,5,27,11,15,900.5,127.5,1.25,20.0,974.0,1039.61,746.39
2016,5,27,11,30,903.0,128.0,1.5,20.0,987.0,1034.69,747.32
2016,5,27,11,45,904.5,128.0,1.75,20.5,992.5,1024.87,743.33
2016,5,27,12,0,906.0,128.0,2.0,21.0,998.0,1011.7,736.85
2016,5,27,12,15,905.5,128.0,2.25,21.0,996.5,993.34,728.08
2016,5,27,12,30,905.0,128.0,2.5,21.0,995.0,971.86,716.9
2016,5,27,12,45,900.5,129.5,2.8,21.0,984.5,945.12,702.28
2016,5,27,13,0,896.0,131.0,3.1,21.0,974.0,915.64,685.3
2016,5,27,13,15,892.5,130.5,3.3,21.0,957.5,882.54,664.75
2016,5,27,13,30,889.0,130.0,3.5,21.0,941.0,846.94,642.12
2016,5,27,13,45,882.0,129.5,3.7,21.0,917.0,806.27,615.57
2016,5,27,14,0,875.0,129.0,3.9,21.0,893.0,763.69,587.22
2016,5,27,14,15,868.0,127.5,4.0,20.5,863.0,718.49,556.18
2016,5,27,14,30,861.0,126.0,4.1,20.0,833.0,671.79,522.28
2016,5,27,14,45,850.0,124.5,4.2,20.0,797.0,621.4,483.63
2016,5,27,15,0,839.0,123.0,4.3,20.0,761.0,568.33,441.97
2016,5,27,15,15,826.0,120.5,4.3,20.0,720.0,514.32,398.2
2016,5,27,15,30,813.0,118.0,4.3,20.0,679.0,460.37,353.26
2016,5,27,15,45,794.0,115.5,4.35,20.0,633.5,404.44,305.74
2016,5,27,16,0,775.0,113.0,4.4,20.0,588.0,349.73,258.14
2016,5,27,16,15,753.5,109.5,4.4,19.5,540.0,294.97,210.33
2016,5,27,16,30,732.0,106.0,4.4,19.0,492.0,237.62,160.56
2016,5,27,16,45,700.5,102.0,4.4,19.0,441.0,184.64,116.11
2016,5,27,17,0,669.0,98.0,4.4,19.0,390.0,135.25,79.02
2016,5,27,17,15,629.5,92.0,4.35,18.5,339.5,87.71,52.18
2016,5,27,17,30,590.0,86.0,4.3,18.0,289.0,58.77,46.2
2016,5,27,17,45,533.0,78.5,4.25,17.5,239.5,55.67,43.61
2016,5,27,18,0,476.0,71.0,4.2,17.0,190.0,52.4,40.71
2016,5,27,18,15,398.0,61.0,4.05,16.5,144.5,45.64,34.54
2016,5,27,18,30,320.0,51.0,3.9,16.0,99.0,38.99,28.26
2016,5,27,18,45,209.5,36.5,3.8,15.5,63.0,28.37,18.02
2016,5,27,19,0,99.0,22.0,3.7,15.0,27.0,17.32,0.7
2016,5,27,19,15,49.5,11.0,3.6,14.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,105.0,18.5,2.35,13.5,29.5,46.67,10.33
2016,5,28,5,30,210.0,37.0,2.4,14.0,59.0,105.07,72.05
2016,5,28,5,45,302.5,49.5,2.5,14.5,100.0,159.91,120.0
2016,5,28,6,0,395.0,62.0,2.6,15.0,141.0,225.19,176.51
2016,5,28,6,15,458.5,71.0,2.55,15.0,188.5,287.03,230.76
2016,5,28,6,30,522.0,80.0,2.5,15.0,236.0,353.1,287.49
2016,5,28,6,45,570.0,86.5,2.45,15.5,286.0,414.02,338.12
2016,5,28,7,0,618.0,93.0,2.4,16.0,336.0,478.7,389.98
2016,5,28,7,15,652.0,98.5,2.4,16.5,386.5,536.81,435.11
2016,5,28,7,30,686.0,104.0,2.4,17.0,437.0,596.58,480.01
2016,5,28,7,45,713.5,108.0,2.4,17.5,486.5,651.25,519.69
2016,5,28,8,0,741.0,112.0,2.4,18.0,536.0,706.28,557.39
2016,5,28,8,15,760.5,116.0,2.35,18.5,583.0,752.14,586.99
2016,5,28,8,30,780.0,120.0,2.3,19.0,630.0,799.83,617.28
2016,5,28,8,45,796.0,123.0,2.3,19.5,673.5,842.15,643.56
2016,5,28,9,0,812.0,126.0,2.3,20.0,717.0,882.74,668.28
2016,5,28,9,15,824.0,128.0,2.25,20.0,755.5,916.56,688.9
2016,5,28,9,30,836.0,130.0,2.2,20.0,794.0,947.96,707.76
2016,5,28,9,45,844.5,132.5,2.2,20.5,827.0,973.92,722.05
2016,5,28,10,0,853.0,135.0,2.2,21.0,860.0,988.38,728.79
2016,5,28,10,15,860.0,136.5,2.2,21.0,887.5,1005.62,738.92
2016,5,28,10,30,867.0,138.0,2.2,21.0,915.0,1019.68,747.02
2016,5,28,10,45,871.0,139.5,2.25,21.5,935.0,1027.44,750.32
2016,5,28,11,0,875.0,141.0,2.3,22.0,955.0,1031.84,751.61
2016,5,28,11,15,878.5,142.0,2.4,22.0,968.0,1031.83,752.23
2016,5,28,11,30,882.0,143.0,2.5,22.0,981.0,1028.43,750.77
2016,5,28,11,45,883.0,143.5,2.6,22.0,987.0,1018.71,745.31
2016,5,28,12,0,884.0,144.0,2.7,22.0,993.0,1005.72,737.81
2016,5,28,12,15,883.5,144.0,2.8,22.0,991.5,987.64,727.02
2016,5,28,12,30,883.0,144.0,2.9,22.0,990.0,966.53,714.22
2016,5,28,12,45,873.0,149.0,3.05,22.0,978.5,938.49,697.13
2016,5,28,13,0,863.0,154.0,3.2,22.0,967.0,908.01,678.23
2016,5,28,13,15,859.0,153.0,3.3,21.5,950.0,874.95,658.31
2016,5,28,13,30,855.0,152.0,3.4,21.0,933.0,839.54,636.47
2016,5,28,13,45,850.0,150.0,3.5,21.0,910.0,802.9,612.28
2016,5,28,14,0,845.0,148.0,3.6,21.0,887.0,760.74,583.89
2016,5,28,14,15,837.0,146.0,3.65,21.0,857.0,714.77,550.51
2016,5,28,14,30,829.0,144.0,3.7,21.0,827.0,667.5,515.4
2016,5,28,14,45,819.5,141.0,3.8,21.0,791.5,617.37,477.43
2016,5,28,15,0,810.0,138.0,3.9,21.0,756.0,566.54,437.86
2016,5,28,15,15,796.0,135.0,3.9,20.5,715.0,513.03,395.68
2016,5,28,15,30,782.0,132.0,3.9,20.0,674.0,459.76,352.36
2016,5,28,15,45,765.5,128.0,3.9,20.0,629.0,405.14,306.13
2016,5,28,16,0,749.0,124.0,3.9,20.0,584.0,347.42,256.52
2016,5,28,16,15,726.0,119.5,3.85,19.5,536.0,292.39,208.87
2016,5,28,16,30,703.0,115.0,3.8,19.0,488.0,239.56,163.06
2016,5,28,16,45,681.5,100.5,3.8,19.0,432.0,181.34,114.16
2016,5,28,17,0,660.0,86.0,3.8,19.0,376.0,125.82,71.48
2016,5,28,17,15,613.0,88.5,3.7,18.5,331.5,85.13,50.04
2016,5,28,17,30,566.0,91.0,3.6,18.0,287.0,62.65,49.6
2016,5,28,17,45,511.5,82.5,3.5,17.5,238.0,58.9,46.45
2016,5,28,18,0,457.0,74.0,3.4,17.0,189.0,54.91,42.92
2016,5,28,18,15,379.5,63.0,3.2,16.5,144.0,47.09,35.84
2016,5,28,18,30,302.0,52.0,3.0,16.0,99.0,39.7,28.92
2016,5,28,18,45,197.5,37.0,2.9,15.5,63.5,28.71,18.41
2016,5,28,19,0,93.0,22.0,2.8,15.0,28.0,18.33,2.27
2016,5,28,19,15,46.5,11.0,2.75,14.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,2.1,12.0,31.0,48.37,12.5
2016,5,29,5,30,220.0,38.0,2.1,12.0,62.0,108.73,75.39
2016,5,29,5,45,315.0,50.0,2.1,12.5,103.5,164.32,124.23
2016,5,29,6,0,410.0,62.0,2.1,13.0,145.0,232.62,183.47
2016,5,29,6,15,475.5,70.5,2.0,13.5,193.0,293.65,236.79
2016,5,29,6,30,541.0,79.0,1.9,14.0,241.0,361.01,293.92
2016,5,29,6,45,286.0,112.5,1.8,14.5,199.5,279.13,228.75
2016,5,29,7,0,31.0,146.0,1.7,15.0,158.0,166.65,134.36
2016,5,29,7,15,366.0,124.5,1.65,15.0,301.0,380.15,312.11
2016,5,29,7,30,701.0,103.0,1.6,15.0,444.0,605.34,487.7
2016,5,29,7,45,726.5,107.5,1.55,15.5,494.0,659.77,524.76
2016,5,29,8,0,752.0,112.0,1.5,16.0,544.0,714.36,560.97
2016,5,29,8,15,771.5,115.5,1.55,16.0,591.0,760.1,591.77
2016,5,29,8,30,791.0,119.0,1.6,16.0,638.0,807.62,623.49
2016,5,29,8,45,805.5,122.5,1.7,16.5,681.0,849.54,650.26
2016,5,29,9,0,820.0,126.0,1.8,17.0,724.0,889.61,675.52
2016,5,29,9,15,832.0,128.5,1.85,17.0,763.0,924.18,697.58
2016,5,29,9,30,844.0,131.0,1.9,17.0,802.0,956.32,717.96
2016,5,29,9,45,848.5,135.5,2.0,17.5,834.0,980.75,732.44
2016,5,29,10,0,853.0,140.0,2.1,18.0,866.0,1002.08,744.94
2016,5,29,10,15,859.5,141.5,2.15,18.0,892.5,1010.0,749.53
2016,5,29,10,30,866.0,143.0,2.2,18.0,919.0,1023.54,758.06
2016,5,29,10,45,869.0,145.0,2.3,18.5,939.0,1030.77,761.66
2016,5,29,11,0,872.0,147.0,2.4,19.0,959.0,1034.62,763.19
2016,5,29,11,15,875.0,148.0,2.45,19.0,971.5,1034.09,762.9
2016,5,29,11,30,878.0,149.0,2.5,19.0,984.0,1030.18,760.55
2016,5,29,11,45,877.0,150.5,2.55,19.0,989.0,1019.46,753.87
2016,5,29,12,0,876.0,152.0,2.6,19.0,994.0,1005.53,745.21
2016,5,29,12,15,876.0,152.0,2.65,19.0,992.5,988.05,734.28
2016,5,29,12,30,876.0,152.0,2.7,19.0,991.0,967.54,721.39
2016,5,29,12,45,867.5,155.5,2.75,19.0,980.0,939.59,703.51
2016,5,29,13,0,859.0,159.0,2.8,19.0,969.0,914.85,687.78
2016,5,29,13,15,855.5,158.0,2.9,19.0,952.5,881.45,666.39
2016,5,29,13,30,852.0,157.0,3.0,19.0,936.0,845.67,643.19
2016,5,29,13,45,848.5,154.0,3.1,19.0,913.0,805.81,616.84
2016,5,29,14,0,845.0,151.0,3.2,19.0,890.0,763.91,588.69
2016,5,29,14,15,837.0,149.0,3.3,19.0,860.5,717.96,555.53
2016,5,29,14,30,829.0,147.0,3.4,19.0,831.0,670.73,520.58
2016,5,29,14,45,588.0,237.5,3.5,19.0,712.5,563.62,437.65
2016,5,29,15,0,347.0,328.0,3.6,19.0,594.0,478.33,370.66
2016,5,29,15,15,566.5,230.5,3.6,18.5,636.0,480.26,373.02
2016,5,29,15,30,786.0,133.0,3.6,18.0,678.0,463.12,357.31
2016,5,29,15,45,484.0,203.5,3.65,18.0,532.0,357.49,274.63
2016,5,29,16,0,182.0,274.0,3.7,18.0,386.0,291.76,226.1
2016,5,29,16,15,105.0,236.5,3.7,17.5,300.0,227.26,176.86
2016,5,29,16,30,28.0,199.0,3.7,17.0,214.0,177.07,139.48
2016,5,29,16,45,14.0,169.0,3.75,17.0,177.0,152.3,120.31
2016,5,29,17,0,0.0,139.0,3.8,17.0,140.0,124.01,98.07
2016,5,29,17,15,0.0,121.0,3.85,16.5,121.5,107.78,85.11
2016,5,29,17,30,0.0,103.0,3.9,16.0,103.0,91.93,75.74
2016,5,29,17,45,0.0,85.5,4.0,16.0,85.5,76.93,62.63
2016,5,29,18,0,0.0,68.0,4.1,16.0,68.0,61.79,49.18
2016,5,29,18,15,0.0,52.0,4.1,15.5,52.0,47.73,36.56
2016,5,29,18,30,0.0,36.0,4.1,15.0,36.0,33.45,23.61
2016,5,29,18,45,0.0,23.0,4.1,14.5,23.0,21.34,12.37
2016,5,29,19,0,0.0,10.0,4.1,14.0,10.0,9.26,0.0
2016,5,29,19,15,0.0,5.0,4.05,13.5,5.0,4.77,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,12.0,32.0,50.54,14.53
2016,5,30,5,30,241.0,38.0,1.9,12.0,64.0,114.03,79.13
2016,5,30,5,45,338.0,49.0,1.95,12.5,106.0,170.29,128.6
2016,5,30,6,0,435.0,60.0,2.0,13.0,148.0,239.79,188.93
2016,5,30,6,15,499.0,68.0,1.95,13.5,196.5,300.9,242.43
2016,5,30,6,30,563.0,76.0,1.9,14.0,245.0,368.15,299.58
2016,5,30,6,45,291.0,108.5,1.85,14.5,196.5,277.08,227.21
2016,5,30,7,0,19.0,141.0,1.8,15.0,148.0,147.94,118.8
2016,5,30,7,15,27.5,163.5,1.8,15.0,176.0,183.41,148.12
2016,5,30,7,30,36.0,186.0,1.8,15.0,204.0,213.52,172.25
2016,5,30,7,45,43.0,209.5,1.8,15.5,233.0,244.28,196.18
2016,5,30,8,0,50.0,233.0,1.8,16.0,262.0,275.48,220.01
2016,5,30,8,15,50.0,252.0,1.85,16.0,283.0,296.51,235.79
2016,5,30,8,30,50.0,271.0,1.9,16.0,304.0,317.36,251.34
2016,5,30,8,45,69.5,301.0,1.95,16.5,350.0,366.9,288.91
2016,5,30,9,0,89.0,331.0,2.0,17.0,396.0,417.32,326.29
2016,5,30,9,15,123.5,356.0,2.05,17.0,451.5,489.03,379.92
2016,5,30,9,30,158.0,381.0,2.1,17.0,507.0,549.77,424.48
2016,5,30,9,45,152.5,398.0,2.15,17.5,524.0,563.87,432.68
2016,5,30,10,0,147.0,415.0,2.2,18.0,541.0,577.0,440.46
2016,5,30,10,15,125.0,425.0,2.2,18.0,534.5,565.35,430.58
2016,5,30,10,30,103.0,435.0,2.2,18.0,528.0,540.54,411.54
2016,5,30,10,45,193.0,441.0,2.25,18.5,619.5,647.39,489.96
2016,5,30,11,0,283.0,447.0,2.3,19.0,711.0,752.43,563.74
2016,5,30,11,15,289.0,452.5,2.3,19.0,725.0,759.69,567.59
2016,5,30,11,30,295.0,458.0,2.3,19.0,739.0,765.4,571.23
2016,5,30,11,45,305.0,451.0,2.3,19.5,743.0,760.9,567.21
2016,5,30,12,0,315.0,444.0,2.3,20.0,747.0,754.86,562.28
2016,5,30,12,15,255.5,457.5,2.3,20.0,703.5,701.09,523.36
2016,5,30,12,30,196.0,471.0,2.3,20.0,660.0,642.73,481.26
2016,5,30,12,45,189.5,472.5,2.35,20.0,653.5,629.09,472.1
2016,5,30,13,0,183.0,474.0,2.4,20.0,647.0,614.98,462.28
2016,5,30,13,15,187.0,464.5,2.45,20.0,639.0,599.18,451.66
2016,5,30,13,30,191.0,455.0,2.5,20.0,631.0,582.67,440.46
2016,5,30,13,45,248.0,431.0,2.6,20.0,653.0,594.15,450.78
2016,5,30,14,0,305.0,407.0,2.7,20.0,675.0,599.35,456.17
2016,5,30,14,15,299.0,393.5,2.8,19.5,648.5,565.25,432.55
2016,5,30,14,30,293.0,380.0,2.9,19.0,622.0,531.2,408.7
2016,5,30,14,45,294.5,361.5,3.0,19.0,595.5,497.47,383.96
2016,5,30,15,0,296.0,343.0,3.1,19.0,569.0,463.33,358.37
2016,5,30,15,15,295.0,323.5,3.1,19.0,539.0,426.75,330.21
2016,5,30,15,30,294.0,304.0,3.1,19.0,509.0,390.12,301.45
2016,5,30,15,45,298.5,280.0,3.15,19.0,476.5,352.02,271.0
2016,5,30,16,0,303.0,256.0,3.2,19.0,444.0,313.52,239.52
2016,5,30,16,15,182.0,237.0,3.15,18.5,347.5,249.03,190.94
2016,5,30,16,30,61.0,218.0,3.1,18.0,251.0,198.72,154.92
2016,5,30,16,45,48.0,192.5,3.1,18.0,217.0,170.33,132.85
2016,5,30,17,0,35.0,167.0,3.1,18.0,183.0,143.86,112.38
2016,5,30,17,15,30.0,147.5,3.0,17.5,159.5,123.87,97.18
2016,5,30,17,30,25.0,128.0,2.9,17.0,136.0,105.81,87.49
2016,5,30,17,45,18.5,108.0,2.85,17.0,113.5,94.22,77.47
2016,5,30,18,0,12.0,88.0,2.8,17.0,91.0,77.43,62.66
2016,5,30,18,15,6.0,68.5,2.7,16.5,70.0,60.88,47.94
2016,5,30,18,30,0.0,49.0,2.6,16.0,49.0,44.19,32.87
2016,5,30,18,45,0.0,32.0,2.55,15.5,32.0,29.32,19.09
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,13.91,1.77
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,7.15,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,128.0,18.5,2.05,12.5,32.5,51.47,15.87
2016,5,31,5,30,256.0,37.0,2.1,13.0,65.0,116.59,80.56
2016,5,31,5,45,348.5,48.0,2.15,13.5,107.5,174.01,131.01
2016,5,31,6,0,441.0,59.0,2.2,14.0,150.0,240.88,189.17
2016,5,31,6,15,220.5,70.5,2.1,14.0,116.0,174.42,140.46
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,77.86,60.8
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,94.87,75.08
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,111.86,88.93
2016,5,31,7,15,0.5,133.5,1.75,15.5,133.5,128.14,101.94
2016,5,31,7,30,1.0,150.0,1.7,16.0,150.0,144.47,114.76
2016,5,31,7,45,13.5,182.0,1.7,16.5,190.0,185.36,147.6
2016,5,31,8,0,26.0,214.0,1.7,17.0,230.0,227.34,180.61
2016,5,31,8,15,27.5,232.5,1.75,17.0,250.0,257.19,203.53
2016,5,31,8,30,29.0,251.0,1.8,17.0,270.0,278.04,219.22
2016,5,31,8,45,30.5,268.5,1.85,17.5,290.0,297.78,233.54
2016,5,31,9,0,32.0,286.0,1.9,18.0,310.0,317.46,247.66
2016,5,31,9,15,34.0,305.0,1.9,18.0,331.5,339.12,263.58
2016,5,31,9,30,36.0,324.0,1.9,18.0,353.0,360.65,279.28
2016,5,31,9,45,41.0,345.0,1.95,18.5,379.0,387.04,298.17
2016,5,31,10,0,46.0,366.0,2.0,19.0,405.0,413.29,316.72
2016,5,31,10,15,43.5,373.5,2.0,19.0,411.5,417.7,319.3
2016,5,31,10,30,41.0,381.0,2.0,19.0,418.0,421.82,321.82
2016,5,31,10,45,87.0,422.5,2.05,19.5,503.5,509.69,386.57
2016,5,31,11,0,133.0,464.0,2.1,20.0,589.0,608.13,456.38
2016,5,31,11,15,158.0,472.0,2.1,20.0,622.5,638.02,477.09
2016,5,31,11,30,183.0,480.0,2.1,20.0,656.0,666.7,497.32
2016,5,31,11,45,207.5,480.0,2.1,20.5,680.0,685.34,509.61
2016,5,31,12,0,232.0,480.0,2.1,21.0,704.0,702.36,520.78
2016,5,31,12,15,239.5,472.0,2.15,21.0,703.0,693.47,515.07
2016,5,31,12,30,247.0,464.0,2.2,21.0,702.0,688.91,512.47
2016,5,31,12,45,244.0,465.5,2.25,21.0,698.5,676.25,503.89
2016,5,31,13,0,241.0,467.0,2.3,21.0,695.0,659.31,492.43
2016,5,31,13,15,191.5,461.5,2.4,21.0,641.0,600.2,450.31
2016,5,31,13,30,142.0,456.0,2.5,21.0,587.0,543.81,409.71
2016,5,31,13,45,150.0,444.0,2.6,21.0,579.0,529.26,400.32
2016,5,31,14,0,158.0,432.0,2.7,21.0,571.0,513.85,389.91
2016,5,31,14,15,153.0,416.0,2.8,21.0,547.0,485.03,369.33
2016,5,31,14,30,148.0,400.0,2.9,21.0,523.0,456.52,348.78
2016,5,31,14,45,151.0,381.5,3.0,21.0,502.0,431.02,330.34
2016,5,31,15,0,154.0,363.0,3.1,21.0,481.0,405.2,311.32
2016,5,31,15,15,139.5,341.5,3.15,20.5,444.0,367.88,283.73
2016,5,31,15,30,125.0,320.0,3.2,20.0,407.0,332.18,257.01
2016,5,31,15,45,94.5,291.0,3.25,20.0,354.5,290.13,224.8
2016,5,31,16,0,64.0,262.0,3.3,20.0,302.0,248.08,192.57
2016,5,31,16,15,66.5,241.5,3.25,19.5,280.0,225.54,175.18
2016,5,31,16,30,69.0,221.0,3.2,19.0,258.0,202.87,157.41
2016,5,31,16,45,41.0,187.5,3.2,19.0,209.0,165.68,128.89
2016,5,31,17,0,13.0,154.0,3.2,19.0,160.0,137.36,107.58
2016,5,31,17,15,8.5,136.0,3.15,18.5,140.0,119.94,94.16
2016,5,31,17,30,4.0,118.0,3.1,18.0,120.0,103.5,85.15
2016,5,31,17,45,278.0,91.5,3.05,18.0,163.0,64.79,51.49
2016,5,31,18,0,552.0,65.0,3.0,18.0,206.0,46.87,35.71
2016,5,31,18,15,475.5,56.5,2.95,17.5,159.0,42.17,31.43
2016,5,31,18,30,399.0,48.0,2.9,17.0,112.0,37.23,26.73
2016,5,31,18,45,282.0,36.0,2.85,16.5,73.5,28.62,18.47
2016,5,31,19,0,165.0,24.0,2.8,16.0,35.0,18.88,5.12
2016,5,31,19,15,82.5,12.0,2.75,15.5,17.5,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,138.0,19.0,2.9,13.0,34.0,54.14,17.86
2016,6,1,5,30,276.0,38.0,3.0,13.0,68.0,122.82,85.09
2016,6,1,5,45,367.5,49.0,3.15,13.5,111.0,180.89,136.44
2016,6,1,6,0,459.0,60.0,3.3,14.0,154.0,248.44,195.61
2016,6,1,6,15,523.5,67.5,3.2,14.0,203.5,310.46,250.69
2016,6,1,6,30,588.0,75.0,3.1,14.0,253.0,378.64,309.69
2016,6,1,6,45,294.0,94.5,3.05,14.5,183.5,271.24,223.63
2016,6,1,7,0,0.0,114.0,3.0,15.0,114.0,108.77,86.21
2016,6,1,7,15,0.0,123.0,2.9,15.0,123.0,117.11,93.11
2016,6,1,7,30,0.0,132.0,2.8,15.0,132.0,125.53,99.75
2016,6,1,7,45,1.5,151.5,2.75,15.5,152.5,145.62,115.75
2016,6,1,8,0,3.0,171.0,2.7,16.0,173.0,165.84,131.61
2016,6,1,8,15,7.5,193.5,2.65,16.0,199.0,191.6,152.09
2016,6,1,8,30,12.0,216.0,2.6,16.0,225.0,217.67,172.6
2016,6,1,8,45,8.0,198.0,2.6,16.5,204.0,195.95,154.36
2016,6,1,9,0,4.0,180.0,2.6,17.0,183.0,174.46,136.49
