Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,15,10.0,223.5,2.55,17.0,231.5,222.76,174.71
2016,6,1,9,30,16.0,267.0,2.5,17.0,280.0,271.52,212.51
2016,6,1,9,45,17.0,281.0,2.5,17.5,295.5,286.21,222.95
2016,6,1,10,0,18.0,295.0,2.5,18.0,311.0,300.83,233.38
2016,6,1,10,15,35.5,347.5,2.5,18.0,379.5,382.52,295.54
2016,6,1,10,30,53.0,400.0,2.5,18.0,448.0,453.56,348.19
2016,6,1,10,45,55.5,412.0,2.5,18.5,463.0,467.01,356.76
2016,6,1,11,0,58.0,424.0,2.5,19.0,478.0,480.07,365.3
2016,6,1,11,15,59.0,429.0,2.5,19.0,484.5,484.0,367.87
2016,6,1,11,30,60.0,434.0,2.5,19.0,491.0,487.52,370.24
2016,6,1,11,45,46.5,415.0,2.55,19.0,460.0,452.24,344.0
2016,6,1,12,0,33.0,396.0,2.6,19.0,429.0,417.38,318.09
2016,6,1,12,15,34.0,395.0,2.65,19.0,428.5,414.58,316.29
2016,6,1,12,30,35.0,394.0,2.7,19.0,428.0,411.53,314.18
2016,6,1,12,45,56.5,422.5,2.8,19.0,476.5,455.21,347.35
2016,6,1,13,0,78.0,451.0,2.9,19.0,525.0,496.88,378.53
2016,6,1,13,15,82.0,445.0,2.95,19.0,522.0,488.99,372.95
2016,6,1,13,30,86.0,439.0,3.0,19.0,519.0,480.62,367.25
2016,6,1,13,45,81.0,424.5,3.05,19.0,498.0,456.98,350.07
2016,6,1,14,0,76.0,410.0,3.1,19.0,477.0,433.71,333.12
2016,6,1,14,15,118.0,405.5,3.1,18.5,505.5,451.68,348.44
2016,6,1,14,30,160.0,401.0,3.1,18.0,534.0,465.22,360.0
2016,6,1,14,45,110.5,369.0,3.1,18.0,459.0,396.28,307.55
2016,6,1,15,0,61.0,337.0,3.1,18.0,384.0,334.98,260.71
2016,6,1,15,15,68.0,322.5,3.05,18.0,372.0,319.92,249.53
2016,6,1,15,30,75.0,308.0,3.0,18.0,360.0,304.07,237.39
2016,6,1,15,45,42.5,253.5,2.95,18.0,283.0,239.72,187.52
2016,6,1,16,0,10.0,199.0,2.9,18.0,206.0,183.44,143.79
2016,6,1,16,15,8.0,185.0,2.85,17.5,190.5,169.1,133.04
2016,6,1,16,30,6.0,171.0,2.8,17.0,175.0,155.01,122.32
2016,6,1,16,45,3.0,155.5,2.75,17.0,157.5,139.78,110.42
2016,6,1,17,0,0.0,140.0,2.7,17.0,140.0,124.97,98.75
2016,6,1,17,15,0.0,122.5,2.65,16.5,122.5,109.14,86.14
2016,6,1,17,30,0.0,105.0,2.6,16.0,105.0,93.62,77.17
2016,6,1,17,45,0.0,87.5,2.6,16.0,87.5,78.64,64.11
2016,6,1,18,0,0.0,70.0,2.6,16.0,70.0,63.53,50.72
2016,6,1,18,15,0.0,54.0,2.55,15.5,54.0,49.49,38.16
2016,6,1,18,30,0.0,38.0,2.5,15.0,38.0,35.3,25.31
2016,6,1,18,45,0.0,25.0,2.5,14.5,25.0,23.21,14.12
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,11.12,1.12
2016,6,1,19,15,0.0,6.0,2.45,13.5,6.0,5.72,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,2.1,12.0,10.0,12.99,0.0
2016,6,2,5,15,158.0,23.5,2.1,12.0,39.5,63.7,23.21
2016,6,2,5,30,286.0,38.0,2.1,12.0,69.0,125.26,87.1
2016,6,2,5,45,383.0,48.0,2.15,12.5,113.0,184.66,139.48
2016,6,2,6,0,480.0,58.0,2.2,13.0,157.0,254.0,200.01
2016,6,2,6,15,240.0,67.5,2.15,13.5,117.0,186.3,150.44
2016,6,2,6,30,0.0,77.0,2.1,14.0,77.0,72.71,56.44
2016,6,2,6,45,0.0,93.0,2.05,14.5,93.0,88.18,69.47
2016,6,2,7,0,0.0,109.0,2.0,15.0,109.0,103.65,82.11
2016,6,2,7,15,0.0,128.5,1.9,15.0,128.5,122.68,97.63
2016,6,2,7,30,0.0,148.0,1.8,15.0,148.0,141.7,112.93
2016,6,2,7,45,5.0,169.0,1.75,15.5,172.0,165.86,132.11
2016,6,2,8,0,10.0,190.0,1.7,16.0,196.0,190.41,151.31
2016,6,2,8,15,12.5,208.0,1.65,16.5,216.0,210.28,166.38
2016,6,2,8,30,15.0,226.0,1.6,17.0,236.0,230.29,181.36
2016,6,2,8,45,19.0,247.5,1.55,17.5,261.0,255.27,200.06
2016,6,2,9,0,23.0,269.0,1.5,18.0,286.0,280.41,218.58
2016,6,2,9,15,34.0,302.5,1.5,18.0,329.5,336.29,260.92
2016,6,2,9,30,45.0,336.0,1.5,18.0,373.0,381.76,294.57
2016,6,2,9,45,50.5,357.0,1.5,18.5,399.5,408.75,313.38
2016,6,2,10,0,56.0,378.0,1.5,19.0,426.0,435.59,331.95
2016,6,2,10,15,47.5,378.0,1.45,19.0,420.0,426.21,324.01
2016,6,2,10,30,39.0,378.0,1.4,19.0,414.0,416.55,316.14
2016,6,2,10,45,81.0,420.0,1.4,19.5,495.0,500.88,377.58
2016,6,2,11,0,123.0,462.0,1.4,20.0,576.0,595.76,443.76
2016,6,2,11,15,140.0,471.0,1.4,20.0,603.0,618.71,459.06
2016,6,2,11,30,157.0,480.0,1.4,20.0,630.0,640.58,474.16
2016,6,2,11,45,160.0,480.0,1.45,20.5,633.5,638.34,471.81
2016,6,2,12,0,163.0,480.0,1.5,21.0,637.0,635.19,469.09
2016,6,2,12,15,141.5,479.5,1.55,21.0,616.0,607.27,449.42
2016,6,2,12,30,120.0,479.0,1.6,21.0,595.0,579.5,429.94
2016,6,2,12,45,151.5,477.0,1.65,21.5,622.0,598.82,444.08
2016,6,2,13,0,183.0,475.0,1.7,22.0,649.0,615.88,456.15
2016,6,2,13,15,182.5,466.0,1.8,22.0,636.5,596.78,443.43
2016,6,2,13,30,182.0,457.0,1.9,22.0,624.0,577.27,430.56
2016,6,2,13,45,185.5,442.5,2.05,22.0,609.0,555.51,416.29
2016,6,2,14,0,189.0,428.0,2.2,22.0,594.0,533.2,401.37
2016,6,2,14,15,191.5,413.0,2.3,22.0,576.5,509.2,384.78
2016,6,2,14,30,194.0,398.0,2.4,22.0,559.0,484.73,367.58
2016,6,2,14,45,194.0,380.5,2.5,22.0,535.5,456.17,347.06
2016,6,2,15,0,194.0,363.0,2.6,22.0,512.0,427.46,326.07
2016,6,2,15,15,184.5,342.5,2.65,21.5,478.5,391.41,299.7
2016,6,2,15,30,175.0,322.0,2.7,21.0,445.0,356.35,273.62
2016,6,2,15,45,130.5,296.5,2.8,21.0,384.5,304.71,234.34
2016,6,2,16,0,86.0,271.0,2.9,21.0,324.0,262.75,202.55
2016,6,2,16,15,62.5,240.0,2.9,20.5,277.5,223.55,172.87
2016,6,2,16,30,39.0,209.0,2.9,20.0,231.0,187.52,145.59
2016,6,2,16,45,35.5,188.5,2.95,20.0,206.5,165.78,128.66
2016,6,2,17,0,32.0,168.0,3.0,20.0,182.0,144.68,112.24
2016,6,2,17,15,27.0,148.0,2.95,19.5,159.5,124.53,96.96
2016,6,2,17,30,22.0,128.0,2.9,19.0,137.0,111.08,91.32
2016,6,2,17,45,294.0,96.0,2.85,18.5,173.5,68.02,54.2
2016,6,2,18,0,566.0,64.0,2.8,18.0,210.0,45.86,34.84
2016,6,2,18,15,491.5,56.0,2.7,17.5,163.0,41.55,30.92
2016,6,2,18,30,417.0,48.0,2.6,17.0,116.0,37.03,26.61
2016,6,2,18,45,303.5,36.5,2.55,16.5,77.0,28.9,18.84
2016,6,2,19,0,190.0,25.0,2.5,16.0,38.0,19.66,6.78
2016,6,2,19,15,95.0,12.5,2.4,15.5,19.0,11.91,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,21.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,42.0,9.0,1.3,14.0,10.0,14.74,0.0
2016,6,3,5,15,172.0,22.5,1.25,14.0,40.0,65.33,24.33
2016,6,3,5,30,302.0,36.0,1.2,14.0,70.0,128.05,88.14
2016,6,3,5,45,393.5,45.5,1.2,14.5,113.0,185.26,138.32
2016,6,3,6,0,485.0,55.0,1.2,15.0,156.0,252.49,196.35
2016,6,3,6,15,463.0,73.0,1.1,15.5,190.5,290.11,230.85
2016,6,3,6,30,441.0,91.0,1.0,16.0,225.0,321.89,258.78
2016,6,3,6,45,489.0,96.5,0.9,16.5,270.0,376.57,303.14
2016,6,3,7,0,537.0,102.0,0.8,17.0,315.0,440.0,352.22
2016,6,3,7,15,646.0,95.5,0.8,17.5,386.5,527.99,418.97
2016,6,3,7,30,755.0,89.0,0.8,18.0,458.0,622.28,487.65
2016,6,3,7,45,779.0,92.0,0.8,18.5,508.0,676.12,523.46
2016,6,3,8,0,803.0,95.0,0.8,19.0,558.0,729.87,557.67
2016,6,3,8,15,820.5,98.0,0.8,19.5,605.0,778.03,587.18
2016,6,3,8,30,838.0,101.0,0.8,20.0,652.0,824.99,615.27
2016,6,3,8,45,851.5,103.5,0.85,20.5,695.5,860.09,635.86
2016,6,3,9,0,865.0,106.0,0.9,21.0,739.0,899.24,659.0
2016,6,3,9,15,875.5,108.0,0.9,21.5,777.5,932.87,677.38
2016,6,3,9,30,886.0,110.0,0.9,22.0,816.0,963.93,693.98
2016,6,3,9,45,900.0,108.0,0.95,22.5,851.0,991.32,709.12
2016,6,3,10,0,914.0,106.0,1.0,23.0,886.0,1015.91,722.53
2016,6,3,10,15,730.0,218.0,1.05,23.0,853.5,975.54,697.13
2016,6,3,10,30,546.0,330.0,1.1,23.0,821.0,908.44,651.37
2016,6,3,10,45,510.5,354.0,1.2,23.5,821.0,897.36,643.64
2016,6,3,11,0,475.0,378.0,1.3,24.0,821.0,883.37,633.29
2016,6,3,11,15,492.0,381.0,1.45,24.0,846.0,898.68,645.1
2016,6,3,11,30,509.0,384.0,1.6,24.0,871.0,911.54,654.97
2016,6,3,11,45,526.0,370.0,1.75,24.0,875.5,905.12,652.89
2016,6,3,12,0,543.0,356.0,1.9,24.0,880.0,896.19,649.27
2016,6,3,12,15,455.5,393.0,2.05,24.0,832.5,834.18,607.52
2016,6,3,12,30,368.0,430.0,2.2,24.0,785.0,768.71,563.02
2016,6,3,12,45,380.0,419.5,2.35,24.0,783.0,755.66,556.16
2016,6,3,13,0,392.0,409.0,2.5,24.0,781.0,740.86,547.51
2016,6,3,13,15,393.0,401.0,2.6,24.0,768.5,717.29,532.12
2016,6,3,13,30,394.0,393.0,2.7,24.0,756.0,692.58,515.8
2016,6,3,13,45,401.5,376.0,2.85,24.0,737.5,664.49,497.32
2016,6,3,14,0,409.0,359.0,3.0,24.0,719.0,633.66,476.56
2016,6,3,14,15,371.0,363.0,3.05,24.0,681.0,588.82,444.03
2016,6,3,14,30,333.0,367.0,3.1,24.0,643.0,546.5,413.02
2016,6,3,14,45,330.5,351.5,3.15,24.0,616.0,511.33,387.45
2016,6,3,15,0,328.0,336.0,3.2,24.0,589.0,475.98,361.23
2016,6,3,15,15,350.5,310.0,3.2,24.0,567.0,444.28,337.22
2016,6,3,15,30,373.0,284.0,3.2,24.0,545.0,410.16,310.57
2016,6,3,15,45,323.5,274.5,3.25,24.0,490.5,358.68,270.72
2016,6,3,16,0,274.0,265.0,3.3,24.0,436.0,312.26,234.68
2016,6,3,16,15,322.0,232.5,3.25,23.5,417.5,280.65,207.96
2016,6,3,16,30,370.0,200.0,3.2,23.0,399.0,244.04,176.27
2016,6,3,16,45,352.0,185.5,3.2,23.0,359.5,204.97,144.9
2016,6,3,17,0,334.0,171.0,3.2,23.0,320.0,167.98,117.0
2016,6,3,17,15,488.0,125.0,3.1,22.5,313.5,112.94,73.26
2016,6,3,17,30,642.0,79.0,3.0,22.0,307.0,52.65,40.11
2016,6,3,17,45,592.5,72.5,2.95,21.5,257.5,50.11,38.07
2016,6,3,18,0,543.0,66.0,2.9,21.0,208.0,47.4,35.74
2016,6,3,18,15,470.0,57.5,2.7,20.0,161.5,42.73,31.62
2016,6,3,18,30,397.0,49.0,2.5,19.0,115.0,37.82,27.08
2016,6,3,18,45,289.0,37.0,2.35,18.5,76.5,29.26,19.01
2016,6,3,19,0,181.0,25.0,2.2,18.0,38.0,19.62,7.13
2016,6,3,19,15,90.5,12.5,2.15,17.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.77,0.0
2016,6,4,5,15,1.5,20.5,0.5,15.0,20.5,19.56,4.81
2016,6,4,5,30,3.0,36.0,0.6,15.0,36.0,35.51,23.08
2016,6,4,5,45,19.0,55.0,0.75,15.5,58.5,62.22,45.89
2016,6,4,6,0,35.0,74.0,0.9,16.0,81.0,88.65,68.45
2016,6,4,6,15,45.5,95.0,1.0,16.0,107.0,116.64,92.41
2016,6,4,6,30,56.0,116.0,1.1,16.0,133.0,145.59,116.86
2016,6,4,6,45,65.0,136.5,1.2,16.5,160.0,174.13,140.32
2016,6,4,7,0,74.0,157.0,1.3,17.0,187.0,203.45,163.92
2016,6,4,7,15,47.5,166.5,1.3,17.0,186.5,198.93,159.47
2016,6,4,7,30,21.0,176.0,1.3,17.0,186.0,184.65,146.99
2016,6,4,7,45,77.0,214.5,1.3,17.0,258.0,273.78,218.87
2016,6,4,8,0,133.0,253.0,1.3,17.0,330.0,370.27,293.85
2016,6,4,8,15,112.0,272.5,1.25,17.0,341.0,378.69,298.11
2016,6,4,8,30,91.0,292.0,1.2,17.0,352.0,374.01,292.99
2016,6,4,8,45,135.0,317.0,1.2,17.5,412.5,452.13,351.24
2016,6,4,9,0,179.0,342.0,1.2,18.0,473.0,521.23,400.79
2016,6,4,9,15,181.5,361.5,1.2,18.0,500.5,547.72,418.37
2016,6,4,9,30,184.0,381.0,1.2,18.0,528.0,573.51,435.66
2016,6,4,9,45,109.5,364.5,1.2,18.0,453.5,485.8,369.84
2016,6,4,10,0,35.0,348.0,1.2,18.0,379.0,383.25,292.48
2016,6,4,10,15,29.5,342.5,1.2,18.0,369.0,371.17,283.65
2016,6,4,10,30,24.0,337.0,1.2,18.0,359.0,347.61,265.76
2016,6,4,10,45,133.0,397.5,1.3,18.5,522.0,541.23,410.03
2016,6,4,11,0,242.0,458.0,1.4,19.0,685.0,721.73,535.7
2016,6,4,11,15,220.5,469.0,1.4,19.0,677.5,697.21,516.21
2016,6,4,11,30,199.0,480.0,1.4,19.0,670.0,682.26,505.17
2016,6,4,11,45,217.0,480.0,1.45,19.5,689.0,694.4,513.39
2016,6,4,12,0,235.0,480.0,1.5,20.0,708.0,705.05,520.32
2016,6,4,12,15,128.0,412.0,1.5,20.0,536.0,528.14,395.19
2016,6,4,12,30,21.0,344.0,1.5,20.0,364.0,344.18,260.02
2016,6,4,12,45,40.0,389.0,1.55,20.5,427.5,407.96,307.97
2016,6,4,13,0,59.0,434.0,1.6,21.0,491.0,463.96,348.09
2016,6,4,13,15,120.5,446.0,1.6,21.0,558.5,525.64,393.66
2016,6,4,13,30,182.0,458.0,1.6,21.0,626.0,578.27,431.94
2016,6,4,13,45,179.0,446.0,1.65,21.5,607.5,553.75,413.85
2016,6,4,14,0,176.0,434.0,1.7,22.0,589.0,529.14,396.18
2016,6,4,14,15,112.0,395.5,1.75,22.0,493.5,438.92,330.85
2016,6,4,14,30,48.0,357.0,1.8,22.0,398.0,355.84,269.65
2016,6,4,14,45,97.5,361.0,1.85,22.0,438.5,383.81,291.86
2016,6,4,15,0,147.0,365.0,1.9,22.0,479.0,403.55,306.91
2016,6,4,15,15,103.5,333.0,1.9,21.5,411.5,346.67,264.82
2016,6,4,15,30,60.0,301.0,1.9,21.0,344.0,291.95,224.27
2016,6,4,15,45,39.5,261.0,1.95,21.0,288.5,244.88,188.76
2016,6,4,16,0,19.0,221.0,2.0,21.0,233.0,205.26,158.71
2016,6,4,16,15,15.0,200.5,2.0,20.5,209.5,184.19,142.93
2016,6,4,16,30,11.0,180.0,2.0,20.0,186.0,163.71,127.44
2016,6,4,16,45,6.0,160.5,2.05,20.0,164.0,144.5,112.64
2016,6,4,17,0,1.0,141.0,2.1,20.0,142.0,126.03,98.3
2016,6,4,17,15,0.5,118.5,2.1,19.5,119.0,106.15,82.59
2016,6,4,17,30,0.0,96.0,2.1,19.0,96.0,86.64,70.18
2016,6,4,17,45,263.5,81.5,2.1,18.5,150.5,57.18,44.74
2016,6,4,18,0,527.0,67.0,2.1,18.0,205.0,48.11,36.83
2016,6,4,18,15,456.5,58.0,2.1,17.5,159.0,43.05,32.26
2016,6,4,18,30,386.0,49.0,2.1,17.0,113.0,37.7,27.24
2016,6,4,18,45,285.5,37.0,2.15,16.5,75.5,29.16,19.15
2016,6,4,19,0,185.0,25.0,2.2,16.0,38.0,19.59,7.63
2016,6,4,19,15,92.5,12.5,2.2,15.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,49.0,9.0,1.7,13.0,10.0,15.75,0.0
2016,6,5,5,15,170.0,22.5,1.75,13.0,39.5,64.87,25.55
2016,6,5,5,30,291.0,36.0,1.8,13.0,69.0,124.96,86.57
2016,6,5,5,45,381.0,46.0,1.9,13.5,111.5,181.52,136.42
2016,6,5,6,0,471.0,56.0,2.0,14.0,154.0,247.95,194.37
2016,6,5,6,15,235.5,57.5,1.95,14.0,106.5,172.23,138.53
2016,6,5,6,30,0.0,59.0,1.9,14.0,59.0,54.86,41.3
2016,6,5,6,45,0.0,71.0,1.9,14.5,71.0,66.17,50.88
2016,6,5,7,0,0.0,83.0,1.9,15.0,83.0,77.64,60.31
2016,6,5,7,15,2.0,119.5,1.9,15.0,120.5,114.78,91.17
2016,6,5,7,30,4.0,156.0,1.9,15.0,158.0,152.51,121.95
2016,6,5,7,45,6.0,171.0,1.9,15.5,174.5,168.54,134.34
2016,6,5,8,0,8.0,186.0,1.9,16.0,191.0,184.74,146.75
2016,6,5,8,15,14.5,211.5,1.95,16.0,221.0,215.35,171.0
2016,6,5,8,30,21.0,237.0,2.0,16.0,251.0,246.4,195.27
2016,6,5,8,45,20.0,248.0,2.05,16.5,262.5,256.54,202.25
2016,6,5,9,0,19.0,259.0,2.1,17.0,274.0,266.59,209.19
2016,6,5,9,15,25.5,287.0,2.2,17.0,307.5,311.82,243.98
2016,6,5,9,30,32.0,315.0,2.3,17.0,341.0,346.96,270.54
2016,6,5,9,45,78.0,364.0,2.45,17.5,430.5,442.46,343.21
2016,6,5,10,0,124.0,413.0,2.6,18.0,520.0,551.42,423.29
2016,6,5,10,15,165.5,428.0,2.65,18.0,574.5,607.87,464.37
2016,6,5,10,30,207.0,443.0,2.7,18.0,629.0,664.26,505.16
2016,6,5,10,45,240.5,447.0,2.75,18.5,668.0,711.73,537.89
2016,6,5,11,0,274.0,451.0,2.8,19.0,707.0,746.6,561.64
2016,6,5,11,15,337.0,430.5,2.8,19.0,750.0,784.58,589.5
2016,6,5,11,30,400.0,410.0,2.8,19.0,793.0,820.74,615.8
2016,6,5,11,45,414.0,399.0,2.8,19.0,797.5,822.95,617.19
2016,6,5,12,0,428.0,388.0,2.8,19.0,802.0,815.52,612.47
2016,6,5,12,15,339.5,432.0,2.8,19.0,759.5,755.95,568.37
2016,6,5,12,30,251.0,476.0,2.8,19.0,717.0,704.07,529.45
2016,6,5,12,45,278.5,463.5,2.8,19.0,729.5,705.61,531.82
2016,6,5,13,0,306.0,451.0,2.8,19.0,742.0,704.97,532.24
2016,6,5,13,15,286.0,448.0,2.85,19.0,716.0,670.45,507.68
2016,6,5,13,30,266.0,445.0,2.9,19.0,690.0,636.38,483.44
2016,6,5,13,45,221.0,439.5,3.0,19.5,640.0,580.6,442.11
2016,6,5,14,0,176.0,434.0,3.1,20.0,590.0,529.23,403.67
2016,6,5,14,15,165.0,418.5,3.15,19.5,561.0,495.96,380.34
2016,6,5,14,30,154.0,403.0,3.2,19.0,532.0,463.48,357.17
2016,6,5,14,45,105.0,369.0,3.25,19.0,455.5,395.3,305.73
2016,6,5,15,0,56.0,335.0,3.3,19.0,379.0,330.79,256.61
2016,6,5,15,15,43.0,303.0,3.35,19.0,336.0,291.4,226.73
2016,6,5,15,30,30.0,271.0,3.4,19.0,293.0,253.81,197.9
2016,6,5,15,45,23.0,243.5,3.45,19.0,259.5,228.68,178.63
2016,6,5,16,0,16.0,216.0,3.5,19.0,226.0,200.07,156.48
2016,6,5,16,15,10.0,192.0,3.45,18.5,198.5,175.71,137.82
2016,6,5,16,30,4.0,168.0,3.4,18.0,171.0,152.22,119.71
2016,6,5,16,45,2.0,146.5,3.35,18.0,148.0,132.37,104.02
2016,6,5,17,0,0.0,125.0,3.3,18.0,125.0,112.93,88.5
2016,6,5,17,15,0.0,99.0,3.25,17.5,99.0,90.28,70.18
2016,6,5,17,30,0.0,73.0,3.2,17.0,73.0,67.69,54.21
2016,6,5,17,45,0.0,61.5,3.15,17.0,61.5,57.2,45.05
2016,6,5,18,0,0.0,50.0,3.1,17.0,50.0,46.47,35.54
2016,6,5,18,15,207.0,49.5,3.05,16.5,84.0,36.1,26.28
2016,6,5,18,30,414.0,49.0,3.0,16.0,118.0,37.65,27.32
2016,6,5,18,45,308.0,37.5,2.95,15.5,79.0,29.57,19.62
2016,6,5,19,0,202.0,26.0,2.9,15.0,40.0,20.4,8.58
2016,6,5,19,15,101.0,13.0,2.9,14.5,20.0,12.39,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,16.32,0.0
2016,6,6,5,15,171.0,22.0,3.45,13.0,38.5,64.42,25.74
2016,6,6,5,30,289.0,35.0,3.5,13.0,67.0,123.31,85.47
2016,6,6,5,45,375.0,44.0,3.55,13.5,108.5,177.35,133.54
2016,6,6,6,0,461.0,53.0,3.6,14.0,150.0,240.79,189.49
2016,6,6,6,15,518.5,60.5,3.6,14.0,196.5,299.51,242.11
2016,6,6,6,30,576.0,68.0,3.6,14.0,243.0,363.75,298.27
2016,6,6,6,45,288.0,90.0,3.6,14.5,177.5,262.01,216.4
2016,6,6,7,0,0.0,112.0,3.6,15.0,112.0,106.65,84.5
2016,6,6,7,15,5.5,139.0,3.55,15.0,142.0,136.79,109.63
2016,6,6,7,30,11.0,166.0,3.5,15.0,172.0,167.49,134.69
2016,6,6,7,45,14.0,184.5,3.45,15.5,192.5,188.09,150.85
2016,6,6,8,0,17.0,203.0,3.4,16.0,213.0,208.92,166.98
2016,6,6,8,15,16.0,214.5,3.35,16.0,224.5,219.58,174.96
2016,6,6,8,30,15.0,226.0,3.3,16.0,236.0,230.17,182.85
2016,6,6,8,45,21.0,252.5,3.3,16.5,267.5,261.95,207.37
2016,6,6,9,0,27.0,279.0,3.3,17.0,299.0,305.1,240.33
2016,6,6,9,15,50.0,320.5,3.25,17.0,359.5,369.96,290.5
2016,6,6,9,30,73.0,362.0,3.2,17.0,420.0,435.68,340.28
2016,6,6,9,45,44.5,323.5,3.2,17.5,359.5,367.31,286.2
2016,6,6,10,0,16.0,285.0,3.2,18.0,299.0,288.81,224.35
2016,6,6,10,15,26.0,328.5,3.15,18.0,352.0,353.08,273.74
2016,6,6,10,30,36.0,372.0,3.1,18.0,405.0,407.07,314.13
2016,6,6,10,45,77.0,417.0,3.05,18.0,489.0,493.45,379.15
2016,6,6,11,0,118.0,462.0,3.0,18.0,573.0,590.34,449.94
2016,6,6,11,15,92.0,454.0,2.95,18.0,541.5,542.36,413.44
2016,6,6,11,30,66.0,446.0,2.9,18.0,510.0,505.4,385.48
2016,6,6,11,45,207.5,444.5,2.85,18.0,645.5,649.37,494.33
2016,6,6,12,0,349.0,443.0,2.8,18.0,781.0,786.51,593.18
2016,6,6,12,15,257.5,465.0,2.75,18.0,714.5,710.01,535.59
2016,6,6,12,30,166.0,487.0,2.7,18.0,648.0,630.06,476.42
2016,6,6,12,45,209.5,476.5,2.7,18.0,677.0,651.01,493.29
2016,6,6,13,0,253.0,466.0,2.7,18.0,706.0,672.48,509.65
2016,6,6,13,15,224.5,462.0,2.7,18.0,672.5,628.88,477.88
2016,6,6,13,30,196.0,458.0,2.7,18.0,639.0,589.81,449.48
2016,6,6,13,45,199.5,445.5,2.7,18.0,625.5,569.4,435.25
2016,6,6,14,0,203.0,433.0,2.7,18.0,612.0,548.35,420.31
2016,6,6,14,15,161.0,416.5,2.7,18.0,555.5,491.54,378.05
2016,6,6,14,30,119.0,400.0,2.7,18.0,499.0,438.27,338.17
2016,6,6,14,45,128.0,383.0,2.75,18.0,485.5,419.16,324.5
2016,6,6,15,0,137.0,366.0,2.8,18.0,472.0,399.14,309.71
2016,6,6,15,15,199.0,340.0,2.8,18.0,485.0,397.41,308.69
2016,6,6,15,30,261.0,314.0,2.8,18.0,498.0,385.49,298.94
2016,6,6,15,45,227.5,296.5,2.85,18.0,449.5,343.73,266.16
2016,6,6,16,0,194.0,279.0,2.9,18.0,401.0,301.67,233.18
2016,6,6,16,15,128.0,251.0,2.9,17.5,328.5,246.2,190.89
2016,6,6,16,30,62.0,223.0,2.9,17.0,256.0,203.73,159.39
2016,6,6,16,45,48.5,197.0,2.95,17.0,222.0,174.71,136.78
2016,6,6,17,0,35.0,171.0,3.0,17.0,188.0,147.69,115.82
2016,6,6,17,15,17.5,137.5,3.05,16.5,146.0,122.07,96.29
2016,6,6,17,30,0.0,104.0,3.1,16.0,104.0,93.04,76.64
2016,6,6,17,45,0.0,87.5,3.2,16.0,87.5,78.84,64.3
2016,6,6,18,0,0.0,71.0,3.3,16.0,71.0,64.52,51.62
2016,6,6,18,15,0.0,55.0,3.35,15.5,55.0,50.47,39.09
2016,6,6,18,30,0.0,39.0,3.4,15.0,39.0,36.24,26.22
2016,6,6,18,45,0.0,26.0,3.45,15.0,26.0,24.13,15.05
2016,6,6,19,0,0.0,13.0,3.5,15.0,13.0,12.05,2.94
2016,6,6,19,15,0.0,6.5,3.6,14.5,6.5,6.2,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,13.82,0.0
2016,6,7,5,15,146.0,23.5,3.05,14.0,38.5,61.14,24.81
2016,6,7,5,30,256.0,38.0,3.0,14.0,67.0,116.71,80.87
2016,6,7,5,45,347.5,48.0,2.95,14.0,108.5,172.67,129.97
2016,6,7,6,0,439.0,58.0,2.9,14.0,150.0,237.77,187.02
2016,6,7,6,15,219.5,66.0,2.85,14.0,112.0,175.1,141.23
2016,6,7,6,30,0.0,74.0,2.8,14.0,74.0,69.63,53.86
2016,6,7,6,45,0.0,89.0,2.8,14.5,89.0,84.08,66.03
2016,6,7,7,0,0.0,104.0,2.8,15.0,104.0,98.54,77.87
2016,6,7,7,15,31.0,151.0,2.75,15.0,166.0,171.38,138.72
2016,6,7,7,30,62.0,198.0,2.7,15.0,228.0,243.69,197.76
2016,6,7,7,45,64.0,219.5,2.7,15.5,254.0,269.71,217.57
2016,6,7,8,0,66.0,241.0,2.7,16.0,280.0,295.71,237.14
2016,6,7,8,15,44.5,241.5,2.7,16.0,268.5,280.01,223.4
2016,6,7,8,30,23.0,242.0,2.7,16.0,257.0,253.11,200.9
2016,6,7,8,45,19.0,243.5,2.7,16.5,257.0,251.06,198.34
2016,6,7,9,0,15.0,245.0,2.7,17.0,257.0,248.84,195.62
2016,6,7,9,15,23.0,279.0,2.8,17.0,297.5,290.16,227.78
2016,6,7,9,30,31.0,313.0,2.9,17.0,338.0,343.8,268.88
2016,6,7,9,45,33.5,331.0,3.0,17.5,359.0,364.54,283.69
2016,6,7,10,0,36.0,349.0,3.1,18.0,380.0,385.11,298.38
2016,6,7,10,15,29.0,339.0,3.15,18.0,364.5,366.9,283.96
2016,6,7,10,30,22.0,329.0,3.2,18.0,349.0,337.61,261.28
2016,6,7,10,45,112.0,397.0,3.3,18.0,501.5,519.37,400.59
2016,6,7,11,0,202.0,465.0,3.4,18.0,654.0,677.84,516.75
2016,6,7,11,15,146.5,465.0,3.4,18.0,603.0,618.68,471.2
2016,6,7,11,30,91.0,465.0,3.4,18.0,552.0,549.55,419.3
2016,6,7,11,45,220.0,454.0,3.4,18.5,666.5,671.18,510.82
2016,6,7,12,0,349.0,443.0,3.4,19.0,781.0,786.5,593.78
2016,6,7,12,15,247.5,464.5,3.4,19.0,704.0,699.97,529.06
2016,6,7,12,30,146.0,486.0,3.4,19.0,627.0,610.43,462.46
2016,6,7,12,45,109.0,466.5,3.4,19.0,571.5,545.18,414.88
2016,6,7,13,0,72.0,447.0,3.4,19.0,516.0,487.77,372.2
2016,6,7,13,15,131.5,453.0,3.4,18.5,575.5,541.57,414.59
2016,6,7,13,30,191.0,459.0,3.4,18.0,635.0,586.72,449.72
2016,6,7,13,45,185.0,447.0,3.4,18.0,614.0,559.56,429.7
2016,6,7,14,0,179.0,435.0,3.4,18.0,593.0,532.53,410.02
2016,6,7,14,15,146.0,416.5,3.35,18.0,543.0,481.21,371.55
2016,6,7,14,30,113.0,398.0,3.3,18.0,493.0,432.74,335.01
2016,6,7,14,45,111.5,380.0,3.3,18.0,470.0,406.78,315.79
2016,6,7,15,0,110.0,362.0,3.3,18.0,447.0,383.72,298.46
2016,6,7,15,15,87.0,333.5,3.3,17.5,399.0,339.16,264.91
2016,6,7,15,30,64.0,305.0,3.3,17.0,351.0,297.31,233.17
2016,6,7,15,45,50.5,276.0,3.3,17.0,310.5,261.64,205.56
2016,6,7,16,0,37.0,247.0,3.3,17.0,270.0,227.85,179.28
2016,6,7,16,15,34.0,226.5,3.3,17.0,246.0,205.63,161.88
2016,6,7,16,30,31.0,206.0,3.3,17.0,222.0,183.96,144.8
2016,6,7,16,45,15.5,170.5,3.35,17.0,178.5,154.38,121.77
2016,6,7,17,0,0.0,135.0,3.4,17.0,135.0,121.19,95.63
2016,6,7,17,15,0.0,100.5,3.45,16.5,100.5,91.58,71.53
2016,6,7,17,30,0.0,66.0,3.5,16.0,66.0,61.39,48.86
2016,6,7,17,45,0.0,55.5,3.55,16.0,55.5,51.59,40.28
2016,6,7,18,0,0.0,45.0,3.6,16.0,45.0,41.8,31.56
2016,6,7,18,15,0.0,35.0,3.55,15.5,35.0,32.49,23.21
2016,6,7,18,30,0.0,25.0,3.5,15.0,25.0,23.19,14.78
2016,6,7,18,45,0.0,16.5,3.5,15.0,16.5,15.29,7.49
2016,6,7,19,0,0.0,8.0,3.5,15.0,8.0,7.4,0.0
2016,6,7,19,15,0.0,4.0,3.5,14.5,4.0,3.81,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,15.5,4.0,13.0,15.5,14.38,2.53
2016,6,8,5,30,0.0,27.0,4.0,13.0,27.0,25.07,14.85
2016,6,8,5,45,0.0,43.0,4.05,13.5,43.0,40.54,28.51
2016,6,8,6,0,0.0,59.0,4.1,14.0,59.0,56.09,42.07
2016,6,8,6,15,0.0,77.0,4.1,14.0,77.0,73.67,57.29
2016,6,8,6,30,0.0,95.0,4.1,14.0,95.0,91.19,72.25
2016,6,8,6,45,1.5,113.0,4.15,14.0,113.5,109.47,87.63
2016,6,8,7,0,3.0,131.0,4.2,14.0,132.0,127.89,102.9
2016,6,8,7,15,52.5,168.0,4.25,14.0,193.5,203.46,166.43
2016,6,8,7,30,102.0,205.0,4.3,14.0,255.0,278.33,228.28
2016,6,8,7,45,89.5,225.0,4.35,14.5,272.5,294.01,239.52
2016,6,8,8,0,77.0,245.0,4.4,15.0,290.0,308.38,249.58
2016,6,8,8,15,73.5,264.5,4.45,15.0,310.5,328.14,264.52
2016,6,8,8,30,70.0,284.0,4.5,15.0,331.0,347.39,278.9
2016,6,8,8,45,60.5,297.0,4.6,15.0,339.5,353.9,283.05
2016,6,8,9,0,51.0,310.0,4.7,15.0,348.0,359.65,286.62
2016,6,8,9,15,123.0,345.0,4.75,15.0,442.0,475.42,378.27
2016,6,8,9,30,195.0,380.0,4.8,15.0,536.0,582.25,460.64
2016,6,8,9,45,331.5,353.0,4.85,15.5,631.0,699.16,550.38
2016,6,8,10,0,468.0,326.0,4.9,16.0,726.0,819.38,639.79
2016,6,8,10,15,355.0,381.5,4.95,16.0,690.5,758.27,590.59
2016,6,8,10,30,242.0,437.0,5.0,16.0,655.0,704.17,546.73
2016,6,8,10,45,376.0,403.0,5.05,16.0,750.0,801.83,622.24
2016,6,8,11,0,510.0,369.0,5.1,16.0,845.0,908.91,701.91
2016,6,8,11,15,693.5,255.0,5.1,16.0,913.0,975.05,753.72
2016,6,8,11,30,877.0,141.0,5.1,16.0,981.0,1020.74,784.95
2016,6,8,11,45,876.5,143.0,5.2,16.0,986.0,1011.54,778.77
2016,6,8,12,0,876.0,145.0,5.3,16.0,991.0,999.12,770.76
2016,6,8,12,15,875.5,145.0,5.3,16.0,990.0,981.72,758.57
2016,6,8,12,30,875.0,145.0,5.3,16.0,989.0,961.34,744.37
2016,6,8,12,45,858.5,154.0,5.35,16.0,976.0,931.79,724.03
2016,6,8,13,0,842.0,163.0,5.4,16.0,963.0,906.0,706.35
2016,6,8,13,15,838.0,162.0,5.35,16.0,947.0,873.22,682.99
2016,6,8,13,30,834.0,161.0,5.3,16.0,931.0,838.15,657.94
2016,6,8,13,45,836.0,155.0,5.3,16.0,910.5,800.98,631.52
2016,6,8,14,0,838.0,149.0,5.3,16.0,890.0,761.43,603.19
2016,6,8,14,15,830.0,147.5,5.2,16.0,861.0,716.78,568.92
2016,6,8,14,30,822.0,146.0,5.1,16.0,832.0,670.83,532.9
2016,6,8,14,45,820.0,139.5,5.1,16.0,799.0,622.94,495.15
2016,6,8,15,0,818.0,133.0,5.1,16.0,766.0,573.66,455.38
2016,6,8,15,15,658.0,185.5,5.05,16.0,677.5,492.26,389.05
2016,6,8,15,30,498.0,238.0,5.0,16.0,589.0,427.12,335.65
2016,6,8,15,45,489.0,224.5,4.95,16.0,550.5,381.71,297.49
2016,6,8,16,0,480.0,211.0,4.9,16.0,512.0,336.94,259.1
2016,6,8,16,15,448.5,201.5,4.9,15.5,465.5,289.72,219.34
2016,6,8,16,30,417.0,192.0,4.9,15.0,419.0,245.85,182.43
2016,6,8,16,45,443.5,165.5,4.9,15.0,386.0,202.24,143.83
2016,6,8,17,0,470.0,139.0,4.9,15.0,353.0,156.07,105.02
2016,6,8,17,15,449.5,124.0,4.9,14.5,309.0,113.35,76.1
2016,6,8,17,30,429.0,109.0,4.9,14.0,265.0,75.34,61.64
2016,6,8,17,45,383.5,99.5,4.9,14.0,223.0,70.47,57.41
2016,6,8,18,0,338.0,90.0,4.9,14.0,181.0,65.32,52.77
2016,6,8,18,15,293.0,74.5,4.8,14.0,141.5,55.22,43.56
2016,6,8,18,30,248.0,59.0,4.7,14.0,102.0,44.62,33.72
2016,6,8,18,45,180.5,43.5,4.6,14.0,69.5,33.49,23.22
2016,6,8,19,0,113.0,28.0,4.5,14.0,37.0,23.14,11.49
2016,6,8,19,15,56.5,14.0,4.45,14.0,18.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,5.0,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,33.0,10.0,4.6,13.0,11.0,14.31,0.0
2016,6,9,5,15,143.5,24.5,4.7,13.0,39.5,61.69,25.76
2016,6,9,5,30,254.0,39.0,4.8,13.0,68.0,117.03,81.6
2016,6,9,5,45,345.0,50.0,4.95,13.5,110.0,171.88,129.91
2016,6,9,6,0,436.0,61.0,5.1,14.0,152.0,239.24,189.03
2016,6,9,6,15,218.0,66.5,5.05,14.0,112.0,174.72,141.39
2016,6,9,6,30,0.0,72.0,5.0,14.0,72.0,67.61,52.19
2016,6,9,6,45,0.0,86.5,4.95,14.5,86.5,81.56,63.93
2016,6,9,7,0,0.0,101.0,4.9,15.0,101.0,95.51,75.39
2016,6,9,7,15,0.5,126.5,4.85,15.0,127.0,120.87,96.38
2016,6,9,7,30,1.0,152.0,4.8,15.0,153.0,146.35,117.18
2016,6,9,7,45,49.0,200.5,4.75,15.0,229.5,237.98,193.22
2016,6,9,8,0,97.0,249.0,4.7,15.0,306.0,327.87,266.12
2016,6,9,8,15,189.5,266.0,4.7,15.0,387.5,432.62,350.69
2016,6,9,8,30,282.0,283.0,4.7,15.0,469.0,544.88,438.9
2016,6,9,8,45,167.0,297.0,4.7,15.5,409.0,457.34,366.23
2016,6,9,9,0,52.0,311.0,4.7,16.0,349.0,361.56,286.79
2016,6,9,9,15,38.5,305.5,4.7,16.0,334.5,343.21,271.68
2016,6,9,9,30,25.0,300.0,4.7,16.0,320.0,324.35,255.98
2016,6,9,9,45,58.0,351.5,4.7,16.5,401.0,409.67,322.24
2016,6,9,10,0,91.0,403.0,4.7,17.0,482.0,495.83,387.25
2016,6,9,10,15,75.5,405.5,4.7,17.0,472.0,482.39,375.73
2016,6,9,10,30,60.0,408.0,4.7,17.0,462.0,468.38,364.16
2016,6,9,10,45,79.5,431.5,4.7,17.0,505.0,510.86,396.38
2016,6,9,11,0,99.0,455.0,4.7,17.0,548.0,552.81,427.7
2016,6,9,11,15,65.5,422.0,4.7,17.0,484.5,482.97,374.16
2016,6,9,11,30,32.0,389.0,4.7,17.0,421.0,413.87,320.89
2016,6,9,11,45,33.5,390.5,4.75,17.0,423.5,414.67,321.72
2016,6,9,12,0,35.0,392.0,4.8,17.0,426.0,415.17,322.15
2016,6,9,12,15,51.5,422.5,4.9,17.0,473.0,458.12,355.25
2016,6,9,12,30,68.0,453.0,5.0,17.0,520.0,499.58,386.88
2016,6,9,12,45,72.0,446.5,5.1,17.0,516.5,492.33,381.72
2016,6,9,13,0,76.0,440.0,5.2,17.0,513.0,484.68,376.43
2016,6,9,13,15,90.5,445.0,5.25,17.0,530.0,496.33,385.87
2016,6,9,13,30,105.0,450.0,5.3,17.0,547.0,506.52,394.12
2016,6,9,13,45,61.5,375.0,5.4,17.0,432.0,396.71,310.11
2016,6,9,14,0,18.0,300.0,5.5,17.0,317.0,291.34,227.99
2016,6,9,14,15,41.0,337.5,5.55,17.0,373.0,338.55,265.76
2016,6,9,14,30,64.0,375.0,5.6,17.0,429.0,382.3,300.21
2016,6,9,14,45,107.5,371.5,5.65,17.0,457.0,399.37,314.31
2016,6,9,15,0,151.0,368.0,5.7,17.0,485.0,409.02,322.29
2016,6,9,15,15,256.5,329.0,5.75,16.5,515.5,414.59,327.7
2016,6,9,15,30,362.0,290.0,5.8,16.0,546.0,412.34,325.48
2016,6,9,15,45,244.0,285.5,5.85,16.0,453.0,338.0,266.24
2016,6,9,16,0,126.0,281.0,5.9,16.0,360.0,280.69,221.52
2016,6,9,16,15,449.0,187.0,5.9,16.0,437.0,278.76,210.83
2016,6,9,16,30,772.0,93.0,5.9,16.0,514.0,251.43,173.95
2016,6,9,16,45,746.0,89.5,5.95,16.0,464.5,198.03,127.25
2016,6,9,17,0,720.0,86.0,6.0,16.0,415.0,147.51,86.8
2016,6,9,17,15,686.0,81.5,5.95,15.5,364.5,93.82,51.68
2016,6,9,17,30,652.0,77.0,5.9,15.0,314.0,50.69,39.56
2016,6,9,17,45,604.5,71.0,5.9,15.0,264.5,48.46,37.65
2016,6,9,18,0,557.0,65.0,5.9,15.0,215.0,46.09,35.5
2016,6,9,18,15,489.0,57.0,5.85,14.5,169.0,41.81,31.59
2016,6,9,18,30,421.0,49.0,5.8,14.0,123.0,37.31,27.3
2016,6,9,18,45,321.5,38.5,5.75,14.0,84.0,30.18,20.4
2016,6,9,19,0,222.0,28.0,5.7,14.0,45.0,21.94,10.82
2016,6,9,19,15,111.0,14.0,5.6,13.5,22.5,13.34,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,38.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,77.0,10.0,4.5,13.0,12.0,20.66,0.0
2016,6,10,5,15,205.5,21.5,4.7,13.0,42.0,71.72,29.93
2016,6,10,5,30,334.0,33.0,4.9,13.0,72.0,132.08,91.24
2016,6,10,5,45,414.5,42.0,5.1,13.5,113.5,186.63,140.46
2016,6,10,6,0,495.0,51.0,5.3,14.0,155.0,250.0,197.11
2016,6,10,6,15,552.0,57.5,5.4,14.0,202.5,309.05,250.75
2016,6,10,6,30,609.0,64.0,5.5,14.0,250.0,373.51,308.0
2016,6,10,6,45,645.5,70.0,5.6,14.5,299.0,431.64,358.22
2016,6,10,7,0,682.0,76.0,5.7,15.0,348.0,492.33,409.02
2016,6,10,7,15,712.0,80.0,5.7,15.0,398.0,547.34,454.53
2016,6,10,7,30,742.0,84.0,5.7,15.0,448.0,605.08,501.0
2016,6,10,7,45,763.0,88.5,5.75,15.5,496.5,657.8,540.8
2016,6,10,8,0,784.0,93.0,5.8,16.0,545.0,710.27,578.59
2016,6,10,8,15,802.0,95.5,5.8,16.0,591.5,757.53,612.72
2016,6,10,8,30,820.0,98.0,5.8,16.0,638.0,803.7,645.64
2016,6,10,8,45,831.0,102.0,5.8,16.5,680.5,837.97,668.07
2016,6,10,9,0,842.0,106.0,5.8,17.0,723.0,876.03,693.09
2016,6,10,9,15,853.5,108.5,5.8,17.0,762.0,910.66,716.69
2016,6,10,9,30,865.0,111.0,5.8,17.0,801.0,942.86,738.43
2016,6,10,9,45,877.5,110.5,5.85,17.5,836.0,970.19,755.45
2016,6,10,10,0,890.0,110.0,5.9,18.0,871.0,994.76,770.49
2016,6,10,10,15,897.0,111.5,5.95,18.0,898.5,1013.05,782.61
2016,6,10,10,30,904.0,113.0,6.0,18.0,926.0,1028.1,792.55
2016,6,10,10,45,908.5,114.0,6.05,18.0,947.5,1036.75,798.13
2016,6,10,11,0,913.0,115.0,6.1,18.0,969.0,1041.96,801.44
2016,6,10,11,15,916.5,116.0,6.1,18.0,983.0,1042.67,801.41
2016,6,10,11,30,920.0,117.0,6.1,18.0,997.0,1039.88,799.07
2016,6,10,11,45,692.0,261.0,6.2,18.0,926.0,961.52,744.06
2016,6,10,12,0,464.0,405.0,6.3,18.0,855.0,867.0,669.1
2016,6,10,12,15,464.0,404.0,6.3,18.0,853.0,853.04,659.34
2016,6,10,12,30,464.0,403.0,6.3,18.0,851.0,837.22,647.89
2016,6,10,12,45,396.5,425.0,6.35,18.0,805.5,776.48,602.03
2016,6,10,13,0,329.0,447.0,6.4,18.0,760.0,721.92,560.36
2016,6,10,13,15,309.5,443.0,6.4,18.0,734.0,686.31,533.84
2016,6,10,13,30,290.0,439.0,6.4,18.0,708.0,651.05,507.35
2016,6,10,13,45,312.0,420.5,6.45,18.0,703.0,635.63,496.78
2016,6,10,14,0,334.0,402.0,6.5,18.0,698.0,618.03,484.3
2016,6,10,14,15,316.5,392.5,6.55,17.5,665.5,578.5,455.07
2016,6,10,14,30,299.0,383.0,6.6,17.0,633.0,539.87,426.16
2016,6,10,14,45,316.0,360.5,6.65,17.0,615.0,512.08,404.97
2016,6,10,15,0,333.0,338.0,6.7,17.0,597.0,482.44,381.81
2016,6,10,15,15,229.0,331.5,6.75,17.0,505.5,406.43,321.39
2016,6,10,15,30,125.0,325.0,6.8,17.0,414.0,337.75,267.0
2016,6,10,15,45,100.0,298.0,6.85,17.0,366.5,299.34,236.64
2016,6,10,16,0,75.0,271.0,6.9,17.0,319.0,260.15,205.64
2016,6,10,16,15,55.0,241.0,6.9,16.5,274.5,223.21,176.72
2016,6,10,16,30,35.0,211.0,6.9,16.0,230.0,188.98,149.99
2016,6,10,16,45,261.0,173.5,6.95,16.0,294.5,183.46,136.13
2016,6,10,17,0,487.0,136.0,7.0,16.0,359.0,156.95,104.73
2016,6,10,17,15,530.5,109.5,6.9,15.5,326.5,107.66,68.09
2016,6,10,17,30,574.0,83.0,6.8,15.0,294.0,54.94,43.33
2016,6,10,17,45,504.0,83.0,6.7,15.0,247.5,57.84,45.98
2016,6,10,18,0,434.0,83.0,6.6,15.0,201.0,60.17,48.01
2016,6,10,18,15,412.5,69.0,6.35,14.5,162.0,51.14,39.86
2016,6,10,18,30,391.0,55.0,6.1,14.0,123.0,42.74,32.09
2016,6,10,18,45,284.5,42.5,5.9,13.5,84.0,32.75,22.69
2016,6,10,19,0,178.0,30.0,5.7,13.0,45.0,23.52,12.27
2016,6,10,19,15,89.0,15.0,5.5,13.0,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.9,12.0,11.0,10.48,0.0
2016,6,11,5,15,129.5,25.0,2.95,12.5,40.0,59.3,24.98
2016,6,11,5,30,259.0,39.0,3.0,13.0,69.0,117.95,82.08
2016,6,11,5,45,351.5,49.5,3.05,13.5,111.0,174.55,131.58
2016,6,11,6,0,444.0,60.0,3.1,14.0,153.0,240.59,189.18
2016,6,11,6,15,504.5,68.0,3.05,14.5,200.5,300.23,241.72
2016,6,11,6,30,565.0,76.0,3.0,15.0,248.0,365.66,297.77
2016,6,11,6,45,611.5,81.5,3.0,15.5,298.5,426.39,348.61
2016,6,11,7,0,658.0,87.0,3.0,16.0,349.0,490.67,400.6
2016,6,11,7,15,689.0,92.0,3.0,16.0,399.5,547.9,446.21
2016,6,11,7,30,720.0,97.0,3.0,16.0,450.0,606.47,491.56
2016,6,11,7,45,745.5,100.0,3.0,16.5,499.0,657.67,529.17
2016,6,11,8,0,771.0,103.0,3.0,17.0,548.0,711.2,565.97
2016,6,11,8,15,707.5,134.0,2.9,17.5,568.5,727.79,574.52
2016,6,11,8,30,644.0,165.0,2.8,18.0,589.0,734.33,575.96
2016,6,11,8,45,558.5,212.5,2.75,18.5,598.0,727.39,566.22
2016,6,11,9,0,473.0,260.0,2.7,19.0,607.0,718.11,554.66
2016,6,11,9,15,355.0,317.0,2.6,19.5,585.0,670.41,514.75
