Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,237.0,374.0,2.5,20.0,563.0,615.04,469.41
2016,6,11,9,45,152.0,381.0,2.45,20.5,504.5,543.63,414.05
2016,6,11,10,0,67.0,388.0,2.4,21.0,446.0,456.34,346.61
2016,6,11,10,15,85.5,412.0,2.4,21.0,487.5,499.05,378.24
2016,6,11,10,30,104.0,436.0,2.4,21.0,529.0,541.58,408.67
2016,6,11,10,45,217.0,436.5,2.4,21.5,637.5,665.57,498.52
2016,6,11,11,0,330.0,437.0,2.4,22.0,746.0,788.0,583.33
2016,6,11,11,15,352.5,430.0,2.45,22.0,764.0,799.24,590.62
2016,6,11,11,30,375.0,423.0,2.5,22.0,782.0,808.8,597.73
2016,6,11,11,45,446.5,406.0,2.6,22.5,836.0,861.75,634.32
2016,6,11,12,0,518.0,389.0,2.7,23.0,890.0,904.15,663.19
2016,6,11,12,15,708.0,261.0,2.9,23.0,945.5,947.96,699.59
2016,6,11,12,30,898.0,133.0,3.1,23.0,1001.0,972.19,716.88
2016,6,11,12,45,905.5,127.0,3.35,23.0,995.0,950.28,704.13
2016,6,11,13,0,913.0,121.0,3.6,23.0,989.0,925.1,689.3
2016,6,11,13,15,910.5,120.5,3.75,23.0,974.0,893.26,669.13
2016,6,11,13,30,908.0,120.0,3.9,23.0,959.0,858.79,646.97
2016,6,11,13,45,901.5,120.0,4.1,23.0,936.0,819.17,621.17
2016,6,11,14,0,895.0,120.0,4.3,23.0,913.0,777.53,593.56
2016,6,11,14,15,888.5,118.5,4.35,22.5,884.0,732.71,563.6
2016,6,11,14,30,882.0,117.0,4.4,22.0,855.0,686.28,530.13
2016,6,11,14,45,870.5,117.0,4.45,22.0,819.5,636.71,492.4
2016,6,11,15,0,859.0,117.0,4.5,22.0,784.0,586.41,453.11
2016,6,11,15,15,847.0,114.5,4.5,21.5,744.0,533.2,411.24
2016,6,11,15,30,835.0,112.0,4.5,21.0,704.0,476.42,365.37
2016,6,11,15,45,815.0,111.5,4.55,21.0,658.5,421.12,318.68
2016,6,11,16,0,795.0,111.0,4.6,21.0,613.0,367.04,271.87
2016,6,11,16,15,775.0,107.5,4.55,20.5,565.5,311.88,223.87
2016,6,11,16,30,755.0,104.0,4.5,20.0,518.0,258.49,177.11
2016,6,11,16,45,724.5,101.0,4.5,20.0,467.5,200.86,128.24
2016,6,11,17,0,694.0,98.0,4.5,20.0,417.0,150.93,89.06
2016,6,11,17,15,658.5,92.5,4.45,19.0,366.5,102.28,58.26
2016,6,11,17,30,623.0,87.0,4.4,18.0,316.0,58.16,45.62
2016,6,11,17,45,573.0,80.0,4.35,17.5,266.0,55.48,43.44
2016,6,11,18,0,523.0,73.0,4.3,17.0,216.0,52.62,40.97
2016,6,11,18,15,454.0,64.0,4.1,16.5,169.5,47.76,36.59
2016,6,11,18,30,385.0,55.0,3.9,16.0,123.0,42.65,31.77
2016,6,11,18,45,285.5,42.5,3.75,16.0,84.0,32.72,22.46
2016,6,11,19,0,186.0,30.0,3.6,16.0,45.0,23.5,12.26
2016,6,11,19,15,93.0,15.0,3.45,15.5,22.5,14.3,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,12,5,0,17.0,10.0,3.5,13.0,10.0,11.97,0.0
2016,6,12,5,15,114.5,26.5,3.55,13.0,38.5,57.96,24.51
2016,6,12,5,30,212.0,43.0,3.6,13.0,67.0,110.42,77.46
2016,6,12,5,45,304.0,55.5,3.7,13.5,109.0,164.73,124.67
2016,6,12,6,0,396.0,68.0,3.8,14.0,151.0,229.33,180.83
2016,6,12,6,15,459.5,77.0,3.8,14.0,198.0,287.84,232.77
2016,6,12,6,30,523.0,86.0,3.8,14.0,245.0,355.99,291.79
2016,6,12,6,45,576.0,91.0,3.8,14.5,296.0,417.69,343.81
2016,6,12,7,0,629.0,96.0,3.8,15.0,347.0,483.55,397.65
2016,6,12,7,15,662.0,101.5,3.7,15.0,397.5,541.29,444.0
2016,6,12,7,30,695.0,107.0,3.6,15.0,448.0,600.6,490.22
2016,6,12,7,45,725.0,109.5,3.55,15.5,498.0,655.58,531.1
2016,6,12,8,0,755.0,112.0,3.5,16.0,548.0,708.52,568.24
2016,6,12,8,15,774.0,115.5,3.4,16.0,594.5,756.69,601.41
2016,6,12,8,30,793.0,119.0,3.3,16.0,641.0,803.9,633.3
2016,6,12,8,45,810.0,121.0,3.25,16.5,684.5,846.49,660.37
2016,6,12,9,0,827.0,123.0,3.2,17.0,728.0,887.43,685.83
2016,6,12,9,15,838.0,125.0,3.2,17.0,766.5,920.94,707.41
2016,6,12,9,30,849.0,127.0,3.2,17.0,805.0,944.23,721.88
2016,6,12,9,45,865.5,124.0,3.2,17.5,840.0,972.44,738.4
2016,6,12,10,0,882.0,121.0,3.2,18.0,875.0,998.09,753.02
2016,6,12,10,15,888.0,122.5,3.25,18.0,902.0,1015.26,763.78
2016,6,12,10,30,894.0,124.0,3.3,18.0,929.0,1029.2,772.52
2016,6,12,10,45,898.0,125.0,3.35,18.5,949.0,1037.28,775.99
2016,6,12,11,0,902.0,126.0,3.4,19.0,969.0,1041.94,777.34
2016,6,12,11,15,904.5,127.0,3.5,19.0,982.5,1041.65,777.41
2016,6,12,11,30,907.0,128.0,3.6,19.0,996.0,1037.91,775.32
2016,6,12,11,45,906.5,129.0,3.7,19.0,1001.0,1027.79,769.08
2016,6,12,12,0,906.0,130.0,3.8,19.0,1006.0,1014.37,760.73
2016,6,12,12,15,905.5,130.0,3.85,19.0,1004.5,996.79,749.29
2016,6,12,12,30,905.0,130.0,3.9,19.0,1003.0,976.13,735.82
2016,6,12,12,45,900.5,131.0,3.95,19.0,993.5,949.76,718.47
2016,6,12,13,0,896.0,132.0,4.0,19.0,984.0,920.67,699.24
2016,6,12,13,15,892.5,131.0,3.95,19.0,968.0,888.0,676.93
2016,6,12,13,30,889.0,130.0,3.9,19.0,952.0,852.84,652.82
2016,6,12,13,45,678.0,237.5,3.9,19.0,856.0,756.29,582.73
2016,6,12,14,0,467.0,345.0,3.9,19.0,760.0,666.4,512.97
2016,6,12,14,15,446.0,339.0,3.85,18.5,724.5,621.89,481.22
2016,6,12,14,30,425.0,333.0,3.8,18.0,689.0,578.25,449.3
2016,6,12,14,45,429.5,316.0,3.75,18.0,662.5,541.75,421.75
2016,6,12,15,0,434.0,299.0,3.7,18.0,636.0,504.25,392.83
2016,6,12,15,15,363.0,304.0,3.6,18.0,576.0,448.57,349.04
2016,6,12,15,30,292.0,309.0,3.5,18.0,516.0,397.16,308.57
2016,6,12,15,45,539.0,210.0,3.45,18.0,562.0,391.76,301.14
2016,6,12,16,0,786.0,111.0,3.4,18.0,608.0,364.71,272.39
2016,6,12,16,15,766.0,107.5,3.3,17.5,560.5,310.06,224.53
2016,6,12,16,30,746.0,104.0,3.2,17.0,513.0,257.18,177.96
2016,6,12,16,45,719.5,99.5,3.15,17.0,463.5,199.58,128.64
2016,6,12,17,0,693.0,95.0,3.1,17.0,414.0,149.22,88.55
2016,6,12,17,15,658.0,90.0,3.0,16.5,364.0,101.05,57.54
2016,6,12,17,30,623.0,85.0,2.9,16.0,314.0,57.12,45.07
2016,6,12,17,45,575.5,78.0,2.85,16.0,264.5,53.78,42.22
2016,6,12,18,0,528.0,71.0,2.8,16.0,215.0,50.84,39.59
2016,6,12,18,15,461.0,62.0,2.75,15.5,169.5,45.91,35.13
2016,6,12,18,30,394.0,53.0,2.7,15.0,124.0,40.71,30.23
2016,6,12,18,45,298.0,41.0,2.65,15.0,85.0,31.51,21.56
2016,6,12,19,0,202.0,29.0,2.6,15.0,46.0,22.67,11.86
2016,6,12,19,15,101.0,14.5,2.6,14.5,23.0,11.42,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,5.5,3.5,12.5,5.5,0.0,0.0
2016,6,13,5,0,0.0,11.0,3.6,13.0,11.0,10.48,0.0
2016,6,13,5,15,133.5,24.5,3.55,13.0,40.0,59.26,24.63
2016,6,13,5,30,267.0,38.0,3.5,13.0,69.0,118.44,82.17
2016,6,13,5,45,361.5,47.5,3.45,13.0,111.0,175.14,132.07
2016,6,13,6,0,456.0,57.0,3.4,13.0,153.0,241.23,190.27
2016,6,13,6,15,228.0,59.5,3.35,13.0,107.5,170.12,137.59
2016,6,13,6,30,0.0,62.0,3.3,13.0,62.0,57.67,43.89
2016,6,13,6,45,0.0,74.5,3.3,13.5,74.5,69.61,54.02
2016,6,13,7,0,0.0,87.0,3.3,14.0,87.0,81.57,63.9
2016,6,13,7,15,0.0,101.5,3.45,14.0,101.5,95.52,75.43
2016,6,13,7,30,0.0,116.0,3.6,14.0,116.0,109.49,86.85
2016,6,13,7,45,5.0,153.0,3.8,14.5,156.0,149.51,119.65
2016,6,13,8,0,10.0,190.0,4.0,15.0,196.0,190.21,152.42
2016,6,13,8,15,10.5,201.5,4.15,15.0,208.5,201.88,161.41
2016,6,13,8,30,11.0,213.0,4.3,15.0,221.0,213.58,170.45
2016,6,13,8,45,21.5,249.5,4.45,15.5,265.5,259.19,206.58
2016,6,13,9,0,32.0,286.0,4.6,16.0,310.0,316.75,251.47
2016,6,13,9,15,56.0,325.5,4.7,16.0,369.5,380.47,301.41
2016,6,13,9,30,80.0,365.0,4.8,16.0,429.0,445.06,351.29
2016,6,13,9,45,168.0,384.5,4.9,16.0,526.0,562.6,442.93
2016,6,13,10,0,256.0,404.0,5.0,16.0,623.0,682.29,533.7
2016,6,13,10,15,227.5,423.5,5.1,16.0,622.5,663.81,518.25
2016,6,13,10,30,199.0,443.0,5.2,16.0,622.0,655.58,510.82
2016,6,13,10,45,198.0,454.0,5.35,16.0,635.5,664.58,517.34
2016,6,13,11,0,197.0,465.0,5.5,16.0,649.0,672.53,523.06
2016,6,13,11,15,332.5,430.5,5.65,16.0,746.5,779.67,606.42
2016,6,13,11,30,468.0,396.0,5.8,16.0,844.0,882.13,684.47
2016,6,13,11,45,693.0,259.0,5.95,16.0,927.5,960.72,748.64
2016,6,13,12,0,918.0,122.0,6.1,16.0,1011.0,1018.44,790.16
2016,6,13,12,15,917.5,122.0,6.15,16.0,1010.0,1000.79,777.59
2016,6,13,12,30,917.0,122.0,6.2,16.0,1009.0,980.01,763.22
2016,6,13,12,45,916.5,121.0,6.3,16.5,1000.5,955.23,744.86
2016,6,13,13,0,916.0,120.0,6.4,17.0,992.0,927.51,724.39
2016,6,13,13,15,913.0,119.0,6.4,17.0,976.0,894.79,701.19
2016,6,13,13,30,910.0,118.0,6.4,17.0,960.0,859.48,676.04
2016,6,13,13,45,903.0,118.5,6.45,17.0,936.5,819.97,647.88
2016,6,13,14,0,896.0,119.0,6.5,17.0,913.0,778.45,618.03
2016,6,13,14,15,889.0,117.5,6.55,16.5,883.5,733.33,586.16
2016,6,13,14,30,882.0,116.0,6.6,16.0,854.0,686.63,550.57
2016,6,13,14,45,869.0,116.0,6.7,16.0,818.0,636.24,510.25
2016,6,13,15,0,856.0,116.0,6.8,16.0,782.0,585.25,468.48
2016,6,13,15,15,844.0,114.0,6.8,16.0,742.0,532.68,424.31
2016,6,13,15,30,832.0,112.0,6.8,16.0,702.0,476.55,376.28
2016,6,13,15,45,822.5,106.5,6.8,16.0,659.0,421.32,327.77
2016,6,13,16,0,813.0,101.0,6.8,16.0,616.0,366.22,278.26
2016,6,13,16,15,794.0,98.0,6.8,15.5,568.5,310.85,228.4
2016,6,13,16,30,775.0,95.0,6.8,15.0,521.0,257.08,179.71
2016,6,13,16,45,757.5,89.0,6.8,15.0,472.5,202.88,131.57
2016,6,13,17,0,740.0,83.0,6.8,15.0,424.0,150.59,88.64
2016,6,13,17,15,707.5,78.5,6.8,14.5,373.5,100.69,55.93
2016,6,13,17,30,675.0,74.0,6.8,14.0,323.0,49.73,38.86
2016,6,13,17,45,625.0,69.0,6.85,14.0,272.5,46.71,36.23
2016,6,13,18,0,575.0,64.0,6.9,14.0,222.0,45.05,34.72
2016,6,13,18,15,509.0,57.0,6.8,14.0,175.5,41.59,31.48
2016,6,13,18,30,443.0,50.0,6.7,14.0,129.0,37.97,27.92
2016,6,13,18,45,333.5,40.0,6.65,14.0,89.0,31.33,21.48
2016,6,13,19,0,224.0,30.0,6.6,14.0,49.0,23.48,12.66
2016,6,13,19,15,112.0,15.0,6.6,13.5,24.5,11.83,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,40.0,10.0,5.5,12.0,11.0,15.22,0.0
2016,6,14,5,15,158.0,24.0,5.5,12.0,40.5,63.38,26.23
2016,6,14,5,30,276.0,38.0,5.5,12.0,70.0,120.53,83.93
2016,6,14,5,45,379.0,46.5,5.5,12.5,112.5,179.27,135.6
2016,6,14,6,0,482.0,55.0,5.5,13.0,155.0,248.27,196.44
2016,6,14,6,15,540.5,61.5,5.5,13.0,202.5,307.22,250.07
2016,6,14,6,30,599.0,68.0,5.5,13.0,250.0,371.71,307.44
2016,6,14,6,45,647.5,71.5,5.5,13.5,301.0,432.72,360.13
2016,6,14,7,0,696.0,75.0,5.5,14.0,352.0,495.95,413.12
2016,6,14,7,15,636.0,99.0,5.55,14.0,378.5,521.43,434.0
2016,6,14,7,30,576.0,123.0,5.6,14.0,405.0,537.65,446.48
2016,6,14,7,45,688.0,106.0,5.7,14.5,477.5,624.31,516.05
2016,6,14,8,0,800.0,89.0,5.8,15.0,550.0,716.0,585.4
2016,6,14,8,15,817.0,91.5,5.8,15.0,596.5,763.12,619.34
2016,6,14,8,30,834.0,94.0,5.8,15.0,643.0,803.37,647.87
2016,6,14,8,45,846.5,96.5,5.8,15.5,685.5,843.69,674.93
2016,6,14,9,0,859.0,99.0,5.8,16.0,728.0,882.05,700.19
2016,6,14,9,15,869.0,101.0,5.8,16.0,766.5,915.37,722.89
2016,6,14,9,30,879.0,103.0,5.8,16.0,805.0,946.16,743.67
2016,6,14,9,45,883.5,106.5,5.8,16.5,837.0,970.56,758.35
2016,6,14,10,0,888.0,110.0,5.8,17.0,869.0,991.85,770.79
2016,6,14,10,15,894.0,111.0,5.85,17.0,896.0,1008.77,781.99
2016,6,14,10,30,900.0,112.0,5.9,17.0,923.0,1022.44,791.01
2016,6,14,10,45,904.5,113.0,5.95,17.0,943.5,1031.27,796.74
2016,6,14,11,0,909.0,114.0,6.0,17.0,964.0,1036.67,800.2
2016,6,14,11,15,912.0,114.5,6.05,17.0,977.5,1036.6,799.95
2016,6,14,11,30,915.0,115.0,6.1,17.0,991.0,1033.06,797.4
2016,6,14,11,45,916.0,115.0,6.2,17.0,997.0,1023.6,791.13
2016,6,14,12,0,917.0,115.0,6.3,17.0,1003.0,1010.8,782.59
2016,6,14,12,15,917.0,115.0,6.4,16.5,1002.0,993.77,772.59
2016,6,14,12,30,917.0,115.0,6.5,16.0,1001.0,973.58,760.32
2016,6,14,12,45,917.0,113.5,6.65,16.0,993.0,948.9,743.55
2016,6,14,13,0,917.0,112.0,6.8,16.0,985.0,921.24,724.55
2016,6,14,13,15,914.0,111.5,6.9,16.0,969.5,889.06,701.91
2016,6,14,13,30,911.0,111.0,7.0,16.0,954.0,854.29,677.23
2016,6,14,13,45,905.5,110.5,7.15,16.0,931.5,815.1,649.26
2016,6,14,14,0,900.0,110.0,7.3,16.0,909.0,773.8,619.44
2016,6,14,14,15,894.0,108.5,7.3,15.5,880.5,729.32,587.62
2016,6,14,14,30,888.0,107.0,7.3,15.0,852.0,683.16,552.02
2016,6,14,14,45,881.0,104.5,7.3,15.0,818.0,634.04,512.09
2016,6,14,15,0,874.0,102.0,7.3,15.0,784.0,583.77,470.33
2016,6,14,15,15,863.5,100.0,7.3,15.0,744.5,531.21,425.73
2016,6,14,15,30,853.0,98.0,7.3,15.0,705.0,478.29,379.72
2016,6,14,15,45,839.0,96.0,7.3,15.0,661.0,423.82,331.37
2016,6,14,16,0,825.0,94.0,7.3,15.0,617.0,365.17,278.68
2016,6,14,16,15,807.0,91.0,7.35,15.0,570.0,309.47,227.72
2016,6,14,16,30,789.0,88.0,7.4,15.0,523.0,255.24,177.98
2016,6,14,16,45,659.0,107.5,7.45,15.0,447.5,196.72,130.78
2016,6,14,17,0,529.0,127.0,7.5,15.0,372.0,157.46,103.59
2016,6,14,17,15,599.5,100.5,7.5,14.5,347.5,107.08,64.76
2016,6,14,17,30,670.0,74.0,7.5,14.0,323.0,50.44,39.48
2016,6,14,17,45,618.5,70.0,7.5,14.0,272.5,47.42,36.86
2016,6,14,18,0,567.0,66.0,7.5,14.0,222.0,46.62,36.12
2016,6,14,18,15,500.0,58.5,7.4,13.5,175.5,42.8,32.63
2016,6,14,18,30,433.0,51.0,7.3,13.0,129.0,38.8,28.78
2016,6,14,18,45,323.5,41.0,7.2,13.0,89.0,32.2,22.35
2016,6,14,19,0,214.0,31.0,7.1,13.0,49.0,24.27,13.47
2016,6,14,19,15,107.0,15.5,7.0,12.5,24.5,12.22,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,11.44,0.0
2016,6,15,5,15,152.0,24.0,5.4,12.0,41.5,62.04,25.35
2016,6,15,5,30,304.0,36.0,5.5,12.0,71.0,126.35,87.69
2016,6,15,5,45,397.5,45.0,5.65,12.5,113.5,183.14,138.33
2016,6,15,6,0,491.0,54.0,5.8,13.0,156.0,250.11,197.87
2016,6,15,6,15,549.5,60.5,5.8,13.0,203.5,309.48,251.98
2016,6,15,6,30,608.0,67.0,5.8,13.0,251.0,374.4,309.85
2016,6,15,6,45,653.0,70.5,5.85,13.5,301.5,433.99,361.58
2016,6,15,7,0,698.0,74.0,5.9,14.0,352.0,495.52,413.42
2016,6,15,7,15,727.5,78.0,5.95,14.0,402.5,552.48,460.86
2016,6,15,7,30,757.0,82.0,6.0,14.0,453.0,610.56,508.02
2016,6,15,7,45,782.5,84.0,6.1,14.5,502.5,664.3,548.98
2016,6,15,8,0,808.0,86.0,6.2,15.0,552.0,718.13,588.21
2016,6,15,8,15,824.5,88.5,6.25,15.0,598.0,759.89,618.55
2016,6,15,8,30,841.0,91.0,6.3,15.0,644.0,805.4,651.49
2016,6,15,8,45,856.0,92.0,6.35,15.5,687.5,846.48,679.49
2016,6,15,9,0,871.0,93.0,6.4,16.0,731.0,885.75,705.84
2016,6,15,9,15,881.0,95.0,6.4,16.0,769.0,919.46,729.02
2016,6,15,9,30,891.0,97.0,6.4,16.0,807.0,950.62,750.26
2016,6,15,9,45,894.5,100.5,6.45,16.0,839.0,974.4,766.37
2016,6,15,10,0,898.0,104.0,6.5,16.0,871.0,995.0,780.27
2016,6,15,10,15,904.0,105.0,6.5,16.0,898.5,1012.15,791.48
2016,6,15,10,30,910.0,106.0,6.5,16.0,926.0,1026.01,800.43
2016,6,15,10,45,915.0,106.5,6.5,16.0,946.5,1034.99,806.0
2016,6,15,11,0,920.0,107.0,6.5,16.0,967.0,1040.51,809.25
2016,6,15,11,15,923.0,107.5,6.5,16.0,981.0,1040.54,808.72
2016,6,15,11,30,926.0,108.0,6.5,16.0,995.0,1037.06,805.86
2016,6,15,11,45,928.5,107.5,6.5,16.0,1002.0,1028.61,799.59
2016,6,15,12,0,931.0,107.0,6.5,16.0,1009.0,1016.74,791.02
2016,6,15,12,15,931.5,107.0,6.45,16.0,1008.5,1000.08,778.86
2016,6,15,12,30,932.0,107.0,6.4,16.0,1008.0,980.19,764.48
2016,6,15,12,45,921.0,113.0,6.35,16.0,997.0,952.38,744.49
2016,6,15,13,0,910.0,119.0,6.3,16.0,986.0,921.99,722.68
2016,6,15,13,15,907.0,118.0,6.2,16.0,970.5,889.56,699.13
2016,6,15,13,30,904.0,117.0,6.1,16.0,955.0,854.56,673.69
2016,6,15,13,45,904.0,113.5,6.05,16.0,933.5,817.18,646.67
2016,6,15,14,0,904.0,110.0,6.0,16.0,912.0,777.31,617.69
2016,6,15,14,15,897.5,108.5,5.9,16.0,883.5,732.35,584.55
2016,6,15,14,30,891.0,107.0,5.8,16.0,855.0,685.75,547.93
2016,6,15,14,45,888.0,102.5,5.75,16.0,821.5,637.18,509.09
2016,6,15,15,0,885.0,98.0,5.7,16.0,788.0,587.09,468.14
2016,6,15,15,15,874.0,96.0,5.65,15.5,748.0,533.78,424.39
2016,6,15,15,30,863.0,94.0,5.6,15.0,708.0,480.15,379.06
2016,6,15,15,45,854.0,90.0,5.55,15.0,665.0,425.51,330.95
2016,6,15,16,0,845.0,86.0,5.5,15.0,622.0,370.82,281.65
2016,6,15,16,15,827.0,83.0,5.4,15.0,574.5,314.5,230.39
2016,6,15,16,30,809.0,80.0,5.3,15.0,527.0,254.05,175.78
2016,6,15,16,45,788.0,76.5,5.2,15.0,477.5,199.49,127.32
2016,6,15,17,0,767.0,73.0,5.1,15.0,428.0,147.16,84.38
2016,6,15,17,15,736.0,69.0,4.9,14.5,377.5,96.21,50.65
2016,6,15,17,30,705.0,65.0,4.7,14.0,327.0,49.0,38.21
2016,6,15,17,45,662.5,60.5,4.55,14.0,277.0,44.21,34.02
2016,6,15,18,0,620.0,56.0,4.4,14.0,227.0,38.66,29.04
2016,6,15,18,15,557.0,49.5,4.15,13.5,180.0,35.31,25.98
2016,6,15,18,30,494.0,43.0,3.9,13.0,133.0,31.78,22.61
2016,6,15,18,45,398.0,34.5,3.7,13.0,93.0,26.26,17.24
2016,6,15,19,0,302.0,26.0,3.5,13.0,53.0,20.45,10.58
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.5,10.05,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.8,13.0,11.0,10.48,0.0
2016,6,16,5,15,142.5,23.5,1.85,13.0,40.0,59.41,23.69
2016,6,16,5,30,285.0,36.0,1.9,13.0,69.0,121.3,83.62
2016,6,16,5,45,373.5,45.5,1.95,13.5,110.0,175.95,131.71
2016,6,16,6,0,462.0,55.0,2.0,14.0,151.0,240.27,187.82
2016,6,16,6,15,520.5,61.5,1.9,14.0,197.5,298.06,239.02
2016,6,16,6,30,579.0,68.0,1.8,14.0,244.0,361.41,293.56
2016,6,16,6,45,289.5,61.0,1.7,14.5,149.0,227.01,186.59
2016,6,16,7,0,0.0,54.0,1.6,15.0,54.0,50.19,37.01
2016,6,16,7,15,11.0,115.5,1.55,15.0,121.0,116.32,92.69
2016,6,16,7,30,22.0,177.0,1.5,15.0,188.0,186.1,149.71
2016,6,16,7,45,14.5,180.0,1.45,15.5,187.5,183.69,146.59
2016,6,16,8,0,7.0,183.0,1.4,16.0,187.0,180.83,143.3
2016,6,16,8,15,3.5,172.0,1.45,16.0,174.0,166.66,131.43
2016,6,16,8,30,0.0,161.0,1.5,16.0,161.0,152.62,119.7
2016,6,16,8,45,29.5,238.0,1.55,16.5,260.0,263.75,208.22
2016,6,16,9,0,59.0,315.0,1.6,17.0,359.0,371.84,290.61
2016,6,16,9,15,459.5,210.5,1.7,17.0,575.5,663.34,517.29
2016,6,16,9,30,860.0,106.0,1.8,17.0,792.0,930.94,702.77
2016,6,16,9,45,878.0,101.5,1.9,17.5,827.5,959.38,717.28
2016,6,16,10,0,896.0,97.0,2.0,18.0,863.0,985.32,732.86
2016,6,16,10,15,902.0,98.0,2.1,18.0,889.5,1002.55,744.13
2016,6,16,10,30,908.0,99.0,2.2,18.0,916.0,1016.51,753.44
2016,6,16,10,45,913.0,99.0,2.35,18.0,936.5,1025.07,759.9
2016,6,16,11,0,918.0,99.0,2.5,18.0,957.0,1030.21,764.23
2016,6,16,11,15,920.5,99.5,2.65,18.0,970.5,1029.88,765.04
2016,6,16,11,30,923.0,100.0,2.8,18.0,984.0,1026.07,763.65
2016,6,16,11,45,925.0,100.0,2.95,18.5,990.5,1017.79,757.9
2016,6,16,12,0,927.0,100.0,3.1,19.0,997.0,1006.1,749.95
2016,6,16,12,15,926.5,99.5,3.2,19.0,996.0,988.19,738.87
2016,6,16,12,30,926.0,99.0,3.3,19.0,995.0,967.11,725.69
2016,6,16,12,45,923.5,99.5,3.4,19.0,986.5,942.08,709.8
2016,6,16,13,0,921.0,100.0,3.5,19.0,978.0,914.14,691.84
2016,6,16,13,15,918.0,99.5,3.5,19.0,962.5,882.03,670.31
2016,6,16,13,30,915.0,99.0,3.5,19.0,947.0,847.3,646.89
2016,6,16,13,45,913.0,96.5,3.55,19.0,925.5,809.02,621.08
2016,6,16,14,0,911.0,94.0,3.6,19.0,904.0,768.37,593.35
2016,6,16,14,15,905.0,93.0,3.6,18.5,875.5,724.08,563.58
2016,6,16,14,30,899.0,92.0,3.6,18.0,847.0,678.09,530.63
2016,6,16,14,45,892.5,90.0,3.6,18.0,813.0,629.38,493.04
2016,6,16,15,0,886.0,88.0,3.6,18.0,779.0,579.45,453.53
2016,6,16,15,15,609.0,194.5,3.55,18.0,658.5,479.6,373.82
2016,6,16,15,30,332.0,301.0,3.5,18.0,538.0,410.13,318.38
2016,6,16,15,45,254.5,292.5,3.5,18.0,467.5,349.75,271.31
2016,6,16,16,0,177.0,284.0,3.5,18.0,397.0,302.09,234.35
2016,6,16,16,15,491.0,179.5,3.45,17.5,458.5,288.39,215.22
2016,6,16,16,30,805.0,75.0,3.4,17.0,520.0,255.26,174.91
2016,6,16,16,45,783.0,72.0,3.35,17.0,471.0,195.67,123.08
2016,6,16,17,0,761.0,69.0,3.3,17.0,422.0,143.94,81.11
2016,6,16,17,15,730.5,65.5,3.15,16.5,372.5,93.77,48.12
2016,6,16,17,30,700.0,62.0,3.0,16.0,323.0,47.26,36.36
2016,6,16,17,45,658.5,57.5,2.95,16.0,274.0,41.67,31.49
2016,6,16,18,0,617.0,53.0,2.9,16.0,225.0,39.73,29.76
2016,6,16,18,15,556.0,47.5,2.7,15.5,178.5,33.65,24.3
2016,6,16,18,30,495.0,42.0,2.5,15.0,132.0,30.89,21.64
2016,6,16,18,45,401.0,33.5,2.35,15.0,92.5,25.34,16.31
2016,6,16,19,0,307.0,25.0,2.2,15.0,53.0,19.5,9.8
2016,6,16,19,15,153.5,12.5,2.1,15.0,26.5,9.58,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,2.25,14.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,2.4,14.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,12.0,2.45,14.0,12.0,11.12,0.44
2016,6,17,5,30,0.0,21.0,2.5,14.0,21.0,19.48,10.21
2016,6,17,5,45,0.0,34.0,2.6,14.5,34.0,31.58,20.88
2016,6,17,6,0,0.0,47.0,2.7,15.0,47.0,43.76,31.49
2016,6,17,6,15,0.0,61.0,2.7,15.0,61.0,57.21,43.14
2016,6,17,6,30,0.0,75.0,2.7,15.0,75.0,70.65,54.61
2016,6,17,6,45,0.0,90.0,2.7,15.5,90.0,85.1,66.62
2016,6,17,7,0,0.0,105.0,2.7,16.0,105.0,99.55,78.41
2016,6,17,7,15,50.5,154.0,2.7,16.0,179.0,186.49,150.98
2016,6,17,7,30,101.0,203.0,2.7,16.0,253.0,274.8,222.87
2016,6,17,7,45,99.5,225.5,2.7,16.5,279.0,301.11,242.52
2016,6,17,8,0,98.0,248.0,2.7,17.0,305.0,327.01,261.64
2016,6,17,8,15,53.0,225.5,2.75,17.0,257.0,269.12,214.31
2016,6,17,8,30,8.0,203.0,2.8,17.0,209.0,201.02,158.44
2016,6,17,8,45,130.5,266.5,2.85,17.5,362.5,392.08,311.33
2016,6,17,9,0,253.0,330.0,2.9,18.0,516.0,584.39,456.31
2016,6,17,9,15,225.0,354.0,2.95,18.0,526.0,578.06,448.92
2016,6,17,9,30,197.0,378.0,3.0,18.0,536.0,581.13,449.46
2016,6,17,9,45,114.5,359.0,3.05,18.5,452.0,483.82,374.06
2016,6,17,10,0,32.0,340.0,3.1,19.0,368.0,371.54,286.45
2016,6,17,10,15,25.0,324.5,3.15,19.0,347.0,347.74,268.34
2016,6,17,10,30,18.0,309.0,3.2,19.0,326.0,313.75,242.11
2016,6,17,10,45,50.0,377.0,3.25,19.0,423.5,424.78,326.81
2016,6,17,11,0,82.0,445.0,3.3,19.0,521.0,525.3,401.1
2016,6,17,11,15,52.5,400.0,3.3,19.0,449.5,447.53,342.37
2016,6,17,11,30,23.0,355.0,3.3,19.0,378.0,361.36,277.21
2016,6,17,11,45,37.5,395.0,3.35,19.0,432.0,423.16,324.14
2016,6,17,12,0,52.0,435.0,3.4,19.0,486.0,474.44,362.17
2016,6,17,12,15,69.5,451.0,3.4,19.0,519.0,503.52,383.82
2016,6,17,12,30,87.0,467.0,3.4,19.0,552.0,531.25,404.44
2016,6,17,12,45,48.5,342.5,3.45,19.0,390.0,371.24,285.43
2016,6,17,13,0,10.0,218.0,3.5,19.0,228.0,213.15,163.99
2016,6,17,13,15,55.5,334.0,3.5,19.0,386.0,362.54,280.44
2016,6,17,13,30,101.0,450.0,3.5,19.0,544.0,503.83,386.11
2016,6,17,13,45,58.0,367.0,3.5,19.0,420.5,387.03,298.02
2016,6,17,14,0,15.0,284.0,3.5,19.0,297.0,274.59,212.01
2016,6,17,14,15,19.0,296.5,3.6,18.5,312.5,287.3,222.87
2016,6,17,14,30,23.0,309.0,3.7,18.0,328.0,299.3,232.9
2016,6,17,14,45,11.5,199.5,3.8,18.0,209.0,191.5,148.88
2016,6,17,15,0,0.0,90.0,3.9,18.0,90.0,84.03,63.04
2016,6,17,15,15,8.0,166.5,4.05,17.5,172.0,157.89,123.16
2016,6,17,15,30,16.0,243.0,4.2,17.0,254.0,228.24,179.75
2016,6,17,15,45,8.0,186.0,4.35,17.0,191.5,173.35,136.17
2016,6,17,16,0,0.0,129.0,4.5,17.0,129.0,119.17,92.75
2016,6,17,16,15,0.0,121.0,4.65,16.5,121.0,111.73,87.17
2016,6,17,16,30,0.0,113.0,4.8,16.0,113.0,104.31,81.51
2016,6,17,16,45,0.0,100.0,4.95,16.0,100.0,92.51,71.99
2016,6,17,17,0,0.0,87.0,5.1,16.0,87.0,80.77,62.44
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,52.06,38.57
2016,6,17,17,30,0.0,25.0,5.1,15.0,25.0,23.19,15.08
2016,6,17,17,45,0.0,21.0,5.15,15.0,21.0,19.47,11.79
2016,6,17,18,0,0.0,17.0,5.2,15.0,17.0,15.75,8.45
2016,6,17,18,15,0.0,13.5,5.05,14.5,13.5,12.5,5.52
2016,6,17,18,30,0.0,10.0,4.9,14.0,10.0,9.26,2.56
2016,6,17,18,45,0.0,7.0,4.8,14.0,7.0,6.48,0.0
2016,6,17,19,0,0.0,4.0,4.7,14.0,4.0,3.7,0.0
2016,6,17,19,15,0.0,2.0,4.5,14.0,2.0,1.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,46.5,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,93.0,10.0,2.4,13.0,12.0,22.52,0.0
2016,6,18,5,15,229.0,20.5,2.45,13.0,42.5,73.69,28.18
2016,6,18,5,30,365.0,31.0,2.5,13.0,73.0,135.73,92.46
2016,6,18,5,45,451.5,39.0,2.65,13.5,116.0,192.25,143.17
2016,6,18,6,0,538.0,47.0,2.8,14.0,159.0,258.24,201.58
2016,6,18,6,15,595.5,52.5,2.8,14.5,207.5,318.3,255.1
2016,6,18,6,30,653.0,58.0,2.8,15.0,256.0,382.62,310.74
2016,6,18,6,45,693.5,62.5,2.8,15.5,307.0,443.26,361.76
2016,6,18,7,0,734.0,67.0,2.8,16.0,358.0,506.77,413.21
2016,6,18,7,15,763.5,70.5,2.8,16.0,409.5,564.81,459.49
2016,6,18,7,30,793.0,74.0,2.8,16.0,461.0,623.94,505.2
2016,6,18,7,45,815.0,77.0,2.8,16.5,511.0,677.89,543.45
2016,6,18,8,0,837.0,80.0,2.8,17.0,561.0,726.82,576.44
2016,6,18,8,15,854.0,82.5,2.8,17.0,609.0,775.13,609.45
2016,6,18,8,30,871.0,85.0,2.8,17.0,657.0,822.22,641.08
2016,6,18,8,45,884.5,87.0,2.8,17.5,701.5,864.23,667.45
2016,6,18,9,0,898.0,89.0,2.8,18.0,746.0,904.26,692.05
2016,6,18,9,15,908.5,91.0,2.8,18.0,785.5,939.29,714.27
2016,6,18,9,30,919.0,93.0,2.8,18.0,825.0,971.71,734.6
2016,6,18,9,45,924.5,96.0,2.85,18.5,858.5,997.6,749.49
2016,6,18,10,0,930.0,99.0,2.9,19.0,892.0,1020.29,762.26
2016,6,18,10,15,936.0,100.0,2.95,19.0,920.0,1038.02,773.25
2016,6,18,10,30,942.0,101.0,3.0,19.0,948.0,1052.37,782.14
2016,6,18,10,45,947.5,101.0,3.05,19.5,970.0,1061.69,786.34
2016,6,18,11,0,953.0,101.0,3.1,20.0,992.0,1067.46,788.36
2016,6,18,11,15,955.5,101.5,3.2,20.0,1006.0,1067.13,788.5
2016,6,18,11,30,958.0,102.0,3.3,20.0,1020.0,1063.18,786.41
2016,6,18,11,45,960.0,102.0,3.45,20.0,1027.0,1054.64,781.82
2016,6,18,12,0,962.0,102.0,3.6,20.0,1034.0,1042.57,774.94
2016,6,18,12,15,962.0,102.0,3.7,20.0,1033.0,1025.1,764.13
2016,6,18,12,30,962.0,102.0,3.8,20.0,1032.0,1004.32,751.13
2016,6,18,12,45,962.5,100.5,3.95,20.0,1024.5,979.3,735.57
2016,6,18,13,0,963.0,99.0,4.1,20.0,1017.0,951.13,717.75
2016,6,18,13,15,960.5,98.5,4.1,20.0,1001.5,918.26,695.77
2016,6,18,13,30,958.0,98.0,4.1,20.0,986.0,882.6,671.79
2016,6,18,13,45,954.0,97.5,4.2,20.0,963.5,843.13,645.45
2016,6,18,14,0,950.0,97.0,4.3,20.0,941.0,801.29,617.16
2016,6,18,14,15,944.0,96.0,4.3,20.0,912.0,755.41,585.28
2016,6,18,14,30,938.0,95.0,4.3,20.0,883.0,707.71,550.32
2016,6,18,14,45,929.0,94.5,4.35,20.0,847.5,657.03,511.62
2016,6,18,15,0,920.0,94.0,4.4,20.0,812.0,605.26,471.06
2016,6,18,15,15,909.5,92.0,4.45,20.0,772.0,550.53,427.09
2016,6,18,15,30,899.0,90.0,4.5,20.0,732.0,495.36,381.43
2016,6,18,15,45,883.0,89.0,4.55,20.0,686.5,438.6,333.24
2016,6,18,16,0,867.0,88.0,4.6,20.0,641.0,382.44,284.27
2016,6,18,16,15,849.5,85.5,4.6,19.5,592.5,325.44,234.18
2016,6,18,16,30,832.0,83.0,4.6,19.0,544.0,264.26,180.4
2016,6,18,16,45,808.0,80.0,4.6,19.0,493.0,208.2,131.58
2016,6,18,17,0,784.0,77.0,4.6,19.0,442.0,154.7,88.33
2016,6,18,17,15,752.5,73.0,4.6,18.5,390.5,102.65,53.98
2016,6,18,17,30,721.0,69.0,4.6,18.0,339.0,54.42,42.33
2016,6,18,17,45,678.0,64.0,4.6,18.0,288.0,47.1,35.99
2016,6,18,18,0,635.0,59.0,4.6,18.0,237.0,40.96,30.56
2016,6,18,18,15,571.5,52.5,4.5,17.5,188.5,37.7,27.63
2016,6,18,18,30,508.0,46.0,4.4,17.0,140.0,34.28,24.4
2016,6,18,18,45,410.5,37.0,4.35,16.5,98.5,28.41,18.83
2016,6,18,19,0,313.0,28.0,4.3,16.0,57.0,22.23,12.02
2016,6,18,19,15,156.5,14.0,4.2,15.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,44.5,5.0,2.4,13.5,6.0,0.0,0.0
2016,6,19,5,0,89.0,10.0,2.4,14.0,12.0,21.89,0.0
2016,6,19,5,15,228.0,21.5,2.4,14.5,43.0,74.25,27.55
2016,6,19,5,30,367.0,33.0,2.4,15.0,74.0,138.04,93.36
2016,6,19,5,45,455.0,41.0,2.4,15.5,117.5,195.16,144.17
2016,6,19,6,0,543.0,49.0,2.4,16.0,161.0,261.87,202.56
2016,6,19,6,15,599.5,54.5,2.35,16.0,210.0,321.82,255.87
2016,6,19,6,30,656.0,60.0,2.3,16.0,259.0,385.73,311.15
2016,6,19,6,45,695.5,64.5,2.3,16.5,309.5,446.04,361.41
2016,6,19,7,0,735.0,69.0,2.3,17.0,360.0,509.1,411.96
2016,6,19,7,15,763.0,72.5,2.35,17.5,411.0,566.28,456.37
2016,6,19,7,30,791.0,76.0,2.4,18.0,462.0,624.4,500.01
2016,6,19,7,45,812.0,79.0,2.45,18.5,511.5,677.58,537.49
2016,6,19,8,0,833.0,82.0,2.5,19.0,561.0,725.61,569.64
2016,6,19,8,15,849.0,84.5,2.5,19.5,608.0,772.99,600.41
2016,6,19,8,30,865.0,87.0,2.5,20.0,655.0,819.08,629.66
2016,6,19,8,45,876.5,89.5,2.55,20.5,698.0,859.76,655.02
2016,6,19,9,0,888.0,92.0,2.6,21.0,741.0,898.33,678.65
2016,6,19,9,15,897.5,94.0,2.6,21.0,780.0,932.2,699.77
2016,6,19,9,30,907.0,96.0,2.6,21.0,819.0,963.44,719.03
2016,6,19,9,45,921.5,93.5,2.6,21.5,854.0,991.76,734.87
2016,6,19,10,0,936.0,91.0,2.6,22.0,889.0,1017.31,748.81
2016,6,19,10,15,941.5,92.0,2.6,22.0,916.5,1034.75,758.91
2016,6,19,10,30,947.0,93.0,2.6,22.0,944.0,1048.79,766.95
2016,6,19,10,45,948.0,95.5,2.65,22.5,964.5,1056.38,770.0
2016,6,19,11,0,949.0,98.0,2.7,23.0,985.0,1060.34,770.87
2016,6,19,11,15,951.0,98.5,2.85,23.0,998.5,1059.6,771.37
2016,6,19,11,30,953.0,99.0,3.0,23.0,1012.0,1055.27,769.64
2016,6,19,11,45,949.0,103.0,3.2,23.0,1017.0,1044.95,764.5
2016,6,19,12,0,945.0,107.0,3.4,23.0,1022.0,1031.17,757.09
2016,6,19,12,15,944.5,107.0,3.6,23.0,1021.5,1013.51,747.06
2016,6,19,12,30,944.0,107.0,3.8,23.0,1021.0,992.61,734.79
2016,6,19,12,45,936.0,111.5,4.0,23.0,1010.5,966.01,718.57
2016,6,19,13,0,928.0,116.0,4.2,23.0,1000.0,936.64,700.32
2016,6,19,13,15,925.0,115.5,4.35,22.5,985.0,904.32,680.9
2016,6,19,13,30,922.0,115.0,4.5,22.0,970.0,869.36,659.57
2016,6,19,13,45,922.5,111.0,4.65,22.0,949.0,831.43,634.77
2016,6,19,14,0,923.0,107.0,4.8,22.0,928.0,790.92,607.77
2016,6,19,14,15,917.0,105.5,4.9,22.0,899.5,745.67,576.72
2016,6,19,14,30,911.0,104.0,5.0,22.0,871.0,698.68,542.25
2016,6,19,14,45,905.0,101.5,5.1,22.0,837.0,649.26,504.58
2016,6,19,15,0,899.0,99.0,5.2,22.0,803.0,598.53,464.85
2016,6,19,15,15,889.0,97.0,5.2,21.5,763.0,545.1,422.47
2016,6,19,15,30,879.0,95.0,5.2,21.0,723.0,491.19,378.35
2016,6,19,15,45,866.0,93.0,5.25,21.0,679.0,435.82,331.14
2016,6,19,16,0,853.0,91.0,5.3,21.0,635.0,380.76,282.98
2016,6,19,16,15,835.5,88.0,5.3,20.5,587.0,319.01,229.24
2016,6,19,16,30,818.0,85.0,5.3,20.0,539.0,263.3,179.83
2016,6,19,16,45,794.0,82.5,5.35,20.0,489.0,208.42,132.05
2016,6,19,17,0,770.0,80.0,5.4,20.0,439.0,156.1,89.78
2016,6,19,17,15,739.0,76.0,5.35,19.5,388.0,104.85,55.89
2016,6,19,17,30,708.0,72.0,5.3,19.0,337.0,57.38,44.73
2016,6,19,17,45,664.5,67.0,5.25,18.5,286.5,45.03,34.08
2016,6,19,18,0,621.0,62.0,5.2,18.0,236.0,43.28,32.6
2016,6,19,18,15,557.0,55.0,5.05,17.5,188.0,39.72,29.4
2016,6,19,18,30,493.0,48.0,4.9,17.0,140.0,35.97,25.88
2016,6,19,18,45,398.0,38.5,4.8,16.5,98.5,29.73,19.97
2016,6,19,19,0,303.0,29.0,4.7,16.0,57.0,23.14,12.8
2016,6,19,19,15,151.5,14.5,4.65,16.0,28.5,11.32,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,41.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,82.0,11.0,4.1,13.0,12.0,21.81,0.0
2016,6,20,5,15,225.5,22.5,4.2,13.0,43.5,74.47,27.06
2016,6,20,5,30,369.0,34.0,4.3,13.0,75.0,139.25,94.98
2016,6,20,5,45,465.5,41.5,4.4,13.5,120.0,198.54,148.14
2016,6,20,6,0,562.0,49.0,4.5,14.0,165.0,268.28,209.98
2016,6,20,6,15,619.0,54.5,4.5,14.5,214.5,329.44,265.05
2016,6,20,6,30,676.0,60.0,4.5,15.0,264.0,394.59,322.09
2016,6,20,6,45,718.5,63.5,4.5,15.5,316.0,456.37,374.79
2016,6,20,7,0,761.0,67.0,4.5,16.0,368.0,521.14,428.08
2016,6,20,7,15,789.0,70.5,4.5,16.0,420.0,579.56,475.47
2016,6,20,7,30,817.0,74.0,4.5,16.0,472.0,638.88,522.19
2016,6,20,7,45,838.5,76.5,4.5,16.5,522.5,688.57,557.89
2016,6,20,8,0,860.0,79.0,4.5,17.0,573.0,742.01,595.0
2016,6,20,8,15,876.0,81.5,4.45,17.5,620.5,790.47,627.34
2016,6,20,8,30,892.0,84.0,4.4,18.0,668.0,837.59,658.04
2016,6,20,8,45,904.5,86.0,4.35,18.5,712.5,879.52,684.42
2016,6,20,9,0,917.0,88.0,4.3,19.0,757.0,919.33,709.09
2016,6,20,9,15,926.0,89.5,4.3,19.0,796.0,953.03,730.85
2016,6,20,9,30,935.0,91.0,4.3,19.0,835.0,984.0,750.64
2016,6,20,9,45,931.0,98.5,4.3,19.5,866.0,1006.09,762.84
2016,6,20,10,0,927.0,106.0,4.3,20.0,897.0,1024.51,772.59
2016,6,20,10,15,932.5,107.5,4.35,20.0,924.5,1042.27,783.75
2016,6,20,10,30,938.0,109.0,4.4,20.0,952.0,1056.63,792.7
2016,6,20,10,45,942.5,109.0,4.45,20.0,973.0,1064.95,797.77
2016,6,20,11,0,947.0,109.0,4.5,20.0,994.0,1069.73,800.77
2016,6,20,11,15,949.0,110.0,4.55,20.0,1007.5,1069.43,800.53
2016,6,20,11,30,951.0,111.0,4.6,20.0,1021.0,1065.53,798.02
2016,6,20,11,45,953.0,110.0,4.65,20.0,1028.0,1056.06,791.9
2016,6,20,12,0,955.0,109.0,4.7,20.0,1035.0,1043.11,783.56
2016,6,20,12,15,954.5,109.0,4.8,20.0,1033.5,1025.31,772.45
2016,6,20,12,30,954.0,109.0,4.9,20.0,1032.0,1004.23,759.12
2016,6,20,12,45,955.0,107.0,5.05,20.0,1024.0,979.42,743.56
2016,6,20,13,0,956.0,105.0,5.2,20.0,1016.0,951.46,725.69
2016,6,20,13,15,953.0,104.5,5.3,20.0,1000.0,918.42,703.76
2016,6,20,13,30,950.0,104.0,5.4,20.0,984.0,882.64,679.72
2016,6,20,13,45,944.0,103.5,5.55,20.0,961.0,841.91,652.17
2016,6,20,14,0,938.0,103.0,5.7,20.0,938.0,799.0,622.69
2016,6,20,14,15,932.0,102.0,5.75,19.5,909.0,753.63,591.77
2016,6,20,14,30,926.0,101.0,5.8,19.0,880.0,706.48,557.46
2016,6,20,14,45,915.0,101.0,5.9,19.0,844.0,655.57,517.72
2016,6,20,15,0,904.0,101.0,6.0,19.0,808.0,603.77,476.24
2016,6,20,15,15,893.5,99.0,6.0,19.0,768.0,549.82,431.82
2016,6,20,15,30,883.0,97.0,6.0,19.0,728.0,495.44,385.86
2016,6,20,15,45,867.0,95.5,6.05,19.0,682.5,439.04,337.23
2016,6,20,16,0,851.0,94.0,6.1,19.0,637.0,383.26,287.94
2016,6,20,16,15,832.5,91.5,6.05,18.5,589.0,321.77,233.8
2016,6,20,16,30,814.0,89.0,6.0,18.0,541.0,266.37,184.16
2016,6,20,16,45,790.5,85.5,5.95,18.0,490.5,210.94,135.44
2016,6,20,17,0,767.0,82.0,5.9,18.0,440.0,158.03,92.22
2016,6,20,17,15,500.5,112.0,5.8,17.5,335.0,114.02,72.21
2016,6,20,17,30,234.0,142.0,5.7,17.0,230.0,106.78,88.39
2016,6,20,17,45,214.0,124.0,5.6,16.5,195.5,92.52,76.21
2016,6,20,18,0,194.0,106.0,5.5,16.0,161.0,80.52,65.78
2016,6,20,18,15,172.0,86.5,5.4,15.5,128.0,66.98,53.74
2016,6,20,18,30,150.0,67.0,5.3,15.0,95.0,52.91,40.99
2016,6,20,18,45,116.0,49.0,5.25,15.0,67.0,39.43,28.5
2016,6,20,19,0,82.0,31.0,5.2,15.0,39.0,25.51,14.81
2016,6,20,19,15,41.0,15.5,5.1,15.0,19.5,13.08,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,36.0,5.0,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,72.0,10.0,3.1,13.0,12.0,19.42,0.0
