Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,15,210.5,22.0,3.15,13.5,42.5,70.77,24.5
2016,6,21,5,30,349.0,34.0,3.2,14.0,73.0,133.95,90.81
2016,6,21,5,45,444.5,41.5,3.25,14.5,116.5,191.75,142.22
2016,6,21,6,0,540.0,49.0,3.3,15.0,160.0,259.9,202.08
2016,6,21,6,15,597.0,54.5,3.25,15.0,208.5,319.83,255.93
2016,6,21,6,30,654.0,60.0,3.2,15.0,257.0,383.77,311.92
2016,6,21,6,45,697.5,63.5,3.2,15.5,308.0,444.91,363.6
2016,6,21,7,0,741.0,67.0,3.2,16.0,359.0,509.19,415.94
2016,6,21,7,15,769.0,70.5,3.2,16.5,410.0,566.65,461.16
2016,6,21,7,30,797.0,74.0,3.2,17.0,461.0,625.05,505.56
2016,6,21,7,45,819.0,76.0,3.2,17.5,511.0,678.06,543.28
2016,6,21,8,0,841.0,78.0,3.2,18.0,561.0,726.11,575.74
2016,6,21,8,15,857.0,80.5,3.15,18.5,608.0,773.87,607.08
2016,6,21,8,30,873.0,83.0,3.1,19.0,655.0,820.34,636.83
2016,6,21,8,45,885.0,85.0,3.1,19.5,698.0,861.24,662.4
2016,6,21,9,0,897.0,87.0,3.1,20.0,741.0,900.07,686.18
2016,6,21,9,15,906.5,88.5,3.1,20.0,780.0,933.74,707.49
2016,6,21,9,30,916.0,90.0,3.1,20.0,819.0,964.78,726.92
2016,6,21,9,45,918.0,94.0,3.1,20.5,850.5,988.51,739.96
2016,6,21,10,0,920.0,98.0,3.1,21.0,882.0,1008.92,750.8
2016,6,21,10,15,925.5,99.5,3.1,21.0,909.5,1026.72,761.4
2016,6,21,10,30,931.0,101.0,3.1,21.0,937.0,1041.16,769.87
2016,6,21,10,45,933.0,102.5,3.15,21.5,957.5,1048.63,772.84
2016,6,21,11,0,935.0,104.0,3.2,22.0,978.0,1052.55,773.65
2016,6,21,11,15,937.5,104.5,3.25,22.0,991.5,1052.38,773.43
2016,6,21,11,30,940.0,105.0,3.3,22.0,1005.0,1048.65,771.04
2016,6,21,11,45,940.0,106.0,3.4,22.5,1011.0,1039.43,764.1
2016,6,21,12,0,940.0,107.0,3.5,23.0,1017.0,1026.76,755.02
2016,6,21,12,15,939.5,107.0,3.65,23.0,1016.0,1009.28,744.66
2016,6,21,12,30,939.0,107.0,3.8,23.0,1015.0,988.57,732.13
2016,6,21,12,45,935.0,108.5,3.95,23.0,1006.0,962.96,716.25
2016,6,21,13,0,931.0,110.0,4.1,23.0,997.0,934.46,698.31
2016,6,21,13,15,927.5,109.0,4.25,22.5,981.5,901.27,678.33
2016,6,21,13,30,924.0,108.0,4.4,22.0,966.0,865.47,656.25
2016,6,21,13,45,920.0,107.0,4.6,22.0,944.0,826.81,631.22
2016,6,21,14,0,916.0,106.0,4.8,22.0,922.0,785.88,604.18
2016,6,21,14,15,909.5,105.0,4.95,21.5,893.0,741.09,574.76
2016,6,21,14,30,903.0,104.0,5.1,21.0,864.0,694.6,541.82
2016,6,21,14,45,895.0,102.5,5.25,21.0,829.5,645.27,504.13
2016,6,21,15,0,887.0,101.0,5.4,21.0,795.0,594.81,464.47
2016,6,21,15,15,876.5,99.0,5.5,20.5,755.5,541.73,422.34
2016,6,21,15,30,866.0,97.0,5.6,20.0,716.0,488.25,378.45
2016,6,21,15,45,851.5,95.0,5.7,20.0,672.0,432.95,331.1
2016,6,21,16,0,837.0,93.0,5.8,20.0,628.0,378.14,282.96
2016,6,21,16,15,819.0,90.5,5.8,19.5,581.0,317.56,229.91
2016,6,21,16,30,801.0,88.0,5.8,19.0,534.0,263.05,181.27
2016,6,21,16,45,777.5,85.0,5.8,18.5,484.0,208.76,133.97
2016,6,21,17,0,754.0,82.0,5.8,18.0,434.0,156.99,91.9
2016,6,21,17,15,722.5,77.5,5.75,17.5,383.5,106.15,57.68
2016,6,21,17,30,691.0,73.0,5.7,17.0,333.0,54.3,35.11
2016,6,21,17,45,645.0,68.5,5.7,17.0,283.0,46.06,35.21
2016,6,21,18,0,599.0,64.0,5.7,17.0,233.0,44.77,34.06
2016,6,21,18,15,535.5,57.0,5.55,16.5,185.5,41.3,30.93
2016,6,21,18,30,472.0,50.0,5.4,16.0,138.0,37.65,27.47
2016,6,21,18,45,374.5,40.5,5.3,15.5,97.0,31.48,21.59
2016,6,21,19,0,277.0,31.0,5.2,15.0,56.0,24.99,14.44
2016,6,21,19,15,138.5,15.5,5.1,14.5,28.0,12.2,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,33.5,5.5,5.3,12.0,6.0,0.0,0.0
2016,6,22,5,0,67.0,11.0,5.5,12.0,12.0,19.63,0.0
2016,6,22,5,15,209.5,22.5,5.7,12.5,42.5,70.75,23.5
2016,6,22,5,30,352.0,34.0,5.9,13.0,73.0,134.38,91.4
2016,6,22,5,45,439.5,42.5,6.1,13.5,116.5,190.92,142.63
2016,6,22,6,0,527.0,51.0,6.3,14.0,160.0,256.99,201.78
2016,6,22,6,15,376.0,81.5,6.25,14.0,170.0,254.88,206.82
2016,6,22,6,30,225.0,112.0,6.2,14.0,180.0,231.57,190.59
2016,6,22,6,45,244.5,129.5,6.2,14.5,215.5,272.27,225.52
2016,6,22,7,0,264.0,147.0,6.2,15.0,251.0,314.57,260.86
2016,6,22,7,15,263.0,169.5,6.15,15.0,285.5,351.19,290.93
2016,6,22,7,30,262.0,192.0,6.1,15.0,320.0,387.07,319.72
2016,6,22,7,45,271.5,213.5,6.1,15.5,358.0,428.48,351.95
2016,6,22,8,0,281.0,235.0,6.1,16.0,396.0,469.92,383.54
2016,6,22,8,15,338.0,243.5,6.0,16.0,453.0,534.45,434.54
2016,6,22,8,30,395.0,252.0,5.9,16.0,510.0,602.27,487.15
2016,6,22,8,45,413.5,263.5,5.8,16.5,550.5,654.37,524.7
2016,6,22,9,0,432.0,275.0,5.7,17.0,591.0,695.17,553.29
2016,6,22,9,15,389.0,309.5,5.6,17.0,605.0,691.97,548.05
2016,6,22,9,30,346.0,344.0,5.5,17.0,619.0,696.54,548.52
2016,6,22,9,45,293.0,375.0,5.45,17.5,615.0,684.22,535.37
2016,6,22,10,0,240.0,406.0,5.4,18.0,611.0,668.4,519.78
2016,6,22,10,15,228.0,422.5,5.35,18.0,622.5,663.06,514.71
2016,6,22,10,30,216.0,439.0,5.3,18.0,634.0,668.32,517.27
2016,6,22,10,45,227.5,448.0,5.25,18.0,657.0,688.04,531.27
2016,6,22,11,0,239.0,457.0,5.2,18.0,680.0,706.72,544.41
2016,6,22,11,15,175.5,465.0,5.15,18.0,630.0,647.92,498.76
2016,6,22,11,30,112.0,473.0,5.1,18.0,580.0,588.61,452.71
2016,6,22,11,45,114.5,477.0,5.05,18.0,587.5,590.65,454.19
2016,6,22,12,0,117.0,481.0,5.0,18.0,595.0,591.89,454.88
2016,6,22,12,15,227.5,465.0,5.0,18.0,685.5,676.17,520.3
2016,6,22,12,30,338.0,449.0,5.0,18.0,776.0,761.15,584.48
2016,6,22,12,45,364.0,430.5,5.0,18.0,780.0,754.24,580.0
2016,6,22,13,0,390.0,412.0,5.0,18.0,784.0,745.11,574.35
2016,6,22,13,15,401.0,395.0,5.0,18.0,772.0,724.43,559.88
2016,6,22,13,30,412.0,378.0,5.0,18.0,760.0,699.36,542.19
2016,6,22,13,45,669.0,244.0,5.05,18.0,847.0,759.27,593.04
2016,6,22,14,0,926.0,110.0,5.1,18.0,934.0,797.55,624.08
2016,6,22,14,15,919.5,108.5,5.1,18.0,905.5,751.88,591.2
2016,6,22,14,30,913.0,107.0,5.1,18.0,877.0,704.49,555.43
2016,6,22,14,45,905.5,105.5,5.1,18.0,842.0,654.99,516.74
2016,6,22,15,0,898.0,104.0,5.1,18.0,807.0,604.29,476.17
2016,6,22,15,15,887.0,102.0,5.1,17.5,766.5,550.38,432.9
2016,6,22,15,30,876.0,100.0,5.1,17.0,726.0,496.09,387.94
2016,6,22,15,45,863.0,97.0,5.1,17.0,681.5,439.99,339.51
2016,6,22,16,0,850.0,94.0,5.1,17.0,637.0,384.21,290.15
2016,6,22,16,15,831.5,91.5,5.1,17.0,589.0,322.77,235.55
2016,6,22,16,30,813.0,89.0,5.1,17.0,541.0,267.4,185.54
2016,6,22,16,45,788.5,85.5,5.2,17.0,490.5,211.81,136.68
2016,6,22,17,0,764.0,82.0,5.3,17.0,440.0,158.84,93.27
2016,6,22,17,15,732.0,78.0,5.4,16.5,388.5,107.77,58.77
2016,6,22,17,30,700.0,74.0,5.5,16.0,337.0,55.68,35.99
2016,6,22,17,45,653.0,69.0,5.6,15.5,286.0,46.45,35.78
2016,6,22,18,0,606.0,64.0,5.7,15.0,235.0,44.77,34.34
2016,6,22,18,15,541.0,57.5,5.7,14.5,187.5,41.71,31.56
2016,6,22,18,30,476.0,51.0,5.7,14.0,140.0,38.52,28.49
2016,6,22,18,45,376.5,41.0,5.7,14.0,98.5,31.92,22.13
2016,6,22,19,0,277.0,31.0,5.7,14.0,57.0,24.96,14.53
2016,6,22,19,15,138.5,15.5,5.7,13.5,28.5,12.18,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,45.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,90.0,10.0,5.7,12.0,12.0,21.75,0.0
2016,6,23,5,15,237.0,21.0,5.75,12.0,43.0,74.18,23.22
2016,6,23,5,30,384.0,32.0,5.8,12.0,74.0,139.91,94.95
2016,6,23,5,45,477.5,39.0,5.9,12.5,118.5,198.22,148.11
2016,6,23,6,0,571.0,46.0,6.0,13.0,163.0,266.71,209.67
2016,6,23,6,15,439.5,74.0,5.95,13.5,179.0,272.37,221.09
2016,6,23,6,30,308.0,102.0,5.9,14.0,195.0,265.97,219.09
2016,6,23,6,45,330.0,118.0,5.9,14.5,233.5,311.41,258.17
2016,6,23,7,0,352.0,134.0,5.9,15.0,272.0,358.51,297.52
2016,6,23,7,15,587.5,102.0,5.75,15.0,370.5,490.88,408.13
2016,6,23,7,30,823.0,70.0,5.6,15.0,469.0,632.6,523.55
2016,6,23,7,45,845.0,72.0,5.45,15.5,519.5,686.46,562.25
2016,6,23,8,0,867.0,74.0,5.3,16.0,570.0,740.06,599.62
2016,6,23,8,15,881.5,76.0,5.15,16.5,617.0,787.16,631.15
2016,6,23,8,30,896.0,78.0,5.0,17.0,664.0,832.81,660.89
2016,6,23,8,45,908.0,79.5,4.85,17.5,707.5,874.02,686.71
2016,6,23,9,0,920.0,81.0,4.7,18.0,751.0,913.1,710.45
2016,6,23,9,15,927.5,82.5,4.6,18.0,789.0,945.7,730.94
2016,6,23,9,30,935.0,84.0,4.5,18.0,827.0,975.49,749.29
2016,6,23,9,45,935.5,88.5,4.4,18.5,858.5,998.88,761.58
2016,6,23,10,0,936.0,93.0,4.3,19.0,890.0,1018.83,771.79
2016,6,23,10,15,939.5,94.0,4.3,19.0,916.0,1034.48,781.25
2016,6,23,10,30,943.0,95.0,4.3,19.0,942.0,1046.68,788.48
2016,6,23,10,45,946.0,95.0,4.3,19.0,961.5,1053.81,792.43
2016,6,23,11,0,949.0,95.0,4.3,19.0,981.0,1057.38,794.14
2016,6,23,11,15,950.0,95.5,4.4,19.0,993.5,1055.88,793.17
2016,6,23,11,30,951.0,96.0,4.5,19.0,1006.0,1050.8,790.38
2016,6,23,11,45,952.5,95.0,4.6,19.0,1012.0,1041.14,784.58
2016,6,23,12,0,954.0,94.0,4.7,19.0,1018.0,1028.0,776.51
2016,6,23,12,15,953.5,94.0,4.85,19.0,1017.0,1010.52,765.92
2016,6,23,12,30,953.0,94.0,5.0,19.0,1016.0,989.74,753.03
2016,6,23,12,45,949.0,95.0,5.15,19.0,1007.0,963.53,736.26
2016,6,23,13,0,945.0,96.0,5.3,19.0,998.0,934.38,717.31
2016,6,23,13,15,942.5,95.5,5.45,19.0,983.0,902.28,696.08
2016,6,23,13,30,940.0,95.0,5.6,19.0,968.0,867.44,672.67
2016,6,23,13,45,938.5,93.0,5.75,19.0,947.0,829.38,646.67
2016,6,23,14,0,937.0,91.0,5.9,19.0,926.0,788.83,618.54
2016,6,23,14,15,931.0,90.0,6.0,18.5,897.5,743.67,587.62
2016,6,23,14,30,925.0,89.0,6.1,18.0,869.0,696.72,553.72
2016,6,23,14,45,919.5,86.5,6.2,18.0,835.0,647.15,514.68
2016,6,23,15,0,914.0,84.0,6.3,18.0,801.0,596.18,473.51
2016,6,23,15,15,903.5,82.5,6.3,18.0,761.0,542.36,428.76
2016,6,23,15,30,893.0,81.0,6.3,18.0,721.0,488.07,382.48
2016,6,23,15,45,880.0,79.0,6.35,18.0,676.5,432.12,333.73
2016,6,23,16,0,867.0,77.0,6.4,18.0,632.0,376.46,284.04
2016,6,23,16,15,849.5,75.0,6.35,17.5,584.5,319.99,233.34
2016,6,23,16,30,832.0,73.0,6.3,17.0,537.0,264.79,183.34
2016,6,23,16,45,807.5,71.0,6.3,17.0,486.5,209.75,134.51
2016,6,23,17,0,783.0,69.0,6.3,17.0,436.0,151.19,86.2
2016,6,23,17,15,753.5,65.5,6.2,16.5,385.5,99.64,51.09
2016,6,23,17,30,724.0,62.0,6.1,16.0,335.0,51.64,32.04
2016,6,23,17,45,680.0,58.0,6.05,16.0,284.5,41.97,31.72
2016,6,23,18,0,636.0,54.0,6.0,16.0,234.0,40.45,30.37
2016,6,23,18,15,576.0,48.5,5.85,15.5,187.0,34.32,24.88
2016,6,23,18,30,516.0,43.0,5.7,15.0,140.0,31.59,22.26
2016,6,23,18,45,417.5,35.5,5.6,15.0,99.0,26.95,17.73
2016,6,23,19,0,319.0,28.0,5.5,15.0,58.0,22.11,12.19
2016,6,23,19,15,159.5,14.0,5.4,14.5,29.0,10.81,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,194.5,15.5,4.95,13.0,36.5,59.69,16.18
2016,6,24,5,30,389.0,31.0,5.1,13.0,73.0,139.73,94.03
2016,6,24,5,45,475.5,39.0,5.35,13.5,117.0,197.2,146.53
2016,6,24,6,0,562.0,47.0,5.6,14.0,161.0,264.14,206.64
2016,6,24,6,15,288.5,75.5,5.55,14.0,135.0,211.53,171.16
2016,6,24,6,30,15.0,104.0,5.5,14.0,109.0,107.86,86.34
2016,6,24,6,45,20.0,123.0,5.5,14.5,130.5,129.71,104.76
2016,6,24,7,0,25.0,142.0,5.5,15.0,152.0,157.95,128.12
2016,6,24,7,15,45.0,168.5,5.35,15.0,189.0,199.01,162.23
2016,6,24,7,30,65.0,195.0,5.2,15.0,226.0,241.82,197.35
2016,6,24,7,45,63.5,215.5,5.1,15.5,248.5,264.4,214.66
2016,6,24,8,0,62.0,236.0,5.0,16.0,271.0,286.66,231.44
2016,6,24,8,15,60.0,255.0,4.9,16.5,292.0,306.58,246.05
2016,6,24,8,30,58.0,274.0,4.8,17.0,313.0,326.14,260.17
2016,6,24,8,45,116.5,305.5,4.75,17.5,389.0,422.15,335.5
2016,6,24,9,0,175.0,337.0,4.7,18.0,465.0,510.42,402.79
2016,6,24,9,15,134.5,352.5,4.6,18.0,453.5,493.29,387.09
2016,6,24,9,30,94.0,368.0,4.5,18.0,442.0,461.38,360.7
2016,6,24,9,45,178.5,384.0,4.4,18.5,533.0,571.87,444.64
2016,6,24,10,0,263.0,400.0,4.3,19.0,624.0,684.53,526.77
2016,6,24,10,15,267.0,409.5,4.2,19.0,643.5,699.82,536.23
2016,6,24,10,30,271.0,419.0,4.1,19.0,663.0,713.91,545.35
2016,6,24,10,45,612.0,261.0,4.1,19.5,827.5,905.13,689.62
2016,6,24,11,0,953.0,103.0,4.1,20.0,992.0,1069.79,799.29
2016,6,24,11,15,955.5,103.5,4.1,20.0,1006.0,1069.75,797.38
2016,6,24,11,30,958.0,104.0,4.1,20.0,1020.0,1066.08,794.54
2016,6,24,11,45,958.0,104.5,4.2,20.0,1026.5,1056.34,788.47
2016,6,24,12,0,958.0,105.0,4.3,20.0,1033.0,1043.1,780.17
2016,6,24,12,15,958.0,105.0,4.45,20.0,1032.5,1025.95,769.69
2016,6,24,12,30,958.0,105.0,4.6,20.0,1032.0,1005.49,757.41
2016,6,24,12,45,950.5,109.0,4.75,20.0,1022.0,978.75,740.74
2016,6,24,13,0,943.0,113.0,4.9,20.0,1012.0,949.18,721.96
2016,6,24,13,15,940.0,112.5,5.05,20.0,997.0,916.61,700.88
2016,6,24,13,30,937.0,112.0,5.2,20.0,982.0,881.34,677.63
2016,6,24,13,45,933.0,110.5,5.35,20.0,960.0,841.8,651.05
2016,6,24,14,0,929.0,109.0,5.5,20.0,938.0,799.96,622.46
2016,6,24,14,15,923.5,108.0,5.5,20.0,909.0,755.37,590.87
2016,6,24,14,30,918.0,107.0,5.5,20.0,880.0,708.96,556.0
2016,6,24,14,45,909.0,106.0,5.55,20.0,845.0,658.77,517.07
2016,6,24,15,0,900.0,105.0,5.6,20.0,810.0,607.51,476.33
2016,6,24,15,15,889.5,103.0,5.55,19.5,770.5,553.76,433.22
2016,6,24,15,30,879.0,101.0,5.5,19.0,731.0,499.56,388.44
2016,6,24,15,45,864.5,99.0,5.5,19.0,686.0,443.52,340.31
2016,6,24,16,0,850.0,97.0,5.5,19.0,641.0,383.39,287.87
2016,6,24,16,15,832.0,94.0,5.45,18.5,593.0,326.23,237.32
2016,6,24,16,30,814.0,91.0,5.4,18.0,545.0,270.49,187.53
2016,6,24,16,45,789.5,88.0,5.35,18.0,494.5,215.19,138.98
2016,6,24,17,0,765.0,85.0,5.3,18.0,444.0,162.53,95.85
2016,6,24,17,15,732.5,80.5,5.2,17.5,392.0,110.89,60.84
2016,6,24,17,30,700.0,76.0,5.1,17.0,340.0,58.11,37.23
2016,6,24,17,45,654.0,71.0,5.1,17.0,289.0,47.96,36.88
2016,6,24,18,0,608.0,66.0,5.1,17.0,238.0,46.36,35.46
2016,6,24,18,15,542.0,59.0,4.85,16.5,189.5,42.95,32.39
2016,6,24,18,30,476.0,52.0,4.6,16.0,141.0,39.38,29.01
2016,6,24,18,45,375.5,42.0,4.45,15.5,99.5,32.81,22.77
2016,6,24,19,0,275.0,32.0,4.3,15.0,58.0,25.9,15.28
2016,6,24,19,15,137.5,16.0,4.1,14.5,29.0,12.62,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,168.5,16.5,2.8,13.5,35.0,55.66,13.58
2016,6,25,5,30,337.0,33.0,2.8,14.0,70.0,128.7,86.23
2016,6,25,5,45,430.5,42.0,2.85,14.5,113.5,186.49,137.73
2016,6,25,6,0,524.0,51.0,2.9,15.0,157.0,254.55,197.35
2016,6,25,6,15,583.5,57.0,2.8,15.0,205.5,315.14,251.52
2016,6,25,6,30,643.0,63.0,2.7,15.0,254.0,381.4,309.08
2016,6,25,6,45,686.0,67.5,2.65,15.5,305.5,441.25,359.42
2016,6,25,7,0,729.0,72.0,2.6,16.0,357.0,505.84,411.6
2016,6,25,7,15,758.5,76.0,2.6,16.5,408.5,564.32,457.28
2016,6,25,7,30,788.0,80.0,2.6,17.0,460.0,623.9,502.2
2016,6,25,7,45,811.5,82.5,2.65,17.5,510.5,678.29,541.21
2016,6,25,8,0,835.0,85.0,2.7,18.0,561.0,732.57,578.15
2016,6,25,8,15,851.5,87.5,2.7,18.5,608.5,775.71,606.0
2016,6,25,8,30,868.0,90.0,2.7,19.0,656.0,822.48,635.98
2016,6,25,8,45,881.5,91.5,2.75,19.5,700.0,864.06,662.12
2016,6,25,9,0,895.0,93.0,2.8,20.0,744.0,903.68,686.6
2016,6,25,9,15,905.0,95.0,2.8,20.0,783.5,938.44,708.45
2016,6,25,9,30,915.0,97.0,2.8,20.0,823.0,970.58,728.44
2016,6,25,9,45,917.5,101.0,2.85,20.5,855.5,994.89,742.15
2016,6,25,10,0,920.0,105.0,2.9,21.0,888.0,1015.9,753.71
2016,6,25,10,15,925.5,106.5,2.95,21.0,916.0,1033.83,764.76
2016,6,25,10,30,931.0,108.0,3.0,21.0,944.0,1048.4,773.72
2016,6,25,10,45,935.0,109.0,3.05,21.0,965.0,1057.48,779.21
2016,6,25,11,0,939.0,110.0,3.1,21.0,986.0,1063.02,782.57
2016,6,25,11,15,941.5,110.5,3.2,21.0,1000.0,1062.98,782.87
2016,6,25,11,30,944.0,111.0,3.3,21.0,1014.0,1059.36,780.98
2016,6,25,11,45,944.5,111.5,3.4,21.5,1020.5,1050.21,774.08
2016,6,25,12,0,945.0,112.0,3.5,22.0,1027.0,1037.59,765.02
2016,6,25,12,15,945.0,112.0,3.65,21.5,1026.5,1020.63,756.47
2016,6,25,12,30,945.0,112.0,3.8,21.0,1026.0,1000.4,745.67
2016,6,25,12,45,946.0,110.5,3.95,21.0,1019.0,976.46,730.86
2016,6,25,13,0,947.0,109.0,4.1,21.0,1012.0,949.38,713.82
2016,6,25,13,15,944.0,108.5,4.2,21.0,997.0,916.75,692.58
2016,6,25,13,30,941.0,108.0,4.3,21.0,982.0,881.41,669.32
2016,6,25,13,45,936.5,107.0,4.4,21.0,959.5,841.84,642.91
2016,6,25,14,0,932.0,106.0,4.5,21.0,937.0,799.99,614.86
2016,6,25,14,15,926.0,105.0,4.55,21.0,908.0,754.96,583.89
2016,6,25,14,30,920.0,104.0,4.6,21.0,879.0,708.15,549.74
2016,6,25,14,45,912.0,102.5,4.7,21.0,844.5,658.08,511.79
2016,6,25,15,0,904.0,101.0,4.8,21.0,810.0,606.83,471.86
2016,6,25,15,15,893.5,99.0,4.8,20.5,770.0,552.92,429.29
2016,6,25,15,30,883.0,97.0,4.8,20.0,730.0,498.56,384.96
2016,6,25,15,45,869.0,95.0,4.8,20.0,685.5,442.54,337.3
2016,6,25,16,0,855.0,93.0,4.8,20.0,641.0,386.92,288.75
2016,6,25,16,15,837.5,90.0,4.8,19.5,593.0,325.04,234.96
2016,6,25,16,30,820.0,87.0,4.8,19.0,545.0,269.12,185.32
2016,6,25,16,45,797.0,83.5,4.85,19.0,494.5,213.35,136.56
2016,6,25,17,0,774.0,80.0,4.9,19.0,444.0,160.02,92.97
2016,6,25,17,15,742.5,76.0,4.85,18.5,392.5,108.31,57.98
2016,6,25,17,30,711.0,72.0,4.8,18.0,341.0,60.43,38.64
2016,6,25,17,45,667.0,67.0,4.8,18.0,290.0,44.91,34.05
2016,6,25,18,0,623.0,62.0,4.8,18.0,239.0,43.15,32.49
2016,6,25,18,15,559.0,55.5,4.7,17.5,190.5,40.01,29.67
2016,6,25,18,30,495.0,49.0,4.6,17.0,142.0,36.72,26.56
2016,6,25,18,45,395.0,40.0,4.55,16.5,100.0,30.96,21.08
2016,6,25,19,0,295.0,31.0,4.5,16.0,58.0,24.93,14.44
2016,6,25,19,15,147.5,15.5,4.45,15.5,29.0,12.16,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,169.0,16.0,3.5,13.0,34.0,54.9,11.76
2016,6,26,5,30,338.0,32.0,3.5,13.0,68.0,127.61,85.46
2016,6,26,5,45,426.5,40.5,3.5,13.5,110.5,183.29,135.74
2016,6,26,6,0,515.0,49.0,3.5,14.0,153.0,248.69,193.64
2016,6,26,6,15,257.5,63.0,3.4,14.5,115.0,184.07,147.68
2016,6,26,6,30,0.0,77.0,3.3,15.0,77.0,72.8,56.32
2016,6,26,6,45,0.0,93.0,3.2,15.5,93.0,88.26,69.31
2016,6,26,7,0,0.0,109.0,3.1,16.0,109.0,103.72,81.94
2016,6,26,7,15,14.0,144.0,3.05,16.5,150.5,147.24,117.82
2016,6,26,7,30,28.0,179.0,3.0,17.0,192.0,199.71,160.25
2016,6,26,7,45,31.5,199.0,2.95,17.5,215.5,223.72,178.74
2016,6,26,8,0,35.0,219.0,2.9,18.0,239.0,247.92,197.15
2016,6,26,8,15,48.5,247.5,2.9,18.0,278.0,289.39,229.58
2016,6,26,8,30,62.0,276.0,2.9,18.0,317.0,331.67,262.14
2016,6,26,8,45,51.5,285.5,2.9,18.5,321.0,333.44,261.86
2016,6,26,9,0,41.0,295.0,2.9,19.0,325.0,334.45,261.13
2016,6,26,9,15,60.5,328.0,2.9,19.5,375.0,387.3,300.84
2016,6,26,9,30,80.0,361.0,2.9,20.0,425.0,440.8,340.07
2016,6,26,9,45,99.0,384.5,2.9,20.5,467.0,484.02,371.08
2016,6,26,10,0,118.0,408.0,2.9,21.0,509.0,539.63,410.49
2016,6,26,10,15,140.5,425.0,2.95,21.0,548.5,579.39,439.07
2016,6,26,10,30,163.0,442.0,3.0,21.0,588.0,618.82,467.25
2016,6,26,10,45,172.5,453.0,3.05,21.5,611.0,638.34,479.86
2016,6,26,11,0,182.0,464.0,3.1,22.0,634.0,656.98,491.91
2016,6,26,11,15,214.5,467.0,3.2,22.0,670.0,689.48,515.6
2016,6,26,11,30,247.0,470.0,3.3,22.0,706.0,729.93,544.47
2016,6,26,11,45,587.5,289.0,3.4,22.0,856.0,887.94,664.77
2016,6,26,12,0,928.0,108.0,3.5,22.0,1006.0,1017.35,753.07
2016,6,26,12,15,927.5,107.5,3.6,22.0,1005.0,999.78,740.99
2016,6,26,12,30,927.0,107.0,3.7,22.0,1004.0,979.03,728.02
2016,6,26,12,45,916.5,113.0,3.85,22.0,993.5,952.23,711.27
2016,6,26,13,0,906.0,119.0,4.0,22.0,983.0,922.81,692.62
2016,6,26,13,15,902.5,118.5,4.15,22.0,968.0,890.94,672.11
2016,6,26,13,30,899.0,118.0,4.3,22.0,953.0,856.51,649.63
2016,6,26,13,45,894.5,117.0,4.5,22.0,931.0,818.42,624.73
2016,6,26,14,0,890.0,116.0,4.7,22.0,909.0,778.16,598.16
2016,6,26,14,15,883.5,114.5,4.8,21.5,881.0,734.02,568.97
2016,6,26,14,30,877.0,113.0,4.9,21.0,853.0,688.25,536.2
2016,6,26,14,45,867.5,112.0,5.05,21.0,818.5,639.63,499.19
2016,6,26,15,0,858.0,111.0,5.2,21.0,784.0,590.05,460.38
2016,6,26,15,15,847.0,108.5,5.2,21.0,745.0,537.68,417.98
2016,6,26,15,30,836.0,106.0,5.2,21.0,706.0,484.99,374.21
2016,6,26,15,45,821.0,104.0,5.25,21.0,662.0,427.01,325.35
2016,6,26,16,0,806.0,102.0,5.3,21.0,618.0,373.11,278.44
2016,6,26,16,15,787.5,99.0,5.25,20.5,571.5,318.18,230.35
2016,6,26,16,30,769.0,96.0,5.2,20.0,525.0,264.76,183.11
2016,6,26,16,45,744.5,92.0,5.2,20.0,476.0,211.12,136.51
2016,6,26,17,0,720.0,88.0,5.2,20.0,427.0,160.13,95.06
2016,6,26,17,15,688.0,83.5,5.05,19.5,377.0,106.14,57.8
2016,6,26,17,30,656.0,79.0,4.9,19.0,327.0,60.49,38.78
2016,6,26,17,45,613.5,73.0,4.8,18.5,278.0,49.36,37.88
2016,6,26,18,0,571.0,67.0,4.7,18.0,229.0,47.05,35.93
2016,6,26,18,15,508.5,59.5,4.6,17.5,182.5,43.27,32.55
2016,6,26,18,30,446.0,52.0,4.5,17.0,136.0,39.3,28.82
2016,6,26,18,45,355.5,41.5,4.45,16.5,96.0,32.3,22.23
2016,6,26,19,0,265.0,31.0,4.4,16.0,56.0,24.89,14.42
2016,6,26,19,15,132.5,15.5,4.35,15.5,28.0,12.15,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.65,13.5,33.5,54.49,9.77
2016,6,27,5,30,343.0,31.0,3.6,14.0,67.0,127.46,84.6
2016,6,27,5,45,429.5,39.5,3.55,14.5,109.0,182.7,134.55
2016,6,27,6,0,516.0,48.0,3.5,15.0,151.0,247.47,191.79
2016,6,27,6,15,271.5,77.0,3.35,15.0,132.5,205.59,164.91
2016,6,27,6,30,27.0,106.0,3.2,15.0,114.0,120.2,96.21
2016,6,27,6,45,32.5,126.0,3.1,15.5,137.5,144.79,116.83
2016,6,27,7,0,38.0,146.0,3.0,16.0,161.0,169.87,137.29
2016,6,27,7,15,206.0,158.0,2.95,16.5,255.5,302.58,247.4
2016,6,27,7,30,374.0,170.0,2.9,17.0,350.0,445.68,361.78
2016,6,27,7,45,300.0,205.5,2.85,17.5,360.0,439.1,353.44
2016,6,27,8,0,226.0,241.0,2.8,18.0,370.0,424.68,339.27
2016,6,27,8,15,320.0,242.5,2.85,18.5,442.0,518.53,411.58
2016,6,27,8,30,414.0,244.0,2.9,19.0,514.0,619.62,486.6
2016,6,27,8,45,333.0,285.5,3.0,19.5,512.0,597.37,465.91
2016,6,27,9,0,252.0,327.0,3.1,20.0,510.0,579.66,448.94
2016,6,27,9,15,217.0,351.5,3.15,20.5,515.5,567.71,437.68
2016,6,27,9,30,182.0,376.0,3.2,21.0,521.0,564.8,432.83
2016,6,27,9,45,173.0,394.0,3.25,21.5,536.5,577.4,440.1
2016,6,27,10,0,164.0,412.0,3.3,22.0,552.0,588.81,446.42
2016,6,27,10,15,241.5,412.5,3.35,22.0,625.0,677.97,511.73
2016,6,27,10,30,319.0,413.0,3.4,22.0,698.0,755.75,567.52
2016,6,27,10,45,296.5,430.5,3.5,22.5,701.0,750.65,561.35
2016,6,27,11,0,274.0,448.0,3.6,23.0,704.0,743.74,554.54
2016,6,27,11,15,346.0,424.5,3.65,23.0,752.5,788.15,587.54
2016,6,27,11,30,418.0,401.0,3.7,23.0,801.0,838.79,623.97
2016,6,27,11,45,665.0,261.5,3.8,23.0,903.0,937.92,699.45
2016,6,27,12,0,912.0,122.0,3.9,23.0,1005.0,1015.75,751.43
2016,6,27,12,15,912.0,122.0,4.05,23.0,1004.5,999.3,740.78
2016,6,27,12,30,912.0,122.0,4.2,23.0,1004.0,979.71,728.73
2016,6,27,12,45,916.0,118.0,4.35,23.0,998.0,956.91,714.48
2016,6,27,13,0,920.0,114.0,4.5,23.0,992.0,930.96,698.1
2016,6,27,13,15,917.5,113.5,4.6,23.0,977.0,899.59,677.89
2016,6,27,13,30,915.0,113.0,4.7,23.0,962.0,865.55,655.65
2016,6,27,13,45,911.5,111.5,4.85,23.0,940.5,827.27,630.5
2016,6,27,14,0,908.0,110.0,5.0,23.0,919.0,786.69,603.37
2016,6,27,14,15,901.5,108.5,5.05,22.5,890.5,741.86,573.48
2016,6,27,14,30,895.0,107.0,5.1,22.0,862.0,695.34,540.29
2016,6,27,14,45,887.5,105.0,5.15,22.0,828.0,646.28,502.71
2016,6,27,15,0,880.0,103.0,5.2,22.0,794.0,596.06,463.27
2016,6,27,15,15,869.5,101.0,5.25,22.0,754.5,543.34,420.84
2016,6,27,15,30,859.0,99.0,5.3,22.0,715.0,490.2,376.89
2016,6,27,15,45,847.0,96.0,5.35,22.0,671.5,435.4,330.44
2016,6,27,16,0,835.0,93.0,5.4,22.0,628.0,380.82,282.98
2016,6,27,16,15,817.5,90.5,5.45,21.5,581.0,320.47,230.7
2016,6,27,16,30,800.0,88.0,5.5,21.0,534.0,266.05,182.58
2016,6,27,16,45,778.5,84.0,5.55,20.5,485.0,211.22,135.06
2016,6,27,17,0,757.0,80.0,5.6,20.0,436.0,158.67,92.3
2016,6,27,17,15,726.5,76.0,5.55,19.5,385.5,107.95,57.85
2016,6,27,17,30,696.0,72.0,5.5,19.0,335.0,60.92,38.54
2016,6,27,17,45,655.0,66.5,5.5,18.5,285.5,44.47,33.59
2016,6,27,18,0,614.0,61.0,5.5,18.0,236.0,42.31,31.75
2016,6,27,18,15,552.0,54.5,5.35,17.5,188.5,39.14,28.9
2016,6,27,18,30,490.0,48.0,5.2,17.0,141.0,35.82,25.76
2016,6,27,18,45,396.0,39.0,5.1,17.0,99.5,30.03,20.23
2016,6,27,19,0,302.0,30.0,5.0,17.0,58.0,23.96,13.59
2016,6,27,19,15,151.0,15.0,4.85,16.5,29.0,11.7,0.0
2016,6,27,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,154.5,16.5,3.65,13.0,32.5,52.18,7.35
2016,6,28,5,30,309.0,33.0,3.6,13.0,65.0,120.93,80.57
2016,6,28,5,45,396.0,42.5,3.6,13.5,106.5,175.52,129.91
2016,6,28,6,0,483.0,52.0,3.6,14.0,148.0,239.72,186.63
2016,6,28,6,15,241.5,73.5,3.5,14.0,121.5,189.19,152.21
2016,6,28,6,30,0.0,95.0,3.4,14.0,95.0,91.51,72.38
2016,6,28,6,45,4.0,113.0,3.3,14.5,115.0,111.04,88.79
2016,6,28,7,0,8.0,131.0,3.2,15.0,135.0,130.96,105.14
2016,6,28,7,15,26.0,158.5,3.15,15.5,171.0,176.4,142.53
2016,6,28,7,30,44.0,186.0,3.1,16.0,207.0,218.07,176.14
2016,6,28,7,45,42.5,204.5,3.05,16.5,227.0,237.57,190.88
2016,6,28,8,0,41.0,223.0,3.0,17.0,247.0,256.84,205.21
2016,6,28,8,15,37.5,238.5,2.95,17.5,261.5,271.02,215.26
2016,6,28,8,30,34.0,254.0,2.9,18.0,276.0,284.84,224.89
2016,6,28,8,45,40.0,277.0,2.9,18.5,304.5,314.5,247.04
2016,6,28,9,0,46.0,300.0,2.9,19.0,333.0,344.34,268.96
2016,6,28,9,15,84.5,337.0,2.85,19.0,402.0,419.01,326.11
2016,6,28,9,30,123.0,374.0,2.8,19.0,471.0,507.37,391.8
2016,6,28,9,45,100.0,382.5,2.8,19.5,464.0,482.95,371.24
2016,6,28,10,0,77.0,391.0,2.8,20.0,457.0,469.48,359.29
2016,6,28,10,15,240.5,382.0,2.85,20.0,596.0,644.89,491.64
2016,6,28,10,30,404.0,373.0,2.9,20.0,735.0,808.86,609.46
2016,6,28,10,45,431.0,375.0,3.0,20.5,769.5,837.95,627.59
2016,6,28,11,0,458.0,377.0,3.1,21.0,804.0,865.23,645.43
2016,6,28,11,15,449.5,387.0,3.2,21.0,811.0,862.72,643.29
2016,6,28,11,30,441.0,397.0,3.3,21.0,818.0,858.02,639.95
2016,6,28,11,45,389.0,423.0,3.4,21.0,796.5,817.14,610.68
2016,6,28,12,0,337.0,449.0,3.5,21.0,775.0,783.22,586.04
2016,6,28,12,15,327.5,455.0,3.6,21.0,772.0,769.89,576.97
2016,6,28,12,30,318.0,461.0,3.7,21.0,769.0,755.37,566.91
2016,6,28,12,45,317.0,455.0,3.85,21.0,760.0,736.15,554.15
2016,6,28,13,0,316.0,449.0,4.0,21.0,751.0,715.94,540.6
2016,6,28,13,15,311.0,442.5,4.1,21.0,736.0,690.94,523.27
2016,6,28,13,30,306.0,436.0,4.2,21.0,721.0,665.38,505.42
2016,6,28,13,45,326.0,419.5,4.3,21.0,716.0,650.02,495.41
2016,6,28,14,0,346.0,403.0,4.4,21.0,711.0,632.58,483.73
2016,6,28,14,15,339.0,390.0,4.4,20.5,684.0,596.9,458.6
2016,6,28,14,30,332.0,377.0,4.4,20.0,657.0,561.22,433.12
2016,6,28,14,45,365.5,348.0,4.45,20.0,644.5,536.88,415.61
2016,6,28,15,0,399.0,319.0,4.5,20.0,632.0,507.16,393.4
2016,6,28,15,15,393.5,304.5,4.45,19.5,600.5,469.88,364.86
2016,6,28,15,30,388.0,290.0,4.4,19.0,569.0,430.72,334.29
2016,6,28,15,45,363.5,275.0,4.4,19.0,523.5,383.53,296.5
2016,6,28,16,0,339.0,260.0,4.4,19.0,478.0,338.74,260.18
2016,6,28,16,15,277.5,249.0,4.35,18.5,418.5,288.42,220.58
2016,6,28,16,30,216.0,238.0,4.3,18.0,359.0,250.08,190.96
2016,6,28,16,45,485.0,160.5,4.3,18.0,398.5,214.53,150.7
2016,6,28,17,0,754.0,83.0,4.3,18.0,438.0,161.15,95.02
2016,6,28,17,15,723.0,79.0,4.3,17.5,387.5,110.52,60.45
2016,6,28,17,30,692.0,75.0,4.3,17.0,337.0,58.7,36.81
2016,6,28,17,45,649.5,69.5,4.35,17.0,286.5,46.74,35.82
2016,6,28,18,0,607.0,64.0,4.4,17.0,236.0,44.69,34.0
2016,6,28,18,15,543.5,57.0,4.4,16.5,188.5,41.21,30.87
2016,6,28,18,30,480.0,50.0,4.4,16.0,141.0,37.56,27.42
2016,6,28,18,45,382.0,40.5,4.4,15.5,99.5,31.4,21.55
2016,6,28,19,0,284.0,31.0,4.4,15.0,58.0,24.91,14.51
2016,6,28,19,15,142.0,15.5,4.35,14.5,29.0,12.15,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,4.35,12.0,33.5,53.55,5.36
2016,6,29,5,30,327.0,33.0,4.4,12.0,67.0,124.95,83.19
2016,6,29,5,45,420.0,42.0,4.5,12.5,109.5,181.75,134.9
2016,6,29,6,0,513.0,51.0,4.6,13.0,152.0,248.78,194.53
2016,6,29,6,15,256.5,57.5,4.55,13.5,108.0,176.67,142.23
2016,6,29,6,30,0.0,64.0,4.5,14.0,64.0,59.76,45.5
2016,6,29,6,45,0.0,77.0,4.5,14.5,77.0,72.21,56.03
2016,6,29,7,0,0.0,90.0,4.5,15.0,90.0,84.66,66.31
2016,6,29,7,15,0.0,105.5,4.45,15.0,105.5,99.62,78.66
2016,6,29,7,30,0.0,121.0,4.4,15.0,121.0,114.58,90.87
2016,6,29,7,45,0.0,135.5,4.4,15.5,135.5,128.56,101.94
2016,6,29,8,0,0.0,150.0,4.4,16.0,150.0,142.55,112.87
2016,6,29,8,15,1.0,162.5,4.35,16.0,163.5,155.34,122.96
2016,6,29,8,30,2.0,175.0,4.3,16.0,177.0,168.21,133.06
2016,6,29,8,45,6.5,202.0,4.3,16.5,207.0,198.58,157.04
2016,6,29,9,0,11.0,229.0,4.3,17.0,237.0,229.24,180.89
2016,6,29,9,15,11.5,235.5,4.25,17.0,244.5,235.97,185.77
2016,6,29,9,30,12.0,242.0,4.2,17.0,252.0,242.72,190.71
2016,6,29,9,45,12.0,248.0,4.2,17.0,258.5,248.5,194.9
2016,6,29,10,0,12.0,254.0,4.2,17.0,265.0,254.25,199.08
2016,6,29,10,15,13.0,266.0,4.2,17.0,278.0,266.84,208.67
2016,6,29,10,30,14.0,278.0,4.2,17.0,291.0,279.38,218.17
2016,6,29,10,45,17.0,302.5,4.2,17.5,318.5,306.09,238.25
2016,6,29,11,0,20.0,327.0,4.2,18.0,346.0,332.67,257.98
2016,6,29,11,15,18.0,315.0,4.2,18.0,332.5,318.33,246.7
2016,6,29,11,30,16.0,303.0,4.2,18.0,319.0,304.05,235.59
2016,6,29,11,45,21.0,338.0,4.25,18.0,359.0,342.18,264.89
2016,6,29,12,0,26.0,373.0,4.3,18.0,399.0,388.26,299.84
2016,6,29,12,15,23.5,358.5,4.35,18.0,382.0,362.15,279.89
2016,6,29,12,30,21.0,344.0,4.4,18.0,365.0,344.56,266.57
2016,6,29,12,45,23.5,354.5,4.45,18.0,377.5,355.41,275.05
2016,6,29,13,0,26.0,365.0,4.5,18.0,390.0,370.12,286.41
2016,6,29,13,15,31.5,375.5,4.5,18.0,405.5,381.79,295.51
2016,6,29,13,30,37.0,386.0,4.5,18.0,421.0,392.72,304.07
2016,6,29,13,45,35.5,373.5,4.55,18.0,406.5,376.14,291.68
2016,6,29,14,0,34.0,361.0,4.6,18.0,392.0,359.75,279.48
2016,6,29,14,15,37.0,355.5,4.6,17.5,388.0,353.03,275.23
2016,6,29,14,30,40.0,350.0,4.6,17.0,384.0,345.93,270.64
2016,6,29,14,45,36.5,330.5,4.6,17.0,360.5,322.19,252.51
2016,6,29,15,0,33.0,311.0,4.6,17.0,337.0,298.96,234.73
2016,6,29,15,15,37.0,301.5,4.6,17.0,329.5,288.67,227.05
2016,6,29,15,30,41.0,292.0,4.6,17.0,322.0,277.86,218.84
2016,6,29,15,45,38.0,271.5,4.65,17.0,297.5,254.63,200.78
2016,6,29,16,0,35.0,251.0,4.7,17.0,273.0,231.92,183.03
2016,6,29,16,15,44.0,238.5,4.7,16.5,264.5,219.65,173.56
2016,6,29,16,30,53.0,226.0,4.7,16.0,256.0,206.25,162.92
2016,6,29,16,45,34.0,195.0,4.75,16.0,213.5,172.7,136.54
2016,6,29,17,0,15.0,164.0,4.8,16.0,171.0,147.04,116.7
2016,6,29,17,15,16.5,148.5,4.8,15.5,155.5,131.71,104.65
2016,6,29,17,30,18.0,133.0,4.8,15.0,140.0,116.21,92.6
2016,6,29,17,45,12.0,114.5,4.8,15.0,119.0,100.14,83.34
2016,6,29,18,0,6.0,96.0,4.8,15.0,98.0,84.51,69.55
2016,6,29,18,15,239.5,74.0,4.7,14.5,120.0,58.18,46.18
2016,6,29,18,30,473.0,52.0,4.6,14.0,142.0,39.35,29.23
2016,6,29,18,45,371.5,42.5,4.6,13.5,100.0,33.26,23.37
2016,6,29,19,0,270.0,33.0,4.6,13.0,58.0,26.87,16.24
2016,6,29,19,15,135.0,16.5,4.55,13.0,29.0,12.98,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.05,12.5,8.5,7.87,0.0
2016,6,30,5,30,0.0,17.0,4.0,13.0,17.0,15.76,6.9
2016,6,30,5,45,0.0,28.0,4.0,13.5,28.0,25.99,16.14
2016,6,30,6,0,0.0,39.0,4.0,14.0,39.0,36.23,25.14
2016,6,30,6,15,0.0,52.5,3.8,14.0,52.5,48.83,36.13
2016,6,30,6,30,0.0,66.0,3.6,14.0,66.0,61.77,47.28
2016,6,30,6,45,0.0,79.5,3.45,14.5,79.5,74.72,58.15
2016,6,30,7,0,0.0,93.0,3.3,15.0,93.0,87.67,68.82
2016,6,30,7,15,0.0,112.5,3.1,15.0,112.5,106.64,84.48
2016,6,30,7,30,0.0,132.0,2.9,15.0,132.0,125.63,99.94
2016,6,30,7,45,8.5,165.5,2.75,15.5,170.5,164.82,131.78
2016,6,30,8,0,17.0,199.0,2.6,16.0,209.0,204.85,163.64
2016,6,30,8,15,21.0,219.5,2.5,16.0,233.0,228.68,182.21
2016,6,30,8,30,25.0,240.0,2.4,16.0,257.0,252.73,200.79
2016,6,30,8,45,36.5,270.5,2.3,16.5,296.5,304.61,240.7
2016,6,30,9,0,48.0,301.0,2.2,17.0,336.0,347.29,272.57
2016,6,30,9,15,58.0,326.5,2.2,17.0,371.0,383.62,299.74
2016,6,30,9,30,68.0,352.0,2.2,17.0,406.0,420.12,326.76
2016,6,30,9,45,99.0,380.5,2.25,17.5,462.5,479.99,371.0
2016,6,30,10,0,130.0,409.0,2.3,18.0,519.0,552.71,423.43
2016,6,30,10,15,162.5,424.0,2.35,18.0,566.5,600.42,457.95
2016,6,30,10,30,195.0,439.0,2.4,18.0,614.0,647.99,492.14
2016,6,30,10,45,170.0,451.0,2.45,18.5,606.0,634.19,479.87
2016,6,30,11,0,145.0,463.0,2.5,19.0,598.0,619.23,467.28
2016,6,30,11,15,166.5,470.5,2.6,19.0,628.0,645.42,486.67
2016,6,30,11,30,188.0,478.0,2.7,19.0,658.0,670.5,504.94
2016,6,30,11,45,192.5,477.0,2.85,19.5,662.5,668.83,503.23
2016,6,30,12,0,197.0,476.0,3.0,20.0,667.0,666.13,500.98
2016,6,30,12,15,557.5,303.0,3.1,20.0,842.0,848.47,640.35
2016,6,30,12,30,918.0,130.0,3.2,20.0,1017.0,994.05,741.49
2016,6,30,12,45,909.0,134.5,3.35,20.0,1007.0,967.21,723.51
2016,6,30,13,0,900.0,139.0,3.5,20.0,997.0,937.74,705.09
2016,6,30,13,15,896.5,138.0,3.6,20.0,981.5,905.52,684.3
2016,6,30,13,30,893.0,137.0,3.7,20.0,966.0,870.76,661.58
2016,6,30,13,45,888.0,135.5,3.85,20.0,944.0,831.96,636.05
2016,6,30,14,0,883.0,134.0,4.0,20.0,922.0,791.03,608.68
2016,6,30,14,15,876.0,132.5,4.05,20.0,893.0,746.73,577.91
2016,6,30,14,30,869.0,131.0,4.1,20.0,864.0,700.83,543.81
2016,6,30,14,45,860.5,128.0,4.15,20.0,829.5,651.3,506.25
2016,6,30,15,0,852.0,125.0,4.2,20.0,795.0,599.0,465.68
2016,6,30,15,15,840.0,123.0,4.2,19.5,754.5,546.04,424.16
2016,6,30,15,30,828.0,121.0,4.2,19.0,714.0,492.92,381.17
2016,6,30,15,45,812.5,117.5,4.25,19.0,670.0,437.12,334.24
2016,6,30,16,0,797.0,114.0,4.3,19.0,626.0,382.05,286.7
2016,6,30,16,15,777.0,110.5,4.3,18.5,578.0,326.57,238.42
2016,6,30,16,30,757.0,107.0,4.3,18.0,530.0,272.81,191.07
2016,6,30,16,45,730.0,103.0,4.3,18.0,480.0,214.47,140.71
2016,6,30,17,0,703.0,99.0,4.3,18.0,430.0,163.39,99.05
2016,6,30,17,15,668.0,94.0,4.25,17.5,379.0,114.05,65.25
2016,6,30,17,30,633.0,89.0,4.2,17.0,328.0,68.94,45.72
2016,6,30,17,45,585.0,82.5,4.2,17.0,278.0,56.86,44.74
2016,6,30,18,0,537.0,76.0,4.2,17.0,228.0,54.51,42.66
2016,6,30,18,15,469.5,67.0,4.15,16.5,181.0,49.76,38.41
2016,6,30,18,30,402.0,58.0,4.1,16.0,134.0,44.75,33.72
2016,6,30,18,45,302.5,46.5,4.1,15.5,94.0,35.69,25.26
2016,6,30,19,0,203.0,35.0,4.1,15.0,54.0,27.4,16.49
2016,6,30,19,15,101.5,17.5,4.1,14.5,27.0,13.78,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
