Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,111.0,18.0,3.35,12.0,29.0,43.84,0.0
2016,7,1,5,30,222.0,36.0,3.4,12.0,58.0,101.81,67.69
2016,7,1,5,45,318.0,47.5,3.45,12.5,99.0,155.22,115.31
2016,7,1,6,0,414.0,59.0,3.5,13.0,140.0,221.4,173.05
2016,7,1,6,15,479.0,67.0,3.45,13.0,186.5,280.57,226.03
2016,7,1,6,30,544.0,75.0,3.4,13.0,233.0,346.08,283.48
2016,7,1,6,45,272.0,89.5,3.4,13.5,168.5,248.14,205.11
2016,7,1,7,0,0.0,104.0,3.4,14.0,104.0,98.76,78.27
2016,7,1,7,15,0.5,125.5,3.35,14.0,125.5,120.12,96.11
2016,7,1,7,30,1.0,147.0,3.3,14.0,147.0,141.53,113.59
2016,7,1,7,45,5.0,166.0,3.25,14.5,168.5,162.9,130.66
2016,7,1,8,0,9.0,185.0,3.2,15.0,190.0,184.59,147.77
2016,7,1,8,15,13.5,206.0,3.1,15.0,214.5,209.01,167.15
2016,7,1,8,30,18.0,227.0,3.0,15.0,239.0,233.72,186.56
2016,7,1,8,45,14.5,226.5,2.95,15.5,236.5,230.05,182.6
2016,7,1,9,0,11.0,226.0,2.9,16.0,234.0,226.28,178.68
2016,7,1,9,15,13.0,242.5,2.85,16.0,252.5,244.37,192.63
2016,7,1,9,30,15.0,259.0,2.8,16.0,271.0,262.5,206.47
2016,7,1,9,45,30.5,310.5,2.75,16.5,336.5,340.3,266.34
2016,7,1,10,0,46.0,362.0,2.7,17.0,402.0,408.8,317.45
2016,7,1,10,15,41.0,365.5,2.7,17.0,401.5,406.68,314.9
2016,7,1,10,30,36.0,369.0,2.7,17.0,401.0,404.29,312.52
2016,7,1,10,45,64.5,409.0,2.75,17.0,468.5,473.04,364.52
2016,7,1,11,0,93.0,449.0,2.8,17.0,536.0,541.37,414.97
2016,7,1,11,15,93.5,456.5,2.85,17.0,545.0,547.25,418.67
2016,7,1,11,30,94.0,464.0,2.9,17.0,554.0,552.57,422.36
2016,7,1,11,45,141.5,475.0,2.95,17.5,611.5,616.51,469.19
2016,7,1,12,0,189.0,486.0,3.0,18.0,669.0,668.43,506.38
2016,7,1,12,15,173.0,486.0,3.1,18.0,653.5,645.98,489.83
2016,7,1,12,30,157.0,486.0,3.2,18.0,638.0,623.28,473.5
2016,7,1,12,45,140.0,479.5,3.3,18.0,614.5,593.4,451.95
2016,7,1,13,0,123.0,473.0,3.4,18.0,591.0,563.92,430.57
2016,7,1,13,15,139.5,467.5,3.5,18.0,599.0,564.81,432.26
2016,7,1,13,30,156.0,462.0,3.6,18.0,607.0,564.25,432.7
2016,7,1,13,45,166.0,450.0,3.7,18.0,601.0,551.07,423.74
2016,7,1,14,0,176.0,438.0,3.8,18.0,595.0,536.86,413.97
2016,7,1,14,15,168.5,423.5,3.85,17.5,570.0,506.9,392.68
2016,7,1,14,30,161.0,409.0,3.9,17.0,545.0,477.38,371.49
2016,7,1,14,45,147.0,390.0,3.95,17.0,511.0,440.49,343.7
2016,7,1,15,0,133.0,371.0,4.0,17.0,477.0,404.91,316.68
2016,7,1,15,15,117.5,348.5,4.0,17.0,438.5,367.07,287.63
2016,7,1,15,30,102.0,326.0,4.0,17.0,400.0,334.58,262.5
2016,7,1,15,45,97.0,304.0,4.0,17.0,371.0,305.51,239.86
2016,7,1,16,0,92.0,282.0,4.0,17.0,342.0,277.13,217.53
2016,7,1,16,15,89.5,261.5,3.95,16.5,315.5,251.37,197.4
2016,7,1,16,30,87.0,241.0,3.9,16.0,289.0,226.01,177.38
2016,7,1,16,45,71.0,213.5,3.85,16.0,250.5,193.44,151.67
2016,7,1,17,0,55.0,186.0,3.8,16.0,212.0,163.17,128.0
2016,7,1,17,15,64.0,167.0,3.75,16.0,194.0,142.98,111.87
2016,7,1,17,30,73.0,148.0,3.7,16.0,176.0,121.92,96.28
2016,7,1,17,45,63.0,127.5,3.65,16.0,149.0,104.75,86.98
2016,7,1,18,0,53.0,107.0,3.6,16.0,122.0,89.04,73.22
2016,7,1,18,15,233.5,81.0,3.55,15.5,127.5,63.21,50.42
2016,7,1,18,30,414.0,55.0,3.5,15.0,133.0,42.0,31.44
2016,7,1,18,45,316.5,44.0,3.45,14.5,93.0,33.73,23.67
2016,7,1,19,0,219.0,33.0,3.4,14.0,53.0,25.78,15.25
2016,7,1,19,15,109.5,16.5,3.3,14.0,26.5,12.97,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,16.5,2.75,12.0,28.5,43.57,0.0
2016,7,2,5,30,241.0,33.0,2.9,12.0,57.0,102.63,67.34
2016,7,2,5,45,335.5,44.0,3.05,12.5,98.0,157.71,116.72
2016,7,2,6,0,430.0,55.0,3.2,13.0,139.0,222.54,173.52
2016,7,2,6,15,493.5,63.0,3.2,13.0,185.5,281.78,226.67
2016,7,2,6,30,557.0,71.0,3.2,13.0,232.0,347.25,284.18
2016,7,2,6,45,285.5,102.0,3.25,13.5,185.5,268.96,222.05
2016,7,2,7,0,14.0,133.0,3.3,14.0,139.0,136.6,110.15
2016,7,2,7,15,93.0,165.0,3.3,14.5,209.0,224.75,184.24
2016,7,2,7,30,172.0,197.0,3.3,15.0,279.0,323.33,264.64
2016,7,2,7,45,464.5,150.0,3.3,15.5,404.5,503.4,411.38
2016,7,2,8,0,757.0,103.0,3.3,16.0,530.0,691.74,556.53
2016,7,2,8,15,555.5,180.5,3.3,16.0,508.5,646.38,517.24
2016,7,2,8,30,354.0,258.0,3.3,16.0,487.0,573.98,457.24
2016,7,2,8,45,311.5,289.5,3.3,16.0,501.0,583.15,462.18
2016,7,2,9,0,269.0,321.0,3.3,16.0,515.0,588.27,463.51
2016,7,2,9,15,317.5,329.0,3.25,16.0,570.5,647.35,507.37
2016,7,2,9,30,366.0,337.0,3.2,16.0,626.0,707.71,551.07
2016,7,2,9,45,356.0,357.5,3.2,16.5,648.5,726.16,561.45
2016,7,2,10,0,346.0,378.0,3.2,17.0,671.0,742.6,570.6
2016,7,2,10,15,371.0,376.5,3.2,17.0,700.5,768.4,588.83
2016,7,2,10,30,396.0,375.0,3.2,17.0,730.0,803.38,613.12
2016,7,2,10,45,632.5,259.0,3.2,17.5,840.5,924.58,702.95
2016,7,2,11,0,869.0,143.0,3.2,18.0,951.0,1027.01,769.94
2016,7,2,11,15,624.5,279.5,3.2,18.0,865.0,932.34,703.3
2016,7,2,11,30,380.0,416.0,3.2,18.0,779.0,809.12,610.77
2016,7,2,11,45,305.5,447.5,3.2,18.0,741.0,760.01,574.62
2016,7,2,12,0,231.0,479.0,3.2,18.0,703.0,702.71,531.92
2016,7,2,12,15,174.5,479.5,3.2,18.0,648.5,641.23,486.73
2016,7,2,12,30,118.0,480.0,3.2,18.0,594.0,580.94,441.84
2016,7,2,12,45,150.0,478.5,3.25,18.0,622.5,601.8,458.46
2016,7,2,13,0,182.0,477.0,3.3,18.0,651.0,620.44,472.94
2016,7,2,13,15,255.0,453.0,3.3,18.0,692.5,653.64,499.0
2016,7,2,13,30,328.0,429.0,3.3,18.0,734.0,678.24,518.5
2016,7,2,13,45,301.0,425.5,3.3,18.0,700.0,636.82,487.99
2016,7,2,14,0,274.0,422.0,3.3,18.0,666.0,596.61,458.49
2016,7,2,14,15,293.0,402.5,3.3,18.0,656.0,576.4,444.43
2016,7,2,14,30,312.0,383.0,3.3,18.0,646.0,554.22,428.52
2016,7,2,14,45,347.0,355.0,3.3,18.0,636.5,532.56,412.92
2016,7,2,15,0,382.0,327.0,3.3,18.0,627.0,507.39,394.1
2016,7,2,15,15,471.5,273.5,3.25,17.5,624.5,483.02,376.2
2016,7,2,15,30,561.0,220.0,3.2,17.0,622.0,451.36,351.1
2016,7,2,15,45,430.5,244.5,3.15,17.0,542.0,383.84,297.26
2016,7,2,16,0,300.0,269.0,3.1,17.0,462.0,332.73,257.06
2016,7,2,16,15,176.5,247.5,3.05,16.5,359.0,262.36,203.46
2016,7,2,16,30,53.0,226.0,3.0,16.0,256.0,206.39,162.44
2016,7,2,16,45,46.5,203.0,2.95,16.0,227.5,181.12,142.51
2016,7,2,17,0,40.0,180.0,2.9,16.0,199.0,156.92,123.41
2016,7,2,17,15,45.5,162.0,2.85,15.5,181.5,138.19,108.71
2016,7,2,17,30,51.0,144.0,2.8,15.0,164.0,118.95,94.35
2016,7,2,17,45,42.5,124.0,2.75,15.0,139.0,102.39,85.22
2016,7,2,18,0,34.0,104.0,2.7,15.0,114.0,86.98,71.67
2016,7,2,18,15,24.0,84.0,2.6,14.5,90.5,71.27,57.74
2016,7,2,18,30,14.0,64.0,2.5,14.0,67.0,56.77,44.59
2016,7,2,18,45,7.0,45.0,2.45,14.0,46.5,40.49,29.59
2016,7,2,19,0,0.0,26.0,2.4,14.0,26.0,24.0,13.79
2016,7,2,19,15,0.0,13.0,2.35,13.5,13.0,12.06,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.8,12.0,28.5,43.92,0.0
2016,7,3,5,30,254.0,32.0,2.9,12.0,57.0,105.33,68.61
2016,7,3,5,45,348.5,43.0,3.0,12.5,98.0,160.18,118.24
2016,7,3,6,0,443.0,54.0,3.1,13.0,139.0,225.64,175.66
2016,7,3,6,15,506.0,61.5,3.05,13.5,186.0,284.78,228.39
2016,7,3,6,30,569.0,69.0,3.0,14.0,233.0,350.09,285.12
2016,7,3,6,45,284.5,86.0,3.0,14.5,168.0,250.2,205.86
2016,7,3,7,0,0.0,103.0,3.0,15.0,103.0,97.8,77.15
2016,7,3,7,15,4.5,130.5,2.95,15.0,132.5,127.73,102.16
2016,7,3,7,30,9.0,158.0,2.9,15.0,162.0,158.15,127.03
2016,7,3,7,45,16.5,182.0,2.9,15.5,191.0,187.47,150.48
2016,7,3,8,0,24.0,206.0,2.9,16.0,220.0,217.39,174.05
2016,7,3,8,15,38.5,236.5,2.85,16.0,261.0,269.91,215.78
2016,7,3,8,30,53.0,267.0,2.8,16.0,302.0,314.83,250.78
2016,7,3,8,45,83.5,298.5,2.8,16.5,357.5,375.29,297.36
2016,7,3,9,0,114.0,330.0,2.8,17.0,413.0,449.08,352.85
2016,7,3,9,15,87.0,337.5,2.8,17.0,403.0,422.16,330.58
2016,7,3,9,30,60.0,345.0,2.8,17.0,393.0,405.36,316.33
2016,7,3,9,45,96.5,376.0,2.8,17.0,456.5,473.03,367.91
2016,7,3,10,0,133.0,407.0,2.8,17.0,520.0,553.83,427.65
2016,7,3,10,15,526.0,255.5,2.75,17.0,722.0,806.0,620.76
2016,7,3,10,30,919.0,104.0,2.7,17.0,924.0,1032.48,774.64
2016,7,3,10,45,922.5,105.5,2.7,17.5,945.5,1041.94,776.32
2016,7,3,11,0,926.0,107.0,2.7,18.0,967.0,1047.89,778.02
2016,7,3,11,15,718.0,243.5,2.7,18.0,916.5,990.42,739.43
2016,7,3,11,30,510.0,380.0,2.7,18.0,866.0,911.34,680.38
2016,7,3,11,45,470.0,392.0,2.75,18.0,843.0,875.0,655.49
2016,7,3,12,0,430.0,404.0,2.8,18.0,820.0,837.17,628.97
2016,7,3,12,15,681.0,256.5,2.8,18.0,914.5,923.54,696.47
2016,7,3,12,30,932.0,109.0,2.8,18.0,1009.0,988.2,739.27
2016,7,3,12,45,604.5,284.5,2.85,18.0,866.5,842.58,637.99
2016,7,3,13,0,277.0,460.0,2.9,18.0,724.0,692.98,524.43
2016,7,3,13,15,216.0,460.5,2.9,18.0,665.0,624.53,475.2
2016,7,3,13,30,155.0,461.0,2.9,18.0,606.0,562.89,429.56
2016,7,3,13,45,149.5,449.0,2.95,18.0,586.0,537.49,411.62
2016,7,3,14,0,144.0,437.0,3.0,18.0,566.0,512.26,393.45
2016,7,3,14,15,231.5,408.5,3.0,18.0,607.5,538.83,415.34
2016,7,3,14,30,319.0,380.0,3.0,18.0,649.0,556.52,429.79
2016,7,3,14,45,284.0,371.5,3.05,18.0,603.5,507.95,393.14
2016,7,3,15,0,249.0,363.0,3.1,18.0,558.0,462.19,358.53
2016,7,3,15,15,173.0,344.0,3.1,17.5,476.0,392.52,305.77
2016,7,3,15,30,97.0,325.0,3.1,17.0,394.0,331.6,259.39
2016,7,3,15,45,79.5,298.0,3.1,17.0,352.5,293.58,230.11
2016,7,3,16,0,62.0,271.0,3.1,17.0,311.0,257.79,202.34
2016,7,3,16,15,41.0,235.5,3.1,16.5,261.5,216.57,170.58
2016,7,3,16,30,20.0,200.0,3.1,16.0,212.0,183.39,145.14
2016,7,3,16,45,16.0,180.5,3.15,16.0,189.5,163.55,129.57
2016,7,3,17,0,12.0,161.0,3.2,16.0,167.0,144.3,114.39
2016,7,3,17,15,6.0,130.0,3.2,15.5,133.0,116.47,92.24
2016,7,3,17,30,0.0,99.0,3.2,15.0,99.0,89.56,70.38
2016,7,3,17,45,0.0,84.0,3.2,15.0,84.0,76.39,62.38
2016,7,3,18,0,0.0,69.0,3.2,15.0,69.0,63.22,50.73
2016,7,3,18,15,215.0,61.0,3.1,14.5,101.5,44.31,33.89
2016,7,3,18,30,430.0,53.0,3.0,14.0,134.0,40.24,30.03
2016,7,3,18,45,338.5,42.0,2.9,14.0,94.0,32.81,22.93
2016,7,3,19,0,247.0,31.0,2.8,14.0,54.0,24.96,14.52
2016,7,3,19,15,123.5,15.5,2.75,13.5,27.0,12.18,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.0,3.2,13.0,29.0,47.23,0.0
2016,7,4,5,30,293.0,30.0,3.3,13.0,58.0,112.3,71.99
2016,7,4,5,45,391.0,39.0,3.45,13.5,99.5,168.1,123.03
2016,7,4,6,0,489.0,48.0,3.6,14.0,141.0,234.82,181.74
2016,7,4,6,15,550.5,54.5,3.55,14.0,188.5,294.54,235.69
2016,7,4,6,30,612.0,61.0,3.5,14.0,236.0,360.26,293.66
2016,7,4,6,45,312.5,96.5,3.45,14.5,186.5,276.2,227.37
2016,7,4,7,0,13.0,132.0,3.4,15.0,137.0,135.08,108.47
2016,7,4,7,15,20.5,153.5,3.3,15.0,163.0,161.39,130.38
2016,7,4,7,30,28.0,175.0,3.2,15.0,189.0,195.74,158.35
2016,7,4,7,45,44.5,203.0,3.15,15.5,227.0,237.66,191.92
2016,7,4,8,0,61.0,231.0,3.1,16.0,265.0,280.85,225.87
2016,7,4,8,15,82.5,258.0,3.05,16.0,308.5,327.98,262.93
2016,7,4,8,30,104.0,285.0,3.0,16.0,352.0,376.44,300.43
2016,7,4,8,45,73.0,289.5,2.95,16.5,338.0,356.6,282.57
2016,7,4,9,0,42.0,294.0,2.9,17.0,324.0,334.73,263.41
2016,7,4,9,15,155.0,326.5,2.9,17.0,447.5,484.4,380.71
2016,7,4,9,30,268.0,359.0,2.9,17.0,571.0,639.73,496.75
2016,7,4,9,45,360.0,341.5,2.9,17.5,638.5,713.01,549.62
2016,7,4,10,0,452.0,324.0,2.9,18.0,706.0,800.32,611.29
2016,7,4,10,15,379.5,368.5,2.9,18.0,696.5,768.58,585.21
2016,7,4,10,30,307.0,413.0,2.9,18.0,687.0,744.69,565.27
2016,7,4,10,45,361.5,399.0,2.9,18.0,729.0,784.11,594.26
2016,7,4,11,0,416.0,385.0,2.9,18.0,771.0,832.1,628.2
2016,7,4,11,15,287.5,431.0,2.9,18.0,700.0,737.35,557.5
2016,7,4,11,30,159.0,477.0,2.9,18.0,629.0,641.19,485.39
2016,7,4,11,45,220.5,471.5,2.9,18.0,684.0,691.75,523.73
2016,7,4,12,0,282.0,466.0,2.9,18.0,739.0,747.81,564.32
2016,7,4,12,15,151.5,404.5,2.85,18.0,551.5,545.64,416.77
2016,7,4,12,30,21.0,343.0,2.8,18.0,364.0,343.77,263.87
2016,7,4,12,45,79.5,409.0,2.8,18.5,485.5,464.9,356.39
2016,7,4,13,0,138.0,475.0,2.8,19.0,607.0,579.74,439.93
2016,7,4,13,15,124.5,464.5,2.8,18.5,582.0,549.65,418.12
2016,7,4,13,30,111.0,454.0,2.8,18.0,557.0,520.19,397.44
2016,7,4,13,45,166.0,443.5,2.8,18.0,593.5,545.75,417.98
2016,7,4,14,0,221.0,433.0,2.8,18.0,630.0,566.85,434.64
2016,7,4,14,15,552.5,273.0,2.8,18.0,744.0,646.47,500.16
2016,7,4,14,30,884.0,113.0,2.8,18.0,858.0,696.58,541.22
2016,7,4,14,45,643.5,214.5,2.8,18.0,745.5,593.08,460.31
2016,7,4,15,0,403.0,316.0,2.8,18.0,633.0,508.65,393.91
2016,7,4,15,15,372.0,308.5,2.8,17.5,589.0,463.59,360.03
2016,7,4,15,30,341.0,301.0,2.8,17.0,545.0,419.24,325.93
2016,7,4,15,45,234.0,294.0,2.85,17.0,457.0,346.5,269.6
2016,7,4,16,0,127.0,287.0,2.9,17.0,369.0,289.43,225.91
2016,7,4,16,15,82.5,252.0,2.9,16.5,304.0,242.09,189.73
2016,7,4,16,30,38.0,217.0,2.9,16.0,239.0,195.88,154.51
2016,7,4,16,45,23.0,186.5,2.95,16.0,199.5,169.71,134.24
2016,7,4,17,0,8.0,156.0,3.0,16.0,160.0,139.79,110.82
2016,7,4,17,15,4.0,124.5,3.0,15.5,126.5,111.91,88.52
2016,7,4,17,30,0.0,93.0,3.0,15.0,93.0,84.67,66.27
2016,7,4,17,45,0.0,79.0,3.05,15.0,79.0,72.29,58.76
2016,7,4,18,0,0.0,65.0,3.1,15.0,65.0,59.9,47.79
2016,7,4,18,15,216.5,58.5,3.05,14.5,99.0,42.45,32.23
2016,7,4,18,30,433.0,52.0,3.0,14.0,133.0,39.36,29.25
2016,7,4,18,45,340.0,41.0,3.0,14.0,93.0,31.91,22.13
2016,7,4,19,0,247.0,30.0,3.0,14.0,53.0,24.02,13.71
2016,7,4,19,15,123.5,15.0,3.0,13.5,26.5,11.78,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,3.25,13.0,28.0,43.55,0.0
2016,7,5,5,30,255.0,32.0,3.3,13.0,56.0,105.0,67.08
2016,7,5,5,45,356.5,41.5,3.35,13.5,97.0,160.29,117.39
2016,7,5,6,0,458.0,51.0,3.4,14.0,138.0,226.87,175.57
2016,7,5,6,15,229.0,50.0,3.35,14.0,93.5,155.67,124.17
2016,7,5,6,30,0.0,49.0,3.3,14.0,49.0,45.53,33.37
2016,7,5,6,45,0.0,59.5,3.3,14.5,59.5,55.32,41.7
2016,7,5,7,0,0.0,70.0,3.3,15.0,70.0,65.13,49.84
2016,7,5,7,15,0.0,83.0,3.25,15.0,83.0,77.48,60.1
2016,7,5,7,30,0.0,96.0,3.2,15.0,96.0,89.95,70.33
2016,7,5,7,45,0.0,113.0,3.15,15.5,113.0,106.36,83.57
2016,7,5,8,0,0.0,130.0,3.1,16.0,130.0,122.81,96.64
2016,7,5,8,15,0.0,144.0,3.05,16.0,144.0,136.32,107.35
2016,7,5,8,30,0.0,158.0,3.0,16.0,158.0,149.83,117.98
2016,7,5,8,45,5.0,189.0,3.0,16.5,193.0,184.46,145.46
2016,7,5,9,0,10.0,220.0,3.0,17.0,228.0,219.49,172.8
2016,7,5,9,15,12.0,237.0,3.05,17.0,246.5,238.06,187.07
2016,7,5,9,30,14.0,254.0,3.1,17.0,265.0,256.68,201.33
2016,7,5,9,45,21.0,290.0,3.2,17.0,307.5,299.09,234.21
2016,7,5,10,0,28.0,326.0,3.3,17.0,350.0,353.74,276.0
2016,7,5,10,15,30.0,341.0,3.4,17.0,367.5,370.53,288.38
2016,7,5,10,30,32.0,356.0,3.5,17.0,385.0,387.12,300.71
2016,7,5,10,45,83.5,407.5,3.6,17.5,485.0,490.95,379.61
2016,7,5,11,0,135.0,459.0,3.7,18.0,585.0,605.79,463.83
2016,7,5,11,15,125.5,464.5,3.8,18.0,583.0,598.88,457.75
2016,7,5,11,30,116.0,470.0,3.9,18.0,581.0,591.27,451.83
2016,7,5,11,45,150.0,477.0,4.0,18.0,621.5,627.64,479.43
2016,7,5,12,0,184.0,484.0,4.1,18.0,662.0,662.34,505.42
2016,7,5,12,15,228.0,476.5,4.1,18.0,696.5,690.33,526.7
2016,7,5,12,30,272.0,469.0,4.1,18.0,731.0,721.7,550.18
2016,7,5,12,45,184.5,466.5,4.2,18.0,644.0,622.57,476.51
2016,7,5,13,0,97.0,464.0,4.3,18.0,557.0,528.51,405.73
2016,7,5,13,15,105.0,459.0,4.35,17.5,558.5,524.5,404.45
2016,7,5,13,30,113.0,454.0,4.4,17.0,560.0,522.03,403.9
2016,7,5,13,45,103.0,439.0,4.45,17.0,534.0,490.45,380.42
2016,7,5,14,0,93.0,424.0,4.5,17.0,508.0,461.93,359.18
2016,7,5,14,15,91.5,409.0,4.55,17.0,489.5,440.23,343.18
2016,7,5,14,30,90.0,394.0,4.6,17.0,471.0,418.62,327.1
2016,7,5,14,45,54.5,334.0,4.7,17.0,380.5,336.83,264.14
2016,7,5,15,0,19.0,274.0,4.8,17.0,290.0,261.74,205.53
2016,7,5,15,15,23.0,273.0,4.85,17.0,291.0,260.72,205.24
2016,7,5,15,30,27.0,272.0,4.9,17.0,292.0,254.91,200.97
2016,7,5,15,45,14.5,223.0,5.0,17.0,234.0,208.59,164.51
2016,7,5,16,0,2.0,174.0,5.1,17.0,176.0,159.7,125.68
2016,7,5,16,15,1.0,154.0,5.15,16.5,155.0,141.1,111.19
2016,7,5,16,30,0.0,134.0,5.2,16.0,134.0,122.74,96.7
2016,7,5,16,45,0.0,124.0,5.3,16.0,124.0,113.42,89.33
2016,7,5,17,0,0.0,114.0,5.4,16.0,114.0,104.12,81.9
2016,7,5,17,15,0.0,93.0,5.45,15.5,93.0,85.54,66.75
2016,7,5,17,30,0.0,72.0,5.5,15.0,72.0,67.0,51.41
2016,7,5,17,45,0.0,61.0,5.6,14.5,61.0,56.73,45.08
2016,7,5,18,0,0.0,50.0,5.7,14.0,50.0,46.46,36.0
2016,7,5,18,15,236.5,50.0,5.6,13.5,94.5,36.17,26.75
2016,7,5,18,30,473.0,50.0,5.5,13.0,139.0,37.67,27.85
2016,7,5,18,45,366.5,41.0,5.45,13.0,97.5,31.97,22.26
2016,7,5,19,0,260.0,32.0,5.4,13.0,56.0,26.03,15.32
2016,7,5,19,15,130.0,16.0,5.35,13.0,28.0,12.6,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,15.5,5.05,13.0,27.0,42.1,0.0
2016,7,6,5,30,248.0,31.0,5.0,13.0,54.0,102.16,64.61
2016,7,6,5,45,348.0,40.5,5.0,13.0,94.0,156.46,114.73
2016,7,6,6,0,448.0,50.0,5.0,13.0,134.0,221.93,172.73
2016,7,6,6,15,224.0,50.0,4.9,13.0,92.0,153.53,123.09
2016,7,6,6,30,0.0,50.0,4.8,13.0,50.0,46.46,34.31
2016,7,6,6,45,0.0,60.5,4.75,13.5,60.5,56.26,42.66
2016,7,6,7,0,0.0,71.0,4.7,14.0,71.0,66.06,50.84
2016,7,6,7,15,0.0,96.5,4.6,14.0,96.5,90.78,71.59
2016,7,6,7,30,0.0,122.0,4.5,14.0,122.0,115.72,92.25
2016,7,6,7,45,0.0,130.0,4.4,14.5,130.0,123.21,97.95
2016,7,6,8,0,0.0,138.0,4.3,15.0,138.0,130.74,103.64
2016,7,6,8,15,0.0,150.5,4.2,15.0,150.5,142.76,113.16
2016,7,6,8,30,0.0,163.0,4.1,15.0,163.0,154.79,122.61
2016,7,6,8,45,2.0,173.5,4.1,15.5,175.5,166.55,131.64
2016,7,6,9,0,4.0,184.0,4.1,16.0,188.0,178.45,140.71
2016,7,6,9,15,6.0,200.5,4.05,16.0,205.5,196.36,154.8
2016,7,6,9,30,8.0,217.0,4.0,16.0,223.0,214.36,168.86
2016,7,6,9,45,8.5,220.5,3.95,16.5,227.5,218.15,171.21
2016,7,6,10,0,9.0,224.0,3.9,17.0,232.0,221.95,173.62
2016,7,6,10,15,10.5,240.5,3.9,17.0,250.5,239.46,187.17
2016,7,6,10,30,12.0,257.0,3.9,17.0,269.0,256.92,200.6
2016,7,6,10,45,16.0,292.0,3.95,17.0,307.5,294.95,230.03
2016,7,6,11,0,20.0,327.0,4.0,17.0,346.0,332.89,259.07
2016,7,6,11,15,18.5,320.5,4.05,17.0,338.5,324.4,252.25
2016,7,6,11,30,17.0,314.0,4.1,17.0,331.0,315.91,245.58
2016,7,6,11,45,19.5,333.0,4.2,17.5,352.5,336.07,260.63
2016,7,6,12,0,22.0,352.0,4.3,18.0,374.0,355.92,275.29
2016,7,6,12,15,18.5,320.0,4.45,17.5,338.5,320.63,248.82
2016,7,6,12,30,15.0,288.0,4.6,17.0,303.0,285.75,222.47
2016,7,6,12,45,17.0,306.0,4.75,17.0,322.5,303.68,236.61
2016,7,6,13,0,19.0,324.0,4.9,17.0,342.0,321.24,250.36
2016,7,6,13,15,22.0,336.0,5.05,17.0,356.5,333.63,260.19
2016,7,6,13,30,25.0,348.0,5.2,17.0,371.0,347.87,271.48
2016,7,6,13,45,29.5,354.5,5.4,17.0,381.0,354.41,276.97
2016,7,6,14,0,34.0,361.0,5.6,17.0,391.0,360.29,281.98
2016,7,6,14,15,23.5,311.0,5.65,17.0,332.0,303.79,238.18
2016,7,6,14,30,13.0,261.0,5.7,17.0,273.0,249.79,195.96
2016,7,6,14,45,12.0,249.5,5.8,17.0,260.5,237.36,186.48
2016,7,6,15,0,11.0,238.0,5.9,17.0,248.0,225.06,177.02
2016,7,6,15,15,11.0,231.0,5.85,16.5,240.0,217.41,171.54
2016,7,6,15,30,11.0,224.0,5.8,16.0,232.0,209.71,166.0
2016,7,6,15,45,8.0,205.5,5.8,16.0,211.5,190.68,151.0
2016,7,6,16,0,5.0,187.0,5.8,16.0,191.0,172.1,136.32
2016,7,6,16,15,8.5,187.0,5.7,15.5,192.5,171.78,136.6
2016,7,6,16,30,12.0,187.0,5.6,15.0,194.0,170.7,136.19
2016,7,6,16,45,15.0,176.5,5.6,15.0,184.5,160.12,127.71
2016,7,6,17,0,18.0,166.0,5.6,15.0,175.0,149.04,118.79
2016,7,6,17,15,46.5,156.5,5.5,14.5,175.5,134.43,106.26
2016,7,6,17,30,75.0,147.0,5.4,14.0,176.0,121.27,96.59
2016,7,6,17,45,67.5,126.5,5.35,14.0,149.5,104.02,87.11
2016,7,6,18,0,60.0,106.0,5.3,14.0,123.0,88.3,73.19
2016,7,6,18,15,261.5,77.0,5.2,13.5,128.5,56.64,44.97
2016,7,6,18,30,463.0,48.0,5.1,13.0,134.0,35.91,26.28
2016,7,6,18,45,369.5,38.5,5.0,13.0,94.0,29.7,20.27
2016,7,6,19,0,276.0,29.0,4.9,13.0,54.0,23.15,12.95
2016,7,6,19,15,138.0,14.5,4.8,13.0,27.0,11.35,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,27.0,44.91,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,54.0,109.1,67.64
2016,7,7,5,45,391.5,35.5,4.2,13.5,94.5,163.36,118.71
2016,7,7,6,0,487.0,44.0,4.2,14.0,135.0,228.39,176.28
2016,7,7,6,15,548.0,50.5,4.15,14.0,181.5,287.6,230.09
2016,7,7,6,30,609.0,57.0,4.1,14.0,228.0,352.84,288.01
2016,7,7,6,45,304.5,71.5,4.1,14.5,157.0,242.9,200.55
2016,7,7,7,0,0.0,86.0,4.1,15.0,86.0,80.81,62.96
2016,7,7,7,15,0.0,96.5,4.1,15.0,96.5,90.8,71.3
2016,7,7,7,30,0.0,107.0,4.1,15.0,107.0,100.8,79.43
2016,7,7,7,45,4.5,145.0,4.1,15.5,148.0,141.42,112.76
2016,7,7,8,0,9.0,183.0,4.1,16.0,189.0,182.76,146.02
2016,7,7,8,15,19.5,213.5,4.1,16.0,226.0,221.61,177.24
2016,7,7,8,30,30.0,244.0,4.1,16.0,263.0,271.34,216.72
2016,7,7,8,45,24.5,249.0,4.2,16.0,265.5,261.64,208.23
2016,7,7,9,0,19.0,254.0,4.3,16.0,268.0,261.75,207.68
2016,7,7,9,15,16.5,254.0,4.4,16.0,267.0,259.27,205.23
2016,7,7,9,30,14.0,254.0,4.5,16.0,266.0,256.74,202.78
2016,7,7,9,45,12.0,243.0,4.6,16.5,253.0,243.72,191.75
2016,7,7,10,0,10.0,232.0,4.7,17.0,240.0,230.8,180.89
2016,7,7,10,15,13.0,261.0,4.75,17.0,272.5,262.09,205.38
2016,7,7,10,30,16.0,290.0,4.8,17.0,305.0,293.38,229.61
2016,7,7,10,45,20.0,317.5,4.9,17.0,336.0,324.1,253.33
2016,7,7,11,0,24.0,345.0,5.0,17.0,367.0,365.57,285.16
2016,7,7,11,15,32.5,376.0,5.0,17.0,406.5,404.25,314.68
2016,7,7,11,30,41.0,407.0,5.0,17.0,446.0,442.33,343.53
2016,7,7,11,45,43.5,408.0,5.0,17.0,449.5,443.47,344.23
2016,7,7,12,0,46.0,409.0,5.0,17.0,453.0,444.26,344.83
2016,7,7,12,15,53.0,426.0,5.0,17.0,477.0,464.79,360.46
2016,7,7,12,30,60.0,443.0,5.0,17.0,501.0,484.44,375.32
2016,7,7,12,45,81.5,454.0,5.0,17.0,532.0,510.63,395.65
2016,7,7,13,0,103.0,465.0,5.0,17.0,563.0,535.12,414.56
2016,7,7,13,15,105.5,458.5,4.95,17.0,558.0,524.75,406.84
2016,7,7,13,30,108.0,452.0,4.9,17.0,553.0,513.93,398.91
2016,7,7,13,45,93.5,434.0,4.9,17.0,520.0,478.58,372.21
2016,7,7,14,0,79.0,416.0,4.9,17.0,487.0,444.36,346.31
2016,7,7,14,15,53.0,369.0,4.9,17.0,416.0,377.18,294.84
2016,7,7,14,30,27.0,322.0,4.9,17.0,345.0,312.95,245.09
2016,7,7,14,45,20.5,289.0,4.95,17.0,306.5,278.18,218.31
2016,7,7,15,0,14.0,256.0,5.0,17.0,268.0,242.89,190.83
2016,7,7,15,15,13.0,243.5,5.05,16.5,254.0,229.55,180.97
2016,7,7,15,30,12.0,231.0,5.1,16.0,240.0,216.34,171.11
2016,7,7,15,45,16.5,231.5,5.15,16.0,243.0,216.8,171.82
2016,7,7,16,0,21.0,232.0,5.2,16.0,246.0,216.42,171.78
2016,7,7,16,15,10.5,182.5,5.2,15.5,189.5,168.56,133.8
2016,7,7,16,30,0.0,133.0,5.2,15.0,133.0,121.87,96.34
2016,7,7,16,45,0.0,120.0,5.25,15.0,120.0,109.98,86.81
2016,7,7,17,0,0.0,107.0,5.3,15.0,107.0,98.14,77.23
2016,7,7,17,15,0.0,86.0,5.25,14.5,86.0,79.53,61.96
2016,7,7,17,30,0.0,65.0,5.2,14.0,65.0,60.46,46.06
2016,7,7,17,45,0.0,55.0,5.2,14.0,55.0,51.12,40.18
2016,7,7,18,0,0.0,45.0,5.2,14.0,45.0,41.8,31.84
2016,7,7,18,15,242.0,45.0,5.1,13.5,90.0,32.52,23.49
2016,7,7,18,30,484.0,45.0,5.0,13.0,135.0,33.36,24.02
2016,7,7,18,45,392.5,36.0,4.95,13.0,95.0,27.5,18.34
2016,7,7,19,0,301.0,27.0,4.9,13.0,55.0,21.31,11.4
2016,7,7,19,15,150.5,13.5,4.85,13.0,27.5,10.47,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,4.2,13.0,26.5,45.06,0.0
2016,7,8,5,30,314.0,25.0,4.2,13.0,53.0,110.86,67.61
2016,7,8,5,45,409.0,32.5,4.25,13.5,93.0,164.67,119.12
2016,7,8,6,0,504.0,40.0,4.3,14.0,133.0,229.22,176.55
2016,7,8,6,15,562.5,45.5,4.2,14.0,179.0,285.9,228.52
2016,7,8,6,30,621.0,51.0,4.1,14.0,225.0,349.66,285.39
2016,7,8,6,45,331.5,96.0,4.05,14.5,191.0,284.56,234.55
2016,7,8,7,0,42.0,141.0,4.0,15.0,157.0,167.21,135.69
2016,7,8,7,15,54.5,164.5,3.85,15.0,188.0,201.09,163.87
2016,7,8,7,30,67.0,188.0,3.7,15.0,219.0,236.01,192.26
2016,7,8,7,45,63.0,207.5,3.6,15.5,239.5,255.9,207.3
2016,7,8,8,0,59.0,227.0,3.5,16.0,260.0,275.28,221.64
2016,7,8,8,15,126.0,256.0,3.45,16.0,334.0,370.54,298.1
2016,7,8,8,30,193.0,285.0,3.4,16.0,408.0,460.59,368.48
2016,7,8,8,45,167.5,307.5,3.4,16.5,420.0,468.64,371.82
2016,7,8,9,0,142.0,330.0,3.4,17.0,432.0,474.35,373.66
2016,7,8,9,15,121.0,346.5,3.45,17.0,437.0,475.49,373.02
2016,7,8,9,30,100.0,363.0,3.5,17.0,442.0,462.69,362.01
2016,7,8,9,45,121.5,384.5,3.55,17.5,484.5,519.04,403.51
2016,7,8,10,0,143.0,406.0,3.6,18.0,527.0,563.21,435.15
2016,7,8,10,15,124.0,417.0,3.6,18.0,524.0,556.05,428.33
2016,7,8,10,30,105.0,428.0,3.6,18.0,521.0,535.63,412.18
2016,7,8,10,45,101.0,437.5,3.65,18.5,529.0,540.2,414.31
2016,7,8,11,0,97.0,447.0,3.7,19.0,537.0,544.21,415.95
2016,7,8,11,15,96.0,454.5,3.7,19.0,545.0,548.61,418.74
2016,7,8,11,30,95.0,462.0,3.7,19.0,553.0,552.46,421.17
2016,7,8,11,45,173.5,467.5,3.75,19.0,634.5,641.95,488.44
2016,7,8,12,0,252.0,473.0,3.8,19.0,716.0,726.48,550.38
2016,7,8,12,15,256.5,472.0,3.85,19.0,719.0,720.95,546.15
2016,7,8,12,30,261.0,471.0,3.9,19.0,722.0,714.12,541.58
2016,7,8,12,45,278.0,449.5,4.0,19.0,715.5,697.81,531.13
2016,7,8,13,0,295.0,428.0,4.1,19.0,709.0,680.08,519.61
2016,7,8,13,15,244.0,443.5,4.2,19.0,673.5,636.87,487.26
2016,7,8,13,30,193.0,459.0,4.3,19.0,638.0,593.56,454.77
2016,7,8,13,45,205.5,437.0,4.4,19.0,623.5,571.94,440.1
2016,7,8,14,0,218.0,415.0,4.5,19.0,609.0,549.23,424.29
2016,7,8,14,15,551.0,255.5,4.6,19.0,724.5,630.45,492.78
2016,7,8,14,30,884.0,96.0,4.7,19.0,840.0,682.54,536.73
2016,7,8,14,45,877.5,94.0,4.8,19.0,807.0,634.6,499.38
2016,7,8,15,0,871.0,92.0,4.9,19.0,774.0,585.38,460.51
2016,7,8,15,15,860.5,90.5,4.9,18.5,735.5,533.47,418.97
2016,7,8,15,30,850.0,89.0,4.9,18.0,697.0,481.12,375.76
2016,7,8,15,45,557.0,182.0,4.95,18.0,570.5,385.15,298.67
2016,7,8,16,0,264.0,275.0,5.0,18.0,444.0,325.3,252.53
2016,7,8,16,15,288.5,248.0,4.9,18.0,419.5,292.36,224.4
2016,7,8,16,30,313.0,221.0,4.8,18.0,395.0,256.92,193.57
2016,7,8,16,45,203.0,207.0,4.75,18.0,316.0,208.73,157.73
2016,7,8,17,0,93.0,193.0,4.7,18.0,237.0,173.19,133.7
2016,7,8,17,15,392.0,128.5,4.6,17.5,280.5,121.78,81.75
2016,7,8,17,30,691.0,64.0,4.5,17.0,324.0,55.4,33.63
2016,7,8,17,45,652.0,59.0,4.45,16.5,275.0,42.8,32.4
2016,7,8,18,0,613.0,54.0,4.4,16.0,226.0,40.51,30.43
2016,7,8,18,15,552.5,48.0,4.35,15.5,179.5,33.99,24.58
2016,7,8,18,30,492.0,42.0,4.3,15.0,133.0,30.84,21.59
2016,7,8,18,45,401.0,34.0,4.25,15.0,93.5,25.76,16.66
2016,7,8,19,0,310.0,26.0,4.2,15.0,54.0,20.43,10.51
2016,7,8,19,15,155.0,13.0,4.15,15.0,27.0,10.05,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,12.0,1.65,14.0,26.5,45.4,0.0
2016,7,9,5,30,328.0,24.0,1.7,14.0,53.0,112.72,67.28
2016,7,9,5,45,420.0,31.0,1.75,14.5,92.5,165.73,118.59
2016,7,9,6,0,512.0,38.0,1.8,15.0,132.0,227.92,173.53
2016,7,9,6,15,570.5,43.5,1.9,15.5,178.0,286.37,225.82
2016,7,9,6,30,629.0,49.0,2.0,16.0,224.0,350.51,281.59
2016,7,9,6,45,345.5,96.5,2.1,16.5,195.5,292.02,237.32
2016,7,9,7,0,62.0,144.0,2.2,17.0,167.0,181.82,146.41
2016,7,9,7,15,40.5,155.0,2.25,17.0,171.0,182.07,146.42
2016,7,9,7,30,19.0,166.0,2.3,17.0,175.0,173.3,138.49
2016,7,9,7,45,19.0,181.5,2.4,17.5,191.5,188.99,150.54
2016,7,9,8,0,19.0,197.0,2.5,18.0,208.0,204.66,162.35
2016,7,9,8,15,58.0,239.0,2.6,18.0,275.5,288.36,229.28
2016,7,9,8,30,97.0,281.0,2.7,18.0,343.0,366.74,290.42
2016,7,9,8,45,113.5,304.5,2.8,18.5,382.0,419.42,329.53
2016,7,9,9,0,130.0,328.0,2.9,19.0,421.0,461.68,360.31
2016,7,9,9,15,123.0,347.0,2.95,19.0,439.0,477.99,371.29
2016,7,9,9,30,116.0,366.0,3.0,19.0,457.0,493.35,381.64
2016,7,9,9,45,96.0,375.5,3.15,19.5,453.0,472.68,364.55
2016,7,9,10,0,76.0,385.0,3.3,20.0,449.0,463.22,355.85
2016,7,9,10,15,94.5,407.5,3.35,20.0,490.0,504.62,386.56
2016,7,9,10,30,113.0,430.0,3.4,20.0,531.0,558.04,425.38
2016,7,9,10,45,104.5,438.0,3.5,20.0,533.5,544.39,414.73
2016,7,9,11,0,96.0,446.0,3.6,20.0,536.0,542.31,412.75
2016,7,9,11,15,67.5,423.0,3.65,20.0,487.0,487.69,371.75
2016,7,9,11,30,39.0,400.0,3.7,20.0,438.0,433.44,330.79
2016,7,9,11,45,94.5,441.5,3.8,20.0,533.0,528.04,402.56
2016,7,9,12,0,150.0,483.0,3.9,20.0,628.0,628.91,476.62
2016,7,9,12,15,204.0,477.0,4.0,20.0,674.0,668.61,506.47
2016,7,9,12,30,258.0,471.0,4.1,20.0,720.0,711.57,538.6
2016,7,9,12,45,590.5,281.5,4.25,20.0,844.5,829.05,633.05
2016,7,9,13,0,923.0,92.0,4.4,20.0,969.0,917.23,697.2
2016,7,9,13,15,604.5,266.0,4.55,19.5,837.0,784.93,603.69
2016,7,9,13,30,286.0,440.0,4.7,19.0,705.0,655.52,503.17
2016,7,9,13,45,305.0,413.0,4.85,19.0,690.0,630.46,486.82
2016,7,9,14,0,324.0,386.0,5.0,19.0,675.0,603.67,468.35
2016,7,9,14,15,283.0,392.0,5.1,18.5,638.5,561.66,437.29
2016,7,9,14,30,242.0,398.0,5.2,18.0,602.0,522.17,407.81
2016,7,9,14,45,227.5,382.5,5.3,18.0,568.0,485.32,379.89
2016,7,9,15,0,213.0,367.0,5.4,18.0,534.0,448.45,351.63
2016,7,9,15,15,275.0,334.0,5.5,18.0,538.0,435.22,341.81
2016,7,9,15,30,337.0,301.0,5.6,18.0,542.0,418.15,327.92
2016,7,9,15,45,597.5,188.5,5.75,18.0,583.0,407.72,316.87
2016,7,9,16,0,858.0,76.0,5.9,18.0,624.0,378.0,285.94
2016,7,9,16,15,844.5,73.5,5.95,17.5,579.0,322.41,235.99
2016,7,9,16,30,831.0,71.0,6.0,17.0,534.0,267.6,186.23
2016,7,9,16,45,810.0,69.5,6.1,16.5,485.5,213.19,137.84
2016,7,9,17,0,789.0,68.0,6.2,16.0,437.0,154.93,89.3
2016,7,9,17,15,762.5,64.5,6.15,15.5,387.0,102.68,52.77
2016,7,9,17,30,736.0,61.0,6.1,15.0,337.0,53.61,32.05
2016,7,9,17,45,692.0,58.0,6.1,15.0,287.0,42.13,32.0
2016,7,9,18,0,648.0,55.0,6.1,15.0,237.0,41.5,31.43
2016,7,9,18,15,588.5,49.0,5.95,14.5,189.0,34.91,25.49
2016,7,9,18,30,529.0,43.0,5.8,14.0,141.0,31.8,22.51
2016,7,9,18,45,425.5,35.0,5.7,14.0,98.5,26.72,17.55
2016,7,9,19,0,322.0,27.0,5.6,14.0,56.0,21.42,11.25
2016,7,9,19,15,161.0,13.5,5.45,13.5,28.0,10.53,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,151.0,13.0,5.3,13.5,26.0,38.5,0.0
2016,7,10,5,30,302.0,26.0,5.4,14.0,52.0,108.65,64.24
2016,7,10,5,45,403.0,34.5,5.55,14.5,93.5,164.52,118.42
2016,7,10,6,0,504.0,43.0,5.7,15.0,135.0,231.84,178.1
2016,7,10,6,15,567.0,49.5,5.7,15.0,182.5,292.69,233.7
2016,7,10,6,30,630.0,56.0,5.7,15.0,230.0,359.8,293.76
2016,7,10,6,45,675.0,60.0,5.7,15.5,281.0,419.47,345.97
2016,7,10,7,0,720.0,64.0,5.7,16.0,332.0,484.04,400.47
2016,7,10,7,15,750.5,67.5,5.65,16.0,383.0,542.34,448.96
2016,7,10,7,30,781.0,71.0,5.6,16.0,434.0,601.94,497.08
2016,7,10,7,45,805.5,73.5,5.6,16.5,485.0,657.13,538.81
2016,7,10,8,0,830.0,76.0,5.6,17.0,536.0,707.65,574.74
2016,7,10,8,15,847.5,78.5,5.5,17.0,583.5,756.89,609.77
2016,7,10,8,30,865.0,81.0,5.4,17.0,631.0,805.03,643.38
2016,7,10,8,45,880.0,82.5,5.35,17.5,676.0,848.51,671.99
2016,7,10,9,0,895.0,84.0,5.3,18.0,721.0,890.16,698.81
2016,7,10,9,15,905.0,85.5,5.2,18.0,761.0,925.16,721.55
2016,7,10,9,30,915.0,87.0,5.1,18.0,801.0,957.57,742.24
2016,7,10,9,45,922.0,89.0,5.1,18.5,835.5,984.86,758.45
2016,7,10,10,0,929.0,91.0,5.1,19.0,870.0,1009.05,772.43
2016,7,10,10,15,935.0,92.0,5.15,19.0,899.0,1027.92,784.66
2016,7,10,10,30,941.0,93.0,5.2,19.0,928.0,1043.41,794.68
2016,7,10,10,45,944.5,94.5,5.3,19.5,950.0,1053.43,799.9
2016,7,10,11,0,948.0,96.0,5.4,20.0,972.0,1059.85,802.77
2016,7,10,11,15,951.0,96.5,5.5,20.0,987.5,1061.07,803.81
2016,7,10,11,30,954.0,97.0,5.6,20.0,1003.0,1058.66,802.49
2016,7,10,11,45,955.5,97.5,5.7,20.0,1010.5,1051.11,797.76
2016,7,10,12,0,957.0,98.0,5.8,20.0,1018.0,1039.99,790.66
2016,7,10,12,15,957.0,98.0,5.85,20.0,1018.5,1023.41,779.52
2016,7,10,12,30,957.0,98.0,5.9,20.0,1019.0,1003.45,766.1
2016,7,10,12,45,952.0,100.5,5.95,20.0,1011.0,978.02,748.88
2016,7,10,13,0,947.0,103.0,6.0,20.0,1003.0,949.59,729.55
2016,7,10,13,15,944.5,102.5,5.95,20.0,988.5,917.63,707.13
2016,7,10,13,30,942.0,102.0,5.9,20.0,974.0,882.86,682.68
2016,7,10,13,45,940.0,100.5,5.9,20.0,953.0,844.9,656.1
2016,7,10,14,0,938.0,99.0,5.9,20.0,932.0,804.4,627.54
2016,7,10,14,15,932.5,97.5,5.85,20.0,903.5,759.04,595.02
2016,7,10,14,30,927.0,96.0,5.8,20.0,875.0,711.79,559.94
2016,7,10,14,45,920.5,94.5,5.8,20.0,841.0,662.23,521.25
2016,7,10,15,0,914.0,93.0,5.8,20.0,807.0,611.3,480.56
2016,7,10,15,15,904.0,91.0,5.7,20.0,767.5,556.95,435.98
2016,7,10,15,30,894.0,89.0,5.6,20.0,728.0,502.04,389.83
2016,7,10,15,45,881.5,87.0,5.6,20.0,684.0,445.77,341.59
2016,7,10,16,0,869.0,85.0,5.6,20.0,640.0,389.7,292.27
2016,7,10,16,15,852.5,82.5,5.55,19.5,592.0,332.4,241.57
2016,7,10,16,30,836.0,80.0,5.5,19.0,544.0,276.22,191.28
2016,7,10,16,45,813.5,77.0,5.5,19.0,493.5,214.25,137.07
2016,7,10,17,0,791.0,74.0,5.5,19.0,443.0,159.93,92.21
2016,7,10,17,15,761.0,70.0,5.4,18.5,391.5,106.8,55.65
2016,7,10,17,30,731.0,66.0,5.3,18.0,340.0,57.3,34.97
2016,7,10,17,45,687.5,61.5,5.25,18.0,288.5,45.06,34.19
2016,7,10,18,0,644.0,57.0,5.2,18.0,237.0,43.29,32.61
2016,7,10,18,15,580.5,51.0,5.1,17.5,188.5,36.57,26.62
2016,7,10,18,30,517.0,45.0,5.0,17.0,140.0,33.55,23.73
2016,7,10,18,45,413.0,36.5,4.9,16.5,97.5,28.11,18.52
2016,7,10,19,0,309.0,28.0,4.8,16.0,55.0,22.42,11.79
2016,7,10,19,15,154.5,14.0,4.75,15.5,27.5,11.02,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
