Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,13.0,2.25,14.0,25.0,37.22,0.0
2016,7,11,5,30,289.0,26.0,2.2,14.0,50.0,105.02,60.83
2016,7,11,5,45,389.5,35.0,2.15,14.5,91.0,160.88,115.13
2016,7,11,6,0,490.0,44.0,2.1,15.0,132.0,227.77,173.61
2016,7,11,6,15,553.5,50.0,2.0,15.0,179.0,287.48,227.08
2016,7,11,6,30,617.0,56.0,1.9,15.0,226.0,353.49,284.59
2016,7,11,6,45,661.0,60.5,1.85,15.5,276.5,412.51,334.49
2016,7,11,7,0,705.0,65.0,1.8,16.0,327.0,476.4,386.26
2016,7,11,7,15,735.5,69.0,1.85,16.5,377.5,534.58,431.99
2016,7,11,7,30,766.0,73.0,1.9,17.0,428.0,594.09,477.14
2016,7,11,7,45,789.5,76.0,1.95,17.5,478.0,648.55,516.48
2016,7,11,8,0,813.0,79.0,2.0,18.0,528.0,703.02,553.5
2016,7,11,8,15,496.0,181.5,2.05,18.0,463.0,599.72,472.97
2016,7,11,8,30,179.0,284.0,2.1,18.0,398.0,448.31,352.18
2016,7,11,8,45,131.0,300.5,2.15,18.5,387.0,430.19,336.62
2016,7,11,9,0,83.0,317.0,2.2,19.0,376.0,396.59,308.63
2016,7,11,9,15,68.5,326.5,2.3,19.0,377.5,394.24,306.02
2016,7,11,9,30,54.0,336.0,2.4,19.0,379.0,390.93,302.55
2016,7,11,9,45,51.5,348.5,2.55,19.5,390.5,401.47,309.44
2016,7,11,10,0,49.0,361.0,2.7,20.0,402.0,411.66,316.01
2016,7,11,10,15,53.0,378.5,2.8,20.0,424.5,433.2,331.74
2016,7,11,10,30,57.0,396.0,2.9,20.0,447.0,454.46,347.18
2016,7,11,10,45,137.5,425.0,3.05,20.5,551.5,576.17,437.65
2016,7,11,11,0,218.0,454.0,3.2,21.0,656.0,685.3,516.05
2016,7,11,11,15,226.5,453.5,3.3,21.0,666.5,690.28,519.16
2016,7,11,11,30,235.0,453.0,3.4,21.0,677.0,703.96,528.94
2016,7,11,11,45,580.5,282.0,3.55,21.0,839.0,878.42,662.18
2016,7,11,12,0,926.0,111.0,3.7,21.0,1001.0,1022.9,761.44
2016,7,11,12,15,926.5,111.0,3.85,21.0,1002.0,1007.17,750.7
2016,7,11,12,30,927.0,111.0,4.0,21.0,1003.0,988.16,739.05
2016,7,11,12,45,932.0,107.5,4.2,21.0,998.0,966.7,726.0
2016,7,11,13,0,937.0,104.0,4.4,21.0,993.0,941.93,710.57
2016,7,11,13,15,683.5,241.5,4.55,20.5,884.5,830.92,635.48
2016,7,11,13,30,430.0,379.0,4.7,20.0,776.0,721.25,552.52
2016,7,11,13,45,679.0,240.0,4.9,20.0,850.0,771.01,596.63
2016,7,11,14,0,928.0,101.0,5.1,20.0,924.0,798.96,620.32
2016,7,11,14,15,923.0,99.5,5.2,20.0,896.5,754.33,588.95
2016,7,11,14,30,918.0,98.0,5.3,20.0,869.0,707.79,555.16
2016,7,11,14,45,912.0,96.5,5.4,20.0,836.0,658.92,517.53
2016,7,11,15,0,906.0,95.0,5.5,20.0,803.0,608.64,477.78
2016,7,11,15,15,896.5,93.0,5.55,19.5,763.5,554.9,434.96
2016,7,11,15,30,887.0,91.0,5.6,19.0,724.0,500.56,390.24
2016,7,11,15,45,875.5,88.5,5.65,19.0,680.5,444.59,342.12
2016,7,11,16,0,864.0,86.0,5.7,19.0,637.0,388.72,292.81
2016,7,11,16,15,847.5,83.5,5.7,18.5,589.5,331.65,242.12
2016,7,11,16,30,831.0,81.0,5.7,18.0,542.0,270.41,187.61
2016,7,11,16,45,809.5,77.5,5.7,18.0,492.0,213.76,137.41
2016,7,11,17,0,788.0,74.0,5.7,18.0,442.0,159.34,92.25
2016,7,11,17,15,757.5,70.5,5.7,17.5,390.5,106.72,56.01
2016,7,11,17,30,727.0,67.0,5.7,17.0,339.0,57.78,35.78
2016,7,11,17,45,684.0,62.0,5.7,17.0,287.5,45.52,34.73
2016,7,11,18,0,641.0,57.0,5.7,17.0,236.0,39.5,29.39
2016,7,11,18,15,577.0,51.0,5.6,16.5,187.5,36.61,26.76
2016,7,11,18,30,513.0,45.0,5.5,16.0,139.0,33.59,23.87
2016,7,11,18,45,412.0,36.0,5.45,15.5,97.0,27.71,18.24
2016,7,11,19,0,311.0,27.0,5.4,15.0,55.0,21.53,11.03
2016,7,11,19,15,155.5,13.5,5.3,14.5,27.5,10.59,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.0,12.0,4.95,13.0,25.0,38.43,0.0
2016,7,12,5,30,316.0,24.0,5.0,13.0,50.0,108.42,61.43
2016,7,12,5,45,415.5,32.0,5.1,13.5,91.0,164.6,118.04
2016,7,12,6,0,515.0,40.0,5.2,14.0,132.0,231.33,177.66
2016,7,12,6,15,577.0,46.0,5.1,14.0,179.5,290.32,231.98
2016,7,12,6,30,639.0,52.0,5.0,14.0,227.0,356.99,291.8
2016,7,12,6,45,324.5,89.0,4.95,14.5,178.5,272.46,225.17
2016,7,12,7,0,10.0,126.0,4.9,15.0,130.0,127.59,102.44
2016,7,12,7,15,7.5,137.5,4.85,15.0,141.0,137.22,110.34
2016,7,12,7,30,5.0,149.0,4.8,15.0,152.0,146.69,117.81
2016,7,12,7,45,20.0,180.5,4.8,15.5,191.5,188.83,152.28
2016,7,12,8,0,35.0,212.0,4.8,16.0,231.0,241.39,194.58
2016,7,12,8,15,46.5,238.5,4.75,16.0,266.0,279.15,224.57
2016,7,12,8,30,58.0,265.0,4.7,16.0,301.0,317.6,254.76
2016,7,12,8,45,166.5,289.0,4.7,16.5,405.0,447.9,358.9
2016,7,12,9,0,275.0,313.0,4.7,17.0,509.0,585.67,464.83
2016,7,12,9,15,382.0,294.5,4.65,17.0,583.0,669.46,529.1
2016,7,12,9,30,489.0,276.0,4.6,17.0,657.0,770.41,604.37
2016,7,12,9,45,708.5,183.0,4.6,17.5,762.0,895.33,695.74
2016,7,12,10,0,928.0,90.0,4.6,18.0,867.0,1007.08,770.63
2016,7,12,10,15,934.5,91.5,4.55,18.0,896.5,1027.07,782.0
2016,7,12,10,30,941.0,93.0,4.5,18.0,926.0,1043.67,791.75
2016,7,12,10,45,945.5,94.0,4.45,18.0,948.5,1054.23,797.48
2016,7,12,11,0,950.0,95.0,4.4,18.0,971.0,1061.2,800.9
2016,7,12,11,15,953.5,95.5,4.35,18.0,987.0,1063.0,801.13
2016,7,12,11,30,957.0,96.0,4.3,18.0,1003.0,1061.13,799.09
2016,7,12,11,45,959.5,96.0,4.25,18.5,1011.0,1054.1,792.21
2016,7,12,12,0,962.0,96.0,4.2,19.0,1019.0,1043.46,783.09
2016,7,12,12,15,962.5,96.0,4.2,19.0,1020.0,1027.32,772.23
2016,7,12,12,30,963.0,96.0,4.2,19.0,1021.0,1007.76,759.15
2016,7,12,12,45,954.0,101.0,4.25,19.0,1011.5,980.96,741.51
2016,7,12,13,0,945.0,106.0,4.3,19.0,1002.0,951.29,721.89
2016,7,12,13,15,942.5,105.5,4.4,19.0,987.5,919.34,700.97
2016,7,12,13,30,940.0,105.0,4.5,19.0,973.0,884.59,678.15
2016,7,12,13,45,936.5,104.0,4.6,19.0,952.0,845.91,652.31
2016,7,12,14,0,933.0,103.0,4.7,19.0,931.0,804.81,624.43
2016,7,12,14,15,927.0,101.5,4.8,19.0,902.5,759.22,592.94
2016,7,12,14,30,921.0,100.0,4.9,19.0,874.0,711.79,558.62
2016,7,12,14,45,914.0,98.0,5.0,19.0,839.5,661.66,520.2
2016,7,12,15,0,907.0,96.0,5.1,19.0,805.0,610.21,479.68
2016,7,12,15,15,896.0,94.5,5.1,18.5,765.0,556.03,436.45
2016,7,12,15,30,885.0,93.0,5.1,18.0,725.0,501.39,391.45
2016,7,12,15,45,873.0,90.0,5.1,18.0,680.5,444.82,342.86
2016,7,12,16,0,861.0,87.0,5.1,18.0,636.0,388.42,293.14
2016,7,12,16,15,843.5,84.5,5.05,18.0,588.0,331.15,241.82
2016,7,12,16,30,826.0,82.0,5.0,18.0,540.0,269.86,187.02
2016,7,12,16,45,804.5,78.5,4.95,18.0,489.5,213.44,137.17
2016,7,12,17,0,783.0,75.0,4.9,18.0,439.0,159.26,92.33
2016,7,12,17,15,752.0,71.0,4.8,17.5,387.5,106.44,56.03
2016,7,12,17,30,721.0,67.0,4.7,17.0,336.0,57.37,35.74
2016,7,12,17,45,678.5,62.0,4.6,17.0,285.0,45.55,34.77
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,39.53,29.43
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.5,36.65,26.81
2016,7,12,18,30,508.0,45.0,4.2,16.0,137.0,33.64,23.91
2016,7,12,18,45,406.5,36.0,4.1,15.5,95.0,27.76,18.28
2016,7,12,19,0,305.0,27.0,4.0,15.0,53.0,21.59,10.93
2016,7,12,19,15,152.5,13.5,4.0,14.5,26.5,12.87,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,3.25,13.0,24.5,36.79,0.0
2016,7,13,5,30,293.0,25.0,3.2,13.0,49.0,103.6,57.25
2016,7,13,5,45,396.5,34.0,3.15,13.5,90.0,161.12,115.23
2016,7,13,6,0,500.0,43.0,3.1,14.0,131.0,229.25,175.34
2016,7,13,6,15,565.0,49.5,2.9,14.5,179.5,290.61,230.38
2016,7,13,6,30,630.0,56.0,2.7,15.0,228.0,358.47,289.45
2016,7,13,6,45,319.5,90.5,2.55,15.5,178.0,271.52,221.93
2016,7,13,7,0,9.0,125.0,2.4,16.0,128.0,126.06,100.43
2016,7,13,7,15,15.5,145.5,2.3,16.5,152.5,150.5,120.53
2016,7,13,7,30,22.0,166.0,2.2,17.0,177.0,175.52,140.47
2016,7,13,7,45,31.0,190.0,2.1,17.5,206.5,214.71,171.48
2016,7,13,8,0,40.0,214.0,2.0,18.0,236.0,247.39,196.66
2016,7,13,8,15,44.0,236.0,2.0,18.0,262.5,274.57,217.43
2016,7,13,8,30,48.0,258.0,2.0,18.0,289.0,301.88,238.07
2016,7,13,8,45,76.0,290.0,2.0,18.5,342.5,360.62,282.82
2016,7,13,9,0,104.0,322.0,2.0,19.0,396.0,420.86,327.53
2016,7,13,9,15,158.5,343.0,2.0,19.0,463.0,506.57,391.5
2016,7,13,9,30,213.0,364.0,2.0,19.0,530.0,582.54,446.83
2016,7,13,9,45,181.0,383.5,2.0,19.5,529.0,575.7,438.58
2016,7,13,10,0,149.0,403.0,2.0,20.0,528.0,566.72,429.47
2016,7,13,10,15,168.5,418.0,2.1,20.0,564.0,601.99,454.99
2016,7,13,10,30,188.0,433.0,2.2,20.0,600.0,636.83,479.74
2016,7,13,10,45,262.0,429.0,2.3,20.5,667.5,717.48,537.0
2016,7,13,11,0,336.0,425.0,2.4,21.0,735.0,785.63,584.33
2016,7,13,11,15,286.0,445.5,2.5,21.0,712.5,752.91,559.91
2016,7,13,11,30,236.0,466.0,2.6,21.0,690.0,708.89,528.45
2016,7,13,11,45,311.0,441.5,2.75,21.5,739.0,762.27,567.47
2016,7,13,12,0,386.0,417.0,2.9,22.0,788.0,803.21,596.95
2016,7,13,12,15,413.5,408.5,3.1,22.0,806.0,816.93,607.63
2016,7,13,12,30,441.0,400.0,3.3,22.0,824.0,821.53,612.42
2016,7,13,12,45,382.0,421.5,3.5,22.0,786.5,767.95,574.73
2016,7,13,13,0,323.0,443.0,3.7,22.0,749.0,720.75,541.15
2016,7,13,13,15,332.5,427.0,3.85,22.0,738.0,699.14,527.23
2016,7,13,13,30,342.0,411.0,4.0,22.0,727.0,676.19,511.99
2016,7,13,13,45,336.0,407.0,4.2,22.0,711.5,650.57,494.2
2016,7,13,14,0,330.0,403.0,4.4,22.0,696.0,624.46,475.9
2016,7,13,14,15,336.0,384.5,4.45,22.0,674.5,593.61,453.99
2016,7,13,14,30,342.0,366.0,4.5,22.0,653.0,561.77,431.0
2016,7,13,14,45,618.0,234.5,4.6,22.0,727.0,597.17,461.64
2016,7,13,15,0,894.0,103.0,4.7,22.0,801.0,609.05,472.17
2016,7,13,15,15,883.0,101.0,4.7,21.5,761.0,554.98,429.53
2016,7,13,15,30,872.0,99.0,4.7,21.0,721.0,500.47,385.44
2016,7,13,15,45,858.5,96.5,4.75,21.0,676.5,444.31,338.07
2016,7,13,16,0,845.0,94.0,4.8,21.0,632.0,388.46,289.68
2016,7,13,16,15,826.5,91.5,4.75,20.5,584.0,326.88,236.33
2016,7,13,16,30,808.0,89.0,4.7,20.0,536.0,271.12,187.0
2016,7,13,16,45,784.0,85.5,4.7,20.0,485.5,215.16,138.23
2016,7,13,17,0,760.0,82.0,4.7,20.0,435.0,161.76,94.62
2016,7,13,17,15,727.5,77.5,4.6,19.5,383.5,109.69,59.23
2016,7,13,17,30,695.0,73.0,4.5,19.0,332.0,56.76,35.45
2016,7,13,17,45,650.0,68.0,4.4,19.0,281.0,45.99,34.86
2016,7,13,18,0,605.0,63.0,4.3,19.0,230.0,44.32,33.37
2016,7,13,18,15,538.0,55.5,4.2,18.5,182.0,40.41,29.86
2016,7,13,18,30,471.0,48.0,4.1,18.0,134.0,36.3,26.0
2016,7,13,18,45,367.5,38.0,4.0,17.5,92.5,29.63,19.67
2016,7,13,19,0,264.0,28.0,3.9,17.0,51.0,22.59,11.39
2016,7,13,19,15,132.0,14.0,3.85,16.5,25.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,12.5,2.2,13.5,23.5,35.46,0.0
2016,7,14,5,30,279.0,25.0,2.1,14.0,47.0,99.78,53.17
2016,7,14,5,45,386.5,34.5,2.05,14.5,88.5,158.52,112.52
2016,7,14,6,0,494.0,44.0,2.0,15.0,130.0,227.93,173.06
2016,7,14,6,15,560.5,50.5,1.9,15.0,178.0,289.57,228.14
2016,7,14,6,30,627.0,57.0,1.8,15.0,226.0,357.86,287.51
2016,7,14,6,45,318.5,91.0,1.75,15.5,177.5,271.46,221.03
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,126.69,100.81
2016,7,14,7,15,19.0,147.0,1.7,16.5,156.0,154.27,123.57
2016,7,14,7,30,28.0,169.0,1.7,17.0,183.0,190.03,152.18
2016,7,14,7,45,35.0,192.0,1.7,17.5,210.5,219.81,175.4
2016,7,14,8,0,42.0,215.0,1.7,18.0,238.0,250.09,198.6
2016,7,14,8,15,58.0,243.0,1.7,18.0,278.0,293.3,232.15
2016,7,14,8,30,74.0,271.0,1.7,18.0,318.0,337.51,265.88
2016,7,14,8,45,86.5,295.5,1.75,18.5,354.5,375.73,293.99
2016,7,14,9,0,99.0,320.0,1.8,19.0,391.0,414.4,322.0
2016,7,14,9,15,91.5,336.5,1.8,19.5,405.0,426.45,329.09
2016,7,14,9,30,84.0,353.0,1.8,20.0,419.0,437.73,335.72
2016,7,14,9,45,78.0,367.0,1.85,20.5,430.0,447.04,341.1
2016,7,14,10,0,72.0,381.0,1.9,21.0,441.0,455.77,346.05
2016,7,14,10,15,57.0,378.0,1.95,21.0,427.0,437.03,331.46
2016,7,14,10,30,42.0,375.0,2.0,21.0,413.0,417.87,316.7
2016,7,14,10,45,55.5,401.0,2.1,21.0,451.5,457.21,345.8
2016,7,14,11,0,69.0,427.0,2.2,21.0,490.0,496.14,374.04
2016,7,14,11,15,79.5,442.0,2.35,21.0,516.0,520.05,391.46
2016,7,14,11,30,90.0,457.0,2.5,21.0,542.0,543.29,408.45
2016,7,14,11,45,92.5,458.0,2.65,21.0,546.5,543.52,408.83
2016,7,14,12,0,95.0,459.0,2.8,21.0,551.0,543.21,408.99
2016,7,14,12,15,88.5,459.5,2.9,21.0,545.0,533.16,401.71
2016,7,14,12,30,82.0,460.0,3.0,21.0,539.0,522.87,394.33
2016,7,14,12,45,79.0,454.0,3.2,21.0,530.0,509.34,385.0
2016,7,14,13,0,76.0,448.0,3.4,21.0,521.0,495.71,375.56
2016,7,14,13,15,74.0,439.0,3.45,21.0,509.0,480.06,364.37
2016,7,14,13,30,72.0,430.0,3.5,21.0,497.0,464.41,353.17
2016,7,14,13,45,62.0,410.0,3.6,21.0,467.0,432.26,329.63
2016,7,14,14,0,52.0,390.0,3.7,21.0,437.0,401.03,306.67
2016,7,14,14,15,54.5,380.0,3.75,20.5,428.0,388.75,298.53
2016,7,14,14,30,57.0,370.0,3.8,20.0,419.0,376.17,290.04
2016,7,14,14,45,53.0,350.5,3.85,20.0,394.5,350.94,271.21
2016,7,14,15,0,49.0,331.0,3.9,20.0,370.0,326.25,252.71
2016,7,14,15,15,50.0,315.0,3.9,19.5,353.0,307.69,239.25
2016,7,14,15,30,51.0,299.0,3.9,19.0,336.0,289.08,225.56
2016,7,14,15,45,33.5,259.5,3.95,19.0,283.5,243.43,190.23
2016,7,14,16,0,16.0,220.0,4.0,19.0,231.0,204.43,160.0
2016,7,14,16,15,8.5,190.0,4.0,18.5,195.5,174.3,136.76
2016,7,14,16,30,1.0,160.0,4.0,18.0,160.0,145.26,114.16
2016,7,14,16,45,0.5,143.5,4.05,18.0,143.5,130.02,102.15
2016,7,14,17,0,0.0,127.0,4.1,18.0,127.0,114.94,90.14
2016,7,14,17,15,0.0,101.0,4.1,17.5,101.0,92.19,71.75
2016,7,14,17,30,0.0,75.0,4.1,17.0,75.0,69.51,53.12
2016,7,14,17,45,0.0,63.0,4.1,17.0,63.0,58.6,46.27
2016,7,14,18,0,0.0,51.0,4.1,17.0,51.0,47.4,36.37
2016,7,14,18,15,221.5,51.0,4.0,16.5,90.5,37.07,27.17
2016,7,14,18,30,443.0,51.0,3.9,16.0,130.0,39.06,28.63
2016,7,14,18,45,339.5,40.0,3.8,15.5,89.5,31.56,21.48
2016,7,14,19,0,236.0,29.0,3.7,15.0,49.0,23.64,12.09
2016,7,14,19,15,118.0,14.5,3.6,15.0,24.5,13.82,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,6.5,3.0,13.0,6.5,6.2,0.0
2016,7,15,5,30,0.0,13.0,3.1,13.0,13.0,12.05,2.25
2016,7,15,5,45,0.0,25.0,3.25,13.5,25.0,23.2,13.46
2016,7,15,6,0,0.0,37.0,3.4,14.0,37.0,34.37,23.36
2016,7,15,6,15,0.0,51.5,3.3,14.0,51.5,48.19,35.45
2016,7,15,6,30,0.0,66.0,3.2,14.0,66.0,62.17,47.56
2016,7,15,6,45,0.0,81.5,3.15,14.5,81.5,77.15,60.23
2016,7,15,7,0,0.0,97.0,3.1,15.0,97.0,92.13,72.64
2016,7,15,7,15,0.0,117.5,3.0,15.0,117.5,112.2,89.25
2016,7,15,7,30,0.0,138.0,2.9,15.0,138.0,132.28,105.61
2016,7,15,7,45,4.5,158.0,2.8,15.5,160.5,154.97,123.79
2016,7,15,8,0,9.0,178.0,2.7,16.0,183.0,178.04,142.0
2016,7,15,8,15,19.5,209.0,2.7,16.0,221.5,217.42,173.59
2016,7,15,8,30,30.0,240.0,2.7,16.0,260.0,267.8,213.38
2016,7,15,8,45,49.5,274.0,2.7,16.5,309.0,320.85,254.44
2016,7,15,9,0,69.0,308.0,2.7,17.0,358.0,374.96,295.45
2016,7,15,9,15,89.5,335.0,2.7,17.0,402.5,423.14,331.88
2016,7,15,9,30,110.0,362.0,2.7,17.0,447.0,471.96,368.27
2016,7,15,9,45,119.5,381.0,2.7,17.5,477.5,514.57,398.38
2016,7,15,10,0,129.0,400.0,2.7,18.0,508.0,544.43,418.84
2016,7,15,10,15,117.5,412.5,2.7,18.0,513.5,546.16,418.84
2016,7,15,10,30,106.0,425.0,2.7,18.0,519.0,534.58,409.48
2016,7,15,10,45,136.5,441.0,2.75,18.5,564.5,592.74,451.42
2016,7,15,11,0,167.0,457.0,2.8,19.0,610.0,637.94,483.13
2016,7,15,11,15,165.5,465.0,2.8,19.0,619.0,641.65,484.98
2016,7,15,11,30,164.0,473.0,2.8,19.0,628.0,644.42,486.48
2016,7,15,11,45,128.0,469.0,2.85,19.0,591.0,599.81,453.51
2016,7,15,12,0,92.0,465.0,2.9,19.0,554.0,546.47,414.28
2016,7,15,12,15,93.0,465.5,2.95,19.0,555.5,543.63,412.61
2016,7,15,12,30,94.0,466.0,3.0,19.0,557.0,540.26,410.31
2016,7,15,12,45,90.5,460.5,3.05,19.0,547.5,526.4,400.33
2016,7,15,13,0,87.0,455.0,3.1,19.0,538.0,512.42,390.3
2016,7,15,13,15,68.0,430.0,3.1,19.0,494.5,466.46,356.31
2016,7,15,13,30,49.0,405.0,3.1,19.0,451.0,421.99,323.24
2016,7,15,13,45,50.0,394.5,3.1,19.0,440.5,408.49,313.62
2016,7,15,14,0,51.0,384.0,3.1,19.0,430.0,394.89,303.78
2016,7,15,14,15,51.0,372.0,3.1,19.0,416.5,379.13,292.25
2016,7,15,14,30,51.0,360.0,3.1,19.0,403.0,363.36,280.68
2016,7,15,14,45,42.0,334.5,3.1,19.0,369.0,330.14,255.64
2016,7,15,15,0,33.0,309.0,3.1,19.0,335.0,298.11,231.38
2016,7,15,15,15,32.5,293.5,3.1,18.5,318.0,280.3,218.44
2016,7,15,15,30,32.0,278.0,3.1,18.0,301.0,262.63,205.42
2016,7,15,15,45,31.0,260.5,3.1,18.0,281.5,243.23,190.54
2016,7,15,16,0,30.0,243.0,3.1,18.0,262.0,224.07,175.72
2016,7,15,16,15,15.5,201.0,3.15,17.5,211.0,185.72,146.1
2016,7,15,16,30,1.0,159.0,3.2,17.0,160.0,144.4,113.8
2016,7,15,16,45,0.5,149.0,3.25,17.0,149.5,134.61,106.25
2016,7,15,17,0,0.0,139.0,3.3,17.0,139.0,124.81,98.58
2016,7,15,17,15,0.0,113.0,3.35,16.5,113.0,102.1,80.26
2016,7,15,17,30,0.0,87.0,3.4,16.0,87.0,79.56,61.77
2016,7,15,17,45,0.0,73.0,3.45,16.0,73.0,67.17,54.03
2016,7,15,18,0,0.0,59.0,3.5,16.0,59.0,54.71,42.99
2016,7,15,18,15,194.5,57.5,3.45,15.5,92.0,41.93,31.58
2016,7,15,18,30,389.0,56.0,3.4,15.0,125.0,43.75,32.86
2016,7,15,18,45,284.0,43.5,3.35,15.0,85.5,33.59,23.24
2016,7,15,19,0,179.0,31.0,3.3,15.0,46.0,24.39,12.38
2016,7,15,19,15,89.5,15.5,3.25,14.5,23.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,3.4,13.0,21.5,31.74,0.0
2016,7,16,5,30,232.0,26.0,3.4,13.0,43.0,88.93,43.81
2016,7,16,5,45,341.5,36.0,3.45,13.5,82.5,146.86,104.43
2016,7,16,6,0,451.0,46.0,3.5,14.0,122.0,214.87,164.15
2016,7,16,6,15,225.5,52.0,3.4,14.5,90.0,155.54,123.14
2016,7,16,6,30,0.0,58.0,3.3,15.0,58.0,54.09,40.45
2016,7,16,6,45,0.0,71.5,3.2,15.5,71.5,67.05,51.47
2016,7,16,7,0,0.0,85.0,3.1,16.0,85.0,80.02,62.21
2016,7,16,7,15,2.5,117.0,3.0,16.0,118.0,113.24,89.85
2016,7,16,7,30,5.0,149.0,2.9,16.0,151.0,146.93,117.42
2016,7,16,7,45,2.5,146.5,2.85,16.5,147.5,141.88,112.55
2016,7,16,8,0,0.0,144.0,2.8,17.0,144.0,136.97,107.88
2016,7,16,8,15,0.0,143.0,2.75,17.0,143.0,135.54,106.36
2016,7,16,8,30,0.0,142.0,2.7,17.0,142.0,134.25,104.99
2016,7,16,8,45,9.5,196.0,2.7,17.5,203.0,195.59,154.08
2016,7,16,9,0,19.0,250.0,2.7,18.0,264.0,258.15,202.85
2016,7,16,9,15,40.0,294.5,2.7,18.0,325.0,334.43,261.97
2016,7,16,9,30,61.0,339.0,2.7,18.0,386.0,401.4,312.73
2016,7,16,9,45,144.0,367.5,2.75,18.0,486.0,523.63,405.91
2016,7,16,10,0,227.0,396.0,2.8,18.0,586.0,635.79,488.76
2016,7,16,10,15,163.0,409.0,2.85,18.0,547.5,587.59,450.56
2016,7,16,10,30,99.0,422.0,2.9,18.0,509.0,524.59,402.28
2016,7,16,10,45,510.5,268.0,2.95,18.5,735.0,810.94,620.62
2016,7,16,11,0,922.0,114.0,3.0,19.0,961.0,1053.65,784.47
2016,7,16,11,15,925.5,115.0,3.05,19.0,977.0,1055.87,783.47
2016,7,16,11,30,929.0,116.0,3.1,19.0,993.0,1054.5,782.57
2016,7,16,11,45,931.0,116.0,3.2,19.0,1001.0,1047.05,778.25
2016,7,16,12,0,933.0,116.0,3.3,19.0,1009.0,1036.08,771.72
2016,7,16,12,15,544.5,298.5,3.35,19.0,820.0,836.7,633.41
2016,7,16,12,30,156.0,481.0,3.4,19.0,631.0,620.66,469.61
2016,7,16,12,45,229.0,465.0,3.5,19.0,683.0,664.49,504.92
2016,7,16,13,0,302.0,449.0,3.6,19.0,735.0,708.5,538.42
2016,7,16,13,15,271.5,449.0,3.6,19.0,703.0,667.87,508.43
2016,7,16,13,30,241.0,449.0,3.6,19.0,671.0,628.22,479.44
2016,7,16,13,45,177.5,439.0,3.65,19.0,600.5,552.98,423.73
2016,7,16,14,0,114.0,429.0,3.7,19.0,530.0,484.59,372.37
2016,7,16,14,15,111.5,413.5,3.75,18.5,510.0,459.82,355.19
2016,7,16,14,30,109.0,398.0,3.8,18.0,490.0,435.91,338.23
2016,7,16,14,45,69.5,350.5,3.85,18.0,408.0,361.33,281.38
2016,7,16,15,0,30.0,303.0,3.9,18.0,326.0,291.22,227.34
2016,7,16,15,15,39.5,300.0,3.95,18.0,329.0,289.53,226.6
2016,7,16,15,30,49.0,297.0,4.0,18.0,332.0,286.52,224.54
2016,7,16,15,45,44.0,274.5,4.05,18.0,304.5,260.15,204.11
2016,7,16,16,0,39.0,252.0,4.1,18.0,277.0,234.57,184.22
2016,7,16,16,15,30.5,226.0,4.1,17.5,245.0,205.98,162.18
2016,7,16,16,30,22.0,200.0,4.1,17.0,213.0,183.75,145.14
2016,7,16,16,45,11.0,163.5,4.2,17.0,170.0,148.57,117.3
2016,7,16,17,0,0.0,127.0,4.3,17.0,127.0,114.9,90.48
2016,7,16,17,15,0.0,107.0,4.3,16.5,107.0,97.14,76.18
2016,7,16,17,30,0.0,87.0,4.3,16.0,87.0,79.54,61.78
2016,7,16,17,45,0.0,73.5,4.3,16.0,73.5,67.56,54.38
2016,7,16,18,0,0.0,60.0,4.3,16.0,60.0,55.53,43.71
2016,7,16,18,15,233.5,54.0,4.2,15.5,95.5,39.41,29.34
2016,7,16,18,30,467.0,48.0,4.1,15.0,131.0,36.54,26.51
2016,7,16,18,45,357.0,38.0,4.1,15.0,89.5,29.87,20.01
2016,7,16,19,0,247.0,28.0,4.1,15.0,48.0,22.85,10.94
2016,7,16,19,15,123.5,14.0,4.1,14.5,24.0,13.34,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,12.0,4.45,13.0,21.5,33.0,0.0
2016,7,17,5,30,260.0,24.0,4.5,13.0,43.0,92.63,42.92
2016,7,17,5,45,375.0,33.0,4.6,13.5,83.5,152.78,108.05
2016,7,17,6,0,490.0,42.0,4.7,14.0,124.0,223.24,170.39
2016,7,17,6,15,557.0,48.5,4.65,14.0,172.0,284.73,226.6
2016,7,17,6,30,624.0,55.0,4.6,14.0,220.0,352.98,287.66
2016,7,17,6,45,312.0,67.0,4.6,14.5,149.5,239.98,198.22
2016,7,17,7,0,0.0,79.0,4.6,15.0,79.0,74.05,57.33
2016,7,17,7,15,0.0,94.5,4.55,15.0,94.5,89.02,69.9
2016,7,17,7,30,0.0,110.0,4.5,15.0,110.0,104.0,82.22
2016,7,17,7,45,1.5,137.5,4.45,15.5,138.5,132.1,105.13
2016,7,17,8,0,3.0,165.0,4.4,16.0,167.0,160.44,127.83
2016,7,17,8,15,4.0,175.5,4.4,16.0,178.0,171.24,136.23
2016,7,17,8,30,5.0,186.0,4.4,16.0,189.0,182.16,144.7
2016,7,17,8,45,5.5,191.5,4.45,16.5,195.5,187.72,148.52
2016,7,17,9,0,6.0,197.0,4.5,17.0,202.0,193.36,152.41
2016,7,17,9,15,14.5,241.0,4.55,17.0,252.5,244.8,193.32
2016,7,17,9,30,23.0,285.0,4.6,17.0,303.0,296.83,234.07
2016,7,17,9,45,19.0,277.5,4.65,17.0,293.0,285.19,224.3
2016,7,17,10,0,15.0,270.0,4.7,17.0,283.0,273.55,214.72
2016,7,17,10,15,15.5,280.0,4.7,17.0,294.0,283.69,222.37
2016,7,17,10,30,16.0,290.0,4.7,17.0,305.0,293.75,229.91
2016,7,17,10,45,18.0,306.0,4.75,17.5,323.0,311.16,242.79
2016,7,17,11,0,20.0,322.0,4.8,18.0,341.0,328.44,255.47
2016,7,17,11,15,19.5,323.0,4.8,18.0,342.0,328.29,255.1
2016,7,17,11,30,19.0,324.0,4.8,18.0,343.0,328.06,254.75
2016,7,17,11,45,17.0,308.0,4.8,18.0,325.0,309.74,240.5
2016,7,17,12,0,15.0,292.0,4.8,18.0,307.0,291.55,226.37
2016,7,17,12,15,21.5,333.5,4.9,17.5,355.0,336.89,262.05
2016,7,17,12,30,28.0,375.0,5.0,17.0,403.0,388.81,302.46
2016,7,17,12,45,22.5,343.5,5.1,17.0,366.0,344.75,268.58
2016,7,17,13,0,17.0,312.0,5.2,17.0,329.0,308.48,240.66
2016,7,17,13,15,15.5,296.0,5.3,17.0,311.5,290.83,227.14
2016,7,17,13,30,14.0,280.0,5.4,17.0,294.0,273.36,213.69
2016,7,17,13,45,15.5,288.0,5.5,17.0,302.5,280.76,219.75
2016,7,17,14,0,17.0,296.0,5.6,17.0,311.0,287.85,225.55
2016,7,17,14,15,16.5,288.0,5.65,17.0,302.5,278.54,218.48
2016,7,17,14,30,16.0,280.0,5.7,17.0,294.0,269.25,211.46
2016,7,17,14,45,15.5,269.0,5.8,17.0,282.5,257.28,202.35
2016,7,17,15,0,15.0,258.0,5.9,17.0,271.0,245.37,193.26
2016,7,17,15,15,14.5,246.5,5.95,16.5,258.0,233.08,184.16
2016,7,17,15,30,14.0,235.0,6.0,16.0,245.0,220.84,175.05
2016,7,17,15,45,13.0,222.5,6.1,16.0,231.5,207.57,164.73
2016,7,17,16,0,12.0,210.0,6.2,16.0,218.0,194.41,154.47
2016,7,17,16,15,33.5,216.5,6.2,16.0,236.0,199.31,158.26
2016,7,17,16,30,55.0,223.0,6.2,16.0,254.0,204.51,161.95
2016,7,17,16,45,32.0,189.0,6.25,16.0,206.5,167.69,132.86
2016,7,17,17,0,9.0,155.0,6.3,16.0,159.0,138.81,110.41
2016,7,17,17,15,17.0,143.5,6.2,15.5,150.5,127.43,101.27
2016,7,17,17,30,25.0,132.0,6.1,15.0,142.0,109.7,87.25
2016,7,17,17,45,18.5,113.0,6.1,15.0,119.5,98.51,81.97
2016,7,17,18,0,12.0,94.0,6.1,15.0,97.0,82.48,67.74
2016,7,17,18,15,232.5,70.5,6.0,14.5,111.5,55.65,43.84
2016,7,17,18,30,453.0,47.0,5.9,14.0,126.0,35.7,25.85
2016,7,17,18,45,341.0,37.0,5.8,13.5,85.5,29.0,19.35
2016,7,17,19,0,229.0,27.0,5.7,13.0,45.0,21.94,10.04
2016,7,17,19,15,114.5,13.5,5.65,13.0,22.5,12.87,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,11.5,4.1,13.0,20.0,31.16,0.0
2016,7,18,5,30,245.0,23.0,4.1,13.0,40.0,87.71,37.66
2016,7,18,5,45,358.0,32.0,4.1,13.5,79.5,146.7,103.24
2016,7,18,6,0,471.0,41.0,4.1,14.0,119.0,215.42,163.99
2016,7,18,6,15,537.5,47.0,4.05,14.0,165.5,275.01,218.39
2016,7,18,6,30,604.0,53.0,4.0,14.0,212.0,341.34,277.64
2016,7,18,6,45,302.0,66.5,3.95,14.5,146.0,234.3,193.14
2016,7,18,7,0,0.0,80.0,3.9,15.0,80.0,75.07,58.17
2016,7,18,7,15,0.0,97.0,3.85,15.0,97.0,91.54,72.01
2016,7,18,7,30,0.0,114.0,3.8,15.0,114.0,108.04,85.57
2016,7,18,7,45,0.0,133.0,3.8,15.5,133.0,126.56,100.45
2016,7,18,8,0,0.0,152.0,3.8,16.0,152.0,145.09,115.11
2016,7,18,8,15,23.5,203.0,3.75,16.0,217.5,214.55,171.9
2016,7,18,8,30,47.0,254.0,3.7,16.0,283.0,297.33,237.99
2016,7,18,8,45,30.5,243.5,3.7,16.5,263.0,272.03,216.2
2016,7,18,9,0,14.0,233.0,3.7,17.0,243.0,236.6,186.74
2016,7,18,9,15,30.5,279.0,3.7,17.0,302.5,309.42,244.14
2016,7,18,9,30,47.0,325.0,3.7,17.0,362.0,373.53,293.48
2016,7,18,9,45,49.5,343.0,3.75,17.0,383.0,394.65,308.97
2016,7,18,10,0,52.0,361.0,3.8,17.0,404.0,415.57,324.38
2016,7,18,10,15,170.0,386.0,3.85,17.0,534.5,570.42,444.15
2016,7,18,10,30,288.0,411.0,3.9,17.0,665.0,726.72,559.98
2016,7,18,10,45,182.0,420.5,3.95,17.5,582.5,617.6,475.54
2016,7,18,11,0,76.0,430.0,4.0,18.0,500.0,506.97,389.83
2016,7,18,11,15,213.0,429.0,4.05,18.0,629.0,652.97,501.9
2016,7,18,11,30,350.0,428.0,4.1,18.0,758.0,795.51,606.62
2016,7,18,11,45,639.5,264.5,4.15,18.0,873.5,921.9,704.13
2016,7,18,12,0,929.0,101.0,4.2,18.0,989.0,1017.64,769.81
2016,7,18,12,15,625.0,275.0,4.25,18.0,872.0,892.57,681.66
2016,7,18,12,30,321.0,449.0,4.3,18.0,755.0,752.16,573.26
2016,7,18,12,45,247.0,460.5,4.35,18.0,695.0,682.63,522.35
2016,7,18,13,0,173.0,472.0,4.4,18.0,635.0,611.08,468.81
2016,7,18,13,15,554.5,281.5,4.4,18.0,793.0,758.69,588.4
2016,7,18,13,30,936.0,91.0,4.4,18.0,951.0,869.04,670.35
2016,7,18,13,45,934.5,88.5,4.45,18.0,930.5,830.61,643.22
2016,7,18,14,0,933.0,86.0,4.5,18.0,910.0,789.62,614.99
2016,7,18,14,15,928.0,85.0,4.5,18.0,882.5,745.12,583.66
2016,7,18,14,30,923.0,84.0,4.5,18.0,855.0,698.68,550.04
2016,7,18,14,45,917.5,81.5,4.5,18.0,821.5,648.8,511.4
2016,7,18,15,0,912.0,79.0,4.5,18.0,788.0,597.45,470.63
2016,7,18,15,15,903.0,77.5,4.5,18.0,749.0,543.95,427.02
2016,7,18,15,30,894.0,76.0,4.5,18.0,710.0,489.77,381.6
2016,7,18,15,45,883.0,74.0,4.5,18.0,666.5,433.88,333.53
2016,7,18,16,0,872.0,72.0,4.5,18.0,623.0,378.02,284.16
2016,7,18,16,15,856.0,69.5,4.55,17.5,575.5,320.49,233.05
2016,7,18,16,30,840.0,67.0,4.6,17.0,528.0,264.02,182.22
2016,7,18,16,45,819.5,64.5,4.65,17.0,478.5,208.01,132.46
2016,7,18,17,0,799.0,62.0,4.7,17.0,429.0,154.01,87.79
2016,7,18,17,15,770.0,59.0,4.75,16.5,378.0,95.27,47.08
2016,7,18,17,30,741.0,56.0,4.8,16.0,327.0,45.81,35.08
2016,7,18,17,45,700.0,52.0,4.9,16.0,276.5,37.66,27.92
2016,7,18,18,0,659.0,48.0,5.0,16.0,226.0,35.97,26.38
2016,7,18,18,15,597.0,42.5,4.95,15.5,178.0,32.86,23.53
2016,7,18,18,30,535.0,37.0,4.9,15.0,130.0,29.65,20.43
2016,7,18,18,45,431.0,29.5,4.85,15.0,88.5,24.37,15.22
2016,7,18,19,0,327.0,22.0,4.8,15.0,47.0,17.32,6.33
2016,7,18,19,15,163.5,11.0,4.65,14.5,23.5,10.48,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.0,10.5,3.25,13.0,20.5,34.6,0.0
2016,7,19,5,30,300.0,21.0,3.3,13.0,41.0,97.18,38.05
2016,7,19,5,45,409.5,29.0,3.4,13.5,81.5,157.36,109.85
2016,7,19,6,0,519.0,37.0,3.5,14.0,122.0,224.77,170.29
2016,7,19,6,15,584.0,42.5,3.45,14.0,169.5,286.08,226.43
2016,7,19,6,30,649.0,48.0,3.4,14.0,217.0,353.79,286.94
2016,7,19,6,45,324.5,81.0,3.4,14.5,165.5,262.45,215.91
2016,7,19,7,0,0.0,114.0,3.4,15.0,114.0,109.97,87.45
2016,7,19,7,15,8.5,136.0,3.4,15.0,140.0,136.76,109.94
2016,7,19,7,30,17.0,158.0,3.4,15.0,166.0,164.33,132.62
2016,7,19,7,45,25.5,182.0,3.45,15.5,195.0,194.73,157.05
2016,7,19,8,0,34.0,206.0,3.5,16.0,224.0,234.89,188.95
2016,7,19,8,15,34.5,224.5,3.55,16.0,244.5,255.31,204.69
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,275.64,220.27
2016,7,19,8,45,32.5,256.5,3.65,16.5,278.0,287.9,228.81
2016,7,19,9,0,30.0,270.0,3.7,17.0,291.0,299.9,237.1
2016,7,19,9,15,40.5,299.0,3.75,17.0,329.0,340.13,268.2
2016,7,19,9,30,51.0,328.0,3.8,17.0,367.0,380.65,299.11
2016,7,19,9,45,39.0,322.0,3.85,17.0,353.0,362.33,283.98
2016,7,19,10,0,27.0,316.0,3.9,17.0,339.0,343.68,268.81
2016,7,19,10,15,44.5,356.5,3.95,17.0,395.5,402.69,314.24
2016,7,19,10,30,62.0,397.0,4.0,17.0,452.0,461.72,358.79
2016,7,19,10,45,101.5,424.5,4.05,17.0,517.0,528.88,409.77
2016,7,19,11,0,141.0,452.0,4.1,17.0,582.0,607.46,468.14
2016,7,19,11,15,205.0,453.5,4.1,17.0,645.0,670.47,515.43
2016,7,19,11,30,269.0,455.0,4.1,17.0,708.0,742.27,568.16
2016,7,19,11,45,281.5,447.0,4.2,17.5,714.0,740.24,565.82
2016,7,19,12,0,294.0,439.0,4.3,18.0,720.0,736.74,562.94
2016,7,19,12,15,618.0,269.0,4.35,18.0,859.0,880.29,675.63
2016,7,19,12,30,942.0,99.0,4.4,18.0,998.0,992.55,754.27
2016,7,19,12,45,937.0,101.0,4.45,18.0,990.0,966.9,736.39
2016,7,19,13,0,932.0,103.0,4.5,18.0,982.0,938.27,717.42
2016,7,19,13,15,929.5,102.5,4.55,18.0,967.5,906.59,696.24
2016,7,19,13,30,927.0,102.0,4.6,18.0,953.0,872.11,672.97
2016,7,19,13,45,927.0,98.5,4.7,18.0,932.5,834.15,647.35
2016,7,19,14,0,927.0,95.0,4.8,18.0,912.0,793.54,619.53
2016,7,19,14,15,921.0,93.5,4.85,18.0,884.0,748.0,587.52
2016,7,19,14,30,915.0,92.0,4.9,18.0,856.0,700.62,552.96
2016,7,19,14,45,910.0,89.5,5.0,18.0,822.5,651.32,514.9
2016,7,19,15,0,905.0,87.0,5.1,18.0,789.0,600.51,474.59
2016,7,19,15,15,895.0,85.0,5.1,18.0,749.0,546.26,430.15
2016,7,19,15,30,885.0,83.0,5.1,18.0,709.0,491.46,384.03
2016,7,19,15,45,874.5,80.0,5.2,18.0,665.5,435.26,335.65
2016,7,19,16,0,864.0,77.0,5.3,18.0,622.0,379.06,285.91
2016,7,19,16,15,847.5,75.0,5.3,17.5,574.5,322.13,235.04
2016,7,19,16,30,831.0,73.0,5.3,17.0,527.0,266.3,184.6
2016,7,19,16,45,811.5,69.0,5.35,17.0,477.5,209.61,134.23
2016,7,19,17,0,792.0,65.0,5.4,17.0,428.0,149.1,84.13
2016,7,19,17,15,762.0,62.0,5.35,16.5,377.0,96.43,48.55
2016,7,19,17,30,732.0,59.0,5.3,16.0,326.0,47.37,36.46
2016,7,19,17,45,692.0,54.5,5.25,16.0,275.5,39.74,29.76
2016,7,19,18,0,652.0,50.0,5.2,16.0,225.0,37.73,27.93
2016,7,19,18,15,589.0,44.5,5.05,15.5,177.0,34.71,25.15
2016,7,19,18,30,526.0,39.0,4.9,15.0,129.0,31.61,22.13
2016,7,19,18,45,422.5,30.5,4.75,15.0,87.5,23.32,14.29
2016,7,19,19,0,319.0,22.0,4.6,15.0,46.0,17.39,5.99
2016,7,19,19,15,159.5,11.0,4.5,14.5,23.0,10.48,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,71.0,10.5,3.35,13.0,15.5,21.58,0.0
2016,7,20,5,30,142.0,21.0,3.5,13.0,31.0,60.73,20.06
2016,7,20,5,45,202.0,36.0,3.65,13.5,62.0,106.12,74.39
2016,7,20,6,0,262.0,51.0,3.8,14.0,93.0,154.39,117.78
2016,7,20,6,15,296.5,66.5,3.75,14.0,130.5,200.0,159.19
2016,7,20,6,30,331.0,82.0,3.7,14.0,168.0,249.15,203.04
2016,7,20,6,45,353.0,98.0,3.7,14.5,207.0,295.95,243.62
2016,7,20,7,0,375.0,114.0,3.7,15.0,246.0,344.47,284.36
2016,7,20,7,15,386.0,132.0,3.65,15.0,287.5,390.13,321.96
2016,7,20,7,30,397.0,150.0,3.6,15.0,329.0,435.96,358.66
2016,7,20,7,45,232.0,186.0,3.55,15.5,293.5,369.41,301.88
2016,7,20,8,0,67.0,222.0,3.5,16.0,258.0,277.12,223.34
2016,7,20,8,15,48.5,229.5,3.45,16.0,257.0,271.82,218.2
2016,7,20,8,30,30.0,237.0,3.4,16.0,256.0,265.16,211.65
2016,7,20,8,45,26.5,247.0,3.4,16.5,265.0,272.64,216.49
2016,7,20,9,0,23.0,257.0,3.4,17.0,274.0,269.09,212.61
2016,7,20,9,15,27.5,279.5,3.4,17.0,300.5,307.48,242.25
2016,7,20,9,30,32.0,302.0,3.4,17.0,327.0,335.12,263.17
2016,7,20,9,45,29.5,310.0,3.4,17.5,334.0,340.62,266.21
2016,7,20,10,0,27.0,318.0,3.4,18.0,341.0,345.91,269.17
2016,7,20,10,15,27.5,330.0,3.45,18.0,354.0,358.14,278.12
2016,7,20,10,30,28.0,342.0,3.5,18.0,367.0,370.18,286.9
2016,7,20,10,45,32.5,361.5,3.55,18.5,391.0,393.78,304.0
2016,7,20,11,0,37.0,381.0,3.6,19.0,415.0,417.07,320.68
2016,7,20,11,15,49.0,406.0,3.65,19.0,452.0,453.15,347.67
2016,7,20,11,30,61.0,431.0,3.7,19.0,489.0,488.57,373.92
2016,7,20,11,45,86.0,450.5,3.8,19.0,532.5,530.44,405.37
2016,7,20,12,0,111.0,470.0,3.9,19.0,576.0,571.01,435.59
2016,7,20,12,15,89.5,458.0,4.0,19.0,543.5,533.59,407.52
2016,7,20,12,30,68.0,446.0,4.1,19.0,511.0,496.76,380.04
2016,7,20,12,45,71.0,445.0,4.25,19.0,512.5,494.08,378.58
2016,7,20,13,0,74.0,444.0,4.4,19.0,514.0,490.91,376.76
2016,7,20,13,15,99.0,447.5,4.5,19.0,539.5,510.56,392.47
2016,7,20,13,30,124.0,451.0,4.6,19.0,565.0,531.08,408.64
2016,7,20,13,45,126.0,440.0,4.75,19.0,553.5,513.59,396.2
2016,7,20,14,0,128.0,429.0,4.9,19.0,542.0,495.74,383.52
2016,7,20,14,15,215.5,404.0,5.0,19.0,587.0,526.05,408.76
2016,7,20,14,30,303.0,379.0,5.1,19.0,632.0,548.0,426.95
2016,7,20,14,45,347.5,348.0,5.25,19.0,626.5,529.68,413.92
2016,7,20,15,0,392.0,317.0,5.4,19.0,621.0,506.96,396.99
2016,7,20,15,15,648.5,199.0,5.45,18.5,670.0,513.34,403.53
2016,7,20,15,30,905.0,81.0,5.5,18.0,719.0,498.69,390.31
2016,7,20,15,45,892.0,79.0,5.6,18.0,674.5,441.2,340.57
2016,7,20,16,0,879.0,77.0,5.7,18.0,630.0,383.95,289.8
2016,7,20,16,15,862.0,74.5,5.7,17.5,582.0,325.53,237.56
2016,7,20,16,30,845.0,72.0,5.7,17.0,534.0,268.29,185.81
2016,7,20,16,45,823.0,69.5,5.75,17.0,483.0,211.51,135.34
2016,7,20,17,0,801.0,67.0,5.8,17.0,432.0,151.18,85.52
2016,7,20,17,15,770.5,63.5,5.8,16.5,380.5,97.49,49.37
2016,7,20,17,30,740.0,60.0,5.8,16.0,329.0,47.49,36.58
2016,7,20,17,45,697.0,55.5,5.8,16.0,277.5,40.65,30.56
2016,7,20,18,0,654.0,51.0,5.8,16.0,226.0,38.67,28.76
2016,7,20,18,15,589.0,45.5,5.65,15.5,177.0,35.7,26.01
2016,7,20,18,30,524.0,40.0,5.5,15.0,128.0,29.89,20.6
2016,7,20,18,45,417.5,31.5,5.4,15.0,86.5,24.29,15.07
2016,7,20,19,0,311.0,23.0,5.3,15.0,45.0,18.42,6.19
2016,7,20,19,15,155.5,11.5,5.2,14.5,22.5,10.96,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
