Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,146.5,10.0,3.95,13.0,19.5,33.28,0.0
2016,7,21,5,30,293.0,20.0,4.1,13.0,39.0,93.38,27.41
2016,7,21,5,45,405.0,28.5,4.35,13.5,79.0,155.02,107.28
2016,7,21,6,0,517.0,37.0,4.6,14.0,119.0,223.27,169.0
2016,7,21,6,15,583.0,42.5,4.6,14.0,167.0,284.87,225.79
2016,7,21,6,30,649.0,48.0,4.6,14.0,215.0,352.98,287.21
2016,7,21,6,45,692.5,52.0,4.6,14.5,265.5,414.36,341.25
2016,7,21,7,0,736.0,56.0,4.6,15.0,316.0,479.1,396.12
2016,7,21,7,15,766.5,59.5,4.5,15.5,367.5,538.47,444.5
2016,7,21,7,30,797.0,63.0,4.4,16.0,419.0,595.1,489.02
2016,7,21,7,45,819.5,65.5,4.3,16.5,469.5,649.7,529.16
2016,7,21,8,0,842.0,68.0,4.2,17.0,520.0,704.25,567.1
2016,7,21,8,15,859.0,70.0,4.1,17.0,568.0,753.53,601.44
2016,7,21,8,30,876.0,72.0,4.0,17.0,616.0,801.66,634.32
2016,7,21,8,45,890.0,73.5,3.9,17.5,661.0,845.22,662.09
2016,7,21,9,0,904.0,75.0,3.8,18.0,706.0,886.85,687.97
2016,7,21,9,15,914.0,76.5,3.75,18.0,746.5,922.65,710.95
2016,7,21,9,30,924.0,78.0,3.7,18.0,787.0,955.82,731.93
2016,7,21,9,45,930.5,80.0,3.7,18.5,822.0,983.36,747.84
2016,7,21,10,0,937.0,82.0,3.7,19.0,857.0,1007.72,761.54
2016,7,21,10,15,943.5,83.0,3.75,19.0,886.5,1027.66,774.07
2016,7,21,10,30,950.0,84.0,3.8,19.0,916.0,1044.16,784.4
2016,7,21,10,45,955.5,84.0,3.9,19.0,939.0,1055.04,791.44
2016,7,21,11,0,961.0,84.0,4.0,19.0,962.0,1062.28,796.21
2016,7,21,11,15,964.0,84.5,4.1,19.0,977.5,1063.85,797.32
2016,7,21,11,30,967.0,85.0,4.2,19.0,993.0,1061.67,796.08
2016,7,21,11,45,969.5,85.0,4.35,19.0,1002.0,1054.75,792.11
2016,7,21,12,0,972.0,85.0,4.5,19.0,1011.0,1044.13,786.09
2016,7,21,12,15,972.5,85.0,4.65,19.0,1011.5,1027.93,776.53
2016,7,21,12,30,973.0,85.0,4.8,19.0,1012.0,1008.21,764.55
2016,7,21,12,45,965.0,90.0,4.95,19.0,1003.5,982.16,748.11
2016,7,21,13,0,957.0,95.0,5.1,19.0,995.0,953.09,729.45
2016,7,21,13,15,644.5,258.0,5.1,19.0,860.0,815.27,630.48
2016,7,21,13,30,332.0,421.0,5.1,19.0,725.0,678.93,523.17
2016,7,21,13,45,345.5,399.5,5.15,19.0,709.5,652.78,505.39
2016,7,21,14,0,359.0,378.0,5.2,19.0,694.0,625.05,485.69
2016,7,21,14,15,651.0,231.5,5.15,19.0,782.0,682.45,534.68
2016,7,21,14,30,943.0,85.0,5.1,19.0,870.0,712.55,561.13
2016,7,21,14,45,939.0,82.0,5.1,19.0,836.0,662.03,521.51
2016,7,21,15,0,935.0,79.0,5.1,19.0,802.0,609.86,479.98
2016,7,21,15,15,925.5,77.5,5.05,18.5,762.0,554.74,435.7
2016,7,21,15,30,916.0,76.0,5.0,18.0,722.0,498.96,389.46
2016,7,21,15,45,906.0,73.5,5.0,18.0,677.5,441.67,339.97
2016,7,21,16,0,896.0,71.0,5.0,18.0,633.0,384.28,289.04
2016,7,21,16,15,879.5,69.0,5.0,17.5,584.5,325.5,236.56
2016,7,21,16,30,863.0,67.0,5.0,17.0,536.0,267.82,184.46
2016,7,21,16,45,842.0,64.0,5.05,17.0,485.0,209.81,132.96
2016,7,21,17,0,821.0,61.0,5.1,17.0,434.0,153.88,86.87
2016,7,21,17,15,791.5,58.0,5.1,16.5,382.0,99.65,50.68
2016,7,21,17,30,762.0,55.0,5.1,16.0,330.0,42.93,32.54
2016,7,21,17,45,718.5,51.5,5.1,16.0,278.0,37.49,27.77
2016,7,21,18,0,675.0,48.0,5.1,16.0,226.0,36.21,26.58
2016,7,21,18,15,611.5,42.5,4.95,15.5,177.5,33.11,23.71
2016,7,21,18,30,548.0,37.0,4.8,15.0,129.0,29.92,20.61
2016,7,21,18,45,438.0,29.0,4.7,15.0,87.0,24.14,14.89
2016,7,21,19,0,328.0,21.0,4.6,15.0,45.0,16.63,4.51
2016,7,21,19,15,164.0,10.5,4.5,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,3.75,13.0,18.5,32.68,0.0
2016,7,22,5,30,293.0,19.0,3.9,13.0,37.0,91.74,21.08
2016,7,22,5,45,405.0,28.0,4.05,13.5,77.5,154.21,106.06
2016,7,22,6,0,517.0,37.0,4.2,14.0,118.0,222.85,168.29
2016,7,22,6,15,585.5,42.5,4.1,14.5,166.5,285.43,225.29
2016,7,22,6,30,654.0,48.0,4.0,15.0,215.0,354.79,286.81
2016,7,22,6,45,335.0,85.5,3.95,15.5,172.0,272.63,223.58
2016,7,22,7,0,16.0,123.0,3.9,16.0,129.0,128.59,102.9
2016,7,22,7,15,23.5,144.0,3.8,16.0,154.0,154.5,124.56
2016,7,22,7,30,31.0,165.0,3.7,16.0,179.0,188.54,152.38
2016,7,22,7,45,33.0,185.0,3.65,16.5,201.0,211.7,170.5
2016,7,22,8,0,35.0,205.0,3.6,17.0,223.0,234.94,188.38
2016,7,22,8,15,42.5,229.0,3.55,17.5,253.5,266.91,213.08
2016,7,22,8,30,50.0,253.0,3.5,18.0,284.0,299.28,237.68
2016,7,22,8,45,54.5,275.0,3.5,18.5,311.0,327.23,258.39
2016,7,22,9,0,59.0,297.0,3.5,19.0,338.0,355.23,278.87
2016,7,22,9,15,85.5,326.5,3.5,19.0,390.5,411.42,321.88
2016,7,22,9,30,112.0,356.0,3.5,19.0,443.0,481.22,374.2
2016,7,22,9,45,102.0,370.5,3.55,19.5,452.5,475.18,367.76
2016,7,22,10,0,92.0,385.0,3.6,20.0,462.0,480.95,370.4
2016,7,22,10,15,67.5,378.5,3.65,20.0,436.0,449.21,345.5
2016,7,22,10,30,43.0,372.0,3.7,20.0,410.0,416.88,320.2
2016,7,22,10,45,51.0,392.0,3.75,20.5,438.0,444.51,340.2
2016,7,22,11,0,59.0,412.0,3.8,21.0,466.0,471.75,359.51
2016,7,22,11,15,69.5,429.0,3.9,21.0,494.0,497.88,378.76
2016,7,22,11,30,80.0,446.0,4.0,21.0,522.0,523.36,397.48
2016,7,22,11,45,70.5,441.5,4.1,21.0,509.0,506.22,384.51
2016,7,22,12,0,61.0,437.0,4.2,21.0,496.0,489.0,371.65
2016,7,22,12,15,66.5,442.0,4.3,21.0,506.0,495.75,376.94
2016,7,22,12,30,72.0,447.0,4.4,21.0,516.0,501.83,381.74
2016,7,22,12,45,63.5,435.0,4.55,21.0,495.5,477.69,364.07
2016,7,22,13,0,55.0,423.0,4.7,21.0,475.0,453.94,346.68
2016,7,22,13,15,135.0,436.5,4.85,21.0,561.0,535.74,410.15
2016,7,22,13,30,215.0,450.0,5.0,21.0,647.0,606.13,463.94
2016,7,22,13,45,320.0,402.0,5.15,21.0,687.5,634.97,488.26
2016,7,22,14,0,425.0,354.0,5.3,21.0,728.0,654.41,505.41
2016,7,22,14,15,677.5,224.0,5.35,20.5,797.5,694.54,541.5
2016,7,22,14,30,930.0,94.0,5.4,20.0,867.0,711.96,559.31
2016,7,22,14,45,922.0,93.0,5.5,20.0,832.0,661.27,519.93
2016,7,22,15,0,914.0,92.0,5.6,20.0,797.0,609.31,478.77
2016,7,22,15,15,903.5,90.5,5.6,20.0,757.0,554.56,434.08
2016,7,22,15,30,893.0,89.0,5.6,20.0,717.0,499.28,387.72
2016,7,22,15,45,878.5,87.0,5.65,20.0,672.0,441.62,338.33
2016,7,22,16,0,864.0,85.0,5.7,20.0,627.0,384.36,287.99
2016,7,22,16,15,846.0,82.5,5.65,19.5,578.5,326.27,236.52
2016,7,22,16,30,828.0,80.0,5.6,19.0,530.0,264.33,181.61
2016,7,22,16,45,802.5,77.5,5.6,19.0,478.5,207.42,131.7
2016,7,22,17,0,777.0,75.0,5.6,19.0,427.0,153.23,87.65
2016,7,22,17,15,744.0,71.0,5.5,18.5,375.0,100.26,52.66
2016,7,22,17,30,711.0,67.0,5.4,18.0,323.0,51.32,39.64
2016,7,22,17,45,660.0,63.0,5.35,17.5,271.0,42.82,32.29
2016,7,22,18,0,609.0,59.0,5.3,17.0,219.0,41.79,31.39
2016,7,22,18,15,537.5,52.0,5.15,16.5,170.5,38.19,28.07
2016,7,22,18,30,466.0,45.0,5.0,16.0,122.0,34.44,24.43
2016,7,22,18,45,346.5,34.5,4.9,16.0,81.0,27.19,17.33
2016,7,22,19,0,227.0,24.0,4.8,16.0,40.0,19.54,5.48
2016,7,22,19,15,113.5,12.0,4.7,15.5,20.0,11.44,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,10.5,3.1,14.0,16.5,26.77,0.0
2016,7,23,5,30,209.0,21.0,3.1,14.0,33.0,74.99,10.9
2016,7,23,5,45,331.0,31.0,3.1,14.5,72.0,137.05,93.63
2016,7,23,6,0,453.0,41.0,3.1,15.0,111.0,207.88,156.32
2016,7,23,6,15,526.0,48.0,2.95,15.5,158.5,270.09,211.99
2016,7,23,6,30,599.0,55.0,2.8,16.0,206.0,339.81,272.8
2016,7,23,6,45,650.5,60.0,2.65,16.5,257.5,403.63,327.28
2016,7,23,7,0,702.0,65.0,2.5,17.0,309.0,470.22,381.87
2016,7,23,7,15,735.5,69.0,2.5,17.5,361.0,530.47,429.75
2016,7,23,7,30,769.0,73.0,2.5,18.0,413.0,592.36,477.09
2016,7,23,7,45,502.5,147.0,2.5,18.5,380.0,523.96,420.13
2016,7,23,8,0,236.0,221.0,2.5,19.0,347.0,421.2,335.43
2016,7,23,8,15,547.5,152.0,2.55,19.5,480.0,612.38,485.84
2016,7,23,8,30,859.0,83.0,2.6,20.0,613.0,800.33,620.24
2016,7,23,8,45,873.0,85.0,2.65,20.5,658.5,843.87,646.56
2016,7,23,9,0,887.0,87.0,2.7,21.0,704.0,885.52,672.4
2016,7,23,9,15,572.0,218.0,2.8,21.0,625.0,778.09,595.15
2016,7,23,9,30,257.0,349.0,2.9,21.0,546.0,622.02,475.19
2016,7,23,9,45,192.0,371.5,3.0,21.5,522.5,575.34,439.19
2016,7,23,10,0,127.0,394.0,3.1,22.0,499.0,537.83,408.7
2016,7,23,10,15,141.0,411.0,3.2,22.0,531.0,569.61,431.85
2016,7,23,10,30,155.0,428.0,3.3,22.0,563.0,600.92,454.17
2016,7,23,10,45,156.5,439.5,3.45,22.5,579.5,613.17,461.72
2016,7,23,11,0,158.0,451.0,3.6,23.0,596.0,624.53,468.76
2016,7,23,11,15,162.5,454.5,3.75,23.0,605.5,629.67,472.53
2016,7,23,11,30,167.0,458.0,3.9,23.0,615.0,633.93,475.76
2016,7,23,11,45,557.0,281.5,4.05,23.0,810.0,858.08,646.02
2016,7,23,12,0,947.0,105.0,4.2,23.0,1005.0,1040.21,770.89
2016,7,23,12,15,947.5,105.0,4.35,22.5,1006.0,1024.17,761.12
2016,7,23,12,30,948.0,105.0,4.5,22.0,1007.0,1004.68,750.63
2016,7,23,12,45,947.0,105.0,4.65,22.0,1000.0,980.46,735.84
2016,7,23,13,0,946.0,105.0,4.8,22.0,993.0,953.05,718.75
2016,7,23,13,15,944.0,104.5,4.9,22.0,979.0,921.21,698.07
2016,7,23,13,30,942.0,104.0,5.0,22.0,965.0,886.49,675.21
2016,7,23,13,45,938.5,102.5,5.1,22.0,943.5,846.89,648.69
2016,7,23,14,0,935.0,101.0,5.2,22.0,922.0,804.83,620.14
2016,7,23,14,15,929.0,100.0,5.2,22.0,893.5,759.16,588.2
2016,7,23,14,30,923.0,99.0,5.2,22.0,865.0,711.61,553.51
2016,7,23,14,45,915.5,97.5,5.25,22.0,830.5,661.01,514.77
2016,7,23,15,0,908.0,96.0,5.3,22.0,796.0,609.1,474.02
2016,7,23,15,15,897.5,94.5,5.3,21.5,756.0,554.56,430.83
2016,7,23,15,30,887.0,93.0,5.3,21.0,716.0,499.49,385.8
2016,7,23,15,45,873.0,91.0,5.3,21.0,671.0,442.25,337.01
2016,7,23,16,0,859.0,89.0,5.3,21.0,626.0,385.36,287.26
2016,7,23,16,15,841.0,86.5,5.2,20.5,577.5,322.72,232.57
2016,7,23,16,30,823.0,84.0,5.1,20.0,529.0,265.78,181.94
2016,7,23,16,45,797.5,81.0,5.1,19.5,477.5,208.67,132.49
2016,7,23,17,0,772.0,78.0,5.1,19.0,426.0,154.3,88.74
2016,7,23,17,15,738.5,74.0,5.05,18.5,374.0,101.56,54.18
2016,7,23,17,30,705.0,70.0,5.0,18.0,322.0,52.93,41.06
2016,7,23,17,45,653.0,65.0,5.0,18.0,269.5,44.45,33.65
2016,7,23,18,0,601.0,60.0,5.0,18.0,217.0,42.7,32.05
2016,7,23,18,15,528.0,53.0,4.9,17.5,168.5,39.14,28.77
2016,7,23,18,30,455.0,46.0,4.8,17.0,120.0,35.46,25.18
2016,7,23,18,45,332.5,35.5,4.7,16.5,79.5,28.26,18.11
2016,7,23,19,0,210.0,25.0,4.6,16.0,39.0,20.66,5.14
2016,7,23,19,15,105.0,12.5,4.5,15.5,19.5,11.91,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.5,3.1,14.0,15.5,23.57,0.0
2016,7,24,5,30,170.0,21.0,3.1,14.0,31.0,65.49,2.9
2016,7,24,5,45,291.5,32.5,3.15,14.5,69.0,127.6,86.78
2016,7,24,6,0,413.0,44.0,3.2,15.0,107.0,197.6,148.63
2016,7,24,6,15,489.5,52.0,3.05,15.0,154.0,260.19,204.71
2016,7,24,6,30,566.0,60.0,2.9,15.0,201.0,330.69,266.64
2016,7,24,6,45,617.0,65.5,2.8,15.5,252.0,393.22,320.37
2016,7,24,7,0,668.0,71.0,2.7,16.0,303.0,460.04,375.57
2016,7,24,7,15,409.5,126.0,2.65,16.5,275.5,397.31,324.4
2016,7,24,7,30,151.0,181.0,2.6,17.0,248.0,293.18,237.62
2016,7,24,7,45,127.5,203.5,2.6,17.5,264.5,307.62,248.07
2016,7,24,8,0,104.0,226.0,2.6,18.0,281.0,309.49,247.87
2016,7,24,8,15,87.5,244.5,2.6,18.0,294.0,319.42,254.5
2016,7,24,8,30,71.0,263.0,2.6,18.0,307.0,327.8,259.74
2016,7,24,8,45,116.5,291.0,2.65,18.5,369.5,409.61,322.69
2016,7,24,9,0,162.0,319.0,2.7,19.0,432.0,482.68,377.27
2016,7,24,9,15,205.0,335.0,2.7,19.0,486.5,542.25,421.44
2016,7,24,9,30,248.0,351.0,2.7,19.0,541.0,616.04,475.02
2016,7,24,9,45,151.5,356.0,2.75,19.5,473.5,520.03,400.42
2016,7,24,10,0,55.0,361.0,2.8,20.0,406.0,419.5,322.0
2016,7,24,10,15,60.0,378.5,2.85,20.0,429.5,442.16,338.99
2016,7,24,10,30,65.0,396.0,2.9,20.0,453.0,464.55,355.16
2016,7,24,10,45,96.5,422.0,3.0,20.5,509.0,522.18,397.34
2016,7,24,11,0,128.0,448.0,3.1,21.0,565.0,591.39,446.79
2016,7,24,11,15,125.5,455.5,3.2,21.0,571.5,593.69,447.83
2016,7,24,11,30,123.0,463.0,3.3,21.0,578.0,595.21,448.75
2016,7,24,11,45,119.0,466.5,3.4,21.0,579.0,590.38,445.18
2016,7,24,12,0,115.0,470.0,3.5,21.0,580.0,584.91,441.21
2016,7,24,12,15,113.5,469.5,3.65,21.0,578.0,577.25,435.97
2016,7,24,12,30,112.0,469.0,3.8,21.0,576.0,569.04,430.35
2016,7,24,12,45,109.5,464.5,4.0,21.0,568.0,549.21,416.48
2016,7,24,13,0,107.0,460.0,4.2,21.0,560.0,536.45,407.65
2016,7,24,13,15,127.5,456.5,4.35,21.0,574.0,548.51,417.53
2016,7,24,13,30,148.0,453.0,4.5,21.0,588.0,553.55,422.29
2016,7,24,13,45,161.5,441.5,4.65,21.0,586.0,543.75,416.06
2016,7,24,14,0,175.0,430.0,4.8,21.0,584.0,532.61,408.79
2016,7,24,14,15,245.0,402.0,4.85,20.5,609.5,545.84,421.31
2016,7,24,14,30,315.0,374.0,4.9,20.0,635.0,551.83,427.96
2016,7,24,14,45,246.0,369.0,5.0,20.0,567.5,485.03,376.81
2016,7,24,15,0,177.0,364.0,5.1,20.0,500.0,426.15,331.46
2016,7,24,15,15,183.5,343.0,5.1,19.5,477.5,398.37,310.85
2016,7,24,15,30,190.0,322.0,5.1,19.0,455.0,369.9,289.13
2016,7,24,15,45,221.0,295.5,5.1,19.0,441.0,346.39,270.04
2016,7,24,16,0,252.0,269.0,5.1,19.0,427.0,315.61,244.41
2016,7,24,16,15,189.0,250.5,5.05,18.5,363.5,267.71,207.06
2016,7,24,16,30,126.0,232.0,5.0,18.0,300.0,223.06,172.91
2016,7,24,16,45,88.5,204.0,4.95,18.0,249.5,188.45,146.24
2016,7,24,17,0,51.0,176.0,4.9,18.0,199.0,154.11,120.21
2016,7,24,17,15,25.5,145.0,4.85,17.5,156.5,123.4,96.86
2016,7,24,17,30,0.0,114.0,4.8,17.0,114.0,100.54,82.98
2016,7,24,17,45,289.0,87.0,4.75,17.0,162.0,61.49,48.81
2016,7,24,18,0,578.0,60.0,4.7,17.0,210.0,42.75,32.22
2016,7,24,18,15,505.0,52.5,4.6,16.5,162.5,38.78,28.57
2016,7,24,18,30,432.0,45.0,4.5,16.0,115.0,34.63,24.55
2016,7,24,18,45,317.0,34.0,4.45,15.5,75.5,26.94,17.01
2016,7,24,19,0,202.0,23.0,4.4,15.0,36.0,18.79,3.11
2016,7,24,19,15,101.0,11.5,4.3,15.0,18.0,10.96,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,3.05,13.0,15.0,23.9,0.0
2016,7,25,5,30,181.0,20.0,3.1,13.0,30.0,66.94,0.0
2016,7,25,5,45,305.0,31.0,3.15,13.5,68.0,129.58,87.64
2016,7,25,6,0,429.0,42.0,3.2,14.0,106.0,200.5,150.99
2016,7,25,6,15,505.0,49.5,3.05,14.0,153.5,263.12,207.52
2016,7,25,6,30,581.0,57.0,2.9,14.0,201.0,333.6,269.82
2016,7,25,6,45,411.0,92.0,2.8,14.5,205.5,317.43,260.12
2016,7,25,7,0,241.0,127.0,2.7,15.0,210.0,277.16,227.75
2016,7,25,7,15,271.5,145.5,2.6,15.0,253.0,327.6,269.57
2016,7,25,7,30,302.0,164.0,2.5,15.0,296.0,380.45,312.01
2016,7,25,7,45,182.5,190.5,2.45,15.5,273.0,331.02,269.48
2016,7,25,8,0,63.0,217.0,2.4,16.0,250.0,269.4,216.57
2016,7,25,8,15,55.5,233.5,2.4,16.5,265.0,282.48,225.89
2016,7,25,8,30,48.0,250.0,2.4,17.0,280.0,294.84,234.22
2016,7,25,8,45,70.5,280.5,2.45,17.5,327.5,347.41,274.64
2016,7,25,9,0,93.0,311.0,2.5,18.0,375.0,401.14,315.0
2016,7,25,9,15,111.5,334.5,2.5,18.0,416.0,444.43,347.23
2016,7,25,9,30,130.0,358.0,2.5,18.0,457.0,500.94,388.75
2016,7,25,9,45,102.5,366.5,2.5,18.5,447.0,471.92,364.68
2016,7,25,10,0,75.0,375.0,2.5,19.0,437.0,454.21,349.39
2016,7,25,10,15,68.0,383.5,2.55,19.0,441.0,455.59,349.79
2016,7,25,10,30,61.0,392.0,2.6,19.0,445.0,456.49,349.79
2016,7,25,10,45,97.5,420.0,2.65,19.5,507.5,521.27,397.45
2016,7,25,11,0,134.0,448.0,2.7,20.0,570.0,597.69,452.01
2016,7,25,11,15,107.0,446.0,2.7,20.0,544.5,553.87,419.01
2016,7,25,11,30,80.0,444.0,2.7,20.0,519.0,521.84,394.92
2016,7,25,11,45,67.5,436.0,2.75,20.0,500.0,498.13,377.45
2016,7,25,12,0,55.0,428.0,2.8,20.0,481.0,474.5,359.92
2016,7,25,12,15,69.5,442.0,2.85,20.0,508.5,499.1,378.47
2016,7,25,12,30,84.0,456.0,2.9,20.0,536.0,522.53,395.86
2016,7,25,12,45,128.5,462.0,2.95,20.5,583.5,570.8,431.28
2016,7,25,13,0,173.0,468.0,3.0,21.0,631.0,608.62,458.66
2016,7,25,13,15,189.5,459.0,3.05,20.5,634.5,604.63,457.25
2016,7,25,13,30,206.0,450.0,3.1,20.0,638.0,599.08,454.92
2016,7,25,13,45,159.5,436.5,3.2,20.0,580.5,537.69,409.85
2016,7,25,14,0,113.0,423.0,3.3,20.0,523.0,479.61,366.85
2016,7,25,14,15,110.5,407.5,3.35,20.0,502.5,454.78,349.03
2016,7,25,14,30,108.0,392.0,3.4,20.0,482.0,430.43,331.26
2016,7,25,14,45,77.5,357.5,3.45,20.0,421.0,372.78,287.83
2016,7,25,15,0,47.0,323.0,3.5,20.0,360.0,318.55,246.65
2016,7,25,15,15,69.0,318.5,3.45,19.5,369.0,320.7,249.31
2016,7,25,15,30,91.0,314.0,3.4,19.0,378.0,320.15,249.43
2016,7,25,15,45,74.5,287.0,3.4,19.0,337.0,282.71,220.47
2016,7,25,16,0,58.0,260.0,3.4,19.0,296.0,247.43,193.17
2016,7,25,16,15,40.5,228.0,3.35,18.5,252.5,210.15,164.54
2016,7,25,16,30,23.0,196.0,3.3,18.0,209.0,180.24,141.68
2016,7,25,16,45,17.5,175.0,3.25,18.0,184.0,158.64,124.77
2016,7,25,17,0,12.0,154.0,3.2,18.0,159.0,137.87,108.46
2016,7,25,17,15,8.0,136.0,3.15,17.5,139.5,120.37,94.85
2016,7,25,17,30,4.0,118.0,3.1,17.0,120.0,103.47,85.46
2016,7,25,17,45,309.5,87.0,3.05,17.0,167.0,61.63,48.93
2016,7,25,18,0,615.0,56.0,3.0,17.0,214.0,39.67,29.51
2016,7,25,18,15,543.0,49.0,2.9,16.5,165.5,35.96,26.09
2016,7,25,18,30,471.0,42.0,2.8,16.0,117.0,32.09,22.33
2016,7,25,18,45,353.5,31.5,2.75,16.0,76.5,24.74,15.06
2016,7,25,19,0,236.0,21.0,2.7,16.0,36.0,16.97,1.0
2016,7,25,19,15,118.0,10.5,2.6,15.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.0,0.75,14.0,14.0,23.75,0.0
2016,7,26,5,30,192.0,18.0,0.8,14.0,28.0,66.84,0.0
2016,7,26,5,45,311.5,29.0,0.85,14.5,66.0,129.09,85.75
2016,7,26,6,0,431.0,40.0,0.9,15.0,104.0,198.76,147.76
2016,7,26,6,15,506.5,48.0,0.85,15.5,151.5,261.74,203.01
2016,7,26,6,30,582.0,56.0,0.8,16.0,199.0,332.62,263.33
2016,7,26,6,45,299.0,88.0,0.8,16.5,162.5,257.56,207.2
2016,7,26,7,0,16.0,120.0,0.8,17.0,126.0,125.8,99.51
2016,7,26,7,15,24.0,141.5,0.8,17.5,151.5,152.55,121.58
2016,7,26,7,30,32.0,163.0,0.8,18.0,177.0,187.55,149.33
2016,7,26,7,45,101.0,194.0,0.85,18.5,246.0,269.43,214.87
2016,7,26,8,0,170.0,225.0,0.9,19.0,315.0,367.29,290.26
2016,7,26,8,15,193.5,246.5,0.9,19.5,358.0,414.93,324.54
2016,7,26,8,30,217.0,268.0,0.9,20.0,401.0,463.78,359.24
2016,7,26,8,45,214.5,290.5,0.95,20.5,430.5,492.64,378.31
2016,7,26,9,0,212.0,313.0,1.0,21.0,460.0,520.51,396.54
2016,7,26,9,15,236.5,329.5,1.05,21.5,502.5,565.28,427.3
2016,7,26,9,30,261.0,346.0,1.1,22.0,545.0,623.25,466.32
2016,7,26,9,45,252.5,366.0,1.15,22.5,565.5,640.82,476.06
2016,7,26,10,0,244.0,386.0,1.2,23.0,586.0,656.78,485.04
2016,7,26,10,15,236.0,403.0,1.3,23.0,602.0,655.67,484.04
2016,7,26,10,30,228.0,420.0,1.4,23.0,618.0,666.07,490.87
2016,7,26,10,45,274.5,420.0,1.5,23.5,664.5,724.18,530.5
2016,7,26,11,0,321.0,420.0,1.6,24.0,711.0,768.91,560.4
2016,7,26,11,15,357.0,410.0,1.75,24.0,739.0,791.28,576.86
2016,7,26,11,30,393.0,400.0,1.9,24.0,767.0,811.98,592.4
2016,7,26,11,45,368.0,418.0,2.1,24.0,764.0,798.58,583.68
2016,7,26,12,0,343.0,436.0,2.3,24.0,761.0,783.65,574.08
2016,7,26,12,15,353.5,426.0,2.4,24.0,761.0,773.82,568.57
2016,7,26,12,30,364.0,416.0,2.5,24.0,761.0,762.31,561.83
2016,7,26,12,45,343.5,426.5,2.65,24.0,750.0,740.51,547.18
2016,7,26,13,0,323.0,437.0,2.8,24.0,739.0,718.14,532.04
2016,7,26,13,15,331.5,422.0,2.9,24.0,728.0,696.37,518.06
2016,7,26,13,30,340.0,407.0,3.0,24.0,717.0,673.27,502.96
2016,7,26,13,45,340.0,397.0,3.1,24.0,700.5,646.71,484.94
2016,7,26,14,0,340.0,387.0,3.2,24.0,684.0,619.33,466.09
2016,7,26,14,15,339.0,374.5,3.2,23.5,662.5,588.23,444.89
2016,7,26,14,30,338.0,362.0,3.2,23.0,641.0,556.57,422.89
2016,7,26,14,45,250.5,362.0,3.25,23.0,564.0,481.75,367.05
2016,7,26,15,0,163.0,362.0,3.3,23.0,487.0,416.43,317.85
2016,7,26,15,15,163.0,342.5,3.25,23.0,461.5,387.22,296.09
2016,7,26,15,30,163.0,323.0,3.2,23.0,436.0,357.99,273.85
2016,7,26,15,45,165.0,300.0,3.2,23.0,408.5,326.76,249.8
2016,7,26,16,0,167.0,277.0,3.2,23.0,381.0,295.45,225.25
2016,7,26,16,15,135.5,253.0,3.15,22.5,333.0,253.4,193.18
2016,7,26,16,30,104.0,229.0,3.1,22.0,285.0,219.81,167.83
2016,7,26,16,45,99.5,207.5,3.05,21.5,256.5,192.58,146.68
2016,7,26,17,0,95.0,186.0,3.0,21.0,228.0,166.07,126.31
2016,7,26,17,15,381.5,129.5,2.9,20.5,268.0,116.49,78.39
2016,7,26,17,30,668.0,73.0,2.8,20.0,308.0,48.57,36.91
2016,7,26,17,45,618.5,66.5,2.7,19.5,256.5,45.86,34.68
2016,7,26,18,0,569.0,60.0,2.6,19.0,205.0,42.97,32.14
2016,7,26,18,15,496.0,52.0,2.5,18.5,157.5,38.58,28.13
2016,7,26,18,30,423.0,44.0,2.4,18.0,110.0,33.98,23.73
2016,7,26,18,45,308.5,32.5,2.3,17.5,71.0,25.77,15.69
2016,7,26,19,0,194.0,21.0,2.2,17.0,32.0,17.07,0.0
2016,7,26,19,15,97.0,10.5,2.1,16.5,16.0,10.01,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,7.5,1.2,15.0,10.0,14.22,0.0
2016,7,27,5,30,90.0,15.0,1.2,15.0,20.0,40.16,0.0
2016,7,27,5,45,185.0,31.0,1.25,15.5,54.0,95.72,62.88
2016,7,27,6,0,280.0,47.0,1.3,16.0,88.0,155.32,115.7
2016,7,27,6,15,351.5,59.0,1.25,16.0,131.0,211.91,165.23
2016,7,27,6,30,423.0,71.0,1.2,16.0,174.0,276.3,220.67
2016,7,27,6,45,211.5,84.0,1.2,16.5,135.5,201.25,162.63
2016,7,27,7,0,0.0,97.0,1.2,17.0,97.0,92.78,72.36
2016,7,27,7,15,12.5,128.0,1.2,17.5,133.5,131.42,104.38
2016,7,27,7,30,25.0,159.0,1.2,18.0,170.0,171.33,136.51
2016,7,27,7,45,24.5,176.0,1.3,18.5,187.5,188.49,149.55
2016,7,27,8,0,24.0,193.0,1.4,19.0,205.0,205.56,162.37
2016,7,27,8,15,37.0,221.5,1.4,19.5,243.0,255.14,200.76
2016,7,27,8,30,50.0,250.0,1.4,20.0,281.0,296.82,232.11
2016,7,27,8,45,60.0,275.0,1.45,20.5,314.5,332.79,258.55
2016,7,27,9,0,70.0,300.0,1.5,21.0,348.0,369.14,284.87
2016,7,27,9,15,68.0,317.5,1.55,21.0,367.0,386.61,297.01
2016,7,27,9,30,66.0,335.0,1.6,21.0,386.0,403.68,308.89
2016,7,27,9,45,68.5,353.0,1.65,21.5,408.0,425.18,323.54
2016,7,27,10,0,71.0,371.0,1.7,22.0,430.0,446.41,337.83
2016,7,27,10,15,96.0,396.0,1.8,22.0,478.5,497.06,374.82
2016,7,27,10,30,121.0,421.0,1.9,22.0,527.0,560.52,420.12
2016,7,27,10,45,127.5,434.0,2.0,22.5,547.5,579.21,432.1
2016,7,27,11,0,134.0,447.0,2.1,23.0,568.0,597.15,443.83
2016,7,27,11,15,182.0,453.0,2.2,23.0,621.0,648.74,481.26
2016,7,27,11,30,230.0,459.0,2.3,23.0,674.0,699.08,517.18
2016,7,27,11,45,217.5,465.5,2.4,23.0,670.0,687.95,508.97
2016,7,27,12,0,205.0,472.0,2.5,23.0,666.0,675.91,500.59
2016,7,27,12,15,200.5,472.5,2.6,23.0,662.5,664.84,493.21
2016,7,27,12,30,196.0,473.0,2.7,23.0,659.0,652.99,485.26
2016,7,27,12,45,178.5,470.0,2.8,23.0,638.0,625.04,465.7
2016,7,27,13,0,161.0,467.0,2.9,23.0,617.0,597.29,446.21
2016,7,27,13,15,172.0,459.0,2.95,22.5,617.0,589.82,442.56
2016,7,27,13,30,183.0,451.0,3.0,22.0,617.0,581.18,437.9
2016,7,27,13,45,154.5,438.0,3.15,22.0,576.0,535.34,404.9
2016,7,27,14,0,126.0,425.0,3.3,22.0,535.0,491.44,373.07
2016,7,27,14,15,121.0,409.0,3.3,21.5,512.0,463.76,353.79
2016,7,27,14,30,116.0,393.0,3.3,21.0,489.0,436.46,334.49
2016,7,27,14,45,97.5,369.5,3.35,21.0,448.0,395.69,304.13
2016,7,27,15,0,79.0,346.0,3.4,21.0,407.0,356.63,274.85
2016,7,27,15,15,76.0,325.5,3.35,20.5,381.5,330.21,255.5
2016,7,27,15,30,73.0,305.0,3.3,20.0,356.0,304.23,236.18
2016,7,27,15,45,58.0,276.5,3.3,20.0,315.5,267.26,207.79
2016,7,27,16,0,43.0,248.0,3.3,20.0,275.0,232.37,180.89
2016,7,27,16,15,31.0,219.5,3.25,19.5,238.5,200.47,156.5
2016,7,27,16,30,19.0,191.0,3.2,19.0,202.0,175.04,137.13
2016,7,27,16,45,21.5,176.5,3.15,19.0,187.5,160.39,125.56
2016,7,27,17,0,24.0,162.0,3.1,19.0,173.0,145.39,113.66
2016,7,27,17,15,19.5,142.5,3.05,18.5,150.5,125.81,98.59
2016,7,27,17,30,15.0,123.0,3.0,18.0,128.0,107.04,88.22
2016,7,27,17,45,275.0,91.0,2.95,18.0,161.0,64.67,51.38
2016,7,27,18,0,535.0,59.0,2.9,18.0,194.0,42.18,31.57
2016,7,27,18,15,463.0,50.5,2.8,17.5,148.5,37.34,27.15
2016,7,27,18,30,391.0,42.0,2.7,17.0,103.0,32.23,22.29
2016,7,27,18,45,285.5,30.5,2.65,16.5,66.0,23.99,14.17
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,15.24,0.0
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.7,13.0,12.0,11.44,0.0
2016,7,28,5,30,0.0,24.0,1.7,13.0,24.0,24.59,0.0
2016,7,28,5,45,206.0,30.5,1.7,13.5,60.5,100.86,66.01
2016,7,28,6,0,412.0,37.0,1.7,14.0,97.0,188.8,140.82
2016,7,28,6,15,485.5,45.0,1.65,14.5,142.5,249.8,195.24
2016,7,28,6,30,559.0,53.0,1.6,15.0,188.0,318.55,255.05
2016,7,28,6,45,279.5,77.5,1.6,15.5,145.0,235.76,191.76
2016,7,28,7,0,0.0,102.0,1.6,16.0,102.0,98.1,77.08
2016,7,28,7,15,0.0,104.5,1.55,16.0,104.5,99.56,78.38
2016,7,28,7,30,0.0,107.0,1.5,16.0,107.0,101.35,79.63
2016,7,28,7,45,22.5,156.5,1.45,16.5,168.5,166.73,133.4
2016,7,28,8,0,45.0,206.0,1.4,17.0,230.0,244.37,195.22
2016,7,28,8,15,90.0,238.5,1.45,17.5,291.5,315.37,250.83
2016,7,28,8,30,135.0,271.0,1.5,18.0,353.0,400.9,315.9
2016,7,28,8,45,93.5,279.5,1.55,18.5,338.5,366.39,286.89
2016,7,28,9,0,52.0,288.0,1.6,19.0,324.0,340.28,264.73
2016,7,28,9,15,53.5,307.0,1.7,19.0,346.5,362.13,280.96
2016,7,28,9,30,55.0,326.0,1.8,19.0,369.0,383.8,296.72
2016,7,28,9,45,80.0,356.0,1.9,19.5,420.5,439.63,337.95
2016,7,28,10,0,105.0,386.0,2.0,20.0,472.0,495.96,378.59
2016,7,28,10,15,122.0,404.5,2.1,20.0,508.0,545.13,413.88
2016,7,28,10,30,139.0,423.0,2.2,20.0,544.0,580.9,439.43
2016,7,28,10,45,199.0,429.5,2.3,20.5,607.5,646.59,486.7
2016,7,28,11,0,259.0,436.0,2.4,21.0,671.0,723.74,540.58
2016,7,28,11,15,184.5,446.5,2.45,21.0,615.0,644.74,482.67
2016,7,28,11,30,110.0,457.0,2.5,21.0,559.0,565.92,424.89
2016,7,28,11,45,116.5,454.0,2.65,21.0,563.5,576.07,433.08
2016,7,28,12,0,123.0,451.0,2.8,21.0,568.0,574.47,432.48
2016,7,28,12,15,130.5,461.5,2.85,21.0,585.5,586.53,441.29
2016,7,28,12,30,138.0,472.0,2.9,21.0,603.0,597.4,449.19
2016,7,28,12,45,112.5,460.0,2.95,21.0,566.5,554.69,418.06
2016,7,28,13,0,87.0,448.0,3.0,21.0,530.0,507.5,383.74
2016,7,28,13,15,95.0,444.0,3.0,20.5,532.0,504.77,383.12
2016,7,28,13,30,103.0,440.0,3.0,20.0,534.0,501.2,381.65
2016,7,28,13,45,113.0,431.5,3.05,20.0,532.5,496.56,378.85
2016,7,28,14,0,123.0,423.0,3.1,20.0,531.0,487.46,372.77
2016,7,28,14,15,136.0,409.5,3.1,20.0,525.0,474.93,364.11
2016,7,28,14,30,149.0,396.0,3.1,20.0,519.0,461.09,354.36
2016,7,28,14,45,121.5,373.5,3.1,20.0,471.0,413.06,318.31
2016,7,28,15,0,94.0,351.0,3.1,20.0,423.0,369.44,285.42
2016,7,28,15,15,90.0,330.5,3.1,19.5,396.5,341.63,265.04
2016,7,28,15,30,86.0,310.0,3.1,19.0,370.0,314.33,244.71
2016,7,28,15,45,125.0,292.5,3.1,19.0,373.5,304.18,236.63
2016,7,28,16,0,164.0,275.0,3.1,19.0,377.0,292.47,226.49
2016,7,28,16,15,100.5,240.0,3.05,18.5,301.0,236.9,184.04
2016,7,28,16,30,37.0,205.0,3.0,18.0,225.0,185.44,145.28
2016,7,28,16,45,42.5,188.0,3.0,18.0,209.0,167.76,131.1
2016,7,28,17,0,48.0,171.0,3.0,18.0,193.0,149.48,116.39
2016,7,28,17,15,44.0,150.0,3.0,17.5,168.0,127.28,99.42
2016,7,28,17,30,40.0,129.0,3.0,17.0,143.0,106.26,87.9
2016,7,28,17,45,288.0,93.0,3.0,17.0,167.0,66.3,53.02
2016,7,28,18,0,536.0,57.0,3.0,17.0,191.0,40.64,30.35
2016,7,28,18,15,464.0,49.0,2.85,16.5,145.5,36.17,26.22
2016,7,28,18,30,392.0,41.0,2.7,16.0,100.0,31.46,21.69
2016,7,28,18,45,281.5,29.5,2.55,16.0,64.0,23.18,13.41
2016,7,28,19,0,171.0,18.0,2.4,16.0,28.0,14.4,0.0
2016,7,28,19,15,85.5,9.0,2.25,15.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,2.1,14.0,10.0,15.96,0.0
2016,7,29,5,30,113.0,15.0,2.1,14.0,20.0,44.6,0.0
2016,7,29,5,45,214.5,28.5,2.15,14.5,53.5,100.65,64.47
2016,7,29,6,0,316.0,42.0,2.2,15.0,87.0,162.72,121.19
2016,7,29,6,15,390.0,52.0,2.15,15.0,130.0,220.91,172.97
2016,7,29,6,30,464.0,62.0,2.1,15.0,173.0,286.99,230.82
2016,7,29,6,45,236.0,88.0,2.05,15.5,145.0,218.09,177.63
2016,7,29,7,0,8.0,114.0,2.0,16.0,117.0,115.33,91.63
2016,7,29,7,15,9.0,130.5,1.95,16.0,134.5,132.19,105.67
2016,7,29,7,30,10.0,147.0,1.9,16.0,152.0,149.15,119.35
2016,7,29,7,45,17.5,169.5,1.9,16.5,178.5,177.0,141.62
2016,7,29,8,0,25.0,192.0,1.9,17.0,205.0,205.45,163.97
2016,7,29,8,15,50.0,226.0,1.95,17.5,255.5,270.57,215.47
2016,7,29,8,30,75.0,260.0,2.0,18.0,306.0,328.68,260.2
2016,7,29,8,45,56.0,266.5,2.05,18.5,302.5,320.38,251.83
2016,7,29,9,0,37.0,273.0,2.1,19.0,299.0,310.83,242.79
2016,7,29,9,15,45.5,299.0,2.1,19.0,332.5,346.31,269.6
2016,7,29,9,30,54.0,325.0,2.1,19.0,366.0,381.97,296.02
2016,7,29,9,45,100.0,358.5,2.15,19.5,439.0,461.68,355.65
2016,7,29,10,0,146.0,392.0,2.2,20.0,512.0,555.71,423.67
2016,7,29,10,15,206.5,401.0,2.25,20.0,576.5,625.13,474.15
2016,7,29,10,30,267.0,410.0,2.3,20.0,641.0,707.8,532.89
2016,7,29,10,45,243.0,426.5,2.4,20.5,641.0,700.25,525.02
2016,7,29,11,0,219.0,443.0,2.5,21.0,641.0,679.17,508.66
2016,7,29,11,15,209.5,453.0,2.55,21.0,644.5,676.94,506.68
2016,7,29,11,30,200.0,463.0,2.6,21.0,648.0,673.61,503.85
2016,7,29,11,45,226.5,462.5,2.65,21.0,674.5,694.28,519.1
2016,7,29,12,0,253.0,462.0,2.7,21.0,701.0,722.33,539.12
2016,7,29,12,15,254.0,462.0,2.75,21.0,702.0,714.44,533.59
2016,7,29,12,30,255.0,462.0,2.8,21.0,703.0,705.33,527.51
2016,7,29,12,45,262.0,456.5,2.9,21.0,702.0,695.23,521.22
2016,7,29,13,0,269.0,451.0,3.0,21.0,701.0,683.85,514.0
2016,7,29,13,15,291.5,436.5,3.05,20.5,704.0,676.02,510.53
2016,7,29,13,30,314.0,422.0,3.1,20.0,707.0,666.07,505.43
2016,7,29,13,45,263.5,422.5,3.2,20.0,657.5,609.85,464.46
2016,7,29,14,0,213.0,423.0,3.3,20.0,608.0,555.28,424.42
2016,7,29,14,15,198.5,409.0,3.3,20.0,577.5,518.91,397.93
2016,7,29,14,30,184.0,395.0,3.3,20.0,547.0,483.5,371.8
2016,7,29,14,45,146.0,374.5,3.3,20.0,492.0,429.05,330.89
2016,7,29,15,0,108.0,354.0,3.3,20.0,437.0,379.93,293.7
2016,7,29,15,15,106.5,334.0,3.25,19.5,412.0,353.03,273.97
2016,7,29,15,30,105.0,314.0,3.2,19.0,387.0,326.33,254.01
2016,7,29,15,45,70.0,276.5,3.2,19.0,324.0,272.0,212.12
2016,7,29,16,0,35.0,239.0,3.2,19.0,261.0,222.15,173.65
2016,7,29,16,15,26.5,213.5,3.15,18.5,229.5,198.84,155.95
2016,7,29,16,30,18.0,188.0,3.1,18.0,198.0,172.19,135.41
2016,7,29,16,45,15.0,169.5,3.1,18.0,177.0,153.43,120.69
2016,7,29,17,0,12.0,151.0,3.1,18.0,156.0,135.13,106.27
2016,7,29,17,15,7.5,133.0,3.05,17.5,136.0,117.61,92.65
2016,7,29,17,30,3.0,115.0,3.0,17.0,116.0,100.89,83.24
2016,7,29,17,45,284.0,84.0,2.95,17.0,154.5,59.71,47.23
2016,7,29,18,0,565.0,53.0,2.9,17.0,193.0,37.55,27.61
2016,7,29,18,15,493.0,46.0,2.7,16.5,147.0,33.77,24.1
2016,7,29,18,30,421.0,39.0,2.5,16.0,101.0,29.82,20.24
2016,7,29,18,45,304.5,28.0,2.4,16.0,64.0,21.93,12.23
2016,7,29,19,0,188.0,17.0,2.3,16.0,27.0,13.56,0.0
2016,7,29,19,15,94.0,8.5,2.15,15.5,13.5,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.5,1.95,13.0,11.0,20.97,0.0
2016,7,30,5,30,178.0,15.0,2.0,13.0,22.0,51.55,0.0
2016,7,30,5,45,300.5,25.5,2.15,13.5,58.0,121.88,77.03
2016,7,30,6,0,423.0,36.0,2.3,14.0,94.0,190.86,141.85
2016,7,30,6,15,498.5,43.5,2.3,14.5,140.5,252.59,197.46
2016,7,30,6,30,574.0,51.0,2.3,15.0,187.0,322.3,258.69
2016,7,30,6,45,287.0,69.5,2.3,15.5,137.5,229.99,187.66
2016,7,30,7,0,0.0,88.0,2.3,16.0,88.0,83.64,65.11
2016,7,30,7,15,0.0,109.5,2.25,16.0,109.5,104.84,82.88
2016,7,30,7,30,0.0,131.0,2.2,16.0,131.0,126.04,100.18
2016,7,30,7,45,6.0,154.0,2.2,16.5,157.5,152.91,121.83
2016,7,30,8,0,12.0,177.0,2.2,17.0,184.0,180.3,143.53
2016,7,30,8,15,60.0,222.0,2.2,17.5,258.0,274.03,218.9
2016,7,30,8,30,108.0,267.0,2.2,18.0,332.0,363.57,288.46
2016,7,30,8,45,93.5,284.5,2.25,18.5,344.0,372.38,293.06
2016,7,30,9,0,79.0,302.0,2.3,19.0,356.0,379.9,297.0
2016,7,30,9,15,75.0,319.0,2.35,19.0,373.5,395.24,307.76
2016,7,30,9,30,71.0,336.0,2.4,19.0,391.0,410.06,318.06
2016,7,30,9,45,85.0,359.5,2.5,19.5,427.0,448.65,346.12
2016,7,30,10,0,99.0,383.0,2.6,20.0,463.0,487.31,373.76
2016,7,30,10,15,170.0,399.0,2.65,20.0,543.0,587.16,447.92
2016,7,30,10,30,241.0,415.0,2.7,20.0,623.0,687.46,520.12
2016,7,30,10,45,152.0,413.5,2.8,20.0,546.0,582.87,442.35
2016,7,30,11,0,63.0,412.0,2.9,20.0,469.0,477.23,363.05
2016,7,30,11,15,87.0,434.0,2.95,20.0,514.0,522.19,396.96
2016,7,30,11,30,111.0,456.0,3.0,20.0,559.0,566.28,429.16
2016,7,30,11,45,110.0,460.0,3.05,20.0,563.0,565.81,428.43
2016,7,30,12,0,109.0,464.0,3.1,20.0,567.0,564.77,427.59
2016,7,30,12,15,131.0,468.0,3.1,20.0,592.0,593.93,449.09
2016,7,30,12,30,153.0,472.0,3.1,20.0,617.0,611.97,462.45
2016,7,30,12,45,120.0,459.0,3.1,20.0,572.0,561.0,424.85
2016,7,30,13,0,87.0,446.0,3.1,20.0,527.0,505.82,384.25
2016,7,30,13,15,64.5,416.0,3.05,20.0,476.0,451.89,344.46
2016,7,30,13,30,42.0,386.0,3.0,20.0,425.0,399.82,305.61
2016,7,30,13,45,83.5,404.0,3.0,20.0,478.0,445.28,340.93
2016,7,30,14,0,125.0,422.0,3.0,20.0,531.0,488.24,373.5
2016,7,30,14,15,87.0,387.0,2.95,19.5,461.5,419.27,322.28
2016,7,30,14,30,49.0,352.0,2.9,19.0,392.0,355.68,274.77
2016,7,30,14,45,44.5,331.5,2.9,19.0,367.0,329.62,255.41
2016,7,30,15,0,40.0,311.0,2.9,19.0,342.0,304.21,236.28
2016,7,30,15,15,42.5,297.5,2.85,18.5,328.5,289.05,225.37
2016,7,30,15,30,45.0,284.0,2.8,18.0,315.0,273.62,214.06
2016,7,30,15,45,35.5,256.5,2.8,18.0,280.0,241.5,189.22
2016,7,30,16,0,26.0,229.0,2.8,18.0,245.0,215.07,168.79
2016,7,30,16,15,17.5,201.5,2.85,17.5,212.0,186.13,146.55
2016,7,30,16,30,9.0,174.0,2.9,17.0,179.0,158.44,125.11
2016,7,30,16,45,12.0,163.5,2.95,17.0,169.0,147.96,116.84
2016,7,30,17,0,15.0,153.0,3.0,17.0,159.0,136.94,108.06
2016,7,30,17,15,11.0,134.5,3.0,16.5,139.0,118.83,93.92
