Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,7.0,116.0,3.0,16.0,119.0,101.55,84.15
2016,7,30,17,45,317.0,81.5,3.05,16.0,160.0,58.06,45.96
2016,7,30,18,0,627.0,47.0,3.1,16.0,201.0,36.03,26.38
2016,7,30,18,15,556.5,41.0,3.05,15.5,153.5,32.51,23.08
2016,7,30,18,30,486.0,35.0,3.0,15.0,106.0,26.48,17.39
2016,7,30,18,45,368.5,25.5,2.95,15.0,67.0,19.81,10.39
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,12.76,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.0,7.0,2.45,13.0,11.0,6.67,0.0
2016,7,31,5,30,206.0,14.0,2.5,13.0,22.0,56.3,0.0
2016,7,31,5,45,331.0,23.5,2.65,13.5,59.0,127.66,78.97
2016,7,31,6,0,456.0,33.0,2.8,14.0,96.0,197.92,146.66
2016,7,31,6,15,530.5,40.0,2.75,14.0,142.5,258.54,202.33
2016,7,31,6,30,605.0,47.0,2.7,14.0,189.0,329.13,265.31
2016,7,31,6,45,302.5,54.0,2.65,14.5,125.0,218.74,179.49
2016,7,31,7,0,0.0,61.0,2.6,15.0,61.0,56.73,42.69
2016,7,31,7,15,5.5,104.0,2.45,15.0,106.5,102.48,81.4
2016,7,31,7,30,11.0,147.0,2.3,15.0,152.0,150.0,120.72
2016,7,31,7,45,8.5,156.5,2.2,15.5,160.5,157.33,125.96
2016,7,31,8,0,6.0,166.0,2.1,16.0,169.0,164.56,131.08
2016,7,31,8,15,3.0,164.0,2.0,16.5,165.5,159.52,126.19
2016,7,31,8,30,0.0,162.0,1.9,17.0,162.0,154.54,121.41
2016,7,31,8,45,5.0,187.5,1.85,17.5,191.0,183.89,144.48
2016,7,31,9,0,10.0,213.0,1.8,18.0,220.0,213.59,167.37
2016,7,31,9,15,13.5,235.5,1.8,18.0,245.5,239.15,187.0
2016,7,31,9,30,17.0,258.0,1.8,18.0,271.0,264.83,206.54
2016,7,31,9,45,26.5,294.5,1.8,18.5,316.0,322.81,250.3
2016,7,31,10,0,36.0,331.0,1.8,19.0,361.0,370.12,284.98
2016,7,31,10,15,69.0,371.5,1.8,19.0,431.0,444.91,340.85
2016,7,31,10,30,102.0,412.0,1.8,19.0,501.0,520.0,395.47
2016,7,31,10,45,100.5,423.0,1.8,19.0,512.5,528.72,400.64
2016,7,31,11,0,99.0,434.0,1.8,19.0,524.0,536.88,405.9
2016,7,31,11,15,149.5,447.5,1.85,19.0,585.0,611.25,460.11
2016,7,31,11,30,200.0,461.0,1.9,19.0,646.0,672.01,503.5
2016,7,31,11,45,189.0,466.0,1.95,19.5,642.0,661.05,494.07
2016,7,31,12,0,178.0,471.0,2.0,20.0,638.0,649.29,484.73
2016,7,31,12,15,165.5,471.0,2.05,20.0,627.0,630.4,471.4
2016,7,31,12,30,153.0,471.0,2.1,20.0,616.0,611.17,457.84
2016,7,31,12,45,151.0,467.0,2.2,20.0,608.5,597.52,448.79
2016,7,31,13,0,149.0,463.0,2.3,20.0,601.0,583.38,439.29
2016,7,31,13,15,159.5,455.5,2.35,19.5,601.5,576.29,435.81
2016,7,31,13,30,170.0,448.0,2.4,19.0,602.0,568.06,431.42
2016,7,31,13,45,214.0,430.0,2.5,19.0,619.0,575.44,438.53
2016,7,31,14,0,258.0,412.0,2.6,19.0,636.0,580.59,443.71
2016,7,31,14,15,172.5,396.0,2.65,19.0,544.0,488.86,375.33
2016,7,31,14,30,87.0,380.0,2.7,19.0,452.0,405.92,312.72
2016,7,31,14,45,89.0,363.5,2.8,19.0,434.0,385.16,297.9
2016,7,31,15,0,91.0,347.0,2.9,19.0,416.0,364.19,282.45
2016,7,31,15,15,75.0,320.5,2.95,18.5,375.5,325.29,253.39
2016,7,31,15,30,59.0,294.0,3.0,18.0,335.0,288.37,225.58
2016,7,31,15,45,43.5,262.0,3.1,18.0,291.0,249.21,195.36
2016,7,31,16,0,28.0,230.0,3.2,18.0,247.0,212.27,166.69
2016,7,31,16,15,20.5,205.0,3.2,17.5,216.5,189.86,149.58
2016,7,31,16,30,13.0,180.0,3.2,17.0,186.0,164.28,129.77
2016,7,31,16,45,20.5,170.0,3.25,16.5,179.0,154.58,122.18
2016,7,31,17,0,28.0,160.0,3.3,16.0,172.0,138.72,109.43
2016,7,31,17,15,24.0,140.5,3.25,15.5,150.0,123.93,98.18
2016,7,31,17,30,20.0,121.0,3.2,15.0,128.0,105.18,87.67
2016,7,31,17,45,309.0,85.5,3.15,15.0,161.5,61.09,48.84
2016,7,31,18,0,598.0,50.0,3.1,15.0,195.0,35.42,25.95
2016,7,31,18,15,524.0,43.0,3.0,14.5,148.0,31.52,22.29
2016,7,31,18,30,450.0,36.0,2.9,14.0,101.0,27.44,18.27
2016,7,31,18,45,331.5,26.0,2.85,14.0,63.5,20.36,10.69
2016,7,31,19,0,213.0,16.0,2.8,14.0,26.0,12.85,0.0
2016,7,31,19,15,106.5,8.0,2.7,14.0,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.0,2.05,13.0,10.0,6.67,0.0
2016,8,1,5,30,171.0,14.0,2.1,13.0,20.0,48.87,0.0
2016,8,1,5,45,300.0,24.0,2.15,13.5,55.5,119.41,72.13
2016,8,1,6,0,429.0,34.0,2.2,14.0,91.0,190.18,140.56
2016,8,1,6,15,505.5,41.0,2.15,14.0,137.0,251.91,196.74
2016,8,1,6,30,582.0,48.0,2.1,14.0,183.0,321.79,258.74
2016,8,1,6,45,291.0,66.0,2.1,14.5,133.5,227.78,186.39
2016,8,1,7,0,0.0,84.0,2.1,15.0,84.0,79.63,61.99
2016,8,1,7,15,8.0,116.5,2.05,15.0,120.0,117.06,93.59
2016,8,1,7,30,16.0,149.0,2.0,15.0,156.0,155.45,125.26
2016,8,1,7,45,17.5,167.0,2.0,15.5,175.5,174.68,140.35
2016,8,1,8,0,19.0,185.0,2.0,16.0,195.0,194.0,155.3
2016,8,1,8,15,22.5,204.5,1.95,16.0,217.5,216.53,172.95
2016,8,1,8,30,26.0,224.0,1.9,16.0,240.0,239.26,190.54
2016,8,1,8,45,39.5,255.0,1.85,16.5,281.5,294.26,233.09
2016,8,1,9,0,53.0,286.0,1.8,17.0,323.0,339.74,267.24
2016,8,1,9,15,84.0,317.5,1.85,17.0,379.5,402.2,314.99
2016,8,1,9,30,115.0,349.0,1.9,17.0,436.0,478.84,372.17
2016,8,1,9,45,124.5,368.5,2.0,17.5,467.0,509.82,393.61
2016,8,1,10,0,134.0,388.0,2.1,18.0,498.0,540.49,414.89
2016,8,1,10,15,133.0,403.5,2.2,18.0,515.5,555.99,425.52
2016,8,1,10,30,132.0,419.0,2.3,18.0,533.0,570.7,435.69
2016,8,1,10,45,203.0,424.0,2.4,18.5,604.0,645.79,490.75
2016,8,1,11,0,274.0,429.0,2.5,19.0,675.0,732.65,552.2
2016,8,1,11,15,291.5,432.0,2.55,19.0,698.0,749.8,563.76
2016,8,1,11,30,309.0,435.0,2.6,19.0,721.0,765.38,574.8
2016,8,1,11,45,324.0,425.0,2.7,19.0,727.5,763.41,574.24
2016,8,1,12,0,339.0,415.0,2.8,19.0,734.0,759.8,572.69
2016,8,1,12,15,296.0,437.0,2.9,19.0,715.5,730.62,551.17
2016,8,1,12,30,253.0,459.0,3.0,19.0,697.0,701.13,529.48
2016,8,1,12,45,590.0,280.0,3.1,19.0,828.5,832.28,633.01
2016,8,1,13,0,927.0,101.0,3.2,19.0,960.0,931.06,703.33
2016,8,1,13,15,924.0,100.5,3.3,19.0,945.5,898.51,681.26
2016,8,1,13,30,921.0,100.0,3.4,19.0,931.0,863.17,658.16
2016,8,1,13,45,918.5,98.0,3.5,19.0,909.5,824.15,632.24
2016,8,1,14,0,916.0,96.0,3.6,19.0,888.0,782.63,604.27
2016,8,1,14,15,910.0,95.0,3.65,18.5,859.5,737.25,574.04
2016,8,1,14,30,904.0,94.0,3.7,18.0,831.0,690.01,540.7
2016,8,1,14,45,897.0,92.0,3.8,18.0,796.5,639.59,502.17
2016,8,1,15,0,890.0,90.0,3.9,18.0,762.0,587.87,461.49
2016,8,1,15,15,570.0,198.0,3.9,17.5,619.5,467.95,366.91
2016,8,1,15,30,250.0,306.0,3.9,17.0,477.0,380.43,298.0
2016,8,1,15,45,227.0,287.0,3.95,17.0,434.5,340.29,266.21
2016,8,1,16,0,204.0,268.0,4.0,17.0,392.0,299.94,233.87
2016,8,1,16,15,151.0,245.0,3.95,16.5,332.5,250.5,195.33
2016,8,1,16,30,98.0,222.0,3.9,16.0,273.0,211.83,165.84
2016,8,1,16,45,70.0,194.0,3.9,16.0,228.5,176.2,138.02
2016,8,1,17,0,42.0,166.0,3.9,16.0,184.0,144.41,113.58
2016,8,1,17,15,38.0,145.5,3.85,15.5,160.0,122.95,97.0
2016,8,1,17,30,34.0,125.0,3.8,15.0,136.0,103.17,85.94
2016,8,1,17,45,304.5,89.0,3.8,15.0,163.5,63.8,51.23
2016,8,1,18,0,575.0,53.0,3.8,15.0,191.0,37.94,28.16
2016,8,1,18,15,498.5,45.5,3.7,14.5,144.5,33.74,24.22
2016,8,1,18,30,422.0,38.0,3.6,14.0,98.0,29.35,19.87
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.5,21.4,11.24
2016,8,1,19,0,167.0,16.0,3.4,14.0,23.0,12.95,0.0
2016,8,1,19,15,83.5,8.0,3.35,14.0,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,126.0,14.0,2.9,13.0,18.0,39.42,0.0
2016,8,2,5,45,262.5,25.5,3.0,13.5,54.0,110.42,64.92
2016,8,2,6,0,399.0,37.0,3.1,14.0,90.0,183.66,135.85
2016,8,2,6,15,481.5,45.0,3.05,14.0,136.5,247.28,193.59
2016,8,2,6,30,564.0,53.0,3.0,14.0,183.0,319.68,257.9
2016,8,2,6,45,282.0,50.5,3.0,14.5,115.5,204.35,167.7
2016,8,2,7,0,0.0,48.0,3.0,15.0,48.0,44.59,32.42
2016,8,2,7,15,0.0,72.5,2.95,15.0,72.5,67.5,51.87
2016,8,2,7,30,0.0,97.0,2.9,15.0,97.0,91.46,71.85
2016,8,2,7,45,0.0,112.0,2.9,15.5,112.0,105.98,83.54
2016,8,2,8,0,0.0,127.0,2.9,16.0,127.0,120.52,95.08
2016,8,2,8,15,0.0,134.0,2.85,16.0,134.0,127.05,100.1
2016,8,2,8,30,0.0,141.0,2.8,16.0,141.0,133.64,105.14
2016,8,2,8,45,3.5,171.0,2.8,16.5,173.5,166.12,131.06
2016,8,2,9,0,7.0,201.0,2.8,17.0,206.0,198.94,156.78
2016,8,2,9,15,9.5,219.0,2.75,17.0,226.5,218.96,172.29
2016,8,2,9,30,12.0,237.0,2.7,17.0,247.0,239.07,187.77
2016,8,2,9,45,14.0,254.5,2.7,17.5,266.5,258.24,202.04
2016,8,2,10,0,16.0,272.0,2.7,18.0,286.0,277.42,216.16
2016,8,2,10,15,17.5,287.0,2.7,18.0,302.5,293.54,228.24
2016,8,2,10,30,19.0,302.0,2.7,18.0,319.0,309.59,240.22
2016,8,2,10,45,22.5,323.0,2.75,18.5,344.0,333.53,257.81
2016,8,2,11,0,26.0,344.0,2.8,19.0,369.0,369.47,284.21
2016,8,2,11,15,39.5,378.5,2.8,19.0,415.5,417.17,319.92
2016,8,2,11,30,53.0,413.0,2.8,19.0,462.0,464.2,354.64
2016,8,2,11,45,67.0,430.0,2.85,19.0,492.5,492.84,375.79
2016,8,2,12,0,81.0,447.0,2.9,19.0,523.0,520.53,396.24
2016,8,2,12,15,106.0,456.5,2.95,19.0,556.5,550.12,418.45
2016,8,2,12,30,131.0,466.0,3.0,19.0,590.0,585.83,444.84
2016,8,2,12,45,166.5,462.5,3.05,19.5,618.0,607.71,460.81
2016,8,2,13,0,202.0,459.0,3.1,20.0,646.0,627.12,474.93
2016,8,2,13,15,172.0,451.5,3.15,20.0,609.0,583.5,442.99
2016,8,2,13,30,142.0,444.0,3.2,20.0,572.0,541.34,412.17
2016,8,2,13,45,132.5,431.0,3.3,20.0,548.5,512.05,391.21
2016,8,2,14,0,123.0,418.0,3.4,20.0,525.0,483.32,370.41
2016,8,2,14,15,137.5,404.5,3.45,20.0,520.0,471.74,362.62
2016,8,2,14,30,152.0,391.0,3.5,20.0,515.0,458.71,353.5
2016,8,2,14,45,128.0,370.0,3.6,20.0,471.0,413.99,319.95
2016,8,2,15,0,104.0,349.0,3.7,20.0,427.0,373.13,289.11
2016,8,2,15,15,85.0,322.5,3.8,19.5,384.0,331.97,258.34
2016,8,2,15,30,66.0,296.0,3.9,19.0,341.0,293.1,228.98
2016,8,2,15,45,50.5,266.0,4.0,19.0,299.0,255.17,199.66
2016,8,2,16,0,35.0,236.0,4.1,19.0,257.0,219.42,171.9
2016,8,2,16,15,37.0,219.0,4.15,18.5,240.0,201.27,157.94
2016,8,2,16,30,39.0,202.0,4.2,18.0,223.0,182.95,143.63
2016,8,2,16,45,43.0,184.0,4.3,18.0,204.5,164.04,128.37
2016,8,2,17,0,47.0,166.0,4.4,18.0,186.0,144.74,112.87
2016,8,2,17,15,41.0,145.5,4.4,17.5,161.5,122.85,96.17
2016,8,2,17,30,35.0,125.0,4.4,17.0,137.0,103.05,85.2
2016,8,2,17,45,279.0,93.0,4.45,17.0,161.0,71.68,57.74
2016,8,2,18,0,523.0,61.0,4.5,17.0,185.0,44.76,33.9
2016,8,2,18,15,440.0,52.0,4.45,16.5,138.5,39.57,29.07
2016,8,2,18,30,357.0,43.0,4.4,16.0,92.0,34.15,23.75
2016,8,2,18,45,225.0,29.5,4.35,15.5,56.0,23.1,12.12
2016,8,2,19,0,93.0,16.0,4.3,15.0,20.0,15.25,0.0
2016,8,2,19,15,46.5,8.0,4.2,15.0,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,2.5,14.0,16.0,31.78,0.0
2016,8,3,5,45,230.0,25.5,2.55,14.5,51.0,101.15,57.07
2016,8,3,6,0,366.0,38.0,2.6,15.0,86.0,173.92,127.84
2016,8,3,6,15,451.0,47.0,2.45,15.0,132.0,237.79,185.14
2016,8,3,6,30,536.0,56.0,2.3,15.0,178.0,310.77,249.15
2016,8,3,6,45,268.0,61.5,2.15,15.5,122.5,211.13,172.06
2016,8,3,7,0,0.0,67.0,2.0,16.0,67.0,62.47,47.34
2016,8,3,7,15,1.0,101.5,1.9,16.5,102.0,97.42,76.6
2016,8,3,7,30,2.0,136.0,1.8,17.0,137.0,132.91,105.5
2016,8,3,7,45,7.5,156.0,1.7,17.5,160.0,156.41,124.18
2016,8,3,8,0,13.0,176.0,1.6,18.0,183.0,180.37,142.91
2016,8,3,8,15,11.5,185.5,1.6,18.0,192.0,188.4,148.77
2016,8,3,8,30,10.0,195.0,1.6,18.0,201.0,196.39,154.58
2016,8,3,8,45,14.5,218.0,1.65,18.5,227.5,223.24,175.16
2016,8,3,9,0,19.0,241.0,1.7,19.0,254.0,250.32,195.57
2016,8,3,9,15,26.5,269.0,1.8,19.0,288.5,297.32,231.56
2016,8,3,9,30,34.0,297.0,1.9,19.0,323.0,333.83,259.03
2016,8,3,9,45,90.0,342.5,2.0,19.5,414.5,435.77,336.34
2016,8,3,10,0,146.0,388.0,2.1,20.0,506.0,552.73,421.57
2016,8,3,10,15,135.0,401.5,2.2,20.0,514.0,556.35,422.65
2016,8,3,10,30,124.0,415.0,2.3,20.0,522.0,558.95,423.81
2016,8,3,10,45,109.5,422.5,2.45,20.0,519.0,537.89,408.24
2016,8,3,11,0,95.0,430.0,2.6,20.0,516.0,529.26,401.59
2016,8,3,11,15,152.5,443.5,2.75,20.0,583.5,610.81,462.17
2016,8,3,11,30,210.0,457.0,2.9,20.0,651.0,678.57,511.62
2016,8,3,11,45,167.5,460.5,3.05,20.0,616.0,634.71,479.07
2016,8,3,12,0,125.0,464.0,3.2,20.0,581.0,590.86,446.85
2016,8,3,12,15,123.5,464.0,3.3,20.0,580.0,583.5,441.94
2016,8,3,12,30,122.0,464.0,3.4,20.0,579.0,575.55,436.41
2016,8,3,12,45,88.5,439.5,3.55,20.0,523.0,506.74,385.96
2016,8,3,13,0,55.0,415.0,3.7,20.0,467.0,447.66,342.04
2016,8,3,13,15,79.0,425.0,3.85,19.5,497.5,473.42,363.12
2016,8,3,13,30,103.0,435.0,4.0,19.0,528.0,497.01,382.23
2016,8,3,13,45,104.0,424.0,4.15,19.0,515.5,480.4,370.27
2016,8,3,14,0,105.0,413.0,4.3,19.0,503.0,463.53,358.25
2016,8,3,14,15,97.5,395.5,4.35,19.0,477.0,434.49,336.68
2016,8,3,14,30,90.0,378.0,4.4,19.0,451.0,406.12,315.49
2016,8,3,14,45,52.5,315.5,4.5,19.0,358.0,320.41,249.82
2016,8,3,15,0,15.0,253.0,4.6,19.0,265.0,240.84,187.92
2016,8,3,15,15,18.0,250.0,4.6,18.5,263.5,237.79,186.36
2016,8,3,15,30,21.0,247.0,4.6,18.0,262.0,234.22,184.21
2016,8,3,15,45,13.0,214.5,4.7,18.0,223.5,200.22,157.55
2016,8,3,16,0,5.0,182.0,4.8,18.0,185.0,167.39,131.68
2016,8,3,16,15,2.5,151.5,4.8,17.5,153.0,139.02,109.31
2016,8,3,16,30,0.0,121.0,4.8,17.0,121.0,111.09,87.01
2016,8,3,16,45,0.0,104.5,4.8,17.0,104.5,96.17,74.95
2016,8,3,17,0,0.0,88.0,4.8,17.0,88.0,81.34,62.84
2016,8,3,17,15,0.0,76.5,4.75,16.5,76.5,70.9,54.39
2016,8,3,17,30,0.0,65.0,4.7,16.0,65.0,60.46,48.11
2016,8,3,17,45,277.0,61.0,4.7,16.0,125.5,43.29,32.89
2016,8,3,18,0,554.0,57.0,4.7,16.0,186.0,41.55,31.2
2016,8,3,18,15,471.5,48.5,4.6,15.5,139.0,36.64,26.6
2016,8,3,18,30,389.0,40.0,4.5,15.0,92.0,31.51,21.52
2016,8,3,18,45,253.0,27.5,4.4,14.5,55.5,22.17,11.03
2016,8,3,19,0,117.0,15.0,4.3,14.0,19.0,14.3,0.0
2016,8,3,19,15,58.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,43.5,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,87.0,12.0,3.5,13.0,15.0,29.32,0.0
2016,8,4,5,45,226.5,25.0,3.55,13.5,49.5,99.07,53.67
2016,8,4,6,0,366.0,38.0,3.6,14.0,84.0,173.76,128.01
2016,8,4,6,15,451.5,47.0,3.55,14.0,130.5,237.81,186.11
2016,8,4,6,30,537.0,56.0,3.5,14.0,177.0,311.04,251.16
2016,8,4,6,45,268.5,56.5,3.45,14.5,117.0,205.27,168.46
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,52.99,39.55
2016,8,4,7,15,0.0,76.0,3.4,15.0,76.0,71.0,54.83
2016,8,4,7,30,0.0,95.0,3.4,15.0,95.0,89.52,70.25
2016,8,4,7,45,0.0,96.0,3.4,15.5,96.0,90.09,70.34
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,90.81,70.56
2016,8,4,8,15,0.0,107.5,3.45,16.0,107.5,100.9,78.67
2016,8,4,8,30,0.0,118.0,3.5,16.0,118.0,111.0,86.71
2016,8,4,8,45,0.0,132.0,3.6,16.5,132.0,124.54,97.34
2016,8,4,9,0,0.0,146.0,3.7,17.0,146.0,138.09,107.86
2016,8,4,9,15,15.0,218.0,3.75,17.0,229.5,223.06,176.3
2016,8,4,9,30,30.0,290.0,3.8,17.0,313.0,322.69,254.43
2016,8,4,9,45,26.0,291.5,3.85,17.0,312.0,319.74,251.23
2016,8,4,10,0,22.0,293.0,3.9,17.0,311.0,304.6,238.95
2016,8,4,10,15,24.0,309.0,3.95,17.0,329.0,322.27,252.39
2016,8,4,10,30,26.0,325.0,4.0,17.0,347.0,352.45,275.29
2016,8,4,10,45,42.0,364.0,4.05,17.0,401.0,408.24,318.04
2016,8,4,11,0,58.0,403.0,4.1,17.0,455.0,463.68,359.89
2016,8,4,11,15,39.0,364.5,4.15,17.0,400.0,402.48,312.72
2016,8,4,11,30,20.0,326.0,4.2,17.0,345.0,331.92,258.29
2016,8,4,11,45,21.0,327.5,4.3,17.0,347.5,333.49,259.71
2016,8,4,12,0,22.0,329.0,4.4,17.0,350.0,334.92,260.87
2016,8,4,12,15,20.5,326.5,4.4,17.0,346.0,329.92,256.91
2016,8,4,12,30,19.0,324.0,4.4,17.0,342.0,324.88,252.99
2016,8,4,12,45,21.5,334.0,4.4,17.0,354.0,335.47,261.26
2016,8,4,13,0,24.0,344.0,4.4,17.0,366.0,351.29,273.51
2016,8,4,13,15,23.0,335.5,4.4,17.0,356.5,335.04,261.1
2016,8,4,13,30,22.0,327.0,4.4,17.0,347.0,324.42,253.09
2016,8,4,13,45,21.5,317.5,4.4,17.0,336.5,313.32,244.72
2016,8,4,14,0,21.0,308.0,4.4,17.0,326.0,302.25,236.38
2016,8,4,14,15,30.0,321.0,4.4,17.0,345.5,319.08,249.92
2016,8,4,14,30,39.0,334.0,4.4,17.0,365.0,333.06,261.14
2016,8,4,14,45,48.5,329.5,4.4,17.0,366.5,330.35,259.45
2016,8,4,15,0,58.0,325.0,4.4,17.0,368.0,326.43,256.79
2016,8,4,15,15,36.0,277.0,4.45,16.5,304.0,268.01,211.6
2016,8,4,15,30,14.0,229.0,4.5,16.0,240.0,215.25,170.4
2016,8,4,15,45,7.5,197.0,4.55,16.0,202.5,182.74,144.71
2016,8,4,16,0,1.0,165.0,4.6,16.0,165.0,151.21,119.59
2016,8,4,16,15,0.5,137.0,4.6,16.0,137.0,125.8,99.15
2016,8,4,16,30,0.0,109.0,4.6,16.0,109.0,100.57,78.64
2016,8,4,16,45,0.0,101.5,4.65,16.0,101.5,93.54,73.07
2016,8,4,17,0,0.0,94.0,4.7,16.0,94.0,86.47,67.41
2016,8,4,17,15,0.0,81.5,4.65,15.5,81.5,75.14,58.18
2016,8,4,17,30,0.0,69.0,4.6,15.0,69.0,63.88,51.34
2016,8,4,17,45,0.0,56.5,4.6,14.5,56.5,52.53,41.33
2016,8,4,18,0,0.0,44.0,4.6,14.0,44.0,40.88,30.86
2016,8,4,18,15,203.5,40.0,4.5,13.5,66.5,29.7,20.67
2016,8,4,18,30,407.0,36.0,4.4,13.0,89.0,27.97,18.59
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.5,19.47,8.6
2016,8,4,19,0,140.0,13.0,4.3,13.0,18.0,12.39,0.0
2016,8,4,19,15,70.0,6.5,4.3,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,3.5,14.0,13.0,26.67,0.0
2016,8,5,5,45,211.5,24.5,3.5,14.0,47.0,93.98,47.95
2016,8,5,6,0,344.0,38.0,3.5,14.0,81.0,166.55,122.33
2016,8,5,6,15,430.0,48.0,3.4,14.0,127.0,230.63,180.31
2016,8,5,6,30,516.0,58.0,3.3,14.0,173.0,304.0,245.31
2016,8,5,6,45,258.0,80.5,3.25,14.5,138.0,229.14,187.8
2016,8,5,7,0,0.0,103.0,3.2,15.0,103.0,99.97,79.16
2016,8,5,7,15,3.0,121.0,3.1,15.0,122.5,119.27,95.42
2016,8,5,7,30,6.0,139.0,3.0,15.0,142.0,138.85,111.51
2016,8,5,7,45,29.0,171.0,2.9,15.0,186.0,195.59,158.44
2016,8,5,8,0,52.0,203.0,2.8,15.0,230.0,247.68,200.71
2016,8,5,8,15,33.0,203.0,2.65,15.0,220.5,233.06,187.59
2016,8,5,8,30,14.0,203.0,2.5,15.0,211.0,208.07,166.26
2016,8,5,8,45,12.0,207.0,2.45,15.5,214.5,209.98,166.98
2016,8,5,9,0,10.0,211.0,2.4,16.0,218.0,211.88,167.63
2016,8,5,9,15,13.5,233.0,2.35,16.0,243.0,236.97,187.19
2016,8,5,9,30,17.0,255.0,2.3,16.0,268.0,262.17,206.59
2016,8,5,9,45,13.0,239.0,2.3,16.5,249.0,241.89,189.73
2016,8,5,10,0,9.0,223.0,2.3,17.0,230.0,221.83,173.25
2016,8,5,10,15,21.5,284.0,2.3,17.0,302.0,294.69,230.11
2016,8,5,10,30,34.0,345.0,2.3,17.0,374.0,381.69,296.1
2016,8,5,10,45,121.0,392.0,2.3,17.5,499.5,530.29,407.96
2016,8,5,11,0,208.0,439.0,2.3,18.0,625.0,665.59,505.19
2016,8,5,11,15,257.5,436.0,2.35,18.0,670.0,720.77,544.16
2016,8,5,11,30,307.0,433.0,2.4,18.0,715.0,762.23,573.97
2016,8,5,11,45,259.5,448.0,2.5,18.5,688.0,723.81,544.62
2016,8,5,12,0,212.0,463.0,2.6,19.0,661.0,675.47,508.89
2016,8,5,12,15,214.5,463.0,2.7,19.0,663.5,670.49,506.13
2016,8,5,12,30,217.0,463.0,2.8,19.0,666.0,664.43,502.31
2016,8,5,12,45,197.5,461.0,2.95,19.0,644.0,635.15,481.56
2016,8,5,13,0,178.0,459.0,3.1,19.0,622.0,606.07,460.89
2016,8,5,13,15,149.5,448.5,3.3,19.0,584.5,561.6,428.81
2016,8,5,13,30,121.0,438.0,3.5,19.0,547.0,518.65,397.46
2016,8,5,13,45,131.5,428.0,3.7,19.0,543.5,508.71,391.23
2016,8,5,14,0,142.0,418.0,3.9,19.0,540.0,497.68,383.92
2016,8,5,14,15,227.5,390.5,4.0,18.5,578.0,522.58,405.56
2016,8,5,14,30,313.0,363.0,4.1,18.0,616.0,539.88,420.82
2016,8,5,14,45,309.5,347.0,4.25,18.0,587.5,503.87,393.67
2016,8,5,15,0,306.0,331.0,4.4,18.0,559.0,467.81,366.28
2016,8,5,15,15,228.5,320.5,4.4,17.5,486.0,400.87,314.65
2016,8,5,15,30,151.0,310.0,4.4,17.0,413.0,340.38,267.84
2016,8,5,15,45,89.0,267.5,4.45,17.0,327.0,271.39,213.91
2016,8,5,16,0,27.0,225.0,4.5,17.0,241.0,207.48,163.99
2016,8,5,16,15,13.5,188.5,4.45,16.5,196.5,173.64,137.62
2016,8,5,16,30,0.0,152.0,4.4,16.0,152.0,137.61,109.21
2016,8,5,16,45,0.0,120.0,4.4,16.0,120.0,109.41,86.26
2016,8,5,17,0,0.0,88.0,4.4,16.0,88.0,81.28,63.05
2016,8,5,17,15,0.0,75.5,4.35,15.5,75.5,69.98,53.84
2016,8,5,17,30,0.0,63.0,4.3,15.0,63.0,58.6,46.65
2016,8,5,17,45,199.5,68.0,4.3,15.0,113.0,53.52,42.12
2016,8,5,18,0,399.0,73.0,4.3,15.0,163.0,54.2,42.5
2016,8,5,18,15,315.0,59.5,4.2,14.5,119.5,45.12,34.09
2016,8,5,18,30,231.0,46.0,4.1,14.0,76.0,35.63,25.01
2016,8,5,18,45,115.5,29.5,4.1,14.0,44.5,24.25,11.26
2016,8,5,19,0,0.0,13.0,4.1,14.0,13.0,12.39,0.0
2016,8,5,19,15,0.0,6.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,3.9,13.0,11.0,17.5,0.0
2016,8,6,5,45,157.5,25.5,3.95,13.5,43.0,79.69,37.68
2016,8,6,6,0,276.0,41.0,4.0,14.0,75.0,147.23,107.98
2016,8,6,6,15,364.0,52.5,3.95,14.0,119.5,208.63,163.24
2016,8,6,6,30,452.0,64.0,3.9,14.0,164.0,282.56,228.46
2016,8,6,6,45,226.0,59.5,3.9,14.5,109.5,188.39,154.4
2016,8,6,7,0,0.0,55.0,3.9,15.0,55.0,51.13,37.98
2016,8,6,7,15,0.0,66.0,3.9,15.0,66.0,61.39,46.71
2016,8,6,7,30,0.0,77.0,3.9,15.0,77.0,71.69,55.27
2016,8,6,7,45,0.0,88.0,3.9,15.5,88.0,82.24,63.82
2016,8,6,8,0,0.0,99.0,3.9,16.0,99.0,92.8,72.26
2016,8,6,8,15,0.0,102.0,3.95,16.0,102.0,95.54,74.27
2016,8,6,8,30,0.0,105.0,4.0,16.0,105.0,98.33,76.33
2016,8,6,8,45,0.0,122.5,4.05,16.0,122.5,115.26,90.0
2016,8,6,9,0,0.0,140.0,4.1,16.0,140.0,132.23,103.59
2016,8,6,9,15,2.0,160.5,4.1,16.0,162.5,154.0,121.05
2016,8,6,9,30,4.0,181.0,4.1,16.0,185.0,175.89,138.47
2016,8,6,9,45,4.5,183.5,4.2,16.5,188.0,178.67,140.17
2016,8,6,10,0,5.0,186.0,4.3,17.0,191.0,181.49,141.94
2016,8,6,10,15,7.0,204.0,4.3,17.0,210.5,200.98,157.3
2016,8,6,10,30,9.0,222.0,4.3,17.0,230.0,220.47,172.54
2016,8,6,10,45,11.0,244.5,4.35,17.5,254.5,244.34,190.81
2016,8,6,11,0,13.0,267.0,4.4,18.0,279.0,268.13,208.84
2016,8,6,11,15,15.0,286.5,4.4,18.0,300.5,288.84,224.73
2016,8,6,11,30,17.0,306.0,4.4,18.0,322.0,309.36,240.43
2016,8,6,11,45,16.5,301.0,4.45,18.0,316.5,303.21,235.56
2016,8,6,12,0,16.0,296.0,4.5,18.0,311.0,297.04,230.77
2016,8,6,12,15,20.0,321.5,4.5,18.0,340.5,324.67,252.14
2016,8,6,12,30,24.0,347.0,4.5,18.0,370.0,359.53,278.83
2016,8,6,12,45,24.5,348.0,4.5,18.0,371.5,358.46,277.97
2016,8,6,13,0,25.0,349.0,4.5,18.0,373.0,357.19,277.1
2016,8,6,13,15,20.5,320.5,4.5,18.0,339.5,318.76,247.67
2016,8,6,13,30,16.0,292.0,4.5,18.0,306.0,286.65,223.01
2016,8,6,13,45,14.5,274.5,4.55,18.0,287.0,267.75,208.57
2016,8,6,14,0,13.0,257.0,4.6,18.0,268.0,249.07,194.23
2016,8,6,14,15,12.5,253.5,4.7,17.5,264.0,244.24,191.08
2016,8,6,14,30,12.0,250.0,4.8,17.0,260.0,239.38,187.9
2016,8,6,14,45,27.5,279.5,4.95,17.0,300.5,273.12,215.12
2016,8,6,15,0,43.0,309.0,5.1,17.0,341.0,304.07,239.9
2016,8,6,15,15,28.5,267.5,5.2,17.0,288.5,255.96,202.12
2016,8,6,15,30,14.0,226.0,5.3,17.0,236.0,212.55,167.92
2016,8,6,15,45,31.5,234.5,5.45,17.0,254.0,221.18,175.12
2016,8,6,16,0,49.0,243.0,5.6,17.0,272.0,229.41,181.65
2016,8,6,16,15,29.0,206.0,5.7,16.5,223.0,188.21,149.28
2016,8,6,16,30,9.0,169.0,5.8,16.0,174.0,153.78,122.36
2016,8,6,16,45,16.0,160.5,5.9,16.0,167.5,145.48,115.58
2016,8,6,17,0,23.0,152.0,6.0,16.0,161.0,136.0,107.82
2016,8,6,17,15,17.5,132.5,6.05,15.5,139.0,116.49,92.52
2016,8,6,17,30,12.0,113.0,6.1,15.0,117.0,98.57,82.01
2016,8,6,17,45,256.0,86.5,6.15,15.0,144.5,67.08,54.12
2016,8,6,18,0,500.0,60.0,6.2,15.0,172.0,44.6,33.97
2016,8,6,18,15,412.0,50.0,6.2,14.5,126.5,38.48,28.22
2016,8,6,18,30,324.0,40.0,6.2,14.0,81.0,32.06,21.84
2016,8,6,18,45,192.0,26.0,6.2,14.0,47.0,20.45,7.76
2016,8,6,19,0,60.0,12.0,6.2,14.0,13.0,11.44,0.0
2016,8,6,19,15,30.0,6.0,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,5.3,13.0,12.0,25.62,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,94.92,41.16
2016,8,7,6,0,376.0,35.0,5.4,14.0,80.0,173.43,126.58
2016,8,7,6,15,465.0,43.5,5.3,14.0,126.5,238.59,186.62
2016,8,7,6,30,554.0,52.0,5.2,14.0,173.0,313.38,253.79
2016,8,7,6,45,277.0,70.5,5.15,14.5,131.0,226.68,186.6
2016,8,7,7,0,0.0,89.0,5.1,15.0,89.0,85.24,66.87
2016,8,7,7,15,0.0,106.0,5.0,15.0,106.0,101.8,80.83
2016,8,7,7,30,0.0,123.0,4.9,15.0,123.0,118.35,94.47
2016,8,7,7,45,1.5,140.5,4.8,15.5,141.5,136.43,109.05
2016,8,7,8,0,3.0,158.0,4.7,16.0,160.0,154.65,123.5
2016,8,7,8,15,9.5,182.0,4.6,16.0,188.0,183.58,146.94
2016,8,7,8,30,16.0,206.0,4.5,16.0,216.0,213.0,170.49
2016,8,7,8,45,18.0,223.0,4.45,16.5,234.5,231.74,184.72
2016,8,7,9,0,20.0,240.0,4.4,17.0,253.0,250.55,198.87
2016,8,7,9,15,32.0,273.5,4.3,17.0,296.5,307.89,243.89
2016,8,7,9,30,44.0,307.0,4.2,17.0,340.0,354.81,280.01
2016,8,7,9,45,38.5,313.0,4.15,17.5,343.0,355.34,278.91
2016,8,7,10,0,33.0,319.0,4.1,18.0,346.0,355.57,277.8
2016,8,7,10,15,39.5,342.0,4.05,18.0,375.0,385.52,300.41
2016,8,7,10,30,46.0,365.0,4.0,18.0,404.0,415.28,322.6
2016,8,7,10,45,103.0,402.5,3.95,18.5,493.5,510.88,395.03
2016,8,7,11,0,160.0,440.0,3.9,19.0,583.0,618.78,473.91
2016,8,7,11,15,166.5,448.0,3.85,19.0,599.0,630.56,481.51
2016,8,7,11,30,173.0,456.0,3.8,19.0,615.0,641.35,488.9
2016,8,7,11,45,147.0,458.0,3.8,19.0,594.0,612.63,467.0
2016,8,7,12,0,121.0,460.0,3.8,19.0,573.0,583.7,445.09
2016,8,7,12,15,112.0,457.0,3.8,19.0,561.5,566.16,432.11
2016,8,7,12,30,103.0,454.0,3.8,19.0,550.0,540.39,413.13
2016,8,7,12,45,174.5,450.5,3.85,19.0,611.5,603.97,462.03
2016,8,7,13,0,246.0,447.0,3.9,19.0,673.0,660.73,504.85
2016,8,7,13,15,598.0,273.0,3.95,19.0,809.0,788.91,607.15
2016,8,7,13,30,950.0,99.0,4.0,19.0,945.0,882.81,676.28
2016,8,7,13,45,946.0,98.0,4.1,19.0,922.5,842.04,648.02
2016,8,7,14,0,942.0,97.0,4.2,19.0,900.0,798.77,618.62
2016,8,7,14,15,935.5,95.5,4.3,19.0,870.5,750.97,585.56
2016,8,7,14,30,929.0,94.0,4.4,19.0,841.0,701.29,549.39
2016,8,7,14,45,920.0,93.0,4.5,19.0,804.5,648.91,509.26
2016,8,7,15,0,911.0,92.0,4.6,19.0,768.0,595.34,467.0
2016,8,7,15,15,899.5,90.0,4.6,19.0,726.5,538.66,420.77
2016,8,7,15,30,888.0,88.0,4.6,19.0,685.0,481.58,372.84
2016,8,7,15,45,871.0,86.5,4.65,19.0,638.5,422.6,322.17
2016,8,7,16,0,854.0,85.0,4.7,19.0,592.0,364.32,270.75
2016,8,7,16,15,834.0,82.0,4.65,18.5,542.0,300.37,214.45
2016,8,7,16,30,814.0,79.0,4.6,18.0,492.0,242.21,162.66
2016,8,7,16,45,784.0,76.0,4.55,18.0,439.0,184.37,113.12
2016,8,7,17,0,754.0,73.0,4.5,18.0,386.0,129.89,71.54
2016,8,7,17,15,715.5,68.5,4.45,17.5,333.0,77.41,42.33
2016,8,7,17,30,677.0,64.0,4.4,17.0,280.0,43.32,32.79
2016,8,7,17,45,617.0,58.5,4.35,17.0,228.0,41.1,30.8
2016,8,7,18,0,557.0,53.0,4.3,17.0,176.0,38.81,28.59
2016,8,7,18,15,468.5,44.5,4.2,16.5,129.0,33.75,23.84
2016,8,7,18,30,380.0,36.0,4.1,16.0,82.0,28.48,18.52
2016,8,7,18,45,230.0,23.5,4.1,15.5,47.5,18.97,5.73
2016,8,7,19,0,80.0,11.0,4.1,15.0,13.0,10.48,0.0
2016,8,7,19,15,40.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,3.9,13.0,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,4.0,13.0,11.0,23.61,0.0
2016,8,8,5,45,219.5,21.0,4.15,13.5,43.5,90.7,34.54
2016,8,8,6,0,365.0,33.0,4.3,14.0,76.0,167.72,121.63
2016,8,8,6,15,454.0,41.5,4.2,14.5,121.5,232.08,180.53
2016,8,8,6,30,543.0,50.0,4.1,15.0,167.0,306.18,246.15
2016,8,8,6,45,596.5,56.5,4.0,15.5,217.5,369.83,302.25
2016,8,8,7,0,650.0,63.0,3.9,16.0,268.0,438.24,360.26
2016,8,8,7,15,325.0,86.5,3.8,16.0,189.0,302.03,250.06
2016,8,8,7,30,0.0,110.0,3.7,16.0,110.0,104.94,82.66
2016,8,8,7,45,1.0,133.0,3.65,16.5,133.5,128.38,101.89
2016,8,8,8,0,2.0,156.0,3.6,17.0,157.0,151.92,120.64
2016,8,8,8,15,9.5,181.5,3.55,17.0,187.0,183.16,145.84
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,214.95,171.17
2016,8,8,8,45,30.5,240.0,3.5,17.5,259.5,271.38,215.55
2016,8,8,9,0,44.0,273.0,3.5,18.0,302.0,318.91,252.03
2016,8,8,9,15,55.0,299.0,3.55,18.0,338.0,356.98,281.13
2016,8,8,9,30,66.0,325.0,3.6,18.0,374.0,395.32,310.15
2016,8,8,9,45,83.5,350.5,3.7,18.5,415.0,439.44,342.93
2016,8,8,10,0,101.0,376.0,3.8,19.0,456.0,483.76,375.38
2016,8,8,10,15,112.5,393.5,3.9,19.0,486.5,526.81,406.95
2016,8,8,10,30,124.0,411.0,4.0,19.0,517.0,555.99,428.19
2016,8,8,10,45,181.0,421.0,4.15,19.5,580.0,622.22,477.33
2016,8,8,11,0,238.0,431.0,4.3,20.0,643.0,688.01,525.1
2016,8,8,11,15,297.0,421.5,4.45,20.0,690.5,746.0,568.14
2016,8,8,11,30,356.0,412.0,4.6,20.0,738.0,790.01,601.21
2016,8,8,11,45,645.5,259.0,4.8,20.0,855.0,925.8,706.89
2016,8,8,12,0,935.0,106.0,5.0,20.0,972.0,1028.38,778.75
2016,8,8,12,15,935.5,106.0,5.15,20.0,972.5,1011.89,767.88
2016,8,8,12,30,936.0,106.0,5.3,20.0,973.0,991.91,755.38
2016,8,8,12,45,935.5,105.0,5.5,20.0,966.0,966.63,739.45
2016,8,8,13,0,935.0,104.0,5.7,20.0,959.0,938.11,721.09
2016,8,8,13,15,932.0,103.5,5.8,19.5,944.0,904.81,699.94
2016,8,8,13,30,929.0,103.0,5.9,19.0,929.0,868.66,676.51
2016,8,8,13,45,926.0,101.5,6.0,19.0,907.0,828.86,648.85
2016,8,8,14,0,923.0,100.0,6.1,19.0,885.0,786.56,619.1
2016,8,8,14,15,916.5,98.5,6.1,19.0,855.5,739.48,585.13
2016,8,8,14,30,910.0,97.0,6.1,19.0,826.0,690.57,547.73
2016,8,8,14,45,901.5,95.0,6.2,19.0,790.5,638.38,506.63
2016,8,8,15,0,893.0,93.0,6.3,19.0,755.0,585.02,463.49
2016,8,8,15,15,881.0,91.5,6.3,18.5,713.5,529.4,417.99
2016,8,8,15,30,869.0,90.0,6.3,18.0,672.0,473.46,370.77
2016,8,8,15,45,853.5,87.5,6.3,18.0,626.0,415.17,319.68
2016,8,8,16,0,838.0,85.0,6.3,18.0,580.0,357.46,267.9
2016,8,8,16,15,817.0,82.0,6.2,17.5,530.5,294.13,211.46
2016,8,8,16,30,796.0,79.0,6.1,17.0,481.0,236.72,159.85
2016,8,8,16,45,770.5,75.0,6.05,17.0,429.5,179.8,110.6
2016,8,8,17,0,745.0,71.0,6.0,17.0,378.0,125.72,69.07
2016,8,8,17,15,706.5,66.5,5.9,16.5,325.5,73.8,40.5
2016,8,8,17,30,668.0,62.0,5.8,16.0,273.0,46.05,35.35
2016,8,8,17,45,615.0,55.5,5.75,16.0,222.5,38.84,28.91
2016,8,8,18,0,562.0,49.0,5.7,16.0,172.0,35.59,25.85
2016,8,8,18,15,473.0,41.0,5.6,15.5,125.5,30.83,21.34
2016,8,8,18,30,384.0,33.0,5.5,15.0,79.0,25.85,16.26
2016,8,8,18,45,236.0,21.5,5.4,15.0,45.5,17.22,3.49
2016,8,8,19,0,88.0,10.0,5.3,15.0,12.0,9.53,0.0
2016,8,8,19,15,44.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,3.5,18.0,3.65,13.5,18.5,17.62,1.73
2016,8,9,6,0,7.0,36.0,3.7,14.0,37.0,37.64,24.67
2016,8,9,6,15,20.5,56.0,3.45,14.5,60.0,66.79,50.03
2016,8,9,6,30,34.0,76.0,3.2,15.0,83.0,94.58,74.15
2016,8,9,6,45,41.5,97.0,3.0,15.5,108.5,121.9,97.63
2016,8,9,7,0,49.0,118.0,2.8,16.0,134.0,149.8,121.11
2016,8,9,7,15,55.5,139.5,2.5,16.0,160.0,178.31,144.77
2016,8,9,7,30,62.0,161.0,2.2,16.0,186.0,207.3,168.3
2016,8,9,7,45,72.5,184.5,1.9,16.5,218.0,241.79,195.44
2016,8,9,8,0,83.0,208.0,1.6,17.0,250.0,276.98,222.37
2016,8,9,8,15,102.5,233.0,1.4,17.0,290.0,321.45,256.6
2016,8,9,8,30,122.0,258.0,1.2,17.0,330.0,378.68,299.51
2016,8,9,8,45,488.5,174.5,1.0,17.5,495.5,623.18,487.34
2016,8,9,9,0,855.0,91.0,0.8,18.0,661.0,861.9,646.53
2016,8,9,9,15,867.5,93.0,0.8,18.5,702.5,899.4,664.9
2016,8,9,9,30,880.0,95.0,0.8,19.0,744.0,934.46,684.29
2016,8,9,9,45,891.5,95.5,0.8,19.5,780.0,964.21,700.09
2016,8,9,10,0,903.0,96.0,0.8,20.0,816.0,991.06,714.0
2016,8,9,10,15,544.0,250.5,0.95,20.0,689.5,825.06,606.76
2016,8,9,10,30,185.0,405.0,1.1,20.0,563.0,610.63,453.67
2016,8,9,10,45,185.5,416.0,1.25,20.5,577.5,621.62,463.05
2016,8,9,11,0,186.0,427.0,1.4,21.0,592.0,631.63,469.52
2016,8,9,11,15,179.0,440.5,1.6,21.0,602.0,635.69,472.81
2016,8,9,11,30,172.0,454.0,1.8,21.0,612.0,638.68,475.37
2016,8,9,11,45,554.0,278.0,2.0,21.0,789.5,854.03,636.34
2016,8,9,12,0,936.0,102.0,2.2,21.0,967.0,1024.91,751.07
2016,8,9,12,15,936.0,102.0,2.35,21.0,967.0,1007.91,739.81
2016,8,9,12,30,936.0,102.0,2.5,21.0,967.0,987.43,728.23
2016,8,9,12,45,932.0,103.0,2.7,21.0,958.5,960.91,712.96
2016,8,9,13,0,928.0,104.0,2.9,21.0,950.0,931.29,695.35
2016,8,9,13,15,925.0,103.5,3.0,21.0,935.0,898.13,674.33
2016,8,9,13,30,922.0,103.0,3.1,21.0,920.0,862.14,651.18
2016,8,9,13,45,581.5,254.5,3.25,21.0,765.5,706.51,539.86
2016,8,9,14,0,241.0,406.0,3.4,21.0,611.0,562.27,428.79
2016,8,9,14,15,198.0,394.5,3.45,21.0,559.5,505.04,387.01
2016,8,9,14,30,155.0,383.0,3.5,21.0,508.0,453.22,348.28
2016,8,9,14,45,153.5,365.0,3.6,21.0,483.5,424.64,327.34
2016,8,9,15,0,152.0,347.0,3.7,21.0,459.0,396.13,306.07
2016,8,9,15,15,220.5,317.5,3.7,20.5,470.0,393.14,304.66
2016,8,9,15,30,289.0,288.0,3.7,20.0,481.0,380.51,294.72
2016,8,9,15,45,267.0,270.0,3.7,20.0,438.5,336.36,259.57
2016,8,9,16,0,245.0,252.0,3.7,20.0,396.0,294.61,226.07
2016,8,9,16,15,300.5,219.0,3.65,19.5,380.5,264.85,200.02
2016,8,9,16,30,356.0,186.0,3.6,19.0,365.0,229.01,167.98
2016,8,9,16,45,531.0,132.5,3.55,19.0,367.0,184.75,123.6
2016,8,9,17,0,706.0,79.0,3.5,19.0,369.0,122.9,67.87
2016,8,9,17,15,665.5,74.0,3.55,18.5,317.0,72.45,40.73
2016,8,9,17,30,625.0,69.0,3.6,18.0,265.0,47.39,36.24
2016,8,9,17,45,559.0,63.0,3.65,17.5,214.0,45.0,34.16
2016,8,9,18,0,493.0,57.0,3.7,17.0,163.0,42.55,31.84
2016,8,9,18,15,400.5,47.0,3.7,16.5,117.5,36.33,26.0
2016,8,9,18,30,308.0,37.0,3.7,16.0,72.0,29.8,19.39
2016,8,9,18,45,154.0,18.5,3.7,16.0,36.0,14.49,0.67
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
