Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,3.05,13.5,34.0,67.93,15.59
2016,8,10,6,0,301.0,35.0,3.1,14.0,68.0,149.29,107.22
2016,8,10,6,15,393.0,45.0,3.0,14.0,112.5,212.93,165.35
2016,8,10,6,30,485.0,55.0,2.9,14.0,157.0,286.68,230.59
2016,8,10,6,45,543.0,62.5,2.8,14.5,206.5,350.7,286.62
2016,8,10,7,0,601.0,70.0,2.7,15.0,256.0,419.99,345.0
2016,8,10,7,15,344.5,116.5,2.55,15.5,227.5,348.73,286.73
2016,8,10,7,30,88.0,163.0,2.4,16.0,199.0,226.51,184.1
2016,8,10,7,45,180.0,181.0,2.25,16.5,267.0,321.35,261.79
2016,8,10,8,0,272.0,199.0,2.1,17.0,335.0,426.01,343.81
2016,8,10,8,15,532.0,148.0,2.05,17.0,447.5,591.36,473.75
2016,8,10,8,30,792.0,97.0,2.0,17.0,560.0,767.45,601.28
2016,8,10,8,45,811.5,99.0,1.95,17.5,606.5,814.03,629.15
2016,8,10,9,0,831.0,101.0,1.9,18.0,653.0,859.14,656.59
2016,8,10,9,15,844.0,103.0,1.9,18.0,694.5,889.37,675.17
2016,8,10,9,30,857.0,105.0,1.9,18.0,736.0,924.21,696.9
2016,8,10,9,45,866.5,107.5,1.95,18.5,771.5,953.69,714.08
2016,8,10,10,0,876.0,110.0,2.0,19.0,807.0,980.23,729.3
2016,8,10,10,15,884.0,111.5,2.1,19.0,837.0,1001.09,742.79
2016,8,10,10,30,892.0,113.0,2.2,19.0,867.0,1018.65,754.26
2016,8,10,10,45,898.5,113.0,2.3,19.5,890.5,1029.69,760.15
2016,8,10,11,0,905.0,113.0,2.4,20.0,914.0,1037.22,763.9
2016,8,10,11,15,909.0,114.0,2.45,20.0,929.5,1039.7,765.41
2016,8,10,11,30,913.0,115.0,2.5,20.0,945.0,1038.52,764.72
2016,8,10,11,45,915.5,114.5,2.65,20.0,953.5,1030.67,760.87
2016,8,10,12,0,918.0,114.0,2.8,20.0,962.0,1019.22,754.72
2016,8,10,12,15,918.5,114.0,2.9,20.0,962.0,1002.81,744.85
2016,8,10,12,30,919.0,114.0,3.0,20.0,962.0,982.98,732.74
2016,8,10,12,45,915.5,115.0,3.15,20.0,954.0,957.11,716.94
2016,8,10,13,0,912.0,116.0,3.3,20.0,946.0,928.2,698.94
2016,8,10,13,15,909.0,115.0,3.45,19.5,930.5,894.86,679.02
2016,8,10,13,30,906.0,114.0,3.6,19.0,915.0,858.76,656.85
2016,8,10,13,45,902.0,112.5,3.75,19.0,892.5,818.79,630.35
2016,8,10,14,0,898.0,111.0,3.9,19.0,870.0,776.47,601.81
2016,8,10,14,15,670.0,209.0,4.0,19.0,764.5,669.02,520.97
2016,8,10,14,30,442.0,307.0,4.1,19.0,659.0,573.53,446.19
2016,8,10,14,45,408.0,305.5,4.2,19.0,619.0,525.4,409.71
2016,8,10,15,0,374.0,304.0,4.3,19.0,579.0,480.38,374.89
2016,8,10,15,15,305.5,300.0,4.25,18.5,516.5,418.66,327.21
2016,8,10,15,30,237.0,296.0,4.2,18.0,454.0,365.96,286.24
2016,8,10,15,45,272.0,267.5,4.2,18.0,436.5,335.8,261.47
2016,8,10,16,0,307.0,239.0,4.2,18.0,419.0,304.21,234.4
2016,8,10,16,15,163.0,209.0,4.1,17.5,304.0,222.96,172.28
2016,8,10,16,30,19.0,179.0,4.0,17.0,189.0,163.77,129.44
2016,8,10,16,45,9.5,137.0,3.95,17.0,142.0,124.82,98.28
2016,8,10,17,0,0.0,95.0,3.9,17.0,95.0,87.09,67.68
2016,8,10,17,15,0.0,81.5,3.8,16.5,81.5,74.86,57.75
2016,8,10,17,30,0.0,68.0,3.7,16.0,68.0,62.77,50.15
2016,8,10,17,45,257.0,60.0,3.65,16.0,114.0,43.09,32.67
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,38.4,28.3
2016,8,10,18,15,421.5,42.5,3.5,15.5,115.0,32.44,22.68
2016,8,10,18,30,329.0,33.0,3.4,15.0,70.0,26.18,16.29
2016,8,10,18,45,164.5,16.5,3.3,14.5,35.0,12.79,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,17.5,2.0,13.5,31.5,60.7,7.87
2016,8,11,6,0,262.0,35.0,2.2,14.0,63.0,135.93,96.89
2016,8,11,6,15,351.0,47.0,2.25,14.0,106.5,199.23,154.38
2016,8,11,6,30,440.0,59.0,2.3,14.0,150.0,271.55,218.04
2016,8,11,6,45,490.5,69.5,2.4,14.5,198.0,332.96,271.79
2016,8,11,7,0,541.0,80.0,2.5,15.0,246.0,398.95,327.58
2016,8,11,7,15,270.5,91.0,2.45,15.5,174.0,275.55,227.36
2016,8,11,7,30,0.0,102.0,2.4,16.0,102.0,96.89,75.91
2016,8,11,7,45,0.0,112.0,2.35,16.5,112.0,106.34,83.59
2016,8,11,8,0,0.0,122.0,2.3,17.0,122.0,115.84,90.95
2016,8,11,8,15,0.0,139.5,2.25,17.0,139.5,132.93,104.59
2016,8,11,8,30,0.0,157.0,2.2,17.0,157.0,150.02,118.08
2016,8,11,8,45,4.0,180.0,2.2,17.5,182.5,176.07,138.55
2016,8,11,9,0,8.0,203.0,2.2,18.0,208.0,202.39,158.91
2016,8,11,9,15,14.0,233.0,2.2,18.0,243.0,237.89,186.6
2016,8,11,9,30,20.0,263.0,2.2,18.0,278.0,273.67,214.14
2016,8,11,9,45,23.0,282.0,2.2,18.5,300.0,295.48,230.07
2016,8,11,10,0,26.0,301.0,2.2,19.0,322.0,330.15,255.63
2016,8,11,10,15,62.5,351.0,2.2,19.0,403.5,418.66,322.87
2016,8,11,10,30,99.0,401.0,2.2,19.0,485.0,507.66,388.47
2016,8,11,10,45,99.5,412.5,2.25,19.5,499.0,518.9,394.98
2016,8,11,11,0,100.0,424.0,2.3,20.0,513.0,529.6,401.58
2016,8,11,11,15,102.5,433.0,2.35,20.0,525.0,539.09,408.21
2016,8,11,11,30,105.0,442.0,2.4,20.0,537.0,547.97,414.44
2016,8,11,11,45,107.5,443.5,2.45,20.0,541.5,548.41,414.74
2016,8,11,12,0,110.0,445.0,2.5,20.0,546.0,558.4,421.9
2016,8,11,12,15,144.5,452.5,2.55,20.0,585.5,593.51,448.11
2016,8,11,12,30,179.0,460.0,2.6,20.0,625.0,626.41,472.39
2016,8,11,12,45,147.0,452.5,2.7,20.0,587.5,581.19,439.43
2016,8,11,13,0,115.0,445.0,2.8,20.0,550.0,537.17,407.45
2016,8,11,13,15,103.0,433.0,2.85,20.0,525.5,502.34,382.39
2016,8,11,13,30,91.0,421.0,2.9,20.0,501.0,474.31,362.01
2016,8,11,13,45,87.5,408.0,3.0,20.0,483.5,452.75,346.59
2016,8,11,14,0,84.0,395.0,3.1,20.0,466.0,431.38,331.18
2016,8,11,14,15,70.5,371.5,3.15,19.5,429.5,393.7,303.74
2016,8,11,14,30,57.0,348.0,3.2,19.0,393.0,357.47,277.11
2016,8,11,14,45,49.5,325.0,3.25,19.0,363.0,326.84,254.07
2016,8,11,15,0,42.0,302.0,3.3,19.0,333.0,297.23,231.61
2016,8,11,15,15,35.0,276.5,3.3,19.0,301.5,266.77,208.29
2016,8,11,15,30,28.0,251.0,3.3,19.0,270.0,237.41,185.66
2016,8,11,15,45,24.5,231.5,3.35,19.0,247.0,218.91,171.46
2016,8,11,16,0,21.0,212.0,3.4,19.0,224.0,197.97,155.22
2016,8,11,16,15,10.5,176.0,3.4,18.5,182.0,161.79,127.06
2016,8,11,16,30,0.0,140.0,3.4,18.0,140.0,127.15,99.87
2016,8,11,16,45,0.0,128.0,3.4,17.5,128.0,115.83,91.12
2016,8,11,17,0,0.0,116.0,3.4,17.0,116.0,104.49,82.18
2016,8,11,17,15,0.0,99.5,3.35,16.5,99.5,89.53,70.04
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,74.98,60.91
2016,8,11,17,45,239.0,69.0,3.3,16.0,119.0,49.83,38.62
2016,8,11,18,0,478.0,55.0,3.3,16.0,155.0,41.17,30.72
2016,8,11,18,15,386.5,44.0,3.15,15.5,110.0,33.97,23.97
2016,8,11,18,30,295.0,33.0,3.0,15.0,65.0,26.35,16.27
2016,8,11,18,45,147.5,16.5,2.9,15.0,32.5,12.91,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,16.0,1.9,13.5,32.5,67.01,1.73
2016,8,12,6,0,314.0,32.0,2.0,14.0,65.0,150.25,106.27
2016,8,12,6,15,406.5,42.5,1.95,14.0,110.0,215.1,166.08
2016,8,12,6,30,499.0,53.0,1.9,14.0,155.0,290.29,232.26
2016,8,12,6,45,561.5,59.5,1.85,14.5,206.0,356.05,289.38
2016,8,12,7,0,624.0,66.0,1.8,15.0,257.0,427.54,349.03
2016,8,12,7,15,321.0,104.5,1.8,15.0,204.0,321.29,264.06
2016,8,12,7,30,18.0,143.0,1.8,15.0,151.0,151.71,121.87
2016,8,12,7,45,26.5,166.0,1.8,15.5,178.5,189.59,152.93
2016,8,12,8,0,35.0,189.0,1.8,16.0,206.0,220.84,177.54
2016,8,12,8,15,37.5,209.0,1.8,16.5,229.5,244.63,195.61
2016,8,12,8,30,40.0,229.0,1.8,17.0,253.0,268.48,213.45
2016,8,12,8,45,52.5,256.5,1.85,17.5,290.0,309.22,244.52
2016,8,12,9,0,65.0,284.0,1.9,18.0,327.0,350.53,275.42
2016,8,12,9,15,70.5,305.5,1.9,18.0,355.0,379.2,296.47
2016,8,12,9,30,76.0,327.0,1.9,18.0,383.0,407.81,317.34
2016,8,12,9,45,99.5,351.5,1.95,18.5,428.5,456.79,353.25
2016,8,12,10,0,123.0,376.0,2.0,19.0,474.0,519.72,398.44
2016,8,12,10,15,148.5,393.0,2.1,19.0,515.5,562.88,429.76
2016,8,12,10,30,174.0,410.0,2.2,19.0,557.0,605.82,460.76
2016,8,12,10,45,168.5,422.0,2.3,19.5,567.5,611.71,463.38
2016,8,12,11,0,163.0,434.0,2.4,20.0,578.0,616.61,465.59
2016,8,12,11,15,156.5,442.0,2.5,20.0,582.0,615.3,464.37
2016,8,12,11,30,150.0,450.0,2.6,20.0,586.0,613.13,462.62
2016,8,12,11,45,158.0,454.5,2.75,20.0,599.0,620.87,468.69
2016,8,12,12,0,166.0,459.0,2.9,20.0,612.0,627.54,473.96
2016,8,12,12,15,542.0,287.5,2.95,20.0,786.0,825.97,625.79
2016,8,12,12,30,918.0,116.0,3.0,20.0,960.0,982.93,734.49
2016,8,12,12,45,597.0,275.0,3.15,20.0,822.0,832.54,629.63
2016,8,12,13,0,276.0,434.0,3.3,20.0,684.0,674.99,511.01
2016,8,12,13,15,216.0,434.0,3.35,20.0,627.5,605.01,460.62
2016,8,12,13,30,156.0,434.0,3.4,20.0,571.0,544.06,415.39
2016,8,12,13,45,140.0,420.0,3.45,20.0,541.0,508.17,389.33
2016,8,12,14,0,124.0,406.0,3.5,20.0,511.0,473.36,363.72
2016,8,12,14,15,137.5,392.0,3.5,20.0,504.5,460.3,354.69
2016,8,12,14,30,151.0,378.0,3.5,20.0,498.0,445.85,344.37
2016,8,12,14,45,138.5,359.0,3.5,20.0,465.0,409.96,317.37
2016,8,12,15,0,126.0,340.0,3.5,20.0,432.0,375.31,291.14
2016,8,12,15,15,141.0,320.0,3.45,19.5,417.5,354.78,276.08
2016,8,12,15,30,156.0,300.0,3.4,19.0,403.0,332.67,259.26
2016,8,12,15,45,128.0,276.0,3.4,19.0,356.5,289.14,225.27
2016,8,12,16,0,100.0,252.0,3.4,19.0,310.0,252.29,196.52
2016,8,12,16,15,87.5,227.5,3.3,19.0,275.0,219.91,170.93
2016,8,12,16,30,75.0,203.0,3.2,19.0,240.0,189.3,146.77
2016,8,12,16,45,56.0,177.0,3.15,19.0,203.0,158.47,122.83
2016,8,12,17,0,37.0,151.0,3.1,19.0,166.0,130.41,101.3
2016,8,12,17,15,31.0,130.5,3.05,18.5,141.5,109.29,85.27
2016,8,12,17,30,25.0,110.0,3.0,18.0,117.0,91.67,74.94
2016,8,12,17,45,264.5,81.0,2.95,18.0,136.0,59.1,46.39
2016,8,12,18,0,504.0,52.0,2.9,18.0,155.0,38.78,28.33
2016,8,12,18,15,408.5,42.0,2.85,17.5,109.5,32.37,22.33
2016,8,12,18,30,313.0,32.0,2.8,17.0,64.0,25.63,15.29
2016,8,12,18,45,156.5,16.0,2.8,16.5,32.0,12.58,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,13.5,31.0,63.65,0.0
2016,8,13,6,0,291.0,32.0,2.4,14.0,62.0,142.96,100.39
2016,8,13,6,15,385.0,42.5,2.35,14.5,106.0,207.03,159.53
2016,8,13,6,30,479.0,53.0,2.3,15.0,150.0,281.63,224.83
2016,8,13,6,45,542.0,60.0,2.25,15.5,200.0,347.13,281.81
2016,8,13,7,0,605.0,67.0,2.2,16.0,250.0,418.46,341.53
2016,8,13,7,15,312.5,105.0,2.15,16.5,201.0,316.99,259.66
2016,8,13,7,30,20.0,143.0,2.1,17.0,152.0,153.13,122.29
2016,8,13,7,45,19.0,159.5,2.1,17.5,168.5,169.2,135.17
2016,8,13,8,0,18.0,176.0,2.1,18.0,185.0,185.17,147.34
2016,8,13,8,15,24.0,198.5,2.0,18.0,211.5,212.81,169.1
2016,8,13,8,30,30.0,221.0,1.9,18.0,238.0,251.61,199.3
2016,8,13,8,45,38.5,246.0,1.85,18.5,270.5,285.83,225.12
2016,8,13,9,0,47.0,271.0,1.8,19.0,303.0,320.41,250.75
2016,8,13,9,15,61.5,298.5,1.85,19.0,342.5,363.47,283.26
2016,8,13,9,30,76.0,326.0,1.9,19.0,382.0,406.95,315.62
2016,8,13,9,45,55.5,322.5,2.0,19.5,364.5,383.12,295.87
2016,8,13,10,0,35.0,319.0,2.1,20.0,347.0,358.62,275.94
2016,8,13,10,15,62.0,357.0,2.2,20.0,409.0,425.06,326.23
2016,8,13,10,30,89.0,395.0,2.3,20.0,471.0,491.66,375.35
2016,8,13,10,45,78.0,399.5,2.45,20.5,467.0,483.81,368.07
2016,8,13,11,0,67.0,404.0,2.6,21.0,463.0,475.55,360.94
2016,8,13,11,15,62.5,406.5,2.7,21.0,462.0,471.37,357.69
2016,8,13,11,30,58.0,409.0,2.8,21.0,461.0,466.92,354.25
2016,8,13,11,45,63.5,418.5,2.95,21.0,476.5,479.34,363.62
2016,8,13,12,0,69.0,428.0,3.1,21.0,492.0,491.14,372.49
2016,8,13,12,15,96.5,441.0,3.25,21.0,530.0,526.86,399.56
2016,8,13,12,30,124.0,454.0,3.4,21.0,568.0,569.08,430.95
2016,8,13,12,45,95.5,436.0,3.55,21.0,523.0,510.77,388.09
2016,8,13,13,0,67.0,418.0,3.7,21.0,478.0,462.26,352.24
2016,8,13,13,15,79.0,418.0,3.8,21.0,488.0,467.49,356.95
2016,8,13,13,30,91.0,418.0,3.9,21.0,498.0,471.53,360.56
2016,8,13,13,45,196.0,402.0,4.05,21.0,568.5,535.03,410.66
2016,8,13,14,0,301.0,386.0,4.2,21.0,639.0,587.79,451.68
2016,8,13,14,15,307.0,367.0,4.25,21.0,617.0,556.57,428.8
2016,8,13,14,30,313.0,348.0,4.3,21.0,595.0,524.4,405.22
2016,8,13,14,45,242.0,343.0,4.35,21.0,529.0,457.51,354.21
2016,8,13,15,0,171.0,338.0,4.4,21.0,463.0,398.06,308.54
2016,8,13,15,15,170.5,318.0,4.4,20.5,436.5,367.45,285.66
2016,8,13,15,30,170.0,298.0,4.4,20.0,410.0,336.86,262.25
2016,8,13,15,45,180.5,275.0,4.4,20.0,386.0,308.13,239.22
2016,8,13,16,0,191.0,252.0,4.4,20.0,362.0,278.31,214.78
2016,8,13,16,15,145.5,228.5,4.4,19.5,308.5,232.15,178.93
2016,8,13,16,30,100.0,205.0,4.4,19.0,255.0,195.62,151.17
2016,8,13,16,45,58.5,172.5,4.4,19.0,201.0,155.22,120.29
2016,8,13,17,0,17.0,140.0,4.4,19.0,147.0,124.81,97.65
2016,8,13,17,15,11.5,121.0,4.4,18.5,125.5,106.2,83.17
2016,8,13,17,30,6.0,102.0,4.4,18.0,104.0,89.44,73.04
2016,8,13,17,45,3.0,82.0,4.4,18.0,83.0,72.54,58.12
2016,8,13,18,0,0.0,62.0,4.4,18.0,62.0,55.49,42.83
2016,8,13,18,15,0.0,43.5,4.3,17.5,43.5,39.44,28.33
2016,8,13,18,30,0.0,25.0,4.2,17.0,25.0,23.2,13.06
2016,8,13,18,45,0.0,12.5,4.1,16.5,12.5,11.59,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.5,13.5,31.0,64.46,0.0
2016,8,14,6,0,305.0,31.0,2.6,14.0,62.0,146.31,101.83
2016,8,14,6,15,401.0,41.0,2.6,14.5,106.5,211.28,162.59
2016,8,14,6,30,497.0,51.0,2.6,15.0,151.0,287.02,229.14
2016,8,14,6,45,558.0,58.0,2.6,15.5,201.0,352.48,286.45
2016,8,14,7,0,619.0,65.0,2.6,16.0,251.0,423.56,346.38
2016,8,14,7,15,309.5,83.0,2.6,16.0,176.0,289.26,238.7
2016,8,14,7,30,0.0,101.0,2.6,16.0,101.0,96.03,75.23
2016,8,14,7,45,0.0,123.5,2.65,16.5,123.5,118.3,93.56
2016,8,14,8,0,0.0,146.0,2.7,17.0,146.0,140.58,111.32
2016,8,14,8,15,2.0,160.5,2.7,17.5,162.0,156.11,123.39
2016,8,14,8,30,4.0,175.0,2.7,18.0,178.0,171.81,135.45
2016,8,14,8,45,8.0,195.0,2.7,18.5,200.5,195.0,153.42
2016,8,14,9,0,12.0,215.0,2.7,19.0,223.0,218.41,171.32
2016,8,14,9,15,21.0,248.5,2.65,19.0,263.5,260.45,204.07
2016,8,14,9,30,30.0,282.0,2.6,19.0,304.0,315.82,246.51
2016,8,14,9,45,29.0,293.0,2.6,19.5,315.5,325.91,252.98
2016,8,14,10,0,28.0,304.0,2.6,20.0,327.0,335.82,259.47
2016,8,14,10,15,35.5,329.5,2.6,20.0,359.5,369.47,284.63
2016,8,14,10,30,43.0,355.0,2.6,20.0,392.0,402.94,309.34
2016,8,14,10,45,44.0,366.0,2.6,20.0,404.5,414.13,317.14
2016,8,14,11,0,45.0,377.0,2.6,20.0,417.0,425.02,324.82
2016,8,14,11,15,89.0,411.5,2.6,20.0,491.5,503.4,383.54
2016,8,14,11,30,133.0,446.0,2.6,20.0,566.0,592.38,448.11
2016,8,14,11,45,118.0,446.5,2.65,20.5,553.5,573.41,432.59
2016,8,14,12,0,103.0,447.0,2.7,21.0,541.0,543.92,410.34
2016,8,14,12,15,127.0,451.5,2.75,21.0,568.0,576.15,434.36
2016,8,14,12,30,151.0,456.0,2.8,21.0,595.0,596.48,449.52
2016,8,14,12,45,131.0,448.5,2.9,21.0,568.0,562.94,425.18
2016,8,14,13,0,111.0,441.0,3.0,21.0,541.0,523.74,396.91
2016,8,14,13,15,139.5,436.5,3.1,21.0,560.0,542.2,411.67
2016,8,14,13,30,168.0,432.0,3.2,21.0,579.0,551.97,419.82
2016,8,14,13,45,160.5,419.5,3.35,21.0,557.5,523.63,399.53
2016,8,14,14,0,153.0,407.0,3.5,21.0,536.0,495.6,379.42
2016,8,14,14,15,212.0,384.5,3.6,20.5,555.5,504.98,388.87
2016,8,14,14,30,271.0,362.0,3.7,20.0,575.0,509.43,394.06
2016,8,14,14,45,248.5,348.0,3.85,20.0,536.5,465.5,360.94
2016,8,14,15,0,226.0,334.0,4.0,20.0,498.0,424.39,329.69
2016,8,14,15,15,218.0,314.0,4.1,19.5,464.5,387.16,301.62
2016,8,14,15,30,210.0,294.0,4.2,19.0,431.0,350.71,273.57
2016,8,14,15,45,165.5,272.5,4.3,19.0,376.0,299.99,233.84
2016,8,14,16,0,121.0,251.0,4.4,19.0,321.0,254.47,198.25
2016,8,14,16,15,90.5,223.5,4.4,18.5,273.5,216.96,169.2
2016,8,14,16,30,60.0,196.0,4.4,18.0,226.0,180.31,140.96
2016,8,14,16,45,43.5,170.0,4.45,18.0,190.5,150.91,117.94
2016,8,14,17,0,27.0,144.0,4.5,18.0,155.0,124.0,97.01
2016,8,14,17,15,21.0,124.0,4.45,17.5,132.0,108.42,85.23
2016,8,14,17,30,15.0,104.0,4.4,17.0,109.0,90.8,74.51
2016,8,14,17,45,226.5,80.0,4.35,17.0,125.5,62.47,49.5
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,42.72,31.83
2016,8,14,18,15,339.0,44.0,4.15,16.5,98.5,34.61,24.23
2016,8,14,18,30,240.0,32.0,4.0,16.0,55.0,25.04,14.27
2016,8,14,18,45,120.0,16.0,3.85,15.5,27.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.7,12.5,31.5,66.69,0.0
2016,8,15,6,0,330.0,30.0,2.8,13.0,63.0,153.1,105.88
2016,8,15,6,15,430.0,39.5,2.7,13.5,108.5,220.34,169.87
2016,8,15,6,30,530.0,49.0,2.6,14.0,154.0,298.79,239.08
2016,8,15,6,45,265.0,56.0,2.55,14.5,108.5,203.82,166.43
2016,8,15,7,0,0.0,63.0,2.5,15.0,63.0,58.78,44.44
2016,8,15,7,15,0.0,76.0,2.45,15.0,76.0,71.31,55.14
2016,8,15,7,30,0.0,89.0,2.4,15.0,89.0,83.85,65.56
2016,8,15,7,45,0.0,106.0,2.4,15.5,106.0,100.43,79.07
2016,8,15,8,0,0.0,123.0,2.4,16.0,123.0,117.03,92.36
2016,8,15,8,15,0.5,143.5,2.4,16.0,144.0,137.58,108.91
2016,8,15,8,30,1.0,164.0,2.4,16.0,165.0,158.18,125.31
2016,8,15,8,45,12.0,202.5,2.4,16.5,211.0,206.2,163.69
2016,8,15,9,0,23.0,241.0,2.4,17.0,257.0,255.09,201.91
2016,8,15,9,15,22.0,251.5,2.4,17.0,267.0,264.57,208.63
2016,8,15,9,30,21.0,262.0,2.4,17.0,277.0,273.97,215.42
2016,8,15,9,45,34.5,299.0,2.45,17.5,325.5,337.85,264.33
2016,8,15,10,0,48.0,336.0,2.5,18.0,374.0,390.11,303.23
2016,8,15,10,15,53.5,354.5,2.55,18.0,399.0,414.39,321.0
2016,8,15,10,30,59.0,373.0,2.6,18.0,424.0,438.43,338.63
2016,8,15,10,45,72.0,393.5,2.7,18.5,456.5,471.78,362.78
2016,8,15,11,0,85.0,414.0,2.8,19.0,489.0,504.68,386.32
2016,8,15,11,15,74.0,413.5,2.9,19.0,479.5,490.65,375.36
2016,8,15,11,30,63.0,413.0,3.0,19.0,470.0,476.42,364.52
2016,8,15,11,45,64.0,417.5,3.1,19.0,476.0,479.11,366.6
2016,8,15,12,0,65.0,422.0,3.2,19.0,482.0,481.38,368.33
2016,8,15,12,15,94.0,436.5,3.3,19.0,522.5,520.13,397.89
2016,8,15,12,30,123.0,451.0,3.4,19.0,563.0,565.39,431.7
2016,8,15,12,45,148.5,449.0,3.5,19.0,583.0,579.46,442.79
2016,8,15,13,0,174.0,447.0,3.6,19.0,603.0,591.55,452.58
2016,8,15,13,15,139.5,434.0,3.65,19.0,558.0,539.83,414.08
2016,8,15,13,30,105.0,421.0,3.7,19.0,513.0,485.86,373.84
2016,8,15,13,45,101.0,408.0,3.75,19.0,494.5,463.29,357.49
2016,8,15,14,0,97.0,395.0,3.8,19.0,476.0,440.92,341.04
2016,8,15,14,15,79.0,370.5,3.8,19.0,435.5,398.59,309.11
2016,8,15,14,30,61.0,346.0,3.8,19.0,395.0,358.14,278.42
2016,8,15,14,45,68.5,334.0,3.85,19.0,386.0,345.97,269.64
2016,8,15,15,0,76.0,322.0,3.9,19.0,377.0,332.93,259.97
2016,8,15,15,15,59.5,293.0,3.8,18.5,334.5,292.69,229.3
2016,8,15,15,30,43.0,264.0,3.7,18.0,292.0,254.64,200.14
2016,8,15,15,45,46.0,247.5,3.65,18.0,275.5,236.61,186.09
2016,8,15,16,0,49.0,231.0,3.6,18.0,259.0,218.26,171.56
2016,8,15,16,15,40.5,207.0,3.5,17.5,229.0,190.7,150.08
2016,8,15,16,30,32.0,183.0,3.4,17.0,199.0,164.48,129.58
2016,8,15,16,45,18.0,156.0,3.35,17.0,165.0,140.81,111.13
2016,8,15,17,0,4.0,129.0,3.3,17.0,131.0,114.79,90.6
2016,8,15,17,15,2.0,110.5,3.15,16.5,111.5,97.65,76.82
2016,8,15,17,30,0.0,92.0,3.0,16.0,92.0,81.61,66.7
2016,8,15,17,45,265.0,69.5,2.95,16.0,120.5,50.75,39.36
2016,8,15,18,0,530.0,47.0,2.9,16.0,149.0,35.04,25.22
2016,8,15,18,15,427.5,37.5,2.8,15.5,103.5,28.89,19.35
2016,8,15,18,30,325.0,28.0,2.7,15.0,58.0,22.43,11.89
2016,8,15,18,45,162.5,14.0,2.65,14.5,29.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,136.5,15.5,2.3,12.5,28.5,59.56,0.0
2016,8,16,6,0,273.0,31.0,2.4,13.0,57.0,136.18,93.01
2016,8,16,6,15,371.5,42.0,2.35,13.5,101.5,201.3,154.97
2016,8,16,6,30,470.0,53.0,2.3,14.0,146.0,277.56,221.98
2016,8,16,6,45,531.5,61.5,2.3,14.5,196.0,343.61,279.84
2016,8,16,7,0,593.0,70.0,2.3,15.0,246.0,415.38,340.39
2016,8,16,7,15,296.5,82.0,2.3,15.0,170.0,280.63,232.19
2016,8,16,7,30,0.0,94.0,2.3,15.0,94.0,88.97,69.61
2016,8,16,7,45,0.0,119.5,2.3,15.5,119.5,114.31,90.61
2016,8,16,8,0,0.0,145.0,2.3,16.0,145.0,139.71,111.02
2016,8,16,8,15,9.5,175.5,2.35,16.0,181.0,177.69,141.89
2016,8,16,8,30,19.0,206.0,2.4,16.0,217.0,216.44,172.92
2016,8,16,8,45,25.5,230.0,2.45,16.5,246.5,246.43,196.1
2016,8,16,9,0,32.0,254.0,2.5,17.0,276.0,288.97,228.77
2016,8,16,9,15,29.0,264.0,2.5,17.5,284.5,296.46,233.32
2016,8,16,9,30,26.0,274.0,2.5,18.0,293.0,291.13,228.1
2016,8,16,9,45,25.0,283.5,2.55,18.5,302.5,299.44,233.62
2016,8,16,10,0,24.0,293.0,2.6,19.0,312.0,307.65,239.01
2016,8,16,10,15,22.0,294.5,2.6,19.0,312.5,306.64,237.75
2016,8,16,10,30,20.0,296.0,2.6,19.0,313.0,305.59,236.53
2016,8,16,10,45,23.0,315.0,2.65,19.0,335.0,327.08,252.75
2016,8,16,11,0,26.0,334.0,2.7,19.0,357.0,361.02,278.19
2016,8,16,11,15,34.5,359.5,2.7,19.0,390.5,394.52,303.22
2016,8,16,11,30,43.0,385.0,2.7,19.0,424.0,427.46,327.63
2016,8,16,11,45,50.5,399.5,2.75,19.5,445.5,447.33,341.69
2016,8,16,12,0,58.0,414.0,2.8,20.0,467.0,466.51,355.22
2016,8,16,12,15,60.5,416.0,2.8,20.0,471.5,467.42,355.81
2016,8,16,12,30,63.0,418.0,2.8,20.0,476.0,467.88,356.21
2016,8,16,12,45,61.5,413.0,2.85,20.0,469.0,457.27,348.53
2016,8,16,13,0,60.0,408.0,2.9,20.0,462.0,446.55,340.84
2016,8,16,13,15,61.0,401.5,2.9,20.0,456.0,436.41,333.59
2016,8,16,13,30,62.0,395.0,2.9,20.0,450.0,426.05,326.18
2016,8,16,13,45,71.5,390.5,2.95,20.0,452.0,423.92,325.22
2016,8,16,14,0,81.0,386.0,3.0,20.0,454.0,420.78,323.43
2016,8,16,14,15,72.5,366.5,3.05,20.0,425.5,390.4,300.87
2016,8,16,14,30,64.0,347.0,3.1,20.0,397.0,360.93,278.92
2016,8,16,14,45,54.5,323.0,3.15,20.0,364.5,327.82,254.02
2016,8,16,15,0,45.0,299.0,3.2,20.0,332.0,295.96,229.89
2016,8,16,15,15,46.0,282.5,3.3,19.5,314.0,276.97,216.03
2016,8,16,15,30,47.0,266.0,3.4,19.0,296.0,257.94,201.88
2016,8,16,15,45,42.0,244.0,3.5,19.0,269.5,232.06,181.8
2016,8,16,16,0,37.0,222.0,3.6,19.0,243.0,206.99,162.23
2016,8,16,16,15,20.0,187.0,3.6,18.5,198.5,173.02,135.99
2016,8,16,16,30,3.0,152.0,3.6,18.0,154.0,137.51,108.36
2016,8,16,16,45,1.5,128.0,3.6,18.0,129.0,115.65,90.84
2016,8,16,17,0,0.0,104.0,3.6,18.0,104.0,94.22,73.43
2016,8,16,17,15,0.0,88.0,3.55,17.5,88.0,79.77,61.66
2016,8,16,17,30,0.0,72.0,3.5,17.0,72.0,65.7,52.5
2016,8,16,17,45,202.0,64.5,3.5,16.5,102.5,51.16,39.62
2016,8,16,18,0,404.0,57.0,3.5,16.0,133.0,44.14,33.15
2016,8,16,18,15,305.0,43.5,3.4,15.5,90.5,33.48,23.22
2016,8,16,18,30,206.0,30.0,3.3,15.0,48.0,23.54,12.2
2016,8,16,18,45,103.0,15.0,3.25,15.0,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.45,14.5,25.0,49.89,0.0
2016,8,17,6,0,209.0,31.0,2.6,15.0,50.0,115.53,77.0
2016,8,17,6,15,303.0,44.0,2.55,15.0,92.0,176.4,134.87
2016,8,17,6,30,397.0,57.0,2.5,15.0,134.0,250.55,199.87
2016,8,17,6,45,462.0,66.5,2.5,15.5,182.0,315.58,256.57
2016,8,17,7,0,527.0,76.0,2.5,16.0,230.0,386.76,316.61
2016,8,17,7,15,266.5,103.5,2.4,16.0,181.5,278.27,229.05
2016,8,17,7,30,6.0,131.0,2.3,16.0,133.0,131.76,105.01
2016,8,17,7,45,3.0,133.0,2.25,16.5,134.0,130.51,103.67
2016,8,17,8,0,0.0,135.0,2.2,17.0,135.0,129.43,102.15
2016,8,17,8,15,0.5,150.0,2.1,17.0,150.5,144.36,113.98
2016,8,17,8,30,1.0,165.0,2.0,17.0,166.0,159.34,125.7
2016,8,17,8,45,9.0,196.0,1.95,17.5,202.0,197.13,155.58
2016,8,17,9,0,17.0,227.0,1.9,18.0,238.0,235.48,185.27
2016,8,17,9,15,22.5,251.5,1.9,18.5,267.0,265.24,207.71
2016,8,17,9,30,28.0,276.0,1.9,19.0,296.0,307.97,239.74
2016,8,17,9,45,22.5,273.0,1.95,19.5,290.0,286.36,221.99
2016,8,17,10,0,17.0,270.0,2.0,20.0,284.0,277.49,214.3
2016,8,17,10,15,33.5,316.0,2.05,20.0,344.0,353.54,272.21
2016,8,17,10,30,50.0,362.0,2.1,20.0,404.0,418.03,320.04
2016,8,17,10,45,52.0,374.5,2.15,20.0,419.0,431.79,329.6
2016,8,17,11,0,54.0,387.0,2.2,20.0,434.0,445.2,339.18
2016,8,17,11,15,101.5,416.0,2.25,20.0,506.5,521.2,395.91
2016,8,17,11,30,149.0,445.0,2.3,20.0,579.0,607.83,458.56
2016,8,17,11,45,175.5,448.0,2.35,20.5,607.0,632.18,475.11
2016,8,17,12,0,202.0,451.0,2.4,21.0,635.0,655.0,490.87
2016,8,17,12,15,182.5,452.0,2.45,21.0,618.0,630.04,472.68
2016,8,17,12,30,163.0,453.0,2.5,21.0,601.0,604.96,454.68
2016,8,17,12,45,113.0,431.0,2.6,21.0,533.5,529.55,399.99
2016,8,17,13,0,63.0,409.0,2.7,21.0,466.0,450.25,341.67
2016,8,17,13,15,66.5,404.5,2.8,20.5,463.5,444.04,338.59
2016,8,17,13,30,70.0,400.0,2.9,20.0,461.0,437.37,334.8
2016,8,17,13,45,123.5,401.5,3.0,20.0,505.0,478.0,366.7
2016,8,17,14,0,177.0,403.0,3.1,20.0,549.0,509.24,391.07
2016,8,17,14,15,147.5,385.5,3.25,20.0,504.5,460.86,355.0
2016,8,17,14,30,118.0,368.0,3.4,20.0,460.0,415.07,320.81
2016,8,17,14,45,160.0,350.0,3.55,20.0,468.0,413.98,321.1
2016,8,17,15,0,202.0,332.0,3.7,20.0,476.0,408.56,317.42
2016,8,17,15,15,122.0,296.0,3.7,19.5,381.5,324.03,252.69
2016,8,17,15,30,42.0,260.0,3.7,19.0,287.0,250.6,196.2
2016,8,17,15,45,52.0,247.0,3.75,19.0,278.0,238.12,186.61
2016,8,17,16,0,62.0,234.0,3.8,19.0,269.0,224.37,175.58
2016,8,17,16,15,36.5,198.0,3.75,18.5,218.0,182.15,142.85
2016,8,17,16,30,11.0,162.0,3.7,18.0,167.0,147.26,116.03
2016,8,17,16,45,5.5,141.0,3.65,17.5,143.5,126.73,99.99
2016,8,17,17,0,0.0,120.0,3.6,17.0,120.0,107.07,84.42
2016,8,17,17,15,0.0,101.0,3.5,16.5,101.0,89.97,70.45
2016,8,17,17,30,0.0,82.0,3.4,16.0,82.0,73.61,59.67
2016,8,17,17,45,186.0,69.5,3.35,16.0,104.0,54.81,42.9
2016,8,17,18,0,372.0,57.0,3.3,16.0,126.0,43.08,32.17
2016,8,17,18,15,273.5,43.0,3.2,15.5,85.0,33.14,22.84
2016,8,17,18,30,175.0,29.0,3.1,15.0,44.0,22.77,10.93
2016,8,17,18,45,87.5,14.5,3.05,15.0,22.0,13.82,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,15.5,2.0,13.5,24.0,37.99,0.0
2016,8,18,6,0,183.0,31.0,2.1,14.0,48.0,107.76,70.81
2016,8,18,6,15,278.5,45.0,2.15,14.5,89.5,168.8,129.01
2016,8,18,6,30,374.0,59.0,2.2,15.0,131.0,241.02,192.0
2016,8,18,6,45,438.5,69.5,2.25,15.5,178.5,307.39,249.64
2016,8,18,7,0,503.0,80.0,2.3,16.0,226.0,378.24,309.35
2016,8,18,7,15,272.0,113.5,2.3,16.0,195.0,293.64,241.29
2016,8,18,7,30,41.0,147.0,2.3,16.0,164.0,179.68,145.22
2016,8,18,7,45,60.0,173.0,2.35,16.5,200.5,222.07,179.89
2016,8,18,8,0,79.0,199.0,2.4,17.0,237.0,265.93,214.69
2016,8,18,8,15,84.5,222.0,2.4,17.0,266.5,297.22,238.9
2016,8,18,8,30,90.0,245.0,2.4,17.0,296.0,328.64,262.9
2016,8,18,8,45,91.5,266.5,2.4,17.5,322.0,355.02,282.03
2016,8,18,9,0,93.0,288.0,2.4,18.0,348.0,381.15,300.68
2016,8,18,9,15,95.5,308.5,2.4,18.0,374.0,406.75,319.32
2016,8,18,9,30,98.0,329.0,2.4,18.0,400.0,432.07,337.58
2016,8,18,9,45,76.0,334.0,2.4,18.5,390.5,416.46,323.64
2016,8,18,10,0,54.0,339.0,2.4,19.0,381.0,399.87,309.23
2016,8,18,10,15,143.0,368.5,2.45,19.0,485.5,532.15,409.88
2016,8,18,10,30,232.0,398.0,2.5,19.0,590.0,651.86,497.49
2016,8,18,10,45,132.0,373.0,2.6,19.5,483.0,523.72,400.57
2016,8,18,11,0,32.0,348.0,2.7,20.0,376.0,382.05,292.33
2016,8,18,11,15,40.0,370.0,2.75,20.0,406.0,411.32,314.8
2016,8,18,11,30,48.0,392.0,2.8,20.0,436.0,440.05,336.02
2016,8,18,11,45,50.5,394.0,2.9,20.0,439.5,441.94,337.4
2016,8,18,12,0,53.0,396.0,3.0,20.0,443.0,443.48,338.69
2016,8,18,12,15,80.5,419.5,3.0,20.0,492.5,490.3,373.92
2016,8,18,12,30,108.0,443.0,3.0,20.0,542.0,535.21,407.15
2016,8,18,12,45,92.5,431.5,3.05,20.0,515.0,503.97,383.88
2016,8,18,13,0,77.0,420.0,3.1,20.0,488.0,473.43,361.38
2016,8,18,13,15,92.0,419.0,3.15,20.0,499.5,479.73,366.86
2016,8,18,13,30,107.0,418.0,3.2,20.0,511.0,484.62,371.1
2016,8,18,13,45,91.0,399.0,3.25,20.0,476.5,447.02,343.19
2016,8,18,14,0,75.0,380.0,3.3,20.0,442.0,410.78,316.26
2016,8,18,14,15,86.0,370.5,3.35,19.5,439.5,403.25,311.91
2016,8,18,14,30,97.0,361.0,3.4,19.0,437.0,394.51,306.41
2016,8,18,14,45,124.5,346.5,3.5,19.0,439.0,389.75,303.52
2016,8,18,15,0,152.0,332.0,3.6,19.0,441.0,381.3,297.45
2016,8,18,15,15,101.5,299.0,3.6,18.5,370.0,317.75,248.74
2016,8,18,15,30,51.0,266.0,3.6,18.0,299.0,259.39,203.83
2016,8,18,15,45,45.0,243.0,3.6,18.0,270.5,232.04,182.54
2016,8,18,16,0,39.0,220.0,3.6,18.0,242.0,205.66,161.8
2016,8,18,16,15,22.5,187.5,3.55,17.5,200.0,173.79,137.11
2016,8,18,16,30,6.0,155.0,3.5,17.0,158.0,140.39,111.07
2016,8,18,16,45,3.0,137.0,3.45,17.0,138.5,123.02,97.25
2016,8,18,17,0,0.0,119.0,3.4,17.0,119.0,106.15,83.66
2016,8,18,17,15,0.0,99.5,3.3,16.5,99.5,88.66,72.76
2016,8,18,17,30,0.0,80.0,3.2,16.0,80.0,71.93,58.18
2016,8,18,17,45,0.0,61.5,3.15,15.5,61.5,55.92,43.94
2016,8,18,18,0,0.0,43.0,3.1,15.0,43.0,39.71,29.31
2016,8,18,18,15,0.0,28.0,3.0,15.0,28.0,26.0,16.68
2016,8,18,18,30,0.0,13.0,2.9,15.0,13.0,12.05,2.63
2016,8,18,18,45,0.0,6.5,2.85,15.0,6.5,6.2,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.0,2.7,14.5,15.5,21.19,0.0
2016,8,19,6,0,77.0,24.0,2.9,15.0,31.0,57.96,35.2
2016,8,19,6,15,134.5,46.0,2.95,15.0,67.5,109.99,83.06
2016,8,19,6,30,192.0,68.0,3.0,15.0,104.0,167.27,133.12
2016,8,19,6,45,242.5,88.0,3.05,15.5,148.0,224.37,182.63
2016,8,19,7,0,293.0,108.0,3.1,16.0,192.0,286.46,235.33
2016,8,19,7,15,146.5,92.5,2.95,16.0,134.5,195.02,160.19
2016,8,19,7,30,0.0,77.0,2.8,16.0,77.0,71.91,55.21
2016,8,19,7,45,0.0,89.0,2.7,16.5,89.0,83.47,64.71
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,95.04,73.94
2016,8,19,8,15,0.0,115.0,2.5,17.0,115.0,108.61,84.86
2016,8,19,8,30,0.0,129.0,2.4,17.0,129.0,122.2,95.67
2016,8,19,8,45,1.5,154.5,2.3,17.5,156.0,148.6,116.6
2016,8,19,9,0,3.0,180.0,2.2,18.0,183.0,175.16,137.3
2016,8,19,9,15,5.0,191.5,2.15,18.0,195.5,188.1,147.24
2016,8,19,9,30,7.0,203.0,2.1,18.0,208.0,201.15,157.24
2016,8,19,9,45,7.5,207.0,2.05,18.5,212.5,205.31,159.85
2016,8,19,10,0,8.0,211.0,2.0,19.0,217.0,209.5,162.51
2016,8,19,10,15,11.5,241.0,2.0,19.0,250.5,242.57,188.04
2016,8,19,10,30,15.0,271.0,2.0,19.0,284.0,275.67,213.23
2016,8,19,10,45,22.5,307.0,2.05,19.5,327.0,318.75,245.5
2016,8,19,11,0,30.0,343.0,2.1,20.0,370.0,374.93,286.93
2016,8,19,11,15,53.0,381.0,2.15,20.0,428.5,436.05,332.48
2016,8,19,11,30,76.0,419.0,2.2,20.0,487.0,496.32,376.65
2016,8,19,11,45,71.0,418.5,2.25,20.0,483.0,487.66,369.79
2016,8,19,12,0,66.0,418.0,2.3,20.0,479.0,478.8,363.23
2016,8,19,12,15,75.5,424.5,2.35,20.0,493.5,490.73,372.33
2016,8,19,12,30,85.0,431.0,2.4,20.0,508.0,501.78,380.68
2016,8,19,12,45,73.5,418.5,2.45,20.0,484.5,473.89,360.18
2016,8,19,13,0,62.0,406.0,2.5,20.0,461.0,446.58,340.2
2016,8,19,13,15,63.5,396.5,2.55,20.0,452.5,433.86,331.3
2016,8,19,13,30,65.0,387.0,2.6,20.0,444.0,420.95,322.16
2016,8,19,13,45,87.5,390.0,2.7,20.0,464.0,435.81,334.23
2016,8,19,14,0,110.0,393.0,2.8,20.0,484.0,448.35,344.34
2016,8,19,14,15,92.5,371.0,2.8,19.5,446.0,408.08,314.79
2016,8,19,14,30,75.0,349.0,2.8,19.0,408.0,369.57,286.44
2016,8,19,14,45,72.5,331.0,2.85,19.0,385.5,345.29,268.39
2016,8,19,15,0,70.0,313.0,2.9,19.0,363.0,321.34,250.36
2016,8,19,15,15,80.5,297.5,2.9,19.0,351.5,306.12,238.88
2016,8,19,15,30,91.0,282.0,2.9,19.0,340.0,289.68,226.15
2016,8,19,15,45,99.5,261.5,2.9,19.0,321.0,267.15,208.36
2016,8,19,16,0,108.0,241.0,2.9,19.0,302.0,243.72,189.48
2016,8,19,16,15,74.0,211.0,2.95,18.5,251.0,201.34,156.85
2016,8,19,16,30,40.0,181.0,3.0,18.0,200.0,163.55,128.02
2016,8,19,16,45,34.0,159.5,3.1,18.0,174.0,140.42,109.76
2016,8,19,17,0,28.0,138.0,3.2,18.0,148.0,118.32,92.38
2016,8,19,17,15,18.0,116.5,3.2,17.5,123.0,101.45,83.6
2016,8,19,17,30,8.0,95.0,3.2,17.0,98.0,83.31,67.88
2016,8,19,17,45,4.0,73.0,3.25,16.5,74.5,64.84,51.54
2016,8,19,18,0,0.0,51.0,3.3,16.0,51.0,46.12,34.71
2016,8,19,18,15,0.0,32.0,3.25,16.0,32.0,29.52,19.49
