Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,30,0.0,13.0,3.2,16.0,13.0,12.05,1.92
2016,8,19,18,45,0.0,6.5,3.2,16.0,6.5,6.2,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,2.1,14.5,14.0,18.83,0.0
2016,8,20,6,0,66.0,22.0,2.2,15.0,28.0,51.51,29.9
2016,8,20,6,15,118.0,44.5,2.2,15.0,63.5,102.18,76.74
2016,8,20,6,30,170.0,67.0,2.2,15.0,99.0,156.9,124.47
2016,8,20,6,45,219.0,88.5,2.2,15.5,143.0,213.96,173.66
2016,8,20,7,0,268.0,110.0,2.2,16.0,187.0,275.8,225.81
2016,8,20,7,15,134.0,105.0,2.15,16.0,143.5,194.13,158.9
2016,8,20,7,30,0.0,100.0,2.1,16.0,100.0,95.37,74.81
2016,8,20,7,45,0.0,119.5,2.1,16.5,119.5,114.59,90.53
2016,8,20,8,0,0.0,139.0,2.1,17.0,139.0,133.81,105.8
2016,8,20,8,15,0.0,146.5,2.05,17.0,146.5,140.59,110.93
2016,8,20,8,30,0.0,154.0,2.0,17.0,154.0,147.48,116.14
2016,8,20,8,45,3.0,173.5,2.0,17.5,176.0,169.18,133.12
2016,8,20,9,0,6.0,193.0,2.0,18.0,198.0,191.08,150.0
2016,8,20,9,15,7.0,203.0,2.0,18.0,208.5,201.63,157.94
2016,8,20,9,30,8.0,213.0,2.0,18.0,219.0,212.23,165.94
2016,8,20,9,45,11.0,232.0,2.05,18.5,240.5,233.86,182.3
2016,8,20,10,0,14.0,251.0,2.1,19.0,262.0,255.54,198.49
2016,8,20,10,15,18.0,276.0,2.15,19.0,291.0,284.26,220.37
2016,8,20,10,30,22.0,301.0,2.2,19.0,320.0,312.96,242.02
2016,8,20,10,45,21.5,307.5,2.25,19.5,326.5,318.33,245.25
2016,8,20,11,0,21.0,314.0,2.3,20.0,333.0,323.62,248.53
2016,8,20,11,15,26.0,335.5,2.4,20.0,359.0,361.54,277.05
2016,8,20,11,30,31.0,357.0,2.5,20.0,385.0,387.01,295.99
2016,8,20,11,45,32.0,361.5,2.65,20.0,390.5,390.48,298.57
2016,8,20,12,0,33.0,366.0,2.8,20.0,396.0,393.66,301.08
2016,8,20,12,15,48.0,389.5,2.85,20.0,433.0,429.1,327.88
2016,8,20,12,30,63.0,413.0,2.9,20.0,470.0,463.28,353.43
2016,8,20,12,45,101.0,425.5,3.0,20.0,515.5,505.82,385.93
2016,8,20,13,0,139.0,438.0,3.1,20.0,561.0,552.1,420.71
2016,8,20,13,15,91.5,403.5,3.1,20.0,484.0,464.32,355.25
2016,8,20,13,30,44.0,369.0,3.1,20.0,407.0,386.78,296.82
2016,8,20,13,45,47.5,362.5,3.15,20.0,402.5,379.06,291.72
2016,8,20,14,0,51.0,356.0,3.2,20.0,398.0,370.93,286.02
2016,8,20,14,15,60.0,350.0,3.2,19.5,397.5,366.57,283.77
2016,8,20,14,30,69.0,344.0,3.2,19.0,397.0,361.16,280.63
2016,8,20,14,45,62.0,323.0,3.2,19.0,369.0,331.94,258.47
2016,8,20,15,0,55.0,302.0,3.2,19.0,341.0,303.61,236.91
2016,8,20,15,15,42.5,272.5,3.2,19.0,301.5,266.27,208.17
2016,8,20,15,30,30.0,243.0,3.2,19.0,262.0,230.74,180.67
2016,8,20,15,45,25.0,221.5,3.2,19.0,237.0,209.56,164.3
2016,8,20,16,0,20.0,200.0,3.2,19.0,212.0,186.47,146.29
2016,8,20,16,15,18.5,182.5,3.25,18.5,192.5,168.33,132.34
2016,8,20,16,30,17.0,165.0,3.3,18.0,173.0,150.43,118.42
2016,8,20,16,45,8.5,138.5,3.35,18.0,142.5,124.68,98.03
2016,8,20,17,0,0.0,112.0,3.4,18.0,112.0,100.3,78.51
2016,8,20,17,15,0.0,93.0,3.4,17.5,93.0,83.28,67.8
2016,8,20,17,30,0.0,74.0,3.4,17.0,74.0,66.96,53.56
2016,8,20,17,45,122.5,67.0,3.4,16.5,88.0,52.88,41.03
2016,8,20,18,0,245.0,60.0,3.4,16.0,102.0,45.64,34.24
2016,8,20,18,15,169.5,40.5,3.3,15.5,65.0,31.32,20.93
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.4,3.44
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.0,13.0,2.8,14.5,17.0,25.26,0.0
2016,8,21,6,0,102.0,26.0,3.0,15.0,34.0,68.6,40.03
2016,8,21,6,15,173.5,45.5,3.0,15.0,72.0,124.35,93.81
2016,8,21,6,30,245.0,65.0,3.0,15.0,110.0,193.88,154.37
2016,8,21,6,45,304.5,81.0,3.05,15.0,155.0,254.13,207.22
2016,8,21,7,0,364.0,97.0,3.1,15.0,200.0,320.45,264.19
2016,8,21,7,15,182.0,104.0,3.05,15.0,155.5,229.99,190.0
2016,8,21,7,30,0.0,111.0,3.0,15.0,111.0,106.99,84.87
2016,8,21,7,45,0.0,124.5,2.95,15.5,124.5,119.9,95.36
2016,8,21,8,0,0.0,138.0,2.9,16.0,138.0,132.85,105.53
2016,8,21,8,15,4.5,161.5,2.85,16.0,164.0,159.69,127.3
2016,8,21,8,30,9.0,185.0,2.8,16.0,190.0,186.86,149.06
2016,8,21,8,45,19.5,216.0,2.75,16.5,228.5,227.26,181.03
2016,8,21,9,0,30.0,247.0,2.7,17.0,267.0,280.47,222.44
2016,8,21,9,15,35.0,269.0,2.7,17.0,293.5,308.44,243.71
2016,8,21,9,30,40.0,291.0,2.7,17.0,320.0,336.45,264.88
2016,8,21,9,45,48.5,315.0,2.7,17.5,351.5,369.96,289.67
2016,8,21,10,0,57.0,339.0,2.7,18.0,383.0,403.46,314.07
2016,8,21,10,15,75.5,363.5,2.75,18.0,424.5,447.18,346.94
2016,8,21,10,30,94.0,388.0,2.8,18.0,466.0,490.81,379.32
2016,8,21,10,45,107.0,403.5,2.85,18.5,494.5,518.81,399.03
2016,8,21,11,0,120.0,419.0,2.9,19.0,523.0,559.38,427.64
2016,8,21,11,15,114.0,425.5,2.95,19.0,525.5,557.07,425.26
2016,8,21,11,30,108.0,432.0,3.0,19.0,528.0,542.12,414.1
2016,8,21,11,45,117.5,438.0,3.1,19.0,543.0,565.26,431.24
2016,8,21,12,0,127.0,444.0,3.2,19.0,558.0,575.44,438.88
2016,8,21,12,15,138.5,445.0,3.3,19.0,569.5,581.34,443.65
2016,8,21,12,30,150.0,446.0,3.4,19.0,581.0,586.07,447.64
2016,8,21,12,45,131.0,438.5,3.5,19.0,556.0,553.56,423.68
2016,8,21,13,0,112.0,431.0,3.6,19.0,531.0,521.66,400.19
2016,8,21,13,15,118.0,424.0,3.65,19.0,527.5,512.13,393.77
2016,8,21,13,30,124.0,417.0,3.7,19.0,524.0,501.86,386.66
2016,8,21,13,45,120.5,404.0,3.8,19.0,505.5,477.88,369.19
2016,8,21,14,0,117.0,391.0,3.9,19.0,487.0,454.02,351.74
2016,8,21,14,15,85.0,360.5,3.9,19.0,429.0,393.18,305.52
2016,8,21,14,30,53.0,330.0,3.9,19.0,371.0,338.31,263.48
2016,8,21,14,45,62.5,320.5,3.95,19.0,366.5,329.91,257.63
2016,8,21,15,0,72.0,311.0,4.0,19.0,362.0,320.38,250.61
2016,8,21,15,15,70.0,292.0,4.0,18.5,339.0,296.01,232.27
2016,8,21,15,30,68.0,273.0,4.0,18.0,316.0,271.94,213.96
2016,8,21,15,45,85.5,255.0,4.05,18.0,305.0,256.1,201.28
2016,8,21,16,0,103.0,237.0,4.1,18.0,294.0,238.23,186.48
2016,8,21,16,15,183.0,209.5,4.1,17.5,298.5,222.96,171.57
2016,8,21,16,30,263.0,182.0,4.1,17.0,303.0,197.44,147.12
2016,8,21,16,45,131.5,134.5,4.15,17.0,195.0,129.38,96.94
2016,8,21,17,0,0.0,87.0,4.2,17.0,87.0,79.69,61.65
2016,8,21,17,15,0.0,72.0,4.15,16.5,72.0,66.22,53.09
2016,8,21,17,30,0.0,57.0,4.1,16.0,57.0,52.89,41.36
2016,8,21,17,45,131.5,57.0,4.1,16.0,79.0,45.51,34.6
2016,8,21,18,0,263.0,57.0,4.1,16.0,101.0,43.41,32.24
2016,8,21,18,15,181.0,39.0,4.0,15.5,64.0,30.22,19.84
2016,8,21,18,30,99.0,21.0,3.9,15.0,27.0,16.47,1.71
2016,8,21,18,45,49.5,10.5,3.8,15.0,13.5,10.01,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,14.0,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,9.26,0.59
2016,8,22,6,15,0.0,21.5,3.4,14.0,21.5,19.94,10.82
2016,8,22,6,30,0.0,33.0,3.3,14.0,33.0,30.64,20.29
2016,8,22,6,45,0.0,47.0,3.25,14.5,47.0,43.68,31.61
2016,8,22,7,0,0.0,61.0,3.2,15.0,61.0,57.01,43.03
2016,8,22,7,15,0.0,75.5,3.1,15.5,75.5,71.09,54.87
2016,8,22,7,30,0.0,90.0,3.0,16.0,90.0,85.17,66.48
2016,8,22,7,45,0.0,118.0,2.95,16.5,118.0,113.19,89.47
2016,8,22,8,0,0.0,146.0,2.9,17.0,146.0,141.32,112.11
2016,8,22,8,15,0.0,153.5,2.8,17.0,153.5,147.98,117.11
2016,8,22,8,30,0.0,161.0,2.7,17.0,161.0,154.78,122.22
2016,8,22,8,45,1.5,171.0,2.65,17.5,172.0,165.5,130.29
2016,8,22,9,0,3.0,181.0,2.6,18.0,183.0,176.36,138.39
2016,8,22,9,15,9.5,212.0,2.6,18.0,219.0,213.22,167.56
2016,8,22,9,30,16.0,243.0,2.6,18.0,255.0,250.44,196.59
2016,8,22,9,45,31.5,285.5,2.65,18.5,310.0,321.61,251.36
2016,8,22,10,0,47.0,328.0,2.7,19.0,365.0,381.9,296.54
2016,8,22,10,15,48.0,341.5,2.75,19.0,380.5,396.33,306.74
2016,8,22,10,30,49.0,355.0,2.8,19.0,396.0,410.48,316.93
2016,8,22,10,45,90.5,387.5,2.9,19.0,465.0,485.21,373.68
2016,8,22,11,0,132.0,420.0,3.0,19.0,534.0,572.66,438.23
2016,8,22,11,15,120.0,425.0,3.1,19.0,530.0,562.72,429.97
2016,8,22,11,30,108.0,430.0,3.2,19.0,526.0,540.15,413.22
2016,8,22,11,45,158.5,436.5,3.3,19.5,578.5,604.07,460.53
2016,8,22,12,0,209.0,443.0,3.4,20.0,631.0,653.83,496.6
2016,8,22,12,15,230.0,439.0,3.5,20.0,645.5,662.15,503.13
2016,8,22,12,30,251.0,435.0,3.6,20.0,660.0,677.1,514.52
2016,8,22,12,45,209.0,435.5,3.7,20.0,622.0,620.97,473.39
2016,8,22,13,0,167.0,436.0,3.8,20.0,584.0,574.61,439.13
2016,8,22,13,15,137.0,423.5,3.9,19.5,543.5,527.63,405.29
2016,8,22,13,30,107.0,411.0,4.0,19.0,503.0,477.82,368.87
2016,8,22,13,45,90.0,391.5,4.1,19.0,467.5,439.05,339.98
2016,8,22,14,0,73.0,372.0,4.2,19.0,432.0,401.76,311.9
2016,8,22,14,15,73.0,357.5,4.25,19.0,415.5,382.19,297.49
2016,8,22,14,30,73.0,343.0,4.3,19.0,399.0,362.62,282.9
2016,8,22,14,45,60.5,318.0,4.4,19.0,362.5,326.43,255.26
2016,8,22,15,0,48.0,293.0,4.5,19.0,326.0,291.81,228.66
2016,8,22,15,15,37.0,264.0,4.5,18.5,288.5,256.1,201.34
2016,8,22,15,30,26.0,235.0,4.5,18.0,251.0,224.52,177.03
2016,8,22,15,45,15.0,202.5,4.55,18.0,211.5,189.34,149.34
2016,8,22,16,0,4.0,170.0,4.6,18.0,172.0,155.76,122.8
2016,8,22,16,15,2.0,142.0,4.5,17.5,143.0,129.82,102.26
2016,8,22,16,30,0.0,114.0,4.4,17.0,114.0,104.34,81.81
2016,8,22,16,45,0.0,106.0,4.3,17.0,106.0,96.6,75.64
2016,8,22,17,0,0.0,98.0,4.2,17.0,98.0,88.74,69.25
2016,8,22,17,15,158.5,97.0,4.05,16.5,139.0,73.96,59.89
2016,8,22,17,30,317.0,96.0,3.9,16.0,180.0,70.32,56.71
2016,8,22,17,45,263.5,77.5,3.75,16.0,136.5,60.75,47.94
2016,8,22,18,0,210.0,59.0,3.6,16.0,93.0,47.05,35.32
2016,8,22,18,15,139.0,38.5,3.45,15.5,57.5,31.38,20.61
2016,8,22,18,30,68.0,18.0,3.3,15.0,22.0,15.14,0.0
2016,8,22,18,45,34.0,9.0,3.15,15.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,13.0,2.8,14.5,18.0,30.01,0.0
2016,8,23,6,0,140.0,26.0,2.9,15.0,36.0,86.34,47.2
2016,8,23,6,15,229.5,42.0,2.85,15.0,75.5,148.05,111.57
2016,8,23,6,30,319.0,58.0,2.8,15.0,115.0,217.12,172.51
2016,8,23,6,45,384.5,70.0,2.75,15.5,161.5,279.62,227.28
2016,8,23,7,0,450.0,82.0,2.7,16.0,208.0,348.81,286.12
2016,8,23,7,15,225.0,86.0,2.55,16.0,149.0,233.77,192.83
2016,8,23,7,30,0.0,90.0,2.4,16.0,90.0,85.22,66.33
2016,8,23,7,45,0.0,106.0,2.3,16.5,106.0,100.83,79.19
2016,8,23,8,0,0.0,122.0,2.2,17.0,122.0,116.45,91.63
2016,8,23,8,15,0.0,138.5,2.15,17.0,138.5,132.57,104.5
2016,8,23,8,30,0.0,155.0,2.1,17.0,155.0,148.7,117.22
2016,8,23,8,45,3.0,173.0,2.05,17.5,175.0,168.88,132.96
2016,8,23,9,0,6.0,191.0,2.0,18.0,195.0,189.25,148.62
2016,8,23,9,15,9.0,210.0,2.0,18.0,216.5,210.8,165.35
2016,8,23,9,30,12.0,229.0,2.0,18.0,238.0,232.45,182.01
2016,8,23,9,45,19.0,260.5,2.05,18.5,275.0,270.78,211.28
2016,8,23,10,0,26.0,292.0,2.1,19.0,312.0,322.51,250.22
2016,8,23,10,15,33.5,317.5,2.1,19.0,344.5,356.23,275.36
2016,8,23,10,30,41.0,343.0,2.1,19.0,377.0,389.78,300.19
2016,8,23,10,45,42.5,351.5,2.15,19.5,388.0,398.79,305.93
2016,8,23,11,0,44.0,360.0,2.2,20.0,399.0,407.56,311.62
2016,8,23,11,15,151.0,392.5,2.25,20.0,525.5,559.2,425.8
2016,8,23,11,30,258.0,425.0,2.3,20.0,652.0,707.44,532.19
2016,8,23,11,45,238.0,432.5,2.35,20.0,643.5,677.91,509.92
2016,8,23,12,0,218.0,440.0,2.4,20.0,635.0,659.44,496.53
2016,8,23,12,15,275.0,425.5,2.45,20.0,671.0,700.39,527.19
2016,8,23,12,30,332.0,411.0,2.5,20.0,707.0,727.91,547.96
2016,8,23,12,45,344.5,396.0,2.55,20.5,700.5,711.12,535.81
2016,8,23,13,0,357.0,381.0,2.6,21.0,694.0,692.64,522.76
2016,8,23,13,15,245.5,398.0,2.65,20.5,611.5,599.43,455.1
2016,8,23,13,30,134.0,415.0,2.7,20.0,529.0,507.92,387.46
2016,8,23,13,45,145.5,403.5,2.8,20.0,524.0,496.39,380.27
2016,8,23,14,0,157.0,392.0,2.9,20.0,519.0,483.64,371.63
2016,8,23,14,15,127.0,372.0,2.95,20.0,472.5,433.78,334.39
2016,8,23,14,30,97.0,352.0,3.0,20.0,426.0,385.74,298.28
2016,8,23,14,45,91.5,332.0,3.15,20.0,399.0,356.7,276.74
2016,8,23,15,0,86.0,312.0,3.3,20.0,372.0,328.31,255.36
2016,8,23,15,15,73.5,287.5,3.4,19.5,336.5,293.44,229.11
2016,8,23,15,30,61.0,263.0,3.5,19.0,301.0,260.21,203.83
2016,8,23,15,45,49.0,237.0,3.65,19.0,266.0,227.63,178.47
2016,8,23,16,0,37.0,211.0,3.8,19.0,231.0,196.81,154.36
2016,8,23,16,15,18.5,175.5,3.85,18.5,185.5,162.05,127.44
2016,8,23,16,30,0.0,140.0,3.9,18.0,140.0,126.3,99.53
2016,8,23,16,45,0.0,127.5,4.0,17.5,127.5,114.32,90.17
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,102.25,80.52
2016,8,23,17,15,207.5,98.0,4.05,16.5,152.0,74.84,60.66
2016,8,23,17,30,415.0,81.0,4.0,16.0,189.0,59.25,46.94
2016,8,23,17,45,347.5,67.0,4.0,16.0,143.5,50.1,38.57
2016,8,23,18,0,280.0,53.0,4.0,16.0,98.0,40.51,29.59
2016,8,23,18,15,189.5,35.5,3.85,15.5,61.0,27.6,17.23
2016,8,23,18,30,99.0,18.0,3.7,15.0,24.0,14.14,0.0
2016,8,23,18,45,49.5,9.0,3.6,15.0,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.0,12.5,2.4,13.5,19.0,33.78,0.0
2016,8,24,6,0,174.0,25.0,2.5,14.0,38.0,95.1,49.27
2016,8,24,6,15,273.0,39.5,2.5,14.0,79.0,160.98,121.38
2016,8,24,6,30,372.0,54.0,2.5,14.0,120.0,234.73,186.84
2016,8,24,6,45,441.5,65.0,2.5,14.5,168.5,303.79,247.36
2016,8,24,7,0,511.0,76.0,2.5,15.0,217.0,377.94,310.41
2016,8,24,7,15,255.5,72.5,2.45,15.0,143.0,245.92,203.83
2016,8,24,7,30,0.0,69.0,2.4,15.0,69.0,64.2,48.9
2016,8,24,7,45,0.0,91.0,2.35,15.5,91.0,85.62,66.82
2016,8,24,8,0,0.0,113.0,2.3,16.0,113.0,107.3,84.47
2016,8,24,8,15,32.5,172.0,2.3,16.0,190.0,201.38,162.21
2016,8,24,8,30,65.0,231.0,2.3,16.0,267.0,293.89,236.29
2016,8,24,8,45,121.5,258.5,2.3,16.5,333.0,385.16,307.71
2016,8,24,9,0,178.0,286.0,2.3,17.0,399.0,467.76,370.46
2016,8,24,9,15,103.0,278.5,2.35,17.0,345.0,381.16,301.34
2016,8,24,9,30,28.0,271.0,2.4,17.0,291.0,303.84,238.76
2016,8,24,9,45,66.5,314.5,2.45,17.5,365.0,387.18,303.45
2016,8,24,10,0,105.0,358.0,2.5,18.0,439.0,471.67,366.62
2016,8,24,10,15,203.5,366.0,2.55,18.0,529.5,590.07,456.0
2016,8,24,10,30,302.0,374.0,2.6,18.0,620.0,709.69,543.22
2016,8,24,10,45,414.5,343.0,2.7,18.5,691.0,799.1,607.27
2016,8,24,11,0,527.0,312.0,2.8,19.0,762.0,876.99,662.34
2016,8,24,11,15,435.0,358.0,2.9,19.0,734.0,828.87,625.7
2016,8,24,11,30,343.0,404.0,3.0,19.0,706.0,769.45,582.0
2016,8,24,11,45,228.0,420.0,3.1,19.0,621.5,655.07,498.59
2016,8,24,12,0,113.0,436.0,3.2,19.0,537.0,554.02,422.61
2016,8,24,12,15,191.5,431.5,3.3,19.0,602.5,617.97,472.33
2016,8,24,12,30,270.0,427.0,3.4,19.0,668.0,686.49,523.55
2016,8,24,12,45,178.5,421.5,3.5,19.5,580.5,579.47,443.07
2016,8,24,13,0,87.0,416.0,3.6,20.0,493.0,478.53,366.37
2016,8,24,13,15,105.5,414.0,3.7,19.5,505.0,486.28,374.11
2016,8,24,13,30,124.0,412.0,3.8,19.0,517.0,496.99,383.54
2016,8,24,13,45,74.0,357.5,3.9,19.0,420.5,394.6,306.02
2016,8,24,14,0,24.0,303.0,4.0,19.0,324.0,299.73,232.91
2016,8,24,14,15,30.5,305.0,4.1,19.0,330.0,305.08,237.76
2016,8,24,14,30,37.0,307.0,4.2,19.0,336.0,307.26,239.89
2016,8,24,14,45,45.5,300.5,4.3,19.0,333.5,301.98,236.29
2016,8,24,15,0,54.0,294.0,4.4,19.0,331.0,295.62,231.75
2016,8,24,15,15,45.0,269.0,4.4,18.5,298.5,263.96,207.56
2016,8,24,15,30,36.0,244.0,4.4,18.0,266.0,233.63,184.23
2016,8,24,15,45,24.0,214.0,4.45,18.0,228.5,202.26,159.61
2016,8,24,16,0,12.0,184.0,4.5,18.0,191.0,169.98,134.18
2016,8,24,16,15,6.5,163.0,4.5,17.5,167.0,148.59,117.53
2016,8,24,16,30,1.0,142.0,4.5,17.0,143.0,128.05,101.42
2016,8,24,16,45,0.5,124.0,4.5,17.0,124.5,111.41,87.96
2016,8,24,17,0,0.0,106.0,4.5,17.0,106.0,94.97,74.48
2016,8,24,17,15,226.5,91.0,4.45,16.5,149.0,70.0,56.41
2016,8,24,17,30,453.0,76.0,4.4,16.0,192.0,55.71,43.79
2016,8,24,17,45,379.0,63.5,4.35,16.0,145.0,47.58,36.31
2016,8,24,18,0,305.0,51.0,4.3,16.0,98.0,39.08,28.27
2016,8,24,18,15,203.5,34.5,4.2,15.5,60.5,26.9,16.37
2016,8,24,18,30,102.0,18.0,4.1,15.0,23.0,14.2,0.0
2016,8,24,18,45,51.0,9.0,4.05,15.0,11.5,8.58,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,13.5,19.0,36.92,0.0
2016,8,25,6,0,203.0,24.0,3.0,14.0,38.0,103.24,49.61
2016,8,25,6,15,308.0,36.5,2.95,14.5,79.0,171.9,129.03
2016,8,25,6,30,413.0,49.0,2.9,15.0,120.0,248.53,197.0
2016,8,25,6,45,486.5,57.0,2.85,15.5,169.0,316.57,256.93
2016,8,25,7,0,560.0,65.0,2.8,16.0,218.0,391.65,320.86
2016,8,25,7,15,280.0,52.5,2.75,16.0,129.0,234.93,194.85
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,37.15,25.91
2016,8,25,7,45,0.0,58.5,2.65,16.5,58.5,54.39,40.42
2016,8,25,8,0,0.0,77.0,2.6,17.0,77.0,71.68,54.63
2016,8,25,8,15,0.0,83.5,2.6,17.0,83.5,77.77,59.48
2016,8,25,8,30,0.0,90.0,2.6,17.0,90.0,83.88,64.33
2016,8,25,8,45,0.0,107.0,2.6,17.5,107.0,100.34,77.49
2016,8,25,9,0,0.0,124.0,2.6,18.0,124.0,116.85,90.52
2016,8,25,9,15,0.0,131.5,2.65,18.0,131.5,124.06,96.08
2016,8,25,9,30,0.0,139.0,2.7,18.0,139.0,131.26,101.65
2016,8,25,9,45,1.5,155.0,2.75,18.0,156.5,148.23,115.1
2016,8,25,10,0,3.0,171.0,2.8,18.0,174.0,165.25,128.5
2016,8,25,10,15,4.5,180.0,2.85,18.0,184.0,175.41,136.4
2016,8,25,10,30,6.0,189.0,2.9,18.0,194.0,185.57,144.31
2016,8,25,10,45,6.5,193.5,2.95,18.5,199.5,190.3,147.59
2016,8,25,11,0,7.0,198.0,3.0,19.0,205.0,194.99,150.87
2016,8,25,11,15,10.5,235.5,3.0,19.0,245.5,234.88,181.98
2016,8,25,11,30,14.0,273.0,3.0,19.0,286.0,274.71,212.63
2016,8,25,11,45,14.5,275.0,3.0,19.0,288.5,276.47,213.8
2016,8,25,12,0,15.0,277.0,3.0,19.0,291.0,278.15,215.04
2016,8,25,12,15,23.5,317.5,3.0,19.0,338.5,333.58,257.59
2016,8,25,12,30,32.0,358.0,3.0,19.0,386.0,379.77,292.47
2016,8,25,12,45,36.5,364.5,3.05,19.0,396.5,387.32,298.22
2016,8,25,13,0,41.0,371.0,3.1,19.0,407.0,394.28,303.71
2016,8,25,13,15,35.5,352.5,3.15,19.0,383.5,367.96,283.94
2016,8,25,13,30,30.0,334.0,3.2,19.0,360.0,342.24,264.65
2016,8,25,13,45,47.0,347.5,3.3,19.0,386.0,364.58,282.49
2016,8,25,14,0,64.0,361.0,3.4,19.0,412.0,384.9,298.53
2016,8,25,14,15,52.0,335.5,3.5,18.5,376.0,347.63,270.75
2016,8,25,14,30,40.0,310.0,3.6,18.0,340.0,311.82,243.94
2016,8,25,14,45,38.5,293.0,3.7,18.0,321.0,291.18,228.36
2016,8,25,15,0,37.0,276.0,3.8,18.0,302.0,270.83,212.82
2016,8,25,15,15,19.0,222.0,3.85,18.0,235.5,212.31,166.92
2016,8,25,15,30,1.0,168.0,3.9,18.0,169.0,154.91,121.42
2016,8,25,15,45,1.5,165.0,3.95,18.0,166.0,151.61,119.17
2016,8,25,16,0,2.0,162.0,4.0,18.0,163.0,148.06,116.65
2016,8,25,16,15,1.0,125.0,4.0,17.5,125.5,114.73,89.93
2016,8,25,16,30,0.0,88.0,4.0,17.0,88.0,81.56,62.93
2016,8,25,16,45,0.0,76.5,4.0,16.5,76.5,71.08,54.48
2016,8,25,17,0,0.0,65.0,4.0,16.0,65.0,60.46,45.76
2016,8,25,17,15,273.5,63.5,3.9,15.5,132.5,44.67,34.21
2016,8,25,17,30,547.0,62.0,3.8,15.0,200.0,44.93,34.42
2016,8,25,17,45,468.5,53.0,3.75,15.0,151.0,39.83,29.6
2016,8,25,18,0,390.0,44.0,3.7,15.0,102.0,34.49,24.34
2016,8,25,18,15,269.5,30.5,3.55,14.5,63.0,24.45,14.12
2016,8,25,18,30,149.0,17.0,3.4,14.0,24.0,13.78,0.0
2016,8,25,18,45,74.5,8.5,3.3,14.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,2.9,14.5,18.5,36.13,0.0
2016,8,26,6,0,197.0,24.0,3.0,15.0,37.0,100.66,43.2
2016,8,26,6,15,307.0,36.5,3.0,15.0,78.5,171.5,128.04
2016,8,26,6,30,417.0,49.0,3.0,15.0,120.0,250.17,198.12
2016,8,26,6,45,485.0,58.5,3.05,15.5,169.0,317.5,257.68
2016,8,26,7,0,553.0,68.0,3.1,16.0,218.0,391.34,320.87
2016,8,26,7,15,276.5,70.5,3.1,16.0,145.5,255.94,211.91
2016,8,26,7,30,0.0,73.0,3.1,16.0,73.0,68.08,52.0
2016,8,26,7,45,0.0,87.0,3.15,16.5,87.0,81.65,63.27
2016,8,26,8,0,0.0,101.0,3.2,17.0,101.0,95.25,74.23
2016,8,26,8,15,0.0,120.5,3.15,17.0,120.5,114.4,89.77
2016,8,26,8,30,0.0,140.0,3.1,17.0,140.0,133.57,105.15
2016,8,26,8,45,25.0,200.5,3.1,17.5,216.0,226.24,180.21
2016,8,26,9,0,50.0,261.0,3.1,18.0,292.0,314.88,249.71
2016,8,26,9,15,64.0,287.0,3.05,18.0,330.0,356.02,281.06
2016,8,26,9,30,78.0,313.0,3.0,18.0,368.0,397.54,312.43
2016,8,26,9,45,74.0,328.0,3.0,18.5,382.5,409.82,320.14
2016,8,26,10,0,70.0,343.0,3.0,19.0,397.0,421.62,327.57
2016,8,26,10,15,300.0,314.5,3.0,19.0,556.5,642.02,497.6
2016,8,26,10,30,530.0,286.0,3.0,19.0,716.0,852.91,650.6
2016,8,26,10,45,592.5,269.0,3.0,19.0,762.0,900.45,682.48
2016,8,26,11,0,655.0,252.0,3.0,19.0,808.0,944.11,712.74
2016,8,26,11,15,747.0,204.0,3.05,19.0,848.5,981.11,737.58
2016,8,26,11,30,839.0,156.0,3.1,19.0,889.0,1008.23,755.43
2016,8,26,11,45,842.0,156.0,3.15,19.5,896.0,1000.25,748.52
2016,8,26,12,0,845.0,156.0,3.2,20.0,903.0,988.77,739.72
2016,8,26,12,15,684.5,245.0,3.25,20.0,850.0,915.0,690.18
2016,8,26,12,30,524.0,334.0,3.3,20.0,797.0,834.86,630.82
2016,8,26,12,45,362.0,381.0,3.35,20.0,699.0,710.97,540.58
2016,8,26,13,0,200.0,428.0,3.4,20.0,601.0,595.13,453.8
2016,8,26,13,15,202.5,417.0,3.4,20.0,590.0,575.78,440.64
2016,8,26,13,30,205.0,406.0,3.4,20.0,579.0,555.74,426.38
2016,8,26,13,45,218.0,392.5,3.45,20.0,571.5,540.62,416.0
2016,8,26,14,0,231.0,379.0,3.5,20.0,564.0,524.0,404.33
2016,8,26,14,15,230.0,364.0,3.5,19.5,542.5,495.05,383.69
2016,8,26,14,30,229.0,349.0,3.5,19.0,521.0,465.8,362.54
2016,8,26,14,45,228.0,331.5,3.5,19.0,495.5,434.1,338.5
2016,8,26,15,0,227.0,314.0,3.5,19.0,470.0,402.24,313.95
2016,8,26,15,15,184.5,294.5,3.45,18.5,416.0,349.29,273.24
2016,8,26,15,30,142.0,275.0,3.4,18.0,362.0,300.98,235.9
2016,8,26,15,45,137.5,254.5,3.35,18.0,333.5,270.07,211.19
2016,8,26,16,0,133.0,234.0,3.3,18.0,305.0,239.77,186.65
2016,8,26,16,15,129.5,210.5,3.25,18.0,274.0,208.03,160.78
2016,8,26,16,30,126.0,187.0,3.2,18.0,243.0,176.99,135.51
2016,8,26,16,45,366.0,135.0,3.15,18.0,267.5,144.02,98.81
2016,8,26,17,0,606.0,83.0,3.1,18.0,292.0,88.26,51.46
2016,8,26,17,15,552.5,75.0,3.0,17.5,241.0,53.18,41.4
2016,8,26,17,30,499.0,67.0,2.9,17.0,190.0,49.46,38.1
2016,8,26,17,45,421.0,56.0,2.85,16.5,142.5,42.76,31.94
2016,8,26,18,0,343.0,45.0,2.8,16.0,95.0,35.69,25.2
2016,8,26,18,15,171.5,32.5,2.7,16.0,57.5,25.44,14.36
2016,8,26,18,30,0.0,20.0,2.6,16.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.55,16.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,11.0,2.9,14.5,16.5,30.02,0.0
2016,8,27,6,0,156.0,22.0,3.0,15.0,33.0,84.34,30.5
2016,8,27,6,15,258.0,37.5,3.0,15.0,73.0,153.63,114.11
2016,8,27,6,30,360.0,53.0,3.0,15.0,113.0,228.86,181.12
2016,8,27,6,45,180.0,52.0,3.0,15.0,82.0,159.74,129.1
2016,8,27,7,0,0.0,51.0,3.0,15.0,51.0,47.4,34.78
2016,8,27,7,15,0.0,63.0,3.0,15.0,63.0,58.6,44.41
2016,8,27,7,30,0.0,75.0,3.0,15.0,75.0,70.11,54.09
2016,8,27,7,45,0.0,85.5,3.0,15.5,85.5,80.18,62.29
2016,8,27,8,0,0.0,96.0,3.0,16.0,96.0,90.26,70.38
2016,8,27,8,15,0.0,113.5,3.0,16.0,113.5,107.37,84.32
2016,8,27,8,30,0.0,131.0,3.0,16.0,131.0,124.51,98.13
2016,8,27,8,45,0.0,140.5,3.05,16.5,140.5,133.6,105.04
2016,8,27,9,0,0.0,150.0,3.1,17.0,150.0,142.7,111.91
2016,8,27,9,15,1.5,164.0,3.15,17.0,165.0,157.68,123.77
2016,8,27,9,30,3.0,178.0,3.2,17.0,180.0,172.72,135.6
2016,8,27,9,45,5.5,196.0,3.25,17.5,200.0,192.77,151.12
2016,8,27,10,0,8.0,214.0,3.3,18.0,220.0,212.87,166.53
2016,8,27,10,15,11.0,238.5,3.3,18.0,247.5,240.01,187.64
2016,8,27,10,30,14.0,263.0,3.3,18.0,275.0,267.14,208.58
2016,8,27,10,45,17.5,284.5,3.35,18.5,300.0,291.68,226.98
2016,8,27,11,0,21.0,306.0,3.4,19.0,325.0,316.08,245.11
2016,8,27,11,15,22.0,314.0,3.45,19.0,333.5,324.25,251.14
2016,8,27,11,30,23.0,322.0,3.5,19.0,342.0,332.26,257.13
2016,8,27,11,45,29.5,343.5,3.55,19.0,369.5,370.33,286.11
2016,8,27,12,0,36.0,365.0,3.6,19.0,397.0,396.36,305.76
2016,8,27,12,15,30.0,349.0,3.65,19.0,376.0,371.72,286.91
2016,8,27,12,30,24.0,333.0,3.7,19.0,355.0,339.05,262.1
2016,8,27,12,45,29.0,343.0,3.75,19.0,369.0,359.4,277.91
2016,8,27,13,0,34.0,353.0,3.8,19.0,383.0,370.65,286.66
2016,8,27,13,15,39.5,356.0,3.8,19.0,390.5,374.8,290.08
2016,8,27,13,30,45.0,359.0,3.8,19.0,398.0,378.27,293.04
2016,8,27,13,45,94.0,371.5,3.8,19.0,448.0,422.87,328.32
2016,8,27,14,0,143.0,384.0,3.8,19.0,498.0,465.51,361.42
2016,8,27,14,15,154.0,368.5,3.75,19.0,487.0,447.98,348.4
2016,8,27,14,30,165.0,353.0,3.7,19.0,476.0,429.26,334.52
2016,8,27,14,45,166.0,334.5,3.7,19.0,453.0,400.93,313.05
2016,8,27,15,0,167.0,316.0,3.7,19.0,430.0,372.41,291.14
2016,8,27,15,15,209.5,289.5,3.65,18.5,423.0,356.11,278.81
2016,8,27,15,30,252.0,263.0,3.6,18.0,416.0,333.59,260.63
2016,8,27,15,45,217.5,244.5,3.6,18.0,369.0,289.34,225.09
2016,8,27,16,0,183.0,226.0,3.6,18.0,322.0,247.4,191.48
2016,8,27,16,15,174.5,205.0,3.55,17.5,289.5,213.57,164.0
2016,8,27,16,30,166.0,184.0,3.5,17.0,257.0,180.89,137.57
2016,8,27,16,45,161.5,160.5,3.45,17.0,224.0,148.07,111.36
2016,8,27,17,0,157.0,137.0,3.4,17.0,191.0,116.19,87.87
2016,8,27,17,15,143.5,114.5,3.4,16.5,157.5,90.37,74.24
2016,8,27,17,30,130.0,92.0,3.4,16.0,124.0,73.98,59.78
2016,8,27,17,45,109.5,70.5,3.45,16.0,92.5,57.76,45.05
2016,8,27,18,0,89.0,49.0,3.5,16.0,61.0,41.07,29.71
2016,8,27,18,15,44.5,30.5,3.5,15.5,36.5,26.11,14.29
2016,8,27,18,30,0.0,12.0,3.5,15.0,12.0,11.44,0.0
2016,8,27,18,45,0.0,6.0,3.5,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,13.5,6.0,5.72,0.0
2016,8,28,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.0
2016,8,28,6,15,0.0,27.5,2.0,14.0,27.5,25.54,15.06
2016,8,28,6,30,0.0,43.0,1.9,14.0,43.0,40.93,28.8
2016,8,28,6,45,0.0,61.5,1.85,14.5,61.5,59.5,44.91
2016,8,28,7,0,0.0,80.0,1.8,15.0,80.0,77.86,60.61
2016,8,28,7,15,0.0,99.0,1.75,15.0,99.0,96.66,76.49
2016,8,28,7,30,0.0,118.0,1.7,15.0,118.0,115.39,92.02
2016,8,28,7,45,0.0,122.0,1.7,15.5,122.0,117.95,93.7
2016,8,28,8,0,0.0,126.0,1.7,16.0,126.0,120.93,95.68
2016,8,28,8,15,3.5,151.5,1.75,16.5,153.5,149.13,118.37
2016,8,28,8,30,7.0,177.0,1.8,17.0,181.0,177.62,140.86
2016,8,28,8,45,29.0,218.0,1.9,17.5,236.5,249.58,198.15
2016,8,28,9,0,51.0,259.0,2.0,18.0,292.0,313.98,247.99
2016,8,28,9,15,42.5,267.5,2.1,18.0,296.0,315.1,247.76
2016,8,28,9,30,34.0,276.0,2.2,18.0,300.0,315.76,247.46
2016,8,28,9,45,64.5,313.5,2.35,18.5,361.5,385.08,300.6
2016,8,28,10,0,95.0,351.0,2.5,19.0,423.0,455.15,352.86
2016,8,28,10,15,167.0,367.0,2.6,19.0,499.5,556.15,428.9
2016,8,28,10,30,239.0,383.0,2.7,19.0,576.0,643.86,493.53
2016,8,28,10,45,242.0,391.5,2.85,19.5,591.5,668.28,509.23
2016,8,28,11,0,245.0,400.0,3.0,20.0,607.0,677.61,514.82
2016,8,28,11,15,579.0,257.5,3.1,20.0,757.0,869.12,659.74
2016,8,28,11,30,913.0,115.0,3.2,20.0,907.0,1027.56,767.51
2016,8,28,11,45,915.5,114.5,3.35,20.0,914.0,1018.39,760.86
2016,8,28,12,0,918.0,114.0,3.5,20.0,921.0,1005.56,753.34
2016,8,28,12,15,917.5,114.0,3.55,20.0,920.0,986.79,741.14
2016,8,28,12,30,917.0,114.0,3.6,20.0,919.0,964.57,726.7
2016,8,28,12,45,925.5,107.5,3.7,20.0,912.5,940.47,711.31
2016,8,28,13,0,934.0,101.0,3.8,20.0,906.0,912.67,693.33
2016,8,28,13,15,930.5,100.0,3.8,20.0,889.0,876.76,669.09
2016,8,28,13,30,927.0,99.0,3.8,20.0,872.0,838.0,642.78
2016,8,28,13,45,922.0,97.5,3.8,20.0,847.5,794.97,613.27
2016,8,28,14,0,917.0,96.0,3.8,20.0,823.0,749.6,581.83
2016,8,28,14,15,909.0,94.5,3.7,19.5,792.0,700.09,546.68
2016,8,28,14,30,901.0,93.0,3.6,19.0,761.0,648.93,508.21
2016,8,28,14,45,890.5,91.0,3.55,19.0,723.0,594.47,465.38
2016,8,28,15,0,880.0,89.0,3.5,19.0,685.0,539.1,420.66
2016,8,28,15,15,866.0,87.0,3.45,18.5,642.0,481.47,373.57
2016,8,28,15,30,852.0,85.0,3.4,18.0,599.0,423.83,324.87
2016,8,28,15,45,833.0,82.5,3.35,18.0,551.5,360.91,270.12
2016,8,28,16,0,814.0,80.0,3.3,18.0,504.0,302.03,217.51
2016,8,28,16,15,788.5,76.5,3.25,17.5,453.0,242.25,164.62
2016,8,28,16,30,763.0,73.0,3.2,17.0,402.0,184.97,115.24
2016,8,28,16,45,726.5,68.5,3.15,17.0,349.5,128.45,71.47
2016,8,28,17,0,690.0,64.0,3.1,17.0,297.0,76.3,41.27
2016,8,28,17,15,638.5,58.5,3.1,16.5,244.5,40.46,30.32
2016,8,28,17,30,587.0,53.0,3.1,16.0,192.0,38.16,28.23
2016,8,28,17,45,503.5,45.0,3.1,16.0,143.0,33.57,23.87
2016,8,28,18,0,420.0,37.0,3.1,16.0,94.0,28.78,19.09
2016,8,28,18,15,285.0,25.0,3.1,15.5,56.0,19.92,8.91
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,12.39,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.0,3.65,13.5,6.0,5.72,0.0
2016,8,29,6,0,0.0,12.0,3.8,14.0,12.0,11.12,0.0
2016,8,29,6,15,0.0,28.0,3.8,14.0,28.0,26.18,15.46
2016,8,29,6,30,0.0,44.0,3.8,14.0,44.0,42.21,29.81
2016,8,29,6,45,0.0,63.0,3.8,14.5,63.0,61.35,46.44
2016,8,29,7,0,0.0,82.0,3.8,15.0,82.0,80.26,62.64
2016,8,29,7,15,1.0,101.0,3.75,15.0,101.5,99.62,79.08
2016,8,29,7,30,2.0,120.0,3.7,15.0,121.0,119.0,95.26
2016,8,29,7,45,13.5,144.0,3.7,15.5,150.5,151.06,121.79
2016,8,29,8,0,25.0,168.0,3.7,16.0,180.0,184.05,148.65
2016,8,29,8,15,37.5,194.0,3.7,16.0,213.5,231.46,187.09
2016,8,29,8,30,50.0,220.0,3.7,16.0,247.0,270.4,218.13
2016,8,29,8,45,443.5,155.0,3.75,16.5,429.5,564.48,458.83
2016,8,29,9,0,837.0,90.0,3.8,17.0,612.0,841.91,664.0
2016,8,29,9,15,851.0,92.5,3.8,17.5,653.0,880.32,686.51
2016,8,29,9,30,865.0,95.0,3.8,18.0,694.0,916.31,708.75
2016,8,29,9,45,885.0,92.0,3.85,18.5,732.5,949.02,728.79
2016,8,29,10,0,905.0,89.0,3.9,19.0,771.0,979.1,746.91
2016,8,29,10,15,912.0,90.0,3.95,19.0,800.5,998.13,758.85
2016,8,29,10,30,919.0,91.0,4.0,19.0,830.0,1013.65,768.58
2016,8,29,10,45,925.5,91.0,4.05,19.0,852.5,1023.95,774.9
2016,8,29,11,0,932.0,91.0,4.1,19.0,875.0,1030.54,778.88
2016,8,29,11,15,730.0,205.5,4.15,19.0,826.0,963.95,733.04
2016,8,29,11,30,528.0,320.0,4.2,19.0,777.0,873.67,666.15
2016,8,29,11,45,736.5,205.5,4.3,19.5,848.5,951.98,724.67
2016,8,29,12,0,945.0,91.0,4.4,20.0,920.0,1006.09,760.14
2016,8,29,12,15,945.0,91.0,4.5,20.0,919.0,987.45,747.89
2016,8,29,12,30,945.0,91.0,4.6,20.0,918.0,965.23,733.72
2016,8,29,12,45,925.0,101.5,4.75,20.0,904.0,932.44,712.54
2016,8,29,13,0,905.0,112.0,4.9,20.0,890.0,897.11,689.39
2016,8,29,13,15,901.5,111.5,5.0,20.0,873.5,862.44,666.14
2016,8,29,13,30,898.0,111.0,5.1,20.0,857.0,825.03,640.7
2016,8,29,13,45,897.0,107.0,5.25,20.0,834.0,783.54,612.27
2016,8,29,14,0,896.0,103.0,5.4,20.0,811.0,739.48,581.59
2016,8,29,14,15,888.0,101.5,5.45,20.0,780.0,690.78,545.18
2016,8,29,14,30,880.0,100.0,5.5,20.0,749.0,640.47,505.94
2016,8,29,14,45,710.0,156.0,5.55,20.0,662.0,548.9,432.81
2016,8,29,15,0,540.0,212.0,5.6,20.0,575.0,470.88,369.8
2016,8,29,15,15,689.0,150.0,5.6,19.5,582.5,451.32,352.91
2016,8,29,15,30,838.0,88.0,5.6,19.0,590.0,415.73,320.31
2016,8,29,15,45,821.0,84.5,5.6,19.0,543.0,356.22,267.49
2016,8,29,16,0,804.0,81.0,5.6,19.0,496.0,297.69,214.64
2016,8,29,16,15,778.0,77.5,5.6,18.5,445.5,238.39,161.87
2016,8,29,16,30,752.0,74.0,5.6,18.0,395.0,181.68,112.93
2016,8,29,16,45,715.5,69.5,5.6,18.0,342.5,125.89,69.99
2016,8,29,17,0,679.0,65.0,5.6,18.0,290.0,74.5,40.97
2016,8,29,17,15,625.5,59.0,5.5,17.5,238.5,41.03,30.68
2016,8,29,17,30,572.0,53.0,5.4,17.0,187.0,38.35,28.23
2016,8,29,17,45,484.5,45.5,5.35,17.0,138.0,34.21,24.25
2016,8,29,18,0,397.0,38.0,5.3,17.0,89.0,29.95,19.87
2016,8,29,18,15,198.5,27.0,5.2,16.5,52.5,21.23,8.83
