Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,15.25,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,74.0,10.0,4.35,15.0,14.0,28.01,0.0
2016,8,30,6,0,148.0,20.0,4.5,15.0,28.0,78.16,6.74
2016,8,30,6,15,234.0,34.5,4.55,15.0,64.0,141.71,103.53
2016,8,30,6,30,320.0,49.0,4.6,15.0,100.0,207.41,163.9
2016,8,30,6,45,370.5,62.5,4.65,15.5,142.5,264.52,215.31
2016,8,30,7,0,421.0,76.0,4.7,16.0,185.0,326.68,269.63
2016,8,30,7,15,457.5,87.0,4.65,16.5,230.0,382.21,316.85
2016,8,30,7,30,494.0,98.0,4.6,17.0,275.0,440.48,364.62
2016,8,30,7,45,446.5,126.5,4.6,17.5,305.5,464.73,382.52
2016,8,30,8,0,399.0,155.0,4.6,18.0,336.0,482.73,394.56
2016,8,30,8,15,618.5,114.5,4.55,18.0,431.5,626.35,509.56
2016,8,30,8,30,838.0,74.0,4.5,18.0,527.0,768.75,614.54
2016,8,30,8,45,606.5,159.0,4.5,18.5,501.5,711.98,568.31
2016,8,30,9,0,375.0,244.0,4.5,19.0,476.0,605.83,481.18
2016,8,30,9,15,638.5,162.0,4.5,19.0,589.5,780.29,615.7
2016,8,30,9,30,902.0,80.0,4.5,19.0,703.0,932.57,722.43
2016,8,30,9,45,912.0,81.0,4.55,19.5,739.0,961.25,738.92
2016,8,30,10,0,922.0,82.0,4.6,20.0,775.0,986.77,754.04
2016,8,30,10,15,928.5,83.5,4.6,20.0,804.0,1006.11,765.98
2016,8,30,10,30,935.0,85.0,4.6,20.0,833.0,1021.86,775.58
2016,8,30,10,45,941.5,84.5,4.7,20.5,855.5,1031.66,780.63
2016,8,30,11,0,948.0,84.0,4.8,21.0,878.0,1037.69,783.27
2016,8,30,11,15,950.5,84.5,4.8,21.0,892.5,1037.04,782.19
2016,8,30,11,30,953.0,85.0,4.8,21.0,907.0,1032.52,778.67
2016,8,30,11,45,955.0,84.5,4.8,21.0,913.5,1022.56,771.62
2016,8,30,12,0,957.0,84.0,4.8,21.0,920.0,1008.79,762.14
2016,8,30,12,15,957.0,84.0,4.8,21.0,918.5,989.91,749.29
2016,8,30,12,30,957.0,84.0,4.8,21.0,917.0,967.4,734.04
2016,8,30,12,45,951.0,86.0,4.85,21.0,907.0,938.09,714.51
2016,8,30,13,0,945.0,88.0,4.9,21.0,897.0,905.65,692.77
2016,8,30,13,15,941.5,87.0,4.9,20.5,879.5,869.3,669.17
2016,8,30,13,30,938.0,86.0,4.9,20.0,862.0,830.09,643.31
2016,8,30,13,45,934.0,84.5,4.95,20.0,838.0,787.32,613.65
2016,8,30,14,0,930.0,83.0,5.0,20.0,814.0,742.08,581.91
2016,8,30,14,15,922.5,81.5,5.0,20.0,782.5,692.28,545.35
2016,8,30,14,30,915.0,80.0,5.0,20.0,751.0,640.76,505.16
2016,8,30,14,45,905.5,78.5,5.0,20.0,713.5,586.63,461.92
2016,8,30,15,0,896.0,77.0,5.0,20.0,676.0,531.46,416.63
2016,8,30,15,15,882.5,75.0,5.0,19.5,633.0,473.23,368.35
2016,8,30,15,30,869.0,73.0,5.0,19.0,590.0,414.92,318.38
2016,8,30,15,45,851.5,70.5,5.0,19.0,543.0,354.99,265.17
2016,8,30,16,0,834.0,68.0,5.0,19.0,496.0,295.97,211.81
2016,8,30,16,15,809.5,65.5,4.95,18.5,445.5,236.58,158.78
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,175.0,105.84
2016,8,30,16,45,749.5,59.5,4.9,18.0,342.5,118.27,62.56
2016,8,30,17,0,714.0,56.0,4.9,18.0,290.0,65.74,33.99
2016,8,30,17,15,662.5,51.0,4.85,17.5,238.0,38.35,28.31
2016,8,30,17,30,611.0,46.0,4.8,17.0,186.0,35.9,26.06
2016,8,30,17,45,523.5,39.5,4.8,17.0,137.0,29.27,19.92
2016,8,30,18,0,436.0,33.0,4.8,17.0,88.0,25.6,16.07
2016,8,30,18,15,218.0,23.5,4.7,16.5,51.0,18.9,6.03
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.5,4.45,14.5,16.0,39.0,0.0
2016,8,31,6,0,240.0,19.0,4.6,15.0,32.0,105.71,0.0
2016,8,31,6,15,366.0,28.5,4.7,15.0,74.0,184.47,134.24
2016,8,31,6,30,492.0,38.0,4.8,15.0,116.0,269.21,212.56
2016,8,31,6,45,563.0,45.0,4.95,15.5,166.0,338.58,275.49
2016,8,31,7,0,634.0,52.0,5.1,16.0,216.0,412.29,340.29
2016,8,31,7,15,361.0,96.5,5.15,16.0,194.0,337.59,280.42
2016,8,31,7,30,88.0,141.0,5.2,16.0,172.0,205.92,168.93
2016,8,31,7,45,94.5,164.0,5.3,16.5,202.5,238.53,195.67
2016,8,31,8,0,101.0,187.0,5.4,17.0,233.0,271.38,221.84
2016,8,31,8,15,179.0,205.5,5.4,17.0,298.0,365.13,298.82
2016,8,31,8,30,257.0,224.0,5.4,17.0,363.0,466.3,379.85
2016,8,31,8,45,216.5,251.0,5.45,17.5,375.0,458.06,370.41
2016,8,31,9,0,176.0,278.0,5.5,18.0,387.0,458.57,367.86
2016,8,31,9,15,245.0,287.5,5.5,18.0,450.0,547.75,437.63
2016,8,31,9,30,314.0,297.0,5.5,18.0,513.0,626.35,497.97
2016,8,31,9,45,609.5,194.0,5.55,18.5,641.0,815.54,645.28
2016,8,31,10,0,905.0,91.0,5.6,19.0,769.0,980.09,760.89
2016,8,31,10,15,912.5,92.0,5.55,19.0,798.0,999.44,772.05
2016,8,31,10,30,920.0,93.0,5.5,19.0,827.0,1015.29,781.64
2016,8,31,10,45,925.0,94.0,5.45,19.5,849.0,1025.04,785.53
2016,8,31,11,0,930.0,95.0,5.4,20.0,871.0,1031.04,786.96
2016,8,31,11,15,933.0,95.5,5.35,20.0,885.5,1030.73,785.72
2016,8,31,11,30,936.0,96.0,5.3,20.0,900.0,1026.6,782.03
2016,8,31,11,45,939.0,95.5,5.25,20.0,907.0,1017.59,775.14
2016,8,31,12,0,942.0,95.0,5.2,20.0,914.0,1004.8,765.8
2016,8,31,12,15,941.5,95.0,5.15,20.0,912.5,985.52,752.11
2016,8,31,12,30,941.0,95.0,5.1,20.0,911.0,962.68,736.09
2016,8,31,12,45,934.0,97.0,5.1,20.0,900.0,932.67,715.47
2016,8,31,13,0,927.0,99.0,5.1,20.0,889.0,899.66,692.75
2016,8,31,13,15,923.0,98.5,5.1,20.0,871.5,863.8,667.94
2016,8,31,13,30,919.0,98.0,5.1,20.0,854.0,825.16,641.04
2016,8,31,13,45,915.5,95.5,5.15,20.0,830.0,782.33,611.17
2016,8,31,14,0,912.0,93.0,5.2,20.0,806.0,737.07,579.25
2016,8,31,14,15,903.5,91.5,5.25,20.0,774.5,687.25,542.19
2016,8,31,14,30,895.0,90.0,5.3,20.0,743.0,635.85,502.1
2016,8,31,14,45,886.5,87.0,5.35,20.0,705.5,581.7,458.84
2016,8,31,15,0,878.0,84.0,5.4,20.0,668.0,526.48,413.47
2016,8,31,15,15,864.0,82.0,5.4,20.0,625.0,468.87,364.78
2016,8,31,15,30,850.0,80.0,5.4,20.0,582.0,411.27,314.73
2016,8,31,15,45,832.5,76.5,5.4,20.0,534.5,351.41,261.73
2016,8,31,16,0,815.0,73.0,5.4,20.0,487.0,288.75,205.7
2016,8,31,16,15,789.5,70.0,5.35,19.5,436.5,229.45,153.03
2016,8,31,16,30,764.0,67.0,5.3,19.0,386.0,172.65,104.41
2016,8,31,16,45,729.0,62.5,5.3,19.0,334.0,116.44,62.03
2016,8,31,17,0,694.0,58.0,5.3,19.0,282.0,64.4,34.41
2016,8,31,17,15,640.5,53.0,5.2,18.5,230.5,40.23,29.83
2016,8,31,17,30,587.0,48.0,5.1,18.0,179.0,34.64,24.82
2016,8,31,17,45,499.5,40.5,5.1,17.5,131.0,30.3,20.72
2016,8,31,18,0,412.0,33.0,5.1,17.0,83.0,25.8,16.11
2016,8,31,18,15,259.0,21.5,5.05,16.5,47.5,17.23,3.43
2016,8,31,18,30,106.0,10.0,5.0,16.0,12.0,9.53,0.0
2016,8,31,18,45,53.0,5.0,4.95,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,4.2,14.5,15.0,37.63,0.0
2016,9,1,6,0,233.0,18.0,4.3,15.0,30.0,101.95,0.0
2016,9,1,6,15,361.5,28.5,4.35,15.0,72.0,182.9,131.99
2016,9,1,6,30,490.0,39.0,4.4,15.0,114.0,269.55,212.32
2016,9,1,6,45,559.0,46.5,4.45,15.5,164.0,338.5,274.76
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,414.11,340.72
2016,9,1,7,15,314.0,61.5,4.4,16.0,141.5,266.93,222.12
2016,9,1,7,30,0.0,69.0,4.3,16.0,69.0,64.21,48.81
2016,9,1,7,45,0.0,90.0,4.25,16.5,90.0,84.91,66.08
2016,9,1,8,0,0.0,111.0,4.2,17.0,111.0,105.69,83.01
2016,9,1,8,15,0.0,124.0,4.1,17.0,124.0,118.27,93.1
2016,9,1,8,30,0.0,137.0,4.0,17.0,137.0,130.85,103.11
2016,9,1,8,45,0.0,142.5,3.95,17.5,142.5,135.84,106.63
2016,9,1,9,0,0.0,148.0,3.9,18.0,148.0,140.9,110.21
2016,9,1,9,15,2.0,168.5,3.9,18.0,170.0,162.88,127.72
2016,9,1,9,30,4.0,189.0,3.9,18.0,192.0,184.97,145.15
2016,9,1,9,45,7.5,210.5,3.9,18.0,216.5,209.55,164.5
2016,9,1,10,0,11.0,232.0,3.9,18.0,241.0,234.22,183.78
2016,9,1,10,15,12.5,245.0,4.0,18.0,255.0,248.35,194.61
2016,9,1,10,30,14.0,258.0,4.1,18.0,269.0,262.43,205.41
2016,9,1,10,45,14.0,261.5,4.2,18.5,273.0,265.39,207.09
2016,9,1,11,0,14.0,265.0,4.3,19.0,277.0,268.31,208.81
2016,9,1,11,15,16.0,280.0,4.45,19.0,293.5,284.6,221.43
2016,9,1,11,30,18.0,295.0,4.6,19.0,310.0,300.72,233.87
2016,9,1,11,45,18.0,296.0,4.8,19.0,312.0,300.82,233.94
2016,9,1,12,0,18.0,297.0,5.0,19.0,314.0,300.83,234.02
2016,9,1,12,15,17.0,293.5,5.1,19.0,309.5,295.43,229.84
2016,9,1,12,30,16.0,290.0,5.2,19.0,305.0,290.03,225.7
2016,9,1,12,45,18.5,299.5,5.3,19.0,316.5,300.29,233.87
2016,9,1,13,0,21.0,309.0,5.4,19.0,328.0,310.22,241.77
2016,9,1,13,15,31.5,328.0,5.25,19.0,354.5,341.16,266.0
2016,9,1,13,30,42.0,347.0,5.1,19.0,381.0,364.48,284.19
2016,9,1,13,45,66.0,354.5,5.0,19.0,407.0,385.4,300.96
2016,9,1,14,0,90.0,362.0,4.9,19.0,433.0,403.77,315.59
2016,9,1,14,15,315.5,299.5,4.9,19.0,531.5,491.32,387.11
2016,9,1,14,30,541.0,237.0,4.9,19.0,630.0,553.85,436.73
2016,9,1,14,45,434.0,258.0,4.9,19.0,562.5,481.59,379.07
2016,9,1,15,0,327.0,279.0,4.9,19.0,495.0,418.46,328.75
2016,9,1,15,15,323.0,261.0,5.0,18.5,462.5,378.84,297.55
2016,9,1,15,30,319.0,243.0,5.1,18.0,430.0,339.4,265.63
2016,9,1,15,45,186.5,223.5,5.2,18.0,331.0,258.31,201.83
2016,9,1,16,0,54.0,204.0,5.3,18.0,232.0,193.79,152.66
2016,9,1,16,15,35.0,175.5,5.3,17.5,193.0,160.5,126.56
2016,9,1,16,30,16.0,147.0,5.3,17.0,154.0,133.38,105.48
2016,9,1,16,45,11.0,128.0,5.3,17.0,132.5,114.32,90.17
2016,9,1,17,0,6.0,109.0,5.3,17.0,111.0,96.02,75.32
2016,9,1,17,15,262.5,83.0,5.25,16.5,140.5,60.07,47.59
2016,9,1,17,30,519.0,57.0,5.2,16.0,170.0,42.45,31.89
2016,9,1,17,45,419.0,47.5,5.2,16.0,122.5,36.73,26.41
2016,9,1,18,0,319.0,38.0,5.2,16.0,75.0,30.78,20.21
2016,9,1,18,15,159.5,19.0,5.15,15.5,37.5,15.01,0.31
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,62.5,9.0,4.25,14.5,12.0,24.15,0.0
2016,9,2,6,0,125.0,18.0,4.4,15.0,24.0,67.49,0.0
2016,9,2,6,15,243.5,31.5,4.4,15.0,62.0,141.96,101.17
2016,9,2,6,30,362.0,45.0,4.4,15.0,100.0,222.43,175.03
2016,9,2,6,45,439.5,55.0,4.45,15.5,147.5,291.58,236.78
2016,9,2,7,0,517.0,65.0,4.5,16.0,195.0,368.4,303.44
2016,9,2,7,15,569.0,72.0,4.4,16.0,246.0,434.02,359.61
2016,9,2,7,30,621.0,79.0,4.3,16.0,297.0,503.47,416.93
2016,9,2,7,45,660.0,83.5,4.25,16.5,348.0,564.48,464.98
2016,9,2,8,0,699.0,88.0,4.2,17.0,399.0,627.12,512.32
2016,9,2,8,15,725.5,92.0,4.15,17.5,447.5,677.69,547.9
2016,9,2,8,30,752.0,96.0,4.1,18.0,496.0,731.26,584.89
2016,9,2,8,45,674.5,131.5,4.05,18.5,514.0,737.62,586.25
2016,9,2,9,0,597.0,167.0,4.0,19.0,532.0,731.22,578.49
2016,9,2,9,15,546.5,200.5,4.05,19.0,552.5,733.95,577.98
2016,9,2,9,30,496.0,234.0,4.1,19.0,573.0,737.36,577.72
2016,9,2,9,45,515.5,241.5,4.15,19.5,609.5,773.18,601.91
2016,9,2,10,0,535.0,249.0,4.2,20.0,646.0,807.48,624.53
2016,9,2,10,15,715.5,173.0,4.3,20.0,726.5,910.63,699.21
2016,9,2,10,30,896.0,97.0,4.4,20.0,807.0,994.46,756.08
2016,9,2,10,45,900.5,98.5,4.5,20.5,828.5,1003.94,760.47
2016,9,2,11,0,905.0,100.0,4.6,21.0,850.0,1009.75,763.03
2016,9,2,11,15,908.0,100.5,4.6,21.0,864.0,1009.28,762.08
2016,9,2,11,30,911.0,101.0,4.6,21.0,878.0,1005.09,758.8
2016,9,2,11,45,912.0,101.5,4.6,21.0,884.5,995.25,751.82
2016,9,2,12,0,913.0,102.0,4.6,21.0,891.0,981.76,742.52
2016,9,2,12,15,913.0,102.0,4.6,21.0,889.5,963.23,729.89
2016,9,2,12,30,913.0,102.0,4.6,21.0,888.0,941.23,714.97
2016,9,2,12,45,897.0,109.5,4.65,21.0,875.0,909.35,693.61
2016,9,2,13,0,881.0,117.0,4.7,21.0,862.0,874.93,670.42
2016,9,2,13,15,877.0,116.0,4.8,21.0,845.0,839.75,646.86
2016,9,2,13,30,873.0,115.0,4.9,21.0,828.0,801.96,621.19
2016,9,2,13,45,870.0,112.0,5.05,21.0,804.5,760.52,592.86
2016,9,2,14,0,867.0,109.0,5.2,21.0,781.0,716.77,562.38
2016,9,2,14,15,858.5,107.5,5.4,20.5,750.0,668.69,527.27
2016,9,2,14,30,850.0,106.0,5.6,20.0,719.0,619.16,489.83
2016,9,2,14,45,840.5,103.0,5.8,20.0,682.5,566.45,447.76
2016,9,2,15,0,831.0,100.0,6.0,20.0,646.0,511.39,402.58
2016,9,2,15,15,815.5,97.5,6.05,19.5,603.5,454.38,354.94
2016,9,2,15,30,800.0,95.0,6.1,19.0,561.0,397.71,306.08
2016,9,2,15,45,781.0,91.0,6.15,19.0,514.5,339.12,253.96
2016,9,2,16,0,762.0,87.0,6.2,19.0,468.0,281.84,202.23
2016,9,2,16,15,733.0,83.0,6.15,18.5,417.5,224.04,151.08
2016,9,2,16,30,704.0,79.0,6.1,18.0,367.0,165.65,101.67
2016,9,2,16,45,662.0,74.5,6.05,17.5,315.5,112.2,62.42
2016,9,2,17,0,620.0,70.0,6.0,17.0,264.0,63.81,38.16
2016,9,2,17,15,558.5,63.0,5.9,16.5,213.0,45.1,34.37
2016,9,2,17,30,497.0,56.0,5.8,16.0,162.0,41.81,31.3
2016,9,2,17,45,396.0,46.5,5.75,16.0,115.5,36.07,25.76
2016,9,2,18,0,295.0,37.0,5.7,16.0,69.0,30.11,19.41
2016,9,2,18,15,147.5,18.5,5.65,15.5,34.5,14.54,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.0,5.8,14.0,22.0,20.42,10.19
2016,9,3,6,30,0.0,36.0,5.8,14.0,36.0,33.73,22.51
2016,9,3,6,45,0.0,53.5,5.8,14.5,53.5,51.32,37.82
2016,9,3,7,0,0.0,71.0,5.8,15.0,71.0,68.69,52.81
2016,9,3,7,15,0.0,90.0,5.7,15.0,90.0,87.6,68.96
2016,9,3,7,30,0.0,109.0,5.6,15.0,109.0,106.41,84.79
2016,9,3,7,45,0.0,121.5,5.5,15.5,121.5,118.12,94.23
2016,9,3,8,0,0.0,134.0,5.4,16.0,134.0,129.93,103.58
2016,9,3,8,15,8.0,160.5,5.35,16.0,165.0,162.79,130.66
2016,9,3,8,30,16.0,187.0,5.3,16.0,196.0,196.24,157.9
2016,9,3,8,45,18.0,203.5,5.25,16.5,214.5,214.47,171.94
2016,9,3,9,0,20.0,220.0,5.2,17.0,233.0,232.78,185.91
2016,9,3,9,15,17.5,227.5,5.15,17.0,239.5,237.65,189.18
2016,9,3,9,30,15.0,235.0,5.1,17.0,246.0,242.45,192.43
2016,9,3,9,45,22.5,262.5,5.1,17.5,279.5,277.32,219.56
2016,9,3,10,0,30.0,290.0,5.1,18.0,313.0,326.22,257.21
2016,9,3,10,15,48.5,323.5,5.15,18.0,361.5,379.56,298.76
2016,9,3,10,30,67.0,357.0,5.2,18.0,410.0,432.88,339.8
2016,9,3,10,45,54.5,353.5,5.3,18.0,397.5,414.84,325.09
2016,9,3,11,0,42.0,350.0,5.4,18.0,385.0,396.72,310.53
2016,9,3,11,15,45.5,361.0,5.5,18.0,399.5,409.77,320.54
2016,9,3,11,30,49.0,372.0,5.6,18.0,414.0,422.43,330.19
2016,9,3,11,45,39.0,356.0,5.7,18.0,390.0,393.34,307.49
2016,9,3,12,0,29.0,340.0,5.8,18.0,366.0,364.75,285.19
2016,9,3,12,15,30.0,339.0,5.9,18.0,365.5,362.22,283.39
2016,9,3,12,30,31.0,338.0,6.0,18.0,365.0,359.51,281.44
2016,9,3,12,45,457.0,230.5,6.1,18.0,615.5,648.09,516.14
2016,9,3,13,0,883.0,123.0,6.2,18.0,866.0,880.84,692.43
2016,9,3,13,15,879.0,122.0,6.2,18.0,849.0,845.45,665.94
2016,9,3,13,30,875.0,121.0,6.2,18.0,832.0,807.43,638.67
2016,9,3,13,45,668.5,206.0,6.25,18.0,739.5,704.17,559.45
2016,9,3,14,0,462.0,291.0,6.3,18.0,647.0,605.91,480.53
2016,9,3,14,15,657.5,201.5,6.3,18.0,685.0,625.7,498.97
2016,9,3,14,30,853.0,112.0,6.3,18.0,723.0,624.38,499.29
2016,9,3,14,45,843.5,108.5,6.3,18.0,686.5,570.22,454.91
2016,9,3,15,0,834.0,105.0,6.3,18.0,650.0,515.24,408.88
2016,9,3,15,15,818.5,102.5,6.35,17.5,607.0,457.98,360.53
2016,9,3,15,30,803.0,100.0,6.4,17.0,564.0,401.05,310.97
2016,9,3,15,45,779.0,97.5,6.5,17.0,516.0,341.96,258.08
2016,9,3,16,0,755.0,95.0,6.6,17.0,468.0,284.77,206.18
2016,9,3,16,15,725.0,90.5,6.65,16.5,417.5,223.12,151.66
2016,9,3,16,30,695.0,86.0,6.7,16.0,367.0,167.85,104.73
2016,9,3,16,45,643.0,82.0,6.8,16.0,314.0,114.57,66.02
2016,9,3,17,0,591.0,78.0,6.9,16.0,261.0,67.7,43.38
2016,9,3,17,15,526.5,70.0,6.8,15.5,209.5,51.34,40.03
2016,9,3,17,30,462.0,62.0,6.7,15.0,158.0,47.53,36.43
2016,9,3,17,45,354.0,50.5,6.6,15.0,111.5,38.67,28.07
2016,9,3,18,0,246.0,39.0,6.5,15.0,65.0,30.56,19.58
2016,9,3,18,15,123.0,19.5,6.55,14.5,32.5,15.42,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.0,6.75,13.0,9.5,7.63,0.0
2016,9,4,6,0,59.0,16.0,6.8,13.0,19.0,40.0,0.0
2016,9,4,6,15,163.5,34.5,6.75,13.0,55.5,118.08,82.63
2016,9,4,6,30,268.0,53.0,6.7,13.0,92.0,191.8,151.87
2016,9,4,6,45,355.5,66.0,6.65,13.5,140.0,262.42,215.22
2016,9,4,7,0,443.0,79.0,6.6,14.0,188.0,342.36,285.49
2016,9,4,7,15,500.0,88.5,6.45,14.5,239.5,408.88,343.0
2016,9,4,7,30,557.0,98.0,6.3,15.0,291.0,484.38,405.88
2016,9,4,7,45,608.5,102.5,6.2,15.5,344.0,551.42,460.18
2016,9,4,8,0,660.0,107.0,6.1,16.0,397.0,621.09,514.89
2016,9,4,8,15,689.5,112.5,5.95,16.0,447.0,677.37,557.65
2016,9,4,8,30,719.0,118.0,5.8,16.0,497.0,733.68,598.76
2016,9,4,8,45,749.0,119.0,5.65,16.5,544.5,784.75,633.82
2016,9,4,9,0,779.0,120.0,5.5,17.0,592.0,830.8,664.32
2016,9,4,9,15,795.0,123.0,5.45,17.0,634.0,869.91,690.98
2016,9,4,9,30,811.0,126.0,5.4,17.0,676.0,906.74,715.77
2016,9,4,9,45,845.5,117.5,5.35,17.5,717.0,945.42,740.25
2016,9,4,10,0,880.0,109.0,5.3,18.0,758.0,973.57,756.93
2016,9,4,10,15,888.0,110.5,5.25,18.0,787.0,993.15,769.02
2016,9,4,10,30,896.0,112.0,5.2,18.0,816.0,1009.31,778.81
2016,9,4,10,45,900.0,113.5,5.2,18.5,838.0,1017.96,782.32
2016,9,4,11,0,904.0,115.0,5.2,19.0,860.0,1022.94,783.44
2016,9,4,11,15,907.5,116.0,5.25,19.0,874.0,1023.16,783.36
2016,9,4,11,30,911.0,117.0,5.3,19.0,888.0,1019.64,780.86
2016,9,4,11,45,912.5,117.0,5.4,19.0,894.5,1009.4,774.21
2016,9,4,12,0,914.0,117.0,5.5,19.0,901.0,995.5,765.12
2016,9,4,12,15,913.5,117.0,5.6,19.0,899.5,976.13,752.26
2016,9,4,12,30,913.0,117.0,5.7,19.0,898.0,953.31,737.0
2016,9,4,12,45,917.5,112.5,5.8,19.0,890.0,926.98,719.22
2016,9,4,13,0,922.0,108.0,5.9,19.0,882.0,897.18,698.9
2016,9,4,13,15,918.0,107.5,5.95,19.0,864.0,861.03,673.65
2016,9,4,13,30,914.0,107.0,6.0,19.0,846.0,822.12,646.25
2016,9,4,13,45,905.5,107.0,6.1,19.0,820.5,777.79,614.84
2016,9,4,14,0,897.0,107.0,6.2,19.0,795.0,731.44,581.51
2016,9,4,14,15,888.0,105.0,6.2,18.5,762.5,681.06,543.25
2016,9,4,14,30,879.0,103.0,6.2,18.0,730.0,629.21,502.81
2016,9,4,14,45,865.5,102.0,6.25,18.0,691.5,574.59,458.2
2016,9,4,15,0,852.0,101.0,6.3,18.0,653.0,518.01,410.87
2016,9,4,15,15,835.5,98.0,6.2,18.0,609.0,458.86,360.06
2016,9,4,15,30,819.0,95.0,6.1,18.0,565.0,400.14,308.35
2016,9,4,15,45,795.0,92.5,6.1,18.0,516.5,340.17,254.79
2016,9,4,16,0,771.0,90.0,6.1,18.0,468.0,282.07,202.24
2016,9,4,16,15,740.5,85.5,6.05,17.5,416.5,223.03,150.06
2016,9,4,16,30,710.0,81.0,6.0,17.0,365.0,163.44,99.95
2016,9,4,16,45,660.0,77.0,5.95,16.5,311.5,109.56,61.49
2016,9,4,17,0,610.0,73.0,5.9,16.0,258.0,61.78,39.62
2016,9,4,17,15,545.0,65.0,5.8,15.5,206.5,47.35,36.47
2016,9,4,17,30,480.0,57.0,5.7,15.0,155.0,43.3,32.66
2016,9,4,17,45,367.5,46.5,5.65,15.0,108.5,36.67,26.26
2016,9,4,18,0,255.0,36.0,5.6,15.0,62.0,28.23,17.3
2016,9,4,18,15,127.5,18.0,5.45,14.5,31.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.5,8.0,2.2,12.5,10.0,7.63,0.0
2016,9,5,6,0,113.0,16.0,2.2,13.0,20.0,49.51,0.0
2016,9,5,6,15,239.0,30.0,2.15,13.5,58.0,140.28,96.49
2016,9,5,6,30,365.0,44.0,2.1,14.0,96.0,222.41,173.98
2016,9,5,6,45,447.0,53.5,2.1,14.5,144.5,293.27,236.84
2016,9,5,7,0,529.0,63.0,2.1,15.0,193.0,372.18,304.47
2016,9,5,7,15,583.0,70.0,2.0,15.0,244.0,439.46,361.01
2016,9,5,7,30,637.0,77.0,1.9,15.0,295.0,510.74,418.44
2016,9,5,7,45,675.5,82.0,1.8,15.5,347.0,572.63,465.5
2016,9,5,8,0,714.0,87.0,1.7,16.0,399.0,636.07,511.32
2016,9,5,8,15,741.0,91.0,1.6,16.5,448.5,687.43,545.31
2016,9,5,8,30,768.0,95.0,1.5,17.0,498.0,741.85,580.39
2016,9,5,8,45,790.0,97.5,1.4,17.5,544.5,789.66,609.61
2016,9,5,9,0,812.0,100.0,1.3,18.0,591.0,836.07,636.99
2016,9,5,9,15,827.0,102.5,1.3,18.0,632.0,874.5,660.82
2016,9,5,9,30,842.0,105.0,1.3,18.0,673.0,910.55,682.9
2016,9,5,9,45,863.0,102.0,1.3,18.5,711.0,935.24,696.02
2016,9,5,10,0,884.0,99.0,1.3,19.0,749.0,965.25,712.69
2016,9,5,10,15,892.0,100.5,1.4,19.0,778.0,984.9,725.47
2016,9,5,10,30,900.0,102.0,1.5,19.0,807.0,1001.11,736.25
2016,9,5,10,45,903.5,104.0,1.65,19.5,828.5,1009.87,741.71
2016,9,5,11,0,907.0,106.0,1.8,20.0,850.0,1014.93,744.88
2016,9,5,11,15,910.5,106.5,1.95,20.0,864.0,1014.61,746.06
2016,9,5,11,30,914.0,107.0,2.1,20.0,878.0,1010.54,744.89
2016,9,5,11,45,913.0,108.5,2.25,20.5,883.5,999.47,737.76
2016,9,5,12,0,912.0,110.0,2.4,21.0,889.0,984.76,728.3
2016,9,5,12,15,911.5,110.0,2.6,21.0,887.5,965.42,717.6
2016,9,5,12,30,911.0,110.0,2.8,21.0,886.0,942.62,704.44
2016,9,5,12,45,896.5,116.5,3.05,21.0,873.0,910.79,685.29
2016,9,5,13,0,882.0,123.0,3.3,21.0,860.0,876.37,664.01
2016,9,5,13,15,878.0,122.0,3.5,20.5,842.5,840.84,642.49
2016,9,5,13,30,874.0,121.0,3.7,20.0,825.0,802.69,618.65
2016,9,5,13,45,866.5,120.0,3.9,20.0,800.0,759.52,589.59
2016,9,5,14,0,859.0,119.0,4.1,20.0,775.0,714.37,557.88
2016,9,5,14,15,849.5,117.5,4.25,20.0,743.0,666.6,522.04
2016,9,5,14,30,840.0,116.0,4.4,20.0,711.0,615.89,483.18
2016,9,5,14,45,827.5,113.0,4.55,20.0,673.0,561.08,440.1
2016,9,5,15,0,815.0,110.0,4.7,20.0,635.0,505.8,395.24
2016,9,5,15,15,798.0,107.0,4.7,19.5,592.0,448.36,347.69
2016,9,5,15,30,781.0,104.0,4.7,19.0,549.0,391.49,299.1
2016,9,5,15,45,761.0,99.5,4.75,19.0,501.5,333.14,247.68
2016,9,5,16,0,741.0,95.0,4.8,19.0,454.0,273.04,194.25
2016,9,5,16,15,710.0,90.0,4.65,18.5,403.5,214.91,143.5
2016,9,5,16,30,679.0,85.0,4.5,18.0,353.0,160.1,98.02
2016,9,5,16,45,637.5,78.5,4.35,18.0,301.5,106.8,60.14
2016,9,5,17,0,596.0,72.0,4.2,18.0,250.0,58.6,38.33
2016,9,5,17,15,531.0,64.0,4.1,17.5,199.0,46.76,35.64
2016,9,5,17,30,466.0,56.0,4.0,17.0,148.0,42.69,31.82
2016,9,5,17,45,361.5,44.5,3.95,16.5,102.5,35.09,24.65
2016,9,5,18,0,257.0,33.0,3.9,16.0,57.0,25.88,14.89
2016,9,5,18,15,128.5,16.5,3.9,15.5,28.5,13.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.0,7.0,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,124.0,14.0,1.8,14.0,19.0,50.89,0.0
2016,9,6,6,15,254.0,27.5,1.6,14.5,57.0,143.27,96.24
2016,9,6,6,30,384.0,41.0,1.4,15.0,95.0,227.2,176.23
2016,9,6,6,45,466.0,50.0,1.25,15.5,143.0,298.27,238.59
2016,9,6,7,0,548.0,59.0,1.1,16.0,191.0,377.45,305.06
2016,9,6,7,15,601.0,65.0,0.95,16.5,242.5,443.77,358.58
2016,9,6,7,30,654.0,71.0,0.8,17.0,294.0,513.96,412.16
2016,9,6,7,45,691.0,76.0,0.7,17.5,345.5,575.5,456.75
2016,9,6,8,0,728.0,81.0,0.6,18.0,397.0,635.55,497.36
2016,9,6,8,15,754.5,85.0,0.7,18.5,446.5,690.38,534.29
2016,9,6,8,30,781.0,89.0,0.8,19.0,496.0,744.82,570.17
2016,9,6,8,45,799.5,92.0,0.9,19.5,541.5,790.64,599.48
2016,9,6,9,0,818.0,95.0,1.0,20.0,587.0,834.83,627.34
2016,9,6,9,15,833.0,97.5,1.1,20.5,628.5,873.36,651.11
2016,9,6,9,30,848.0,100.0,1.2,21.0,670.0,901.75,668.05
2016,9,6,9,45,858.5,102.5,1.3,21.5,705.5,930.81,685.5
2016,9,6,10,0,869.0,105.0,1.4,22.0,741.0,956.87,700.92
2016,9,6,10,15,877.0,106.5,1.45,22.0,770.0,976.19,712.64
2016,9,6,10,30,885.0,108.0,1.5,22.0,799.0,992.11,722.37
2016,9,6,10,45,891.0,109.0,1.6,22.5,821.0,1002.0,727.74
2016,9,6,11,0,897.0,110.0,1.7,23.0,843.0,1008.26,730.94
2016,9,6,11,15,900.5,110.5,1.85,23.0,857.0,1007.84,732.09
2016,9,6,11,30,904.0,111.0,2.0,23.0,871.0,1003.72,730.95
2016,9,6,11,45,905.5,111.5,2.15,23.0,877.0,993.96,726.21
2016,9,6,12,0,907.0,112.0,2.3,23.0,883.0,980.56,719.12
2016,9,6,12,15,906.5,112.0,2.5,23.0,881.5,961.2,708.56
2016,9,6,12,30,906.0,112.0,2.7,23.0,880.0,938.4,695.56
2016,9,6,12,45,901.0,113.0,2.95,23.0,869.5,909.36,678.52
2016,9,6,13,0,896.0,114.0,3.2,23.0,859.0,877.34,659.11
2016,9,6,13,15,892.0,113.0,3.4,22.5,841.5,841.34,637.5
2016,9,6,13,30,888.0,112.0,3.6,22.0,824.0,802.67,613.59
2016,9,6,13,45,883.5,110.0,3.8,22.0,799.5,760.18,585.31
2016,9,6,14,0,879.0,108.0,4.0,22.0,775.0,715.44,554.5
2016,9,6,14,15,870.0,106.0,4.1,22.0,743.0,665.75,517.42
2016,9,6,14,30,861.0,104.0,4.2,22.0,711.0,614.64,478.26
2016,9,6,14,45,851.5,101.0,4.3,22.0,673.5,561.14,436.16
2016,9,6,15,0,842.0,98.0,4.4,22.0,636.0,505.32,391.08
2016,9,6,15,15,825.5,95.0,4.35,21.5,592.5,446.7,342.83
2016,9,6,15,30,809.0,92.0,4.3,21.0,549.0,388.55,293.42
2016,9,6,15,45,790.5,87.5,4.25,21.0,501.5,329.15,241.29
2016,9,6,16,0,772.0,83.0,4.2,21.0,454.0,271.01,189.56
2016,9,6,16,15,742.0,79.0,4.1,20.5,403.5,212.59,138.89
2016,9,6,16,30,712.0,75.0,4.0,20.0,353.0,157.36,93.57
2016,9,6,16,45,673.0,69.0,3.9,20.0,301.0,99.31,52.72
2016,9,6,17,0,634.0,63.0,3.8,20.0,249.0,49.51,37.76
2016,9,6,17,15,570.5,56.0,3.65,19.5,198.0,40.31,29.69
2016,9,6,17,30,507.0,49.0,3.5,19.0,147.0,36.75,26.36
2016,9,6,17,45,404.5,38.5,3.4,18.5,101.5,29.81,19.84
2016,9,6,18,0,302.0,28.0,3.3,18.0,56.0,22.5,11.55
2016,9,6,18,15,151.0,14.0,3.3,17.5,28.0,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.3,16.0,17.0,49.28,0.0
2016,9,7,6,15,249.5,26.5,1.3,16.5,54.5,140.28,91.24
2016,9,7,6,30,377.0,40.0,1.3,17.0,92.0,223.16,171.35
2016,9,7,6,45,457.5,50.0,1.3,17.5,140.0,294.17,233.48
2016,9,7,7,0,538.0,60.0,1.3,18.0,188.0,373.23,299.95
2016,9,7,7,15,591.0,67.0,1.35,18.5,239.5,440.24,354.84
2016,9,7,7,30,644.0,74.0,1.4,19.0,291.0,511.15,410.48
2016,9,7,7,45,681.0,79.5,1.5,19.5,342.5,572.84,457.28
2016,9,7,8,0,718.0,85.0,1.6,20.0,394.0,635.94,503.1
2016,9,7,8,15,744.5,89.0,1.7,20.5,443.5,687.04,537.82
2016,9,7,8,30,771.0,93.0,1.8,21.0,493.0,741.07,573.94
2016,9,7,8,45,790.5,96.5,1.9,21.5,539.0,787.94,604.3
2016,9,7,9,0,810.0,100.0,2.0,22.0,585.0,833.24,633.16
2016,9,7,9,15,825.0,102.5,1.95,22.5,626.0,871.48,655.39
2016,9,7,9,30,840.0,105.0,1.9,23.0,667.0,907.33,675.68
2016,9,7,9,45,853.0,106.0,1.9,24.0,703.0,928.84,685.47
2016,9,7,10,0,866.0,107.0,1.9,25.0,739.0,955.38,698.59
2016,9,7,10,15,874.0,108.5,1.85,25.5,767.5,974.56,707.57
2016,9,7,10,30,882.0,110.0,1.8,26.0,796.0,990.35,714.43
2016,9,7,10,45,887.0,111.5,1.8,26.5,817.5,999.69,717.93
2016,9,7,11,0,892.0,113.0,1.8,27.0,839.0,1005.39,719.31
2016,9,7,11,15,895.5,114.0,1.85,27.0,853.5,1005.4,719.36
2016,9,7,11,30,899.0,115.0,1.9,27.0,868.0,1001.72,717.27
2016,9,7,11,45,900.0,115.0,1.95,27.5,873.5,990.87,709.4
2016,9,7,12,0,901.0,115.0,2.0,28.0,879.0,976.43,699.43
2016,9,7,12,15,901.0,115.5,2.15,28.0,877.5,958.04,689.51
2016,9,7,12,30,901.0,116.0,2.3,28.0,876.0,936.2,677.27
2016,9,7,12,45,880.0,125.5,2.5,28.0,861.0,901.75,657.05
2016,9,7,13,0,859.0,135.0,2.7,28.0,846.0,870.12,638.38
2016,9,7,13,15,854.0,133.5,2.85,27.5,828.0,833.02,616.53
2016,9,7,13,30,849.0,132.0,3.0,27.0,810.0,793.44,592.57
2016,9,7,13,45,840.5,131.5,3.15,27.0,784.5,750.02,564.33
2016,9,7,14,0,832.0,131.0,3.3,27.0,759.0,704.79,532.86
2016,9,7,14,15,821.5,128.5,3.35,26.5,726.5,654.78,497.5
2016,9,7,14,30,811.0,126.0,3.4,26.0,694.0,603.67,460.23
2016,9,7,14,45,795.5,124.0,3.5,26.0,655.5,549.48,418.73
2016,9,7,15,0,780.0,122.0,3.6,26.0,617.0,495.21,375.9
2016,9,7,15,15,761.0,118.5,3.6,25.5,573.5,435.98,328.61
2016,9,7,15,30,742.0,115.0,3.6,25.0,530.0,379.45,281.89
2016,9,7,15,45,715.5,110.5,3.65,24.5,482.0,320.83,232.56
2016,9,7,16,0,689.0,106.0,3.7,24.0,434.0,264.55,184.39
2016,9,7,16,15,654.5,100.5,3.6,23.5,384.0,208.46,137.11
2016,9,7,16,30,620.0,95.0,3.5,23.0,334.0,156.23,95.49
2016,9,7,16,45,571.5,87.5,3.45,22.5,282.5,105.43,61.36
2016,9,7,17,0,523.0,80.0,3.4,22.0,231.0,60.74,47.13
2016,9,7,17,15,454.0,69.5,3.2,21.0,181.5,52.17,39.75
2016,9,7,17,30,385.0,59.0,3.0,20.0,132.0,44.58,32.95
2016,9,7,17,45,282.5,45.0,2.85,19.5,89.0,34.7,23.8
2016,9,7,18,0,180.0,31.0,2.7,19.0,46.0,24.39,12.14
2016,9,7,18,15,90.0,15.5,2.5,18.5,23.0,14.77,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,15.0,13.0,28.91,0.0
2016,9,8,6,15,168.5,28.0,2.2,15.0,47.5,111.02,70.17
2016,9,8,6,30,276.0,45.0,2.2,15.0,82.0,185.74,143.82
2016,9,8,6,45,359.5,58.0,2.25,15.5,128.5,254.75,204.79
2016,9,8,7,0,443.0,71.0,2.3,16.0,175.0,332.64,271.61
2016,9,8,7,15,233.0,96.5,2.25,16.5,152.0,253.92,208.37
2016,9,8,7,30,23.0,122.0,2.2,17.0,129.0,136.42,109.11
2016,9,8,7,45,11.5,107.5,2.15,17.5,111.0,111.42,88.1
2016,9,8,8,0,0.0,93.0,2.1,18.0,93.0,87.64,67.74
2016,9,8,8,15,0.0,102.0,2.05,18.0,102.0,96.23,74.63
2016,9,8,8,30,0.0,111.0,2.0,18.0,111.0,104.84,81.44
2016,9,8,8,45,19.5,174.5,2.0,18.5,186.5,185.61,147.04
2016,9,8,9,0,39.0,238.0,2.0,19.0,262.0,282.27,222.84
2016,9,8,9,15,46.5,260.5,1.95,19.0,290.5,313.39,246.12
2016,9,8,9,30,54.0,283.0,1.9,19.0,319.0,344.61,269.44
2016,9,8,9,45,81.0,310.5,1.9,19.0,368.0,399.78,311.34
2016,9,8,10,0,108.0,338.0,1.9,19.0,417.0,455.43,352.75
2016,9,8,10,15,167.5,353.0,1.9,19.0,480.5,542.67,417.55
2016,9,8,10,30,227.0,368.0,1.9,19.0,544.0,616.09,470.82
2016,9,8,10,45,280.0,366.5,1.95,19.5,590.0,678.35,514.43
2016,9,8,11,0,333.0,365.0,2.0,20.0,636.0,725.61,547.13
2016,9,8,11,15,307.0,379.5,2.0,20.0,632.0,711.44,535.5
2016,9,8,11,30,281.0,394.0,2.0,20.0,628.0,695.84,523.47
2016,9,8,11,45,287.0,392.0,2.05,20.0,633.0,692.28,521.39
2016,9,8,12,0,293.0,390.0,2.1,20.0,638.0,687.29,518.25
2016,9,8,12,15,173.5,379.5,2.15,20.0,526.5,546.55,415.62
2016,9,8,12,30,54.0,369.0,2.2,20.0,415.0,412.04,314.61
2016,9,8,12,45,53.0,365.5,2.3,20.0,410.0,403.83,309.44
2016,9,8,13,0,52.0,362.0,2.4,20.0,405.0,395.51,303.55
2016,9,8,13,15,63.5,363.5,2.4,20.0,415.0,402.05,308.96
2016,9,8,13,30,75.0,365.0,2.4,20.0,425.0,407.41,313.4
2016,9,8,13,45,80.0,355.0,2.45,20.0,417.0,395.71,305.09
2016,9,8,14,0,85.0,345.0,2.5,20.0,409.0,383.46,296.37
2016,9,8,14,15,81.0,328.0,2.5,20.0,387.0,358.36,277.63
2016,9,8,14,30,77.0,311.0,2.5,20.0,365.0,333.69,259.13
2016,9,8,14,45,63.0,286.5,2.55,20.0,329.0,297.38,231.48
2016,9,8,15,0,49.0,262.0,2.6,20.0,293.0,262.84,205.01
2016,9,8,15,15,49.5,244.5,2.65,19.5,274.0,242.39,189.7
2016,9,8,15,30,50.0,227.0,2.7,19.0,255.0,221.98,174.12
2016,9,8,15,45,34.0,198.5,2.75,19.0,217.0,187.36,146.98
2016,9,8,16,0,18.0,170.0,2.8,19.0,179.0,157.7,123.8
2016,9,8,16,15,11.0,149.0,2.85,18.5,154.0,135.81,106.77
2016,9,8,16,30,4.0,128.0,2.9,18.0,129.0,114.98,90.41
2016,9,8,16,45,2.0,109.0,3.0,18.0,109.5,97.16,75.92
2016,9,8,17,0,0.0,90.0,3.1,18.0,90.0,79.78,64.56
2016,9,8,17,15,216.5,71.0,3.15,17.5,110.5,55.97,43.63
2016,9,8,17,30,433.0,52.0,3.2,17.0,131.0,39.94,29.27
2016,9,8,17,45,329.0,39.5,3.25,16.5,88.0,31.24,21.06
2016,9,8,18,0,225.0,27.0,3.3,16.0,45.0,22.04,9.59
2016,9,8,18,15,112.5,13.5,3.25,15.5,22.5,12.87,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
