Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,46.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,92.0,12.0,1.8,14.0,15.0,39.19,0.0
2016,9,9,6,15,223.0,26.0,1.75,14.0,50.5,128.52,79.1
2016,9,9,6,30,354.0,40.0,1.7,14.0,86.0,213.42,165.3
2016,9,9,6,45,440.0,49.5,1.7,14.5,134.0,285.17,229.19
2016,9,9,7,0,526.0,59.0,1.7,15.0,182.0,365.5,298.0
2016,9,9,7,15,263.0,57.0,1.65,15.0,118.5,232.11,191.88
2016,9,9,7,30,0.0,55.0,1.6,15.0,55.0,51.12,37.9
2016,9,9,7,45,0.0,71.5,1.55,15.5,71.5,66.53,50.93
2016,9,9,8,0,0.0,88.0,1.5,16.0,88.0,82.62,64.14
2016,9,9,8,15,0.0,107.5,1.45,16.5,107.5,101.84,79.71
2016,9,9,8,30,0.0,127.0,1.4,17.0,127.0,121.11,95.04
2016,9,9,8,45,0.0,147.0,1.35,17.5,147.0,140.9,110.56
2016,9,9,9,0,0.0,167.0,1.3,18.0,167.0,160.7,125.84
2016,9,9,9,15,2.0,177.0,1.3,18.0,178.5,172.01,134.53
2016,9,9,9,30,4.0,187.0,1.3,18.0,190.0,183.44,143.31
2016,9,9,9,45,8.5,212.0,1.3,18.5,218.5,212.58,165.75
2016,9,9,10,0,13.0,237.0,1.3,19.0,247.0,241.85,187.88
2016,9,9,10,15,16.0,256.5,1.4,19.0,269.0,264.08,204.77
2016,9,9,10,30,19.0,276.0,1.5,19.0,291.0,286.24,221.55
2016,9,9,10,45,21.5,291.0,1.6,19.5,308.5,303.21,233.86
2016,9,9,11,0,24.0,306.0,1.7,20.0,326.0,320.03,246.01
2016,9,9,11,15,22.0,302.0,1.8,20.0,320.5,313.03,240.54
2016,9,9,11,30,20.0,298.0,1.9,20.0,315.0,306.08,235.24
2016,9,9,11,45,22.0,308.0,2.0,20.5,327.0,316.95,243.09
2016,9,9,12,0,24.0,318.0,2.1,21.0,339.0,327.59,250.69
2016,9,9,12,15,23.5,315.0,2.25,21.0,335.5,322.81,247.22
2016,9,9,12,30,23.0,312.0,2.4,21.0,332.0,318.0,243.8
2016,9,9,12,45,34.5,332.5,2.55,21.0,362.0,354.66,271.98
2016,9,9,13,0,46.0,353.0,2.7,21.0,392.0,381.57,292.59
2016,9,9,13,15,49.0,349.0,2.85,21.0,389.5,376.16,288.88
2016,9,9,13,30,52.0,345.0,3.0,21.0,387.0,370.36,285.01
2016,9,9,13,45,41.5,320.0,3.15,21.0,353.0,334.27,257.93
2016,9,9,14,0,31.0,295.0,3.3,21.0,319.0,299.47,231.65
2016,9,9,14,15,47.0,298.5,3.4,20.5,332.5,309.29,240.4
2016,9,9,14,30,63.0,302.0,3.5,20.0,346.0,317.12,247.39
2016,9,9,14,45,70.5,288.5,3.6,20.0,335.0,302.99,236.79
2016,9,9,15,0,78.0,275.0,3.7,20.0,324.0,288.0,225.37
2016,9,9,15,15,52.0,241.0,3.7,19.5,273.0,240.23,188.46
2016,9,9,15,30,26.0,207.0,3.7,19.0,222.0,197.77,155.55
2016,9,9,15,45,23.5,189.5,3.75,19.0,202.0,178.68,140.57
2016,9,9,16,0,21.0,172.0,3.8,19.0,182.0,159.94,125.73
2016,9,9,16,15,17.0,153.0,3.75,18.5,160.5,140.05,110.11
2016,9,9,16,30,13.0,134.0,3.7,18.0,139.0,120.75,94.86
2016,9,9,16,45,285.0,102.0,3.7,17.5,182.0,99.12,68.23
2016,9,9,17,0,557.0,70.0,3.7,17.0,225.0,50.12,38.76
2016,9,9,17,15,486.0,61.0,3.6,16.5,175.5,45.29,34.41
2016,9,9,17,30,415.0,52.0,3.5,16.0,126.0,40.24,29.61
2016,9,9,17,45,304.5,39.0,3.4,15.5,83.5,31.05,20.86
2016,9,9,18,0,194.0,26.0,3.3,15.0,41.0,20.49,7.21
2016,9,9,18,15,97.0,13.0,3.15,14.5,20.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,21.59,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.5,44.0,101.11,59.04
2016,9,10,6,30,255.0,44.0,2.9,14.0,77.0,176.2,136.34
2016,9,10,6,45,338.0,57.0,2.95,14.5,122.0,243.59,196.59
2016,9,10,7,0,421.0,70.0,3.0,15.0,167.0,319.91,262.82
2016,9,10,7,15,210.5,65.5,2.95,15.0,114.0,213.07,176.47
2016,9,10,7,30,0.0,61.0,2.9,15.0,61.0,56.73,42.7
2016,9,10,7,45,0.0,76.0,2.85,15.5,76.0,71.04,54.73
2016,9,10,8,0,0.0,91.0,2.8,16.0,91.0,85.69,66.75
2016,9,10,8,15,0.0,116.0,2.75,16.0,116.0,110.6,87.23
2016,9,10,8,30,0.0,141.0,2.7,16.0,141.0,135.62,107.52
2016,9,10,8,45,5.0,169.0,2.65,16.5,172.0,167.98,133.48
2016,9,10,9,0,10.0,197.0,2.6,17.0,203.0,200.7,159.27
2016,9,10,9,15,7.5,195.0,2.6,17.0,200.0,195.55,154.56
2016,9,10,9,30,5.0,193.0,2.6,17.0,197.0,190.55,150.11
2016,9,10,9,45,6.0,200.5,2.6,17.5,205.0,198.58,155.93
2016,9,10,10,0,7.0,208.0,2.6,18.0,213.0,206.64,161.73
2016,9,10,10,15,12.0,238.0,2.65,18.0,247.0,241.39,188.96
2016,9,10,10,30,17.0,268.0,2.7,18.0,281.0,276.19,215.89
2016,9,10,10,45,33.0,308.5,2.75,18.5,334.5,346.13,269.41
2016,9,10,11,0,49.0,349.0,2.8,19.0,388.0,403.68,312.36
2016,9,10,11,15,33.5,320.0,2.85,19.0,347.0,355.39,275.04
2016,9,10,11,30,18.0,291.0,2.9,19.0,306.0,297.2,230.21
2016,9,10,11,45,18.0,291.5,2.95,19.5,306.5,296.74,229.55
2016,9,10,12,0,18.0,292.0,3.0,20.0,307.0,296.23,228.69
2016,9,10,12,15,22.5,307.0,3.0,20.0,326.0,314.04,242.41
2016,9,10,12,30,27.0,322.0,3.0,20.0,345.0,340.29,262.43
2016,9,10,12,45,30.5,327.0,3.05,20.0,352.5,345.74,266.69
2016,9,10,13,0,34.0,332.0,3.1,20.0,360.0,350.73,270.71
2016,9,10,13,15,48.5,342.0,3.1,20.0,381.0,368.89,285.02
2016,9,10,13,30,63.0,352.0,3.1,20.0,402.0,385.53,298.06
2016,9,10,13,45,58.5,337.0,3.15,20.0,382.5,362.79,280.99
2016,9,10,14,0,54.0,322.0,3.2,20.0,363.0,340.5,264.32
2016,9,10,14,15,56.0,309.5,3.2,19.5,350.0,325.11,253.41
2016,9,10,14,30,58.0,297.0,3.2,19.0,337.0,309.51,242.17
2016,9,10,14,45,50.5,275.0,3.2,19.0,309.0,280.09,219.53
2016,9,10,15,0,43.0,253.0,3.2,19.0,281.0,251.72,197.58
2016,9,10,15,15,32.0,226.5,3.2,18.5,246.5,219.05,172.43
2016,9,10,15,30,21.0,200.0,3.2,18.0,212.0,189.7,149.7
2016,9,10,15,45,13.0,176.5,3.2,18.0,184.0,164.16,129.56
2016,9,10,16,0,5.0,153.0,3.2,18.0,156.0,139.8,110.3
2016,9,10,16,15,2.5,135.5,3.2,17.5,137.0,122.7,96.87
2016,9,10,16,30,0.0,118.0,3.2,17.0,118.0,106.02,83.58
2016,9,10,16,45,236.0,98.5,3.25,17.0,163.5,92.45,64.72
2016,9,10,17,0,472.0,79.0,3.3,17.0,209.0,58.12,45.79
2016,9,10,17,15,401.5,67.5,3.25,16.5,161.5,50.15,38.65
2016,9,10,17,30,331.0,56.0,3.2,16.0,114.0,42.58,31.59
2016,9,10,17,45,232.0,40.5,3.2,16.0,74.0,31.39,20.94
2016,9,10,18,0,133.0,25.0,3.2,16.0,34.0,19.72,4.8
2016,9,10,18,15,66.5,12.5,3.1,15.5,17.0,11.91,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,13.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,14.0,8.0,15.15,0.0
2016,9,11,6,15,112.5,27.0,3.05,14.0,39.5,81.26,43.78
2016,9,11,6,30,200.0,46.0,3.1,14.0,71.0,156.34,120.44
2016,9,11,6,45,276.5,62.0,3.15,14.5,114.5,221.2,178.27
2016,9,11,7,0,353.0,78.0,3.2,15.0,158.0,294.27,241.71
2016,9,11,7,15,176.5,68.0,3.1,15.0,108.0,185.68,153.48
2016,9,11,7,30,0.0,58.0,3.0,15.0,58.0,53.92,40.35
2016,9,11,7,45,0.0,73.5,2.95,15.5,73.5,68.54,52.64
2016,9,11,8,0,0.0,89.0,2.9,16.0,89.0,83.7,65.1
2016,9,11,8,15,0.0,108.5,2.8,16.0,108.5,102.96,80.91
2016,9,11,8,30,0.0,128.0,2.7,16.0,128.0,122.25,96.56
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,130.79,103.03
2016,9,11,9,0,0.0,146.0,2.6,17.0,146.0,139.37,109.48
2016,9,11,9,15,4.0,175.0,2.6,17.0,178.0,171.89,135.61
2016,9,11,9,30,8.0,204.0,2.6,17.0,210.0,204.69,161.6
2016,9,11,9,45,9.0,214.0,2.6,17.5,221.0,215.26,169.28
2016,9,11,10,0,10.0,224.0,2.6,18.0,232.0,225.85,176.98
2016,9,11,10,15,9.0,219.0,2.6,18.0,226.0,219.28,171.46
2016,9,11,10,30,8.0,214.0,2.6,18.0,220.0,212.84,166.14
2016,9,11,10,45,8.5,218.5,2.65,18.0,225.5,217.42,169.59
2016,9,11,11,0,9.0,223.0,2.7,18.0,231.0,221.98,173.02
2016,9,11,11,15,8.0,213.5,2.75,18.0,220.5,211.2,164.4
2016,9,11,11,30,7.0,204.0,2.8,18.0,210.0,200.54,155.94
2016,9,11,11,45,6.0,195.5,2.9,18.5,201.0,190.95,148.06
2016,9,11,12,0,5.0,187.0,3.0,19.0,192.0,181.44,140.28
2016,9,11,12,15,8.5,221.5,3.05,19.0,229.5,217.65,168.82
2016,9,11,12,30,12.0,256.0,3.1,19.0,267.0,253.6,196.85
2016,9,11,12,45,17.5,279.5,3.2,19.0,294.5,280.21,217.63
2016,9,11,13,0,23.0,303.0,3.3,19.0,322.0,306.22,237.89
2016,9,11,13,15,22.5,295.0,3.4,18.5,313.5,296.47,230.96
2016,9,11,13,30,22.0,287.0,3.5,18.0,305.0,286.73,224.12
2016,9,11,13,45,24.5,285.5,3.65,18.0,304.5,285.3,223.4
2016,9,11,14,0,27.0,284.0,3.8,18.0,304.0,286.37,224.62
2016,9,11,14,15,27.0,272.5,3.85,17.5,292.0,272.41,214.42
2016,9,11,14,30,27.0,261.0,3.9,17.0,280.0,258.5,204.21
2016,9,11,14,45,25.5,246.0,4.0,17.0,263.0,240.41,190.23
2016,9,11,15,0,24.0,231.0,4.1,17.0,246.0,223.57,177.15
2016,9,11,15,15,14.0,200.0,4.1,17.0,209.0,189.18,149.89
2016,9,11,15,30,4.0,169.0,4.1,17.0,172.0,156.26,123.68
2016,9,11,15,45,2.0,124.0,4.2,17.0,125.5,114.82,90.11
2016,9,11,16,0,0.0,79.0,4.3,17.0,79.0,73.55,56.2
2016,9,11,16,15,0.0,69.5,4.3,16.5,69.5,64.66,49.05
2016,9,11,16,30,0.0,60.0,4.3,16.0,60.0,55.79,41.78
2016,9,11,16,45,256.5,66.0,4.35,16.0,135.0,63.28,40.1
2016,9,11,17,0,513.0,72.0,4.4,16.0,210.0,52.41,40.93
2016,9,11,17,15,441.0,62.0,4.4,15.5,162.0,46.79,35.79
2016,9,11,17,30,369.0,52.0,4.4,15.0,114.0,40.9,30.17
2016,9,11,17,45,261.5,37.5,4.4,15.0,73.5,29.11,18.91
2016,9,11,18,0,154.0,23.0,4.4,15.0,33.0,18.17,1.46
2016,9,11,18,15,77.0,11.5,4.3,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,4.5,13.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,13.5,4.55,13.0,13.5,12.51,1.69
2016,9,12,6,30,0.0,24.0,4.6,13.0,24.0,22.27,12.68
2016,9,12,6,45,0.0,38.0,4.7,13.5,38.0,35.3,24.21
2016,9,12,7,0,0.0,52.0,4.8,14.0,52.0,48.81,35.99
2016,9,12,7,15,0.0,67.5,4.8,14.0,67.5,64.08,49.21
2016,9,12,7,30,0.0,83.0,4.8,14.0,83.0,79.3,62.19
2016,9,12,7,45,0.0,98.5,4.8,14.5,98.5,94.49,74.8
2016,9,12,8,0,0.0,114.0,4.8,15.0,114.0,109.65,87.17
2016,9,12,8,15,4.0,141.5,4.8,15.0,144.0,140.57,112.79
2016,9,12,8,30,8.0,169.0,4.8,15.0,174.0,171.82,138.35
2016,9,12,8,45,17.0,195.0,4.85,15.5,205.5,205.85,165.79
2016,9,12,9,0,26.0,221.0,4.9,16.0,237.0,240.37,193.23
2016,9,12,9,15,26.0,235.0,4.9,16.0,251.5,254.39,203.92
2016,9,12,9,30,26.0,249.0,4.9,16.0,266.0,268.36,214.56
2016,9,12,9,45,19.5,242.0,4.9,16.5,255.0,254.14,202.11
2016,9,12,10,0,13.0,235.0,4.9,17.0,244.0,240.06,189.91
2016,9,12,10,15,16.0,253.5,4.9,17.0,265.5,261.26,206.53
2016,9,12,10,30,19.0,272.0,4.9,17.0,287.0,282.41,222.97
2016,9,12,10,45,17.5,271.0,4.95,17.0,285.0,279.15,220.06
2016,9,12,11,0,16.0,270.0,5.0,17.0,283.0,275.92,217.27
2016,9,12,11,15,25.5,303.5,5.05,17.0,324.5,330.37,260.05
2016,9,12,11,30,35.0,337.0,5.1,17.0,366.0,373.04,293.17
2016,9,12,11,45,22.5,284.5,5.2,17.0,303.0,294.13,231.35
2016,9,12,12,0,10.0,232.0,5.3,17.0,240.0,229.84,180.41
2016,9,12,12,15,18.5,276.5,5.35,17.0,291.5,280.44,220.72
2016,9,12,12,30,27.0,321.0,5.4,17.0,343.0,339.43,267.01
2016,9,12,12,45,35.5,333.5,5.5,17.0,362.5,356.71,280.75
2016,9,12,13,0,44.0,346.0,5.6,17.0,382.0,373.06,293.85
2016,9,12,13,15,44.5,338.5,5.6,16.5,374.0,362.3,286.18
2016,9,12,13,30,45.0,331.0,5.6,16.0,366.0,351.43,278.48
2016,9,12,13,45,27.0,277.5,5.65,16.0,298.5,283.19,224.63
2016,9,12,14,0,9.0,224.0,5.7,16.0,231.0,215.25,170.41
2016,9,12,14,15,14.0,234.5,5.65,16.0,244.5,227.07,180.33
2016,9,12,14,30,19.0,245.0,5.6,16.0,258.0,238.09,189.49
2016,9,12,14,45,9.5,206.0,5.55,16.0,212.5,195.57,155.42
2016,9,12,15,0,0.0,167.0,5.5,16.0,167.0,154.46,122.29
2016,9,12,15,15,0.0,142.5,5.5,15.5,142.5,131.76,104.24
2016,9,12,15,30,0.0,118.0,5.5,15.0,118.0,109.24,86.09
2016,9,12,15,45,0.0,110.5,5.5,15.0,110.5,102.15,80.46
2016,9,12,16,0,0.0,103.0,5.5,15.0,103.0,95.05,74.76
2016,9,12,16,15,0.0,70.5,5.45,14.5,70.5,65.6,50.25
2016,9,12,16,30,0.0,38.0,5.4,14.0,38.0,35.28,24.62
2016,9,12,16,45,0.0,31.5,5.4,14.0,31.5,29.23,19.46
2016,9,12,17,0,0.0,25.0,5.4,14.0,25.0,23.18,15.15
2016,9,12,17,15,0.0,19.5,5.3,13.5,19.5,18.07,10.49
2016,9,12,17,30,0.0,14.0,5.2,13.0,14.0,12.97,5.78
2016,9,12,17,45,0.0,8.5,5.15,13.0,8.5,7.87,0.97
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.77,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.43,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,25.0,8.0,3.1,14.0,9.0,15.13,0.0
2016,9,13,6,15,137.5,26.0,3.15,14.5,41.5,94.73,43.44
2016,9,13,6,30,250.0,44.0,3.2,15.0,74.0,174.97,133.64
2016,9,13,6,45,332.0,58.0,3.25,15.5,119.0,242.46,194.41
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,318.83,260.71
2016,9,13,7,15,474.5,82.0,3.2,16.0,214.0,385.9,318.27
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,462.11,381.13
2016,9,13,7,45,576.5,100.0,3.05,16.0,314.0,524.82,431.4
2016,9,13,8,0,618.0,108.0,3.0,16.0,364.0,589.43,481.55
2016,9,13,8,15,649.5,114.0,2.95,16.0,412.5,645.68,523.82
2016,9,13,8,30,681.0,120.0,2.9,16.0,461.0,702.13,564.17
2016,9,13,8,45,704.0,124.5,2.85,16.5,506.5,749.63,595.81
2016,9,13,9,0,727.0,129.0,2.8,17.0,552.0,795.99,625.98
2016,9,13,9,15,521.5,203.5,2.75,17.0,518.0,711.83,560.66
2016,9,13,9,30,316.0,278.0,2.7,17.0,484.0,606.56,477.0
2016,9,13,9,45,292.0,300.5,2.7,17.5,499.0,614.11,480.45
2016,9,13,10,0,268.0,323.0,2.7,18.0,514.0,619.27,481.41
2016,9,13,10,15,303.5,328.5,2.7,18.0,553.0,660.15,511.22
2016,9,13,10,30,339.0,334.0,2.7,18.0,592.0,700.39,540.01
2016,9,13,10,45,341.0,343.5,2.75,18.5,609.0,711.41,546.05
2016,9,13,11,0,343.0,353.0,2.8,19.0,626.0,720.75,551.15
2016,9,13,11,15,212.0,367.0,2.8,19.0,536.5,591.76,454.63
2016,9,13,11,30,81.0,381.0,2.8,19.0,447.0,464.23,357.13
2016,9,13,11,45,81.0,384.5,2.8,19.5,451.0,464.52,357.1
2016,9,13,12,0,81.0,388.0,2.8,20.0,455.0,464.42,356.2
2016,9,13,12,15,465.0,264.5,2.75,20.0,647.0,712.09,547.71
2016,9,13,12,30,849.0,141.0,2.7,20.0,839.0,910.4,688.03
2016,9,13,12,45,850.5,138.0,2.7,20.0,829.5,882.85,667.71
2016,9,13,13,0,852.0,135.0,2.7,20.0,820.0,852.19,647.29
2016,9,13,13,15,846.5,134.0,2.65,20.0,801.5,814.99,621.94
2016,9,13,13,30,841.0,133.0,2.6,20.0,783.0,775.38,594.83
2016,9,13,13,45,837.5,129.0,2.6,20.0,758.0,732.02,564.83
2016,9,13,14,0,834.0,125.0,2.6,20.0,733.0,686.54,531.55
2016,9,13,14,15,822.5,122.5,2.6,20.0,700.0,635.59,493.39
2016,9,13,14,30,811.0,120.0,2.6,20.0,667.0,583.67,453.51
2016,9,13,14,45,799.5,116.0,2.6,20.0,629.0,529.59,410.89
2016,9,13,15,0,788.0,112.0,2.6,20.0,591.0,475.07,366.61
2016,9,13,15,15,768.0,108.5,2.6,19.5,547.0,417.34,319.18
2016,9,13,15,30,748.0,105.0,2.6,19.0,503.0,358.05,269.09
2016,9,13,15,45,723.5,100.0,2.65,19.0,455.0,299.56,218.13
2016,9,13,16,0,699.0,95.0,2.7,19.0,407.0,243.2,168.55
2016,9,13,16,15,662.5,89.5,2.65,18.5,356.5,186.74,120.74
2016,9,13,16,30,626.0,84.0,2.6,18.0,306.0,134.39,79.91
2016,9,13,16,45,574.0,77.0,2.6,18.0,255.0,84.38,49.14
2016,9,13,17,0,522.0,70.0,2.6,18.0,204.0,51.39,39.66
2016,9,13,17,15,445.0,59.5,2.55,17.5,155.5,45.23,34.06
2016,9,13,17,30,368.0,49.0,2.5,17.0,107.0,38.76,27.93
2016,9,13,17,45,250.0,35.0,2.5,17.0,67.5,27.3,16.73
2016,9,13,18,0,132.0,21.0,2.5,17.0,28.0,16.68,0.0
2016,9,13,18,15,66.0,10.5,2.45,16.5,14.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,21.5,1.3,14.5,33.5,74.7,28.8
2016,9,14,6,30,202.0,43.0,1.3,15.0,67.0,154.12,116.63
2016,9,14,6,45,284.0,59.5,1.35,15.5,111.5,222.05,176.77
2016,9,14,7,0,366.0,76.0,1.4,16.0,156.0,298.78,242.25
2016,9,14,7,15,425.0,88.0,1.35,16.0,205.0,364.85,297.82
2016,9,14,7,30,484.0,100.0,1.3,16.0,254.0,436.01,355.44
2016,9,14,7,45,529.0,108.5,1.3,16.5,304.0,498.04,403.4
2016,9,14,8,0,574.0,117.0,1.3,17.0,354.0,567.56,455.08
2016,9,14,8,15,606.5,124.0,1.3,17.0,402.0,624.02,496.2
2016,9,14,8,30,639.0,131.0,1.3,17.0,450.0,680.83,536.43
2016,9,14,8,45,666.0,135.5,1.3,17.5,495.5,730.26,568.55
2016,9,14,9,0,693.0,140.0,1.3,18.0,541.0,778.88,599.42
2016,9,14,9,15,711.5,144.0,1.3,18.0,581.0,818.24,624.46
2016,9,14,9,30,730.0,148.0,1.3,18.0,621.0,855.68,648.0
2016,9,14,9,45,800.0,124.5,1.35,18.5,668.5,902.38,676.95
2016,9,14,10,0,870.0,101.0,1.4,19.0,716.0,945.02,702.7
2016,9,14,10,15,878.0,102.5,1.45,19.0,744.5,963.67,713.97
2016,9,14,10,30,886.0,104.0,1.5,19.0,773.0,978.9,723.41
2016,9,14,10,45,893.0,104.5,1.55,19.5,794.5,988.5,727.97
2016,9,14,11,0,900.0,105.0,1.6,20.0,816.0,994.45,730.36
2016,9,14,11,15,903.5,105.5,1.7,20.0,830.0,993.31,730.43
2016,9,14,11,30,907.0,106.0,1.8,20.0,844.0,988.44,728.25
2016,9,14,11,45,910.0,105.5,1.95,20.5,849.5,978.29,721.96
2016,9,14,12,0,913.0,105.0,2.1,21.0,855.0,964.45,713.27
2016,9,14,12,15,912.5,105.0,2.25,21.0,852.5,944.31,701.74
2016,9,14,12,30,912.0,105.0,2.4,21.0,850.0,920.72,687.81
2016,9,14,12,45,903.0,108.0,2.55,21.0,838.0,889.58,668.62
2016,9,14,13,0,894.0,111.0,2.7,21.0,826.0,855.66,647.31
2016,9,14,13,15,889.5,110.0,2.75,21.0,807.5,818.71,622.94
2016,9,14,13,30,885.0,109.0,2.8,21.0,789.0,779.16,596.55
2016,9,14,13,45,879.5,106.5,2.9,21.0,763.5,735.0,566.87
2016,9,14,14,0,874.0,104.0,3.0,21.0,738.0,688.73,533.78
2016,9,14,14,15,864.0,102.5,3.0,20.5,705.5,638.71,496.96
2016,9,14,14,30,854.0,101.0,3.0,20.0,673.0,587.41,458.03
2016,9,14,14,45,842.5,98.0,3.05,20.0,634.5,532.1,414.14
2016,9,14,15,0,831.0,95.0,3.1,20.0,596.0,476.37,368.5
2016,9,14,15,15,813.0,92.0,3.05,20.0,552.0,417.69,319.02
2016,9,14,15,30,795.0,89.0,3.0,20.0,508.0,359.72,268.78
2016,9,14,15,45,772.5,84.5,3.0,20.0,460.0,300.05,216.37
2016,9,14,16,0,750.0,80.0,3.0,20.0,412.0,242.21,165.19
2016,9,14,16,15,716.0,75.5,2.95,19.5,361.0,184.53,116.18
2016,9,14,16,30,682.0,71.0,2.9,19.0,310.0,127.05,71.47
2016,9,14,16,45,634.5,65.0,2.9,19.0,258.5,74.85,40.3
2016,9,14,17,0,587.0,59.0,2.9,19.0,207.0,42.41,31.62
2016,9,14,17,15,510.0,50.5,2.85,18.5,157.5,37.59,27.23
2016,9,14,17,30,433.0,42.0,2.8,18.0,108.0,32.57,22.41
2016,9,14,17,45,307.0,30.0,2.8,17.5,67.5,23.93,13.6
2016,9,14,18,0,181.0,18.0,2.8,17.0,27.0,14.75,0.0
2016,9,14,18,15,90.5,9.0,2.85,16.5,13.5,8.58,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,14.0,38.5,102.03,33.54
2016,9,15,6,30,384.0,33.0,2.4,14.0,77.0,217.94,165.66
2016,9,15,6,45,474.0,41.5,2.5,14.5,125.0,291.16,233.23
2016,9,15,7,0,564.0,50.0,2.6,15.0,173.0,373.54,305.12
2016,9,15,7,15,282.0,59.0,2.55,15.5,120.5,246.01,203.48
2016,9,15,7,30,0.0,68.0,2.5,16.0,68.0,63.72,48.39
2016,9,15,7,45,0.0,80.5,2.5,16.5,80.5,75.85,58.58
2016,9,15,8,0,0.0,93.0,2.5,17.0,93.0,87.97,68.43
2016,9,15,8,15,0.0,109.0,2.4,17.0,109.0,103.7,81.25
2016,9,15,8,30,0.0,125.0,2.3,17.0,125.0,119.43,93.91
2016,9,15,8,45,0.0,133.5,2.25,17.5,133.5,127.46,99.96
2016,9,15,9,0,0.0,142.0,2.2,18.0,142.0,135.53,106.0
2016,9,15,9,15,0.0,152.5,2.15,18.0,152.5,145.66,113.86
2016,9,15,9,30,0.0,163.0,2.1,18.0,163.0,155.8,121.68
2016,9,15,9,45,4.5,191.5,2.1,18.5,195.0,188.36,147.25
2016,9,15,10,0,9.0,220.0,2.1,19.0,227.0,221.12,172.53
2016,9,15,10,15,8.5,220.0,2.1,19.0,227.0,220.07,171.3
2016,9,15,10,30,8.0,220.0,2.1,19.0,227.0,219.08,170.26
2016,9,15,10,45,14.0,252.5,2.15,19.5,264.0,257.17,199.51
2016,9,15,11,0,20.0,285.0,2.2,20.0,301.0,295.22,228.19
2016,9,15,11,15,19.0,284.5,2.3,20.0,300.0,292.84,226.11
2016,9,15,11,30,18.0,284.0,2.4,20.0,299.0,290.46,224.21
2016,9,15,11,45,18.5,285.5,2.55,20.0,300.5,291.47,225.05
2016,9,15,12,0,19.0,287.0,2.7,20.0,302.0,292.4,225.85
2016,9,15,12,15,28.0,312.5,2.85,20.0,335.0,334.33,258.17
2016,9,15,12,30,37.0,338.0,3.0,20.0,368.0,365.8,282.25
2016,9,15,12,45,37.0,332.0,3.15,20.0,362.0,356.66,275.49
2016,9,15,13,0,37.0,326.0,3.3,20.0,356.0,347.48,268.83
2016,9,15,13,15,40.0,324.0,3.45,20.0,355.5,344.53,267.01
2016,9,15,13,30,43.0,322.0,3.6,20.0,355.0,341.18,264.86
2016,9,15,13,45,36.0,301.5,3.75,20.0,328.5,312.57,243.13
2016,9,15,14,0,29.0,281.0,3.9,20.0,302.0,284.84,221.99
2016,9,15,14,15,33.0,274.5,4.0,19.5,297.5,277.87,217.46
2016,9,15,14,30,37.0,268.0,4.1,19.0,293.0,270.4,212.41
2016,9,15,14,45,23.5,234.0,4.2,19.0,249.5,228.14,179.33
2016,9,15,15,0,10.0,200.0,4.3,19.0,206.0,188.87,148.43
2016,9,15,15,15,16.5,197.0,4.35,19.0,206.0,187.19,147.43
2016,9,15,15,30,23.0,194.0,4.4,19.0,206.0,184.48,145.43
2016,9,15,15,45,20.0,176.5,4.45,19.0,186.0,165.51,130.38
2016,9,15,16,0,17.0,159.0,4.5,19.0,166.0,146.96,115.61
2016,9,15,16,15,339.0,117.0,4.45,18.5,234.5,151.79,106.21
2016,9,15,16,30,661.0,75.0,4.4,18.0,303.0,125.79,72.01
2016,9,15,16,45,607.0,68.5,4.4,17.5,251.5,74.33,41.89
2016,9,15,17,0,553.0,62.0,4.4,17.0,200.0,45.17,34.3
2016,9,15,17,15,471.0,53.0,4.3,16.5,150.5,40.04,29.56
2016,9,15,17,30,389.0,44.0,4.2,16.0,101.0,34.71,24.36
2016,9,15,17,45,194.5,33.0,4.15,15.5,61.5,25.85,14.79
2016,9,15,18,0,0.0,22.0,4.1,15.0,22.0,20.97,0.0
2016,9,15,18,15,0.0,11.0,4.0,14.5,11.0,10.48,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,96.13,22.71
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,205.51,155.11
2016,9,16,6,45,448.0,42.0,1.65,14.5,120.0,279.49,222.89
2016,9,16,7,0,542.0,51.0,1.6,15.0,167.0,363.1,294.89
2016,9,16,7,15,600.0,57.5,1.5,15.0,218.5,431.85,353.11
2016,9,16,7,30,658.0,64.0,1.4,15.0,270.0,505.0,412.21
2016,9,16,7,45,330.0,99.5,1.3,15.5,203.0,353.81,290.15
2016,9,16,8,0,2.0,135.0,1.2,16.0,136.0,134.33,106.39
2016,9,16,8,15,5.5,151.5,1.1,16.5,154.0,153.1,121.87
2016,9,16,8,30,9.0,168.0,1.0,17.0,172.0,172.14,136.66
2016,9,16,8,45,20.0,194.5,0.95,17.5,205.5,208.43,165.19
2016,9,16,9,0,31.0,221.0,0.9,18.0,239.0,257.76,203.18
2016,9,16,9,15,29.5,234.0,0.85,18.0,252.0,269.86,211.57
2016,9,16,9,30,28.0,247.0,0.8,18.0,265.0,281.82,219.99
2016,9,16,9,45,36.0,270.0,0.8,18.5,294.5,313.69,243.5
2016,9,16,10,0,44.0,293.0,0.8,19.0,324.0,345.55,266.49
2016,9,16,10,15,76.5,323.0,0.9,19.5,380.0,408.52,313.35
2016,9,16,10,30,109.0,353.0,1.0,20.0,436.0,471.57,359.04
2016,9,16,10,45,104.5,362.5,1.1,20.5,443.5,475.62,360.61
2016,9,16,11,0,100.0,372.0,1.2,21.0,451.0,479.18,362.33
2016,9,16,11,15,118.5,382.5,1.4,21.0,477.5,518.44,391.5
2016,9,16,11,30,137.0,393.0,1.6,21.0,504.0,543.23,410.1
2016,9,16,11,45,136.0,395.5,1.85,21.5,506.0,539.92,407.65
2016,9,16,12,0,135.0,398.0,2.1,22.0,508.0,535.98,404.85
2016,9,16,12,15,138.0,394.5,2.3,22.0,506.5,528.75,400.44
2016,9,16,12,30,141.0,391.0,2.5,22.0,505.0,520.86,395.51
2016,9,16,12,45,195.0,384.0,2.7,22.0,539.5,552.07,420.34
2016,9,16,13,0,249.0,377.0,2.9,22.0,574.0,586.81,447.15
2016,9,16,13,15,253.0,365.0,2.95,22.0,561.0,564.77,431.42
2016,9,16,13,30,257.0,353.0,3.0,22.0,548.0,541.8,415.18
2016,9,16,13,45,256.0,340.5,3.05,22.0,529.5,513.92,395.05
2016,9,16,14,0,255.0,328.0,3.1,22.0,511.0,485.58,374.32
2016,9,16,14,15,254.5,312.5,3.05,21.5,488.0,454.34,351.66
2016,9,16,14,30,254.0,297.0,3.0,21.0,465.0,422.79,328.32
2016,9,16,14,45,253.0,279.0,3.0,21.0,438.0,388.45,301.85
2016,9,16,15,0,252.0,261.0,3.0,21.0,411.0,353.99,274.79
2016,9,16,15,15,524.0,174.0,2.95,21.0,455.0,368.13,282.23
2016,9,16,15,30,796.0,87.0,2.9,21.0,499.0,352.79,261.8
2016,9,16,15,45,770.5,83.5,2.85,21.0,450.5,293.22,209.47
2016,9,16,16,0,745.0,80.0,2.8,21.0,402.0,235.83,158.99
2016,9,16,16,15,709.5,75.5,2.75,20.5,351.0,175.17,108.18
2016,9,16,16,30,674.0,71.0,2.7,20.0,300.0,121.3,67.37
2016,9,16,16,45,621.0,64.5,2.65,19.5,248.0,69.27,38.05
2016,9,16,17,0,568.0,58.0,2.6,19.0,196.0,42.08,31.3
2016,9,16,17,15,486.5,49.5,2.6,18.5,147.0,37.23,26.83
2016,9,16,17,30,405.0,41.0,2.6,18.0,98.0,32.21,21.93
2016,9,16,17,45,268.5,28.0,2.6,17.5,59.0,22.54,11.47
2016,9,16,18,0,132.0,15.0,2.6,17.0,20.0,14.3,0.0
2016,9,16,18,15,66.0,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,95.25,11.83
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,205.17,153.58
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,279.89,221.95
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,364.56,293.94
2016,9,17,7,15,608.0,55.5,0.8,15.5,217.0,433.59,350.73
2016,9,17,7,30,666.0,62.0,0.7,16.0,268.0,507.03,407.9
2016,9,17,7,45,333.0,76.5,0.6,16.5,179.5,326.81,265.82
2016,9,17,8,0,0.0,91.0,0.5,17.0,91.0,86.02,66.04
2016,9,17,8,15,2.0,125.5,0.5,17.0,126.5,122.6,96.6
2016,9,17,8,30,4.0,160.0,0.5,17.0,162.0,159.7,126.23
2016,9,17,8,45,7.5,177.0,0.55,17.5,181.0,179.39,141.32
2016,9,17,9,0,11.0,194.0,0.6,18.0,200.0,199.29,156.44
2016,9,17,9,15,49.5,239.5,0.65,18.5,271.0,294.04,230.44
2016,9,17,9,30,88.0,285.0,0.7,19.0,342.0,380.07,294.81
2016,9,17,9,45,175.5,301.0,0.8,19.5,421.5,492.36,378.27
2016,9,17,10,0,263.0,317.0,0.9,20.0,501.0,607.4,460.31
2016,9,17,10,15,266.0,328.5,1.0,20.5,520.5,623.73,469.71
2016,9,17,10,30,269.0,340.0,1.1,21.0,540.0,638.78,479.24
2016,9,17,10,45,218.0,356.5,1.25,21.5,522.0,592.17,444.95
2016,9,17,11,0,167.0,373.0,1.4,22.0,504.0,558.35,419.5
2016,9,17,11,15,163.0,382.5,1.55,22.0,512.0,561.12,421.96
2016,9,17,11,30,159.0,392.0,1.7,22.0,520.0,563.03,423.53
2016,9,17,11,45,163.0,391.5,1.9,22.0,523.0,560.91,422.88
2016,9,17,12,0,167.0,391.0,2.1,22.0,526.0,557.98,421.62
2016,9,17,12,15,167.0,389.5,2.25,22.0,524.0,549.53,416.1
2016,9,17,12,30,167.0,388.0,2.4,22.0,522.0,540.4,410.07
2016,9,17,12,45,126.0,376.0,2.6,22.0,476.5,485.2,369.6
2016,9,17,13,0,85.0,364.0,2.8,22.0,431.0,424.77,324.85
2016,9,17,13,15,84.5,355.5,2.9,22.0,421.0,410.45,314.8
2016,9,17,13,30,84.0,347.0,3.0,22.0,411.0,396.0,304.39
2016,9,17,13,45,83.5,335.5,3.1,22.0,397.0,378.52,291.67
2016,9,17,14,0,83.0,324.0,3.2,22.0,383.0,360.98,278.8
2016,9,17,14,15,72.5,304.0,3.25,22.0,354.0,329.35,254.92
2016,9,17,14,30,62.0,284.0,3.3,22.0,325.0,298.9,231.81
2016,9,17,14,45,61.0,267.0,3.35,22.0,305.5,277.21,215.36
2016,9,17,15,0,60.0,250.0,3.4,22.0,286.0,255.7,198.85
2016,9,17,15,15,60.0,230.5,3.4,21.5,264.0,232.59,181.23
2016,9,17,15,30,60.0,211.0,3.4,21.0,242.0,209.61,163.42
2016,9,17,15,45,56.5,191.0,3.4,21.0,218.0,185.38,144.14
2016,9,17,16,0,53.0,171.0,3.4,21.0,194.0,161.73,125.2
2016,9,17,16,15,353.0,121.0,3.3,20.5,241.5,154.78,106.99
2016,9,17,16,30,653.0,71.0,3.2,20.0,289.0,116.84,64.96
2016,9,17,16,45,599.5,64.5,3.15,20.0,238.5,66.27,37.09
2016,9,17,17,0,546.0,58.0,3.1,20.0,188.0,42.31,31.34
2016,9,17,17,15,462.5,49.0,3.05,19.5,140.0,37.04,26.49
2016,9,17,17,30,379.0,40.0,3.0,19.0,92.0,31.55,21.16
2016,9,17,17,45,243.0,26.5,3.0,18.5,54.5,21.35,9.73
2016,9,17,18,0,107.0,13.0,3.0,18.0,17.0,12.39,0.0
2016,9,17,18,15,53.5,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.75,15.5,34.0,91.88,0.0
2016,9,18,6,30,344.0,31.0,0.8,16.0,68.0,199.08,146.64
2016,9,18,6,45,439.5,40.0,0.9,16.5,114.5,272.86,214.36
2016,9,18,7,0,535.0,49.0,1.0,17.0,161.0,356.54,285.66
2016,9,18,7,15,593.5,55.5,0.95,17.5,211.5,425.01,342.19
2016,9,18,7,30,652.0,62.0,0.9,18.0,262.0,497.95,399.44
2016,9,18,7,45,692.0,66.5,0.85,18.5,313.0,557.03,443.65
2016,9,18,8,0,732.0,71.0,0.8,19.0,364.0,620.84,488.37
2016,9,18,8,15,759.5,74.5,0.75,19.5,413.0,675.11,523.59
2016,9,18,8,30,787.0,78.0,0.7,20.0,462.0,729.01,557.33
2016,9,18,8,45,807.5,81.0,0.7,21.0,507.0,775.78,584.77
2016,9,18,9,0,828.0,84.0,0.7,22.0,552.0,820.97,610.44
2016,9,18,9,15,843.0,86.0,0.8,22.5,592.5,850.89,628.43
2016,9,18,9,30,858.0,88.0,0.9,23.0,633.0,885.48,649.55
2016,9,18,9,45,878.0,85.5,1.0,24.0,670.0,916.7,666.98
2016,9,18,10,0,898.0,83.0,1.1,25.0,707.0,945.2,682.55
2016,9,18,10,15,906.0,84.5,1.3,25.5,735.0,963.98,694.87
2016,9,18,10,30,914.0,86.0,1.5,26.0,763.0,979.23,704.97
2016,9,18,10,45,918.5,87.0,1.7,26.5,783.5,986.88,710.21
2016,9,18,11,0,923.0,88.0,1.9,27.0,804.0,990.76,713.09
2016,9,18,11,15,926.0,88.5,2.05,27.0,817.5,988.83,713.08
2016,9,18,11,30,929.0,89.0,2.2,27.0,831.0,983.1,710.72
2016,9,18,11,45,930.0,89.5,2.4,27.5,836.0,971.68,703.85
2016,9,18,12,0,931.0,90.0,2.6,28.0,841.0,956.53,694.53
2016,9,18,12,15,930.5,90.0,2.7,28.0,838.0,935.83,682.06
2016,9,18,12,30,930.0,90.0,2.8,28.0,835.0,911.61,667.29
2016,9,18,12,45,924.0,91.0,2.95,28.0,823.0,880.39,648.14
2016,9,18,13,0,918.0,92.0,3.1,28.0,811.0,846.19,626.8
2016,9,18,13,15,913.5,91.5,3.15,28.0,792.5,808.83,602.5
2016,9,18,13,30,909.0,91.0,3.2,28.0,774.0,768.79,576.16
2016,9,18,13,45,902.0,89.5,3.25,28.0,747.5,723.5,545.9
2016,9,18,14,0,895.0,88.0,3.3,28.0,721.0,676.17,512.33
2016,9,18,14,15,885.5,86.5,3.35,27.5,688.0,625.48,475.72
2016,9,18,14,30,876.0,85.0,3.4,27.0,655.0,573.44,436.86
2016,9,18,14,45,862.0,83.0,3.5,27.0,616.0,517.53,393.08
2016,9,18,15,0,848.0,81.0,3.6,27.0,577.0,461.24,347.57
2016,9,18,15,15,830.0,78.5,3.6,26.5,532.5,400.7,297.94
2016,9,18,15,30,812.0,76.0,3.6,26.0,488.0,342.43,248.51
2016,9,18,15,45,787.0,73.0,3.65,26.0,439.5,282.74,196.73
2016,9,18,16,0,762.0,70.0,3.7,26.0,391.0,225.12,146.69
2016,9,18,16,15,726.5,66.0,3.65,25.5,340.5,167.36,99.13
2016,9,18,16,30,691.0,62.0,3.6,25.0,290.0,113.53,59.86
2016,9,18,16,45,639.5,56.5,3.6,24.5,238.5,58.64,30.55
2016,9,18,17,0,588.0,51.0,3.6,24.0,187.0,36.76,26.0
2016,9,18,17,15,504.5,43.0,3.55,23.0,138.5,32.08,21.79
2016,9,18,17,30,421.0,35.0,3.5,22.0,90.0,27.21,17.12
2016,9,18,17,45,276.0,23.5,3.45,21.0,52.5,18.75,6.76
2016,9,18,18,0,131.0,12.0,3.4,20.0,15.0,11.44,0.0
2016,9,18,18,15,65.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
