Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,92.5,14.0,3.4,13.0,20.5,45.29,0.0
2016,9,29,6,30,185.0,28.0,3.5,13.0,41.0,126.34,69.5
2016,9,29,6,45,300.0,41.0,3.65,13.5,83.5,206.77,161.86
2016,9,29,7,0,415.0,54.0,3.8,14.0,126.0,296.66,241.75
2016,9,29,7,15,486.5,62.5,3.75,14.0,175.0,368.36,305.28
2016,9,29,7,30,558.0,71.0,3.7,14.0,224.0,445.6,371.42
2016,9,29,7,45,279.0,73.0,3.65,14.5,149.5,285.11,239.05
2016,9,29,8,0,0.0,75.0,3.6,15.0,75.0,70.2,54.01
2016,9,29,8,15,0.0,94.5,3.6,15.0,94.5,89.62,70.39
2016,9,29,8,30,0.0,114.0,3.6,15.0,114.0,109.09,86.45
2016,9,29,8,45,0.0,120.0,3.6,15.5,120.0,114.52,90.52
2016,9,29,9,0,0.0,126.0,3.6,16.0,126.0,120.05,94.64
2016,9,29,9,15,1.5,153.0,3.65,16.0,154.0,148.45,117.74
2016,9,29,9,30,3.0,180.0,3.7,16.0,182.0,177.04,140.72
2016,9,29,9,45,8.0,201.0,3.75,16.5,206.0,202.6,160.9
2016,9,29,10,0,13.0,222.0,3.8,17.0,230.0,228.26,180.95
2016,9,29,10,15,18.5,243.0,3.85,17.0,255.5,254.43,201.58
2016,9,29,10,30,24.0,264.0,3.9,17.0,281.0,280.57,222.05
2016,9,29,10,45,22.5,267.5,3.95,17.5,283.5,281.79,222.2
2016,9,29,11,0,21.0,271.0,4.0,18.0,286.0,283.0,222.45
2016,9,29,11,15,29.0,291.0,4.05,18.0,313.0,322.55,253.33
2016,9,29,11,30,37.0,311.0,4.1,18.0,340.0,349.4,274.11
2016,9,29,11,45,37.5,312.0,4.15,18.0,341.5,348.55,273.31
2016,9,29,12,0,38.0,313.0,4.2,18.0,343.0,347.54,272.54
2016,9,29,12,15,53.5,327.5,4.25,18.0,369.0,373.46,293.06
2016,9,29,12,30,69.0,342.0,4.3,18.0,395.0,398.18,312.48
2016,9,29,12,45,103.5,346.5,4.4,18.0,423.5,426.59,335.42
2016,9,29,13,0,138.0,351.0,4.5,18.0,452.0,459.84,361.79
2016,9,29,13,15,140.0,340.0,4.55,18.0,440.0,441.93,348.3
2016,9,29,13,30,142.0,329.0,4.6,18.0,428.0,423.61,334.56
2016,9,29,13,45,286.5,290.0,4.7,18.0,480.5,476.83,378.71
2016,9,29,14,0,431.0,251.0,4.8,18.0,533.0,515.86,410.38
2016,9,29,14,15,429.0,237.5,4.9,17.5,505.5,477.13,380.47
2016,9,29,14,30,427.0,224.0,5.0,17.0,478.0,437.76,349.52
2016,9,29,14,45,414.5,209.5,5.1,17.0,443.0,392.07,312.12
2016,9,29,15,0,402.0,195.0,5.2,17.0,408.0,347.12,274.55
2016,9,29,15,15,391.0,180.0,5.25,17.0,372.5,303.18,237.0
2016,9,29,15,30,380.0,165.0,5.3,17.0,337.0,260.13,199.61
2016,9,29,15,45,535.5,118.5,5.4,17.0,330.5,230.19,166.91
2016,9,29,16,0,691.0,72.0,5.5,17.0,324.0,181.97,117.39
2016,9,29,16,15,646.0,67.0,5.5,16.5,274.5,127.49,73.9
2016,9,29,16,30,601.0,62.0,5.5,16.0,225.0,78.2,42.49
2016,9,29,16,45,528.0,54.5,5.5,15.5,176.0,40.04,29.85
2016,9,29,17,0,455.0,47.0,5.5,15.0,127.0,35.98,25.94
2016,9,29,17,15,341.0,36.0,5.35,14.5,84.0,28.46,18.61
2016,9,29,17,30,227.0,25.0,5.2,14.0,41.0,20.55,6.07
2016,9,29,17,45,113.5,12.5,5.05,14.0,20.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,107.0,12.5,4.55,12.0,20.0,48.78,0.0
2016,9,30,6,30,214.0,25.0,4.7,12.0,40.0,132.95,67.21
2016,9,30,6,45,327.5,37.0,4.9,12.5,82.5,215.39,169.04
2016,9,30,7,0,441.0,49.0,5.1,13.0,125.0,304.18,249.42
2016,9,30,7,15,512.0,57.0,5.1,13.0,173.5,375.79,313.99
2016,9,30,7,30,583.0,65.0,5.1,13.0,222.0,453.02,381.34
2016,9,30,7,45,631.5,70.5,5.15,13.5,272.0,517.59,435.6
2016,9,30,8,0,680.0,76.0,5.2,14.0,322.0,584.52,489.87
2016,9,30,8,15,712.0,80.0,5.25,14.5,369.5,639.33,531.68
2016,9,30,8,30,744.0,84.0,5.3,15.0,417.0,690.73,569.4
2016,9,30,8,45,770.0,86.5,5.35,15.5,462.0,738.8,603.76
2016,9,30,9,0,796.0,89.0,5.4,16.0,507.0,785.63,636.55
2016,9,30,9,15,812.5,91.5,5.45,16.0,546.5,822.72,662.82
2016,9,30,9,30,829.0,94.0,5.5,16.0,586.0,857.44,687.2
2016,9,30,9,45,845.0,94.5,5.55,16.0,620.5,886.68,707.44
2016,9,30,10,0,861.0,95.0,5.6,16.0,655.0,905.28,719.9
2016,9,30,10,15,870.0,96.0,5.6,16.0,682.5,922.65,731.32
2016,9,30,10,30,879.0,97.0,5.6,16.0,710.0,936.64,740.38
2016,9,30,10,45,885.0,98.5,5.65,16.5,729.5,944.89,744.29
2016,9,30,11,0,891.0,100.0,5.7,17.0,749.0,949.49,745.73
2016,9,30,11,15,894.5,100.5,5.75,17.0,761.5,946.96,743.64
2016,9,30,11,30,898.0,101.0,5.8,17.0,774.0,940.74,739.08
2016,9,30,11,45,900.0,100.5,5.85,17.0,778.0,928.39,730.24
2016,9,30,12,0,902.0,100.0,5.9,17.0,782.0,912.43,718.92
2016,9,30,12,15,901.0,100.0,5.9,17.0,778.0,890.87,703.36
2016,9,30,12,30,900.0,100.0,5.9,17.0,774.0,865.95,685.42
2016,9,30,12,45,896.0,99.5,5.95,17.0,761.5,834.83,663.19
2016,9,30,13,0,892.0,99.0,6.0,17.0,749.0,800.79,638.74
2016,9,30,13,15,886.5,98.0,6.0,17.0,729.0,762.37,610.69
2016,9,30,13,30,881.0,97.0,6.0,17.0,709.0,721.49,580.65
2016,9,30,13,45,874.0,95.0,6.05,17.0,682.5,676.34,545.71
2016,9,30,14,0,867.0,93.0,6.1,17.0,656.0,629.28,508.0
2016,9,30,14,15,855.0,91.0,6.1,17.0,622.0,577.7,465.72
2016,9,30,14,30,843.0,89.0,6.1,17.0,588.0,524.94,421.45
2016,9,30,14,45,829.0,86.0,6.1,17.0,548.5,469.2,373.66
2016,9,30,15,0,815.0,83.0,6.1,17.0,509.0,413.28,324.43
2016,9,30,15,15,793.0,80.0,6.05,16.5,464.5,354.65,272.43
2016,9,30,15,30,771.0,77.0,6.0,16.0,420.0,297.31,220.44
2016,9,30,15,45,741.0,73.0,6.0,16.0,372.0,238.75,167.18
2016,9,30,16,0,711.0,69.0,6.0,16.0,324.0,183.02,117.78
2016,9,30,16,15,666.5,63.5,5.9,15.5,274.0,124.46,70.97
2016,9,30,16,30,622.0,58.0,5.8,15.0,224.0,73.7,39.08
2016,9,30,16,45,550.0,51.5,5.75,15.0,174.5,37.78,27.88
2016,9,30,17,0,478.0,45.0,5.7,15.0,125.0,34.49,24.57
2016,9,30,17,15,360.5,34.0,5.55,14.5,82.0,26.87,17.1
2016,9,30,17,30,243.0,23.0,5.4,14.0,39.0,18.85,2.79
2016,9,30,17,45,121.5,11.5,5.3,14.0,19.5,10.96,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,12.0,3.15,12.5,20.0,51.31,0.0
2016,10,1,6,30,232.0,24.0,3.3,13.0,40.0,137.98,61.21
2016,10,1,6,45,354.5,35.0,3.45,13.5,83.0,225.21,174.95
2016,10,1,7,0,477.0,46.0,3.6,14.0,126.0,318.55,258.75
2016,10,1,7,15,549.0,53.5,3.65,14.5,176.0,391.61,323.28
2016,10,1,7,30,621.0,61.0,3.7,15.0,226.0,470.37,390.1
2016,10,1,7,45,670.0,65.5,3.75,15.5,277.0,535.5,443.63
2016,10,1,8,0,719.0,70.0,3.8,16.0,328.0,599.5,494.26
2016,10,1,8,15,751.0,74.0,3.7,16.0,377.0,655.98,536.25
2016,10,1,8,30,783.0,78.0,3.6,16.0,426.0,712.32,576.98
2016,10,1,8,45,807.0,80.5,3.55,16.5,471.5,759.89,609.25
2016,10,1,9,0,831.0,83.0,3.5,17.0,517.0,806.0,639.75
2016,10,1,9,15,847.5,85.0,3.45,17.0,557.0,843.27,664.52
2016,10,1,9,30,864.0,87.0,3.4,17.0,597.0,870.61,681.97
2016,10,1,9,45,881.0,86.5,3.4,17.5,632.5,900.01,699.85
2016,10,1,10,0,898.0,86.0,3.4,18.0,668.0,926.52,715.55
2016,10,1,10,15,906.5,87.5,3.45,18.0,695.5,944.4,726.94
2016,10,1,10,30,915.0,89.0,3.5,18.0,723.0,958.73,736.04
2016,10,1,10,45,920.5,90.0,3.55,18.5,743.0,966.02,739.04
2016,10,1,11,0,926.0,91.0,3.6,19.0,763.0,969.54,739.63
2016,10,1,11,15,929.5,91.5,3.65,19.0,775.0,966.81,737.53
2016,10,1,11,30,933.0,92.0,3.7,19.0,787.0,960.27,733.0
2016,10,1,11,45,933.0,93.0,3.8,19.0,791.0,947.31,724.51
2016,10,1,12,0,933.0,94.0,3.9,19.0,795.0,930.65,713.58
2016,10,1,12,15,932.5,93.5,4.05,19.0,791.0,908.3,699.01
2016,10,1,12,30,932.0,93.0,4.2,19.0,787.0,882.48,681.98
2016,10,1,12,45,928.0,93.0,4.4,19.0,774.5,850.99,661.19
2016,10,1,13,0,924.0,93.0,4.6,19.0,762.0,816.47,638.39
2016,10,1,13,15,919.0,92.0,4.7,19.0,741.5,777.29,611.31
2016,10,1,13,30,914.0,91.0,4.8,19.0,721.0,735.52,582.03
2016,10,1,13,45,905.0,90.0,4.9,19.0,693.5,688.72,547.13
2016,10,1,14,0,896.0,89.0,5.0,19.0,666.0,640.08,509.24
2016,10,1,14,15,884.5,87.0,5.05,19.0,631.5,587.44,467.09
2016,10,1,14,30,873.0,85.0,5.1,19.0,597.0,533.7,422.89
2016,10,1,14,45,856.5,83.0,5.2,19.0,556.5,476.03,374.41
2016,10,1,15,0,840.0,81.0,5.3,19.0,516.0,418.63,324.7
2016,10,1,15,15,817.5,78.0,5.35,18.5,470.5,358.5,272.07
2016,10,1,15,30,795.0,75.0,5.4,18.0,425.0,299.67,219.35
2016,10,1,15,45,763.5,71.0,5.5,18.0,375.5,239.46,165.22
2016,10,1,16,0,732.0,67.0,5.6,18.0,326.0,182.24,115.13
2016,10,1,16,15,685.5,62.0,5.55,17.5,275.0,125.8,70.93
2016,10,1,16,30,639.0,57.0,5.5,17.0,224.0,71.43,37.29
2016,10,1,16,45,565.5,50.0,5.5,17.0,173.5,36.78,26.73
2016,10,1,17,0,492.0,43.0,5.5,17.0,123.0,32.98,22.98
2016,10,1,17,15,365.0,32.5,5.4,16.5,80.0,25.74,15.79
2016,10,1,17,30,238.0,22.0,5.3,16.0,37.0,18.13,0.0
2016,10,1,17,45,119.0,11.0,5.2,15.5,18.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.5,3.25,13.0,18.5,49.2,0.0
2016,10,2,6,30,223.0,23.0,3.4,13.0,37.0,132.28,48.5
2016,10,2,6,45,341.5,34.0,3.6,13.5,79.0,217.97,168.48
2016,10,2,7,0,460.0,45.0,3.8,14.0,121.0,308.36,250.32
2016,10,2,7,15,531.5,52.5,3.85,14.0,169.5,380.11,314.54
2016,10,2,7,30,603.0,60.0,3.9,14.0,218.0,457.56,381.41
2016,10,2,7,45,649.0,65.0,4.0,14.5,267.5,520.41,433.68
2016,10,2,8,0,695.0,70.0,4.1,15.0,317.0,585.4,485.7
2016,10,2,8,15,726.0,74.0,4.1,15.0,364.5,636.56,524.58
2016,10,2,8,30,757.0,78.0,4.1,15.0,412.0,691.11,564.99
2016,10,2,8,45,776.0,82.0,4.2,15.5,455.0,735.54,596.11
2016,10,2,9,0,795.0,86.0,4.3,16.0,498.0,778.3,625.6
2016,10,2,9,15,397.5,112.5,4.35,16.0,318.5,485.69,399.11
2016,10,2,9,30,0.0,139.0,4.4,16.0,139.0,132.45,104.06
2016,10,2,9,45,155.0,208.5,4.5,16.5,308.5,366.65,298.05
2016,10,2,10,0,310.0,278.0,4.6,17.0,478.0,602.16,481.39
2016,10,2,10,15,591.5,187.5,4.7,17.0,588.0,779.31,620.27
2016,10,2,10,30,873.0,97.0,4.8,17.0,698.0,926.93,726.49
2016,10,2,10,45,671.0,183.5,4.9,17.0,653.5,850.3,670.09
2016,10,2,11,0,469.0,270.0,5.0,17.0,609.0,748.75,591.24
2016,10,2,11,15,680.0,186.5,5.0,17.0,686.0,852.16,671.98
2016,10,2,11,30,891.0,103.0,5.0,17.0,763.0,931.73,728.42
2016,10,2,11,45,896.5,101.5,5.05,17.0,768.5,921.34,720.61
2016,10,2,12,0,902.0,100.0,5.1,17.0,774.0,907.27,710.84
2016,10,2,12,15,902.5,100.0,5.1,17.0,771.0,886.87,696.3
2016,10,2,12,30,903.0,100.0,5.1,17.0,768.0,863.04,679.38
2016,10,2,12,45,898.5,100.5,5.2,17.5,756.0,832.4,656.81
2016,10,2,13,0,894.0,101.0,5.3,18.0,744.0,798.84,632.09
2016,10,2,13,15,888.5,100.0,5.35,17.5,724.0,760.25,605.69
2016,10,2,13,30,883.0,99.0,5.4,17.0,704.0,719.21,577.14
2016,10,2,13,45,875.5,97.0,5.5,17.0,677.0,673.59,541.83
2016,10,2,14,0,868.0,95.0,5.6,17.0,650.0,626.1,504.09
2016,10,2,14,15,855.5,93.0,5.6,17.0,615.5,574.65,461.99
2016,10,2,14,30,843.0,91.0,5.6,17.0,581.0,521.21,417.28
2016,10,2,14,45,824.0,89.0,5.65,17.0,540.5,464.2,368.62
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,407.54,318.96
2016,10,2,15,15,780.5,84.0,5.7,16.5,455.0,348.7,266.93
2016,10,2,15,30,756.0,81.0,5.7,16.0,410.0,291.47,215.24
2016,10,2,15,45,719.5,77.5,5.7,16.0,361.0,230.44,160.44
2016,10,2,16,0,683.0,74.0,5.7,16.0,312.0,175.2,112.17
2016,10,2,16,15,633.5,68.0,5.7,15.5,261.5,120.32,69.35
2016,10,2,16,30,584.0,62.0,5.7,15.0,211.0,71.25,39.85
2016,10,2,16,45,506.0,54.0,5.7,15.0,162.5,40.43,30.16
2016,10,2,17,0,428.0,46.0,5.7,15.0,114.0,35.96,25.72
2016,10,2,17,15,300.0,34.0,5.55,14.5,72.5,27.42,17.08
2016,10,2,17,30,172.0,22.0,5.4,14.0,31.0,17.49,0.0
2016,10,2,17,45,86.0,11.0,5.3,14.0,15.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,9.5,10.5,2.2,13.0,11.5,13.26,0.0
2016,10,3,6,30,19.0,21.0,2.3,13.0,23.0,30.57,4.14
2016,10,3,6,45,65.0,40.0,2.45,13.5,50.0,83.34,61.49
2016,10,3,7,0,111.0,59.0,2.6,14.0,77.0,130.93,104.24
2016,10,3,7,15,131.5,79.5,2.65,14.0,108.5,170.66,139.6
2016,10,3,7,30,152.0,100.0,2.7,14.0,140.0,211.75,175.44
2016,10,3,7,45,166.5,120.0,2.75,14.5,172.0,249.63,207.34
2016,10,3,8,0,181.0,140.0,2.8,15.0,204.0,288.23,238.94
2016,10,3,8,15,90.5,97.0,2.8,15.0,129.0,173.5,142.96
2016,10,3,8,30,0.0,54.0,2.8,15.0,54.0,50.2,36.99
2016,10,3,8,45,0.0,75.0,2.8,15.5,75.0,69.81,53.35
2016,10,3,9,0,0.0,96.0,2.8,16.0,96.0,89.96,69.85
2016,10,3,9,15,19.0,165.0,2.75,16.0,176.0,176.31,141.27
2016,10,3,9,30,38.0,234.0,2.7,16.0,256.0,279.79,224.26
2016,10,3,9,45,55.5,258.0,2.7,16.5,292.5,321.5,256.41
2016,10,3,10,0,73.0,282.0,2.7,17.0,329.0,363.4,288.36
2016,10,3,10,15,36.5,223.0,2.75,17.0,246.5,261.77,207.5
2016,10,3,10,30,0.0,164.0,2.8,17.0,164.0,156.21,122.08
2016,10,3,10,45,16.0,226.0,2.9,17.0,237.5,233.26,184.25
2016,10,3,11,0,32.0,288.0,3.0,17.0,311.0,324.63,255.91
2016,10,3,11,15,21.0,260.0,3.1,17.0,275.5,271.03,213.4
2016,10,3,11,30,10.0,232.0,3.2,17.0,240.0,231.79,182.21
2016,10,3,11,45,25.0,271.5,3.3,17.0,290.5,284.24,224.04
2016,10,3,12,0,40.0,311.0,3.4,17.0,341.0,347.61,273.56
2016,10,3,12,15,32.0,295.0,3.4,17.0,319.0,321.3,252.74
2016,10,3,12,30,24.0,279.0,3.4,17.0,297.0,287.02,225.94
2016,10,3,12,45,40.0,296.0,3.45,17.0,325.0,323.56,255.12
2016,10,3,13,0,56.0,313.0,3.5,17.0,353.0,349.97,276.06
2016,10,3,13,15,34.0,270.0,3.55,17.0,294.5,286.88,226.53
2016,10,3,13,30,12.0,227.0,3.6,17.0,236.0,222.14,175.26
2016,10,3,13,45,6.0,189.0,3.65,17.0,193.5,181.08,142.68
2016,10,3,14,0,0.0,151.0,3.7,17.0,151.0,141.06,110.54
2016,10,3,14,15,0.0,154.0,3.7,17.0,154.0,143.62,112.9
2016,10,3,14,30,0.0,157.0,3.7,17.0,157.0,146.08,115.16
2016,10,3,14,45,7.5,169.0,3.75,17.0,173.0,160.05,126.83
2016,10,3,15,0,15.0,181.0,3.8,17.0,189.0,172.73,137.35
2016,10,3,15,15,7.5,147.5,3.8,16.5,151.5,138.29,109.73
2016,10,3,15,30,0.0,114.0,3.8,16.0,114.0,105.09,82.88
2016,10,3,15,45,0.0,100.0,3.8,16.0,100.0,92.06,72.22
2016,10,3,16,0,0.0,86.0,3.8,16.0,86.0,79.11,61.48
2016,10,3,16,15,0.0,72.0,3.75,16.0,72.0,66.26,50.66
2016,10,3,16,30,0.0,58.0,3.7,16.0,58.0,53.52,39.78
2016,10,3,16,45,185.5,52.5,3.7,16.0,81.0,38.82,28.59
2016,10,3,17,0,371.0,47.0,3.7,16.0,104.0,37.18,26.6
2016,10,3,17,15,246.5,33.5,3.6,15.5,65.5,26.16,15.65
2016,10,3,17,30,122.0,20.0,3.5,15.0,27.0,15.89,0.0
2016,10,3,17,45,61.0,10.0,3.4,15.0,13.5,9.53,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,3.35,14.0,9.5,9.05,0.0
2016,10,4,6,30,0.0,19.0,3.5,14.0,19.0,18.52,0.0
2016,10,4,6,45,32.0,38.5,3.65,14.0,44.0,59.73,42.18
2016,10,4,7,0,64.0,58.0,3.8,14.0,69.0,106.37,83.59
2016,10,4,7,15,83.5,80.0,3.8,14.0,98.5,145.38,118.08
2016,10,4,7,30,103.0,102.0,3.8,14.0,128.0,185.54,153.1
2016,10,4,7,45,123.5,121.0,3.85,14.5,159.5,223.53,185.4
2016,10,4,8,0,144.0,140.0,3.9,15.0,191.0,263.01,218.18
2016,10,4,8,15,163.5,160.5,3.85,15.0,226.0,304.92,252.57
2016,10,4,8,30,183.0,181.0,3.8,15.0,261.0,347.7,287.0
2016,10,4,8,45,479.0,138.0,3.75,15.5,376.0,560.98,461.22
2016,10,4,9,0,775.0,95.0,3.7,16.0,491.0,769.47,618.07
2016,10,4,9,15,794.0,98.0,3.55,16.0,531.0,808.36,642.95
2016,10,4,9,30,813.0,101.0,3.4,16.0,571.0,845.02,666.96
2016,10,4,9,45,834.0,100.5,3.3,16.5,607.0,876.82,686.17
2016,10,4,10,0,855.0,100.0,3.2,17.0,643.0,905.89,703.2
2016,10,4,10,15,865.0,101.0,3.15,17.0,670.5,923.67,713.9
2016,10,4,10,30,875.0,102.0,3.1,17.0,698.0,930.26,716.96
2016,10,4,10,45,886.5,101.0,3.1,17.5,719.0,940.31,721.66
2016,10,4,11,0,898.0,100.0,3.1,18.0,740.0,946.76,723.97
2016,10,4,11,15,902.0,100.5,3.2,18.0,752.0,944.31,722.45
2016,10,4,11,30,906.0,101.0,3.3,18.0,764.0,938.15,718.57
2016,10,4,11,45,912.5,99.0,3.45,18.5,769.0,927.74,710.87
2016,10,4,12,0,919.0,97.0,3.6,19.0,774.0,913.57,700.67
2016,10,4,12,15,917.5,96.5,3.8,19.0,770.0,890.47,685.87
2016,10,4,12,30,916.0,96.0,4.0,19.0,766.0,863.99,668.64
2016,10,4,12,45,644.5,198.5,4.25,19.0,666.0,733.92,574.76
2016,10,4,13,0,373.0,301.0,4.5,19.0,566.0,594.74,467.04
2016,10,4,13,15,635.0,197.0,4.7,19.0,632.5,673.95,533.05
2016,10,4,13,30,897.0,93.0,4.9,19.0,699.0,716.96,569.8
2016,10,4,13,45,889.0,91.5,5.1,19.0,671.5,670.97,534.52
2016,10,4,14,0,881.0,90.0,5.3,19.0,644.0,623.12,497.17
2016,10,4,14,15,570.5,169.0,5.4,18.5,520.0,485.77,387.9
2016,10,4,14,30,260.0,248.0,5.5,18.0,396.0,366.99,292.49
2016,10,4,14,45,541.5,164.5,5.65,18.0,445.5,400.66,317.93
2016,10,4,15,0,823.0,81.0,5.8,18.0,495.0,403.33,313.9
2016,10,4,15,15,799.5,78.0,5.85,18.0,449.5,344.03,260.77
2016,10,4,15,30,776.0,75.0,5.9,18.0,404.0,286.2,208.2
2016,10,4,15,45,741.0,71.0,6.0,18.0,355.0,226.68,154.87
2016,10,4,16,0,706.0,67.0,6.1,18.0,306.0,170.63,106.38
2016,10,4,16,15,655.5,62.0,6.05,17.5,255.5,112.88,62.25
2016,10,4,16,30,605.0,57.0,6.0,17.0,205.0,63.67,34.59
2016,10,4,16,45,519.0,50.0,6.0,16.5,155.5,37.49,27.3
2016,10,4,17,0,433.0,43.0,6.0,16.0,106.0,33.78,23.56
2016,10,4,17,15,294.5,30.5,5.8,15.5,66.0,24.6,13.96
2016,10,4,17,30,156.0,18.0,5.6,15.0,26.0,14.88,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,10.5,3.7,12.0,16.0,45.42,0.0
2016,10,5,6,30,208.0,21.0,3.8,12.0,32.0,120.91,0.0
2016,10,5,6,45,344.5,31.5,3.9,12.5,74.5,215.69,164.02
2016,10,5,7,0,481.0,42.0,4.0,13.0,117.0,313.87,254.59
2016,10,5,7,15,557.0,49.0,4.0,13.5,167.0,387.97,320.9
2016,10,5,7,30,633.0,56.0,4.0,14.0,217.0,468.14,389.73
2016,10,5,7,45,685.5,60.5,4.05,14.5,268.5,531.83,443.0
2016,10,5,8,0,738.0,65.0,4.1,15.0,320.0,602.09,499.11
2016,10,5,8,15,770.5,68.5,4.0,15.5,369.0,658.53,540.51
2016,10,5,8,30,803.0,72.0,3.9,16.0,418.0,714.79,580.47
2016,10,5,8,45,828.5,74.0,3.8,16.5,463.5,763.07,613.28
2016,10,5,9,0,854.0,76.0,3.7,17.0,509.0,809.91,644.24
2016,10,5,9,15,870.0,78.0,3.6,17.0,549.5,839.77,663.49
2016,10,5,9,30,886.0,80.0,3.5,17.0,590.0,874.05,685.79
2016,10,5,9,45,899.5,81.0,3.4,17.5,624.5,902.11,702.07
2016,10,5,10,0,913.0,82.0,3.3,18.0,659.0,927.07,716.03
2016,10,5,10,15,921.5,83.5,3.25,18.0,686.0,944.74,726.57
2016,10,5,10,30,930.0,85.0,3.2,18.0,713.0,958.81,734.74
2016,10,5,10,45,936.0,85.0,3.2,18.5,733.0,965.1,736.69
2016,10,5,11,0,942.0,85.0,3.2,19.0,753.0,967.59,736.24
2016,10,5,11,15,945.0,85.5,3.3,19.0,764.5,964.05,734.01
2016,10,5,11,30,948.0,86.0,3.4,19.0,776.0,956.64,729.31
2016,10,5,11,45,949.0,86.5,3.55,19.5,779.5,943.6,719.83
2016,10,5,12,0,950.0,87.0,3.7,20.0,783.0,926.79,707.85
2016,10,5,12,15,948.5,86.5,3.85,20.0,778.5,903.06,692.44
2016,10,5,12,30,947.0,86.0,4.0,20.0,774.0,875.86,674.57
2016,10,5,12,45,936.5,89.0,4.15,20.0,759.0,841.91,651.82
2016,10,5,13,0,926.0,92.0,4.3,20.0,744.0,805.23,626.94
2016,10,5,13,15,919.5,91.0,4.45,20.0,723.0,764.79,599.3
2016,10,5,13,30,913.0,90.0,4.6,20.0,702.0,721.88,569.59
2016,10,5,13,45,902.5,89.0,4.75,20.0,673.5,674.14,533.58
2016,10,5,14,0,892.0,88.0,4.9,20.0,645.0,624.72,495.21
2016,10,5,14,15,878.5,86.5,5.05,19.5,610.0,571.72,453.82
2016,10,5,14,30,865.0,85.0,5.2,19.0,575.0,517.64,410.09
2016,10,5,14,45,844.5,83.5,5.35,19.0,533.5,459.53,360.96
2016,10,5,15,0,824.0,82.0,5.5,19.0,492.0,401.89,310.79
2016,10,5,15,15,799.0,78.5,5.55,18.5,446.0,341.62,257.8
2016,10,5,15,30,774.0,75.0,5.6,18.0,400.0,283.01,205.2
2016,10,5,15,45,734.5,72.0,5.7,18.0,350.0,223.71,152.33
2016,10,5,16,0,695.0,69.0,5.8,18.0,300.0,165.63,102.61
2016,10,5,16,15,642.5,63.5,5.8,17.5,249.5,110.76,61.33
2016,10,5,16,30,590.0,58.0,5.8,17.0,199.0,62.04,34.59
2016,10,5,16,45,504.0,50.0,5.85,17.0,150.0,37.75,27.42
2016,10,5,17,0,418.0,42.0,5.9,17.0,101.0,33.13,22.8
2016,10,5,17,15,276.0,29.5,5.8,16.5,61.5,23.91,12.79
2016,10,5,17,30,134.0,17.0,5.7,16.0,22.0,16.2,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,98.5,9.5,1.35,13.5,14.5,42.5,0.0
2016,10,6,6,30,197.0,19.0,1.4,14.0,29.0,113.66,0.0
2016,10,6,6,45,334.0,30.0,1.5,14.5,71.0,209.06,155.46
2016,10,6,7,0,471.0,41.0,1.6,15.0,113.0,307.17,244.83
2016,10,6,7,15,546.5,48.0,1.8,15.0,161.5,380.28,309.61
2016,10,6,7,30,622.0,55.0,2.0,15.0,210.0,459.46,377.19
2016,10,6,7,45,673.0,59.5,2.2,15.5,260.5,521.57,428.54
2016,10,6,8,0,724.0,64.0,2.4,16.0,311.0,590.1,482.82
2016,10,6,8,15,756.0,67.5,2.4,16.5,359.0,645.49,522.75
2016,10,6,8,30,788.0,71.0,2.4,17.0,407.0,700.72,561.33
2016,10,6,8,45,812.5,73.0,2.45,17.5,452.0,747.58,593.03
2016,10,6,9,0,837.0,75.0,2.5,18.0,497.0,792.99,623.08
2016,10,6,9,15,853.0,77.5,2.5,18.0,536.5,822.96,642.49
2016,10,6,9,30,869.0,80.0,2.5,18.0,576.0,857.36,665.0
2016,10,6,9,45,886.5,79.5,2.5,18.5,610.5,886.73,682.49
2016,10,6,10,0,904.0,79.0,2.5,19.0,645.0,913.2,697.88
2016,10,6,10,15,912.0,80.0,2.45,19.5,672.0,929.66,705.94
2016,10,6,10,30,920.0,81.0,2.4,20.0,699.0,942.57,711.71
2016,10,6,10,45,925.0,82.0,2.4,20.5,718.0,949.05,713.74
2016,10,6,11,0,930.0,83.0,2.4,21.0,737.0,951.74,713.45
2016,10,6,11,15,933.0,83.5,2.4,21.0,748.5,948.22,710.55
2016,10,6,11,30,936.0,84.0,2.4,21.0,760.0,940.88,705.31
2016,10,6,11,45,937.5,83.5,2.4,21.0,763.5,927.29,696.05
2016,10,6,12,0,939.0,83.0,2.4,21.0,767.0,909.98,684.47
2016,10,6,12,15,937.5,83.0,2.5,21.0,762.5,887.04,670.02
2016,10,6,12,30,936.0,83.0,2.6,21.0,758.0,860.65,653.19
2016,10,6,12,45,931.5,83.0,2.75,21.5,745.0,828.57,631.45
2016,10,6,13,0,927.0,83.0,2.9,22.0,732.0,793.5,607.46
2016,10,6,13,15,921.5,82.5,3.0,22.0,711.5,754.35,581.23
2016,10,6,13,30,916.0,82.0,3.1,22.0,691.0,712.64,552.87
2016,10,6,13,45,906.0,81.0,3.25,22.0,663.0,665.2,518.01
2016,10,6,14,0,896.0,80.0,3.4,22.0,635.0,616.03,480.67
2016,10,6,14,15,884.0,78.5,3.5,21.5,600.5,563.79,440.55
2016,10,6,14,30,872.0,77.0,3.6,21.0,566.0,510.52,398.18
2016,10,6,14,45,853.5,75.0,3.7,21.0,525.0,453.13,350.43
2016,10,6,15,0,835.0,73.0,3.8,21.0,484.0,394.61,300.37
2016,10,6,15,15,811.5,70.5,3.9,20.5,439.0,335.38,248.97
2016,10,6,15,30,788.0,68.0,4.0,20.0,394.0,277.58,197.69
2016,10,6,15,45,752.5,64.5,4.1,20.0,345.0,218.04,145.13
2016,10,6,16,0,717.0,61.0,4.2,20.0,296.0,161.98,97.59
2016,10,6,16,15,667.0,56.0,4.25,19.5,246.0,107.03,57.05
2016,10,6,16,30,617.0,51.0,4.3,19.0,196.0,54.81,28.83
2016,10,6,16,45,533.0,44.0,4.35,18.5,147.5,32.78,22.89
2016,10,6,17,0,449.0,37.0,4.4,18.0,99.0,28.77,18.9
2016,10,6,17,15,305.5,26.0,4.4,17.5,59.5,20.81,9.71
2016,10,6,17,30,162.0,15.0,4.4,17.0,20.0,14.3,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,13.5,13.5,12.87,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,32.86,0.0
2016,10,7,6,45,229.5,33.5,1.85,14.5,67.5,165.64,121.62
2016,10,7,7,0,459.0,40.0,2.0,15.0,108.0,299.49,239.0
2016,10,7,7,15,534.0,47.0,1.95,15.0,156.0,371.52,302.69
2016,10,7,7,30,609.0,54.0,1.9,15.0,204.0,449.61,368.98
2016,10,7,7,45,659.0,58.5,1.9,15.5,253.5,510.35,418.65
2016,10,7,8,0,709.0,63.0,1.9,16.0,303.0,577.45,470.95
2016,10,7,8,15,741.0,67.0,1.9,16.5,350.5,632.73,510.67
2016,10,7,8,30,773.0,71.0,1.9,17.0,398.0,687.9,549.01
2016,10,7,8,45,798.0,73.0,1.95,17.5,442.5,734.55,580.41
2016,10,7,9,0,823.0,75.0,2.0,18.0,487.0,779.83,610.23
2016,10,7,9,15,839.5,77.5,2.1,18.5,526.5,809.75,629.12
2016,10,7,9,30,856.0,80.0,2.2,19.0,566.0,844.18,651.13
2016,10,7,9,45,734.5,126.5,2.35,20.0,561.0,818.21,630.08
2016,10,7,10,0,613.0,173.0,2.5,21.0,556.0,771.16,594.76
2016,10,7,10,15,741.0,136.0,2.5,21.5,617.5,849.96,648.05
2016,10,7,10,30,869.0,99.0,2.5,22.0,679.0,914.7,689.38
2016,10,7,10,45,874.5,100.0,2.5,22.5,698.0,921.24,691.04
2016,10,7,11,0,880.0,101.0,2.5,23.0,717.0,924.22,690.98
2016,10,7,11,15,883.5,101.5,2.4,23.5,728.5,921.18,686.2
2016,10,7,11,30,887.0,102.0,2.3,24.0,740.0,914.52,679.2
2016,10,7,11,45,887.5,102.5,2.25,24.5,743.0,901.59,668.69
2016,10,7,12,0,888.0,103.0,2.2,25.0,746.0,885.16,656.07
2016,10,7,12,15,887.0,103.0,2.15,25.0,741.5,863.48,641.39
2016,10,7,12,30,886.0,103.0,2.1,25.0,737.0,838.52,624.62
2016,10,7,12,45,860.5,112.0,2.05,25.0,719.5,805.16,602.22
2016,10,7,13,0,835.0,121.0,2.0,25.0,702.0,765.08,575.23
2016,10,7,13,15,702.0,163.0,2.0,25.0,641.5,681.9,516.19
2016,10,7,13,30,569.0,205.0,2.0,25.0,581.0,599.54,455.77
2016,10,7,13,45,683.0,160.5,2.05,25.5,593.5,603.32,459.25
2016,10,7,14,0,797.0,116.0,2.1,26.0,606.0,592.1,450.43
2016,10,7,14,15,782.5,113.5,2.2,25.5,572.0,541.23,412.68
2016,10,7,14,30,768.0,111.0,2.3,25.0,538.0,489.01,372.78
2016,10,7,14,45,672.0,122.0,2.4,25.0,475.5,414.41,314.39
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,348.33,261.8
2016,10,7,15,15,543.5,126.0,2.65,24.5,370.5,293.91,217.28
2016,10,7,15,30,511.0,119.0,2.8,24.0,328.0,244.32,175.8
2016,10,7,15,45,465.5,113.5,2.95,23.5,285.5,196.5,136.3
2016,10,7,16,0,420.0,108.0,3.1,23.0,243.0,153.55,102.12
2016,10,7,16,15,378.5,93.5,3.2,22.0,200.0,108.54,69.26
2016,10,7,16,30,337.0,79.0,3.3,21.0,157.0,68.59,45.69
2016,10,7,16,45,275.0,63.0,3.4,20.5,116.0,47.79,35.53
2016,10,7,17,0,213.0,47.0,3.5,20.0,75.0,36.38,25.02
2016,10,7,17,15,106.5,30.0,3.45,19.5,44.0,24.63,11.36
2016,10,7,17,30,0.0,13.0,3.4,19.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,15.0,11.5,27.16,0.0
2016,10,8,6,30,110.0,18.0,1.3,15.0,23.0,76.08,0.0
2016,10,8,6,45,238.0,32.0,1.3,15.5,61.0,167.37,120.5
2016,10,8,7,0,366.0,46.0,1.3,16.0,99.0,259.23,205.03
2016,10,8,7,15,448.5,55.0,1.35,16.5,146.5,333.66,269.45
2016,10,8,7,30,531.0,64.0,1.4,17.0,194.0,414.75,336.9
2016,10,8,7,45,584.0,71.0,1.45,17.5,242.5,480.78,390.1
2016,10,8,8,0,637.0,78.0,1.5,18.0,291.0,549.58,443.32
2016,10,8,8,15,674.0,83.0,1.45,18.5,338.5,606.67,484.98
2016,10,8,8,30,711.0,88.0,1.4,19.0,386.0,664.23,524.3
2016,10,8,8,45,736.0,92.5,1.4,20.0,430.0,711.75,554.5
2016,10,8,9,0,761.0,97.0,1.4,21.0,474.0,753.98,580.16
2016,10,8,9,15,780.5,100.0,1.4,21.5,513.5,792.53,603.83
2016,10,8,9,30,800.0,103.0,1.4,22.0,553.0,828.89,625.62
2016,10,8,9,45,851.0,91.0,1.45,23.0,595.0,872.7,651.45
2016,10,8,10,0,902.0,79.0,1.5,24.0,637.0,906.99,670.47
2016,10,8,10,15,910.0,80.0,1.35,24.5,663.5,923.24,676.2
2016,10,8,10,30,918.0,81.0,1.2,25.0,690.0,935.95,679.64
2016,10,8,10,45,922.5,82.5,1.1,25.5,709.0,942.38,679.82
2016,10,8,11,0,927.0,84.0,1.0,26.0,728.0,945.04,677.73
2016,10,8,11,15,930.5,84.5,0.8,26.0,739.5,941.82,671.5
2016,10,8,11,30,934.0,85.0,0.6,26.0,751.0,934.8,662.85
2016,10,8,11,45,934.0,85.5,0.45,26.5,754.5,920.9,649.77
2016,10,8,12,0,934.0,86.0,0.3,27.0,758.0,903.34,634.8
2016,10,8,12,15,933.0,85.5,0.5,27.0,753.0,880.24,624.79
2016,10,8,12,30,932.0,85.0,0.7,27.0,748.0,853.72,612.32
2016,10,8,12,45,928.0,85.0,0.95,27.0,735.5,822.07,596.69
2016,10,8,13,0,924.0,85.0,1.2,27.0,723.0,787.41,578.12
2016,10,8,13,15,918.5,84.0,1.4,27.0,702.0,747.79,554.77
2016,10,8,13,30,913.0,83.0,1.6,27.0,681.0,705.64,528.7
2016,10,8,13,45,903.5,82.0,1.8,27.0,653.0,658.64,496.4
2016,10,8,14,0,894.0,81.0,2.0,27.0,625.0,609.89,461.49
2016,10,8,14,15,881.5,79.0,2.1,26.5,590.5,557.01,422.58
2016,10,8,14,30,869.0,77.0,2.2,26.0,556.0,503.18,381.38
2016,10,8,14,45,850.5,75.0,2.3,26.0,515.0,446.06,335.42
2016,10,8,15,0,832.0,73.0,2.4,26.0,474.0,387.86,287.11
2016,10,8,15,15,808.0,70.0,2.45,25.5,429.0,328.32,236.89
2016,10,8,15,30,784.0,67.0,2.5,25.0,384.0,270.3,186.82
2016,10,8,15,45,748.5,63.5,2.65,25.0,335.0,211.27,136.17
2016,10,8,16,0,713.0,60.0,2.8,25.0,286.0,155.73,90.55
2016,10,8,16,15,661.5,54.5,2.85,24.0,236.0,100.82,51.89
2016,10,8,16,30,610.0,49.0,2.9,23.0,186.0,52.0,28.45
2016,10,8,16,45,525.0,41.5,2.95,22.0,138.0,31.05,20.97
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,26.5,16.53
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,17.93,5.67
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,10.48,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
