Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,8.0,1.25,14.5,11.5,7.63,0.0
2016,10,9,6,30,174.0,16.0,1.3,15.0,23.0,82.7,0.0
2016,10,9,6,45,307.0,28.0,1.4,15.5,63.0,194.03,137.73
2016,10,9,7,0,440.0,40.0,1.5,16.0,103.0,288.95,228.06
2016,10,9,7,15,519.0,47.5,1.5,16.5,151.0,362.58,292.37
2016,10,9,7,30,598.0,55.0,1.5,17.0,199.0,442.63,359.05
2016,10,9,7,45,647.5,60.5,1.5,17.5,248.0,507.12,410.91
2016,10,9,8,0,697.0,66.0,1.5,18.0,297.0,570.37,459.69
2016,10,9,8,15,731.0,70.5,1.45,18.5,345.0,627.05,499.97
2016,10,9,8,30,765.0,75.0,1.4,19.0,393.0,683.76,538.36
2016,10,9,8,45,789.0,78.0,1.35,19.5,437.0,730.41,568.28
2016,10,9,9,0,813.0,81.0,1.3,20.0,481.0,775.64,596.38
2016,10,9,9,15,830.0,83.5,1.3,20.5,520.5,812.61,618.71
2016,10,9,9,30,847.0,86.0,1.3,21.0,560.0,847.16,639.1
2016,10,9,9,45,864.0,86.5,1.3,21.5,594.0,869.15,650.85
2016,10,9,10,0,881.0,87.0,1.3,22.0,628.0,895.64,665.67
2016,10,9,10,15,889.5,88.0,1.35,22.5,654.5,911.95,674.39
2016,10,9,10,30,898.0,89.0,1.4,23.0,681.0,924.8,681.05
2016,10,9,10,45,902.0,91.0,1.45,23.5,700.0,931.15,683.6
2016,10,9,11,0,906.0,93.0,1.5,24.0,719.0,933.79,683.96
2016,10,9,11,15,909.0,93.5,1.6,24.0,730.0,930.08,682.36
2016,10,9,11,30,912.0,94.0,1.7,24.0,741.0,922.67,678.49
2016,10,9,11,45,910.5,95.0,1.85,24.0,743.5,908.17,670.61
2016,10,9,12,0,909.0,96.0,2.0,24.0,746.0,890.13,660.36
2016,10,9,12,15,907.5,96.0,2.1,24.0,741.0,867.56,646.52
2016,10,9,12,30,906.0,96.0,2.2,24.0,736.0,841.67,630.39
2016,10,9,12,45,899.0,96.5,2.3,24.0,722.0,808.82,609.4
2016,10,9,13,0,892.0,97.0,2.4,24.0,708.0,773.24,586.33
2016,10,9,13,15,885.0,96.0,2.45,23.5,687.5,733.57,560.91
2016,10,9,13,30,878.0,95.0,2.5,23.0,667.0,691.59,532.56
2016,10,9,13,45,867.5,94.0,2.6,23.0,638.5,645.32,498.56
2016,10,9,14,0,857.0,93.0,2.7,23.0,610.0,598.58,463.18
2016,10,9,14,15,843.0,90.5,2.7,22.5,575.5,545.45,422.53
2016,10,9,14,30,829.0,88.0,2.7,22.0,541.0,491.66,380.01
2016,10,9,14,45,809.5,85.5,2.75,22.0,500.5,435.11,333.38
2016,10,9,15,0,790.0,83.0,2.8,22.0,460.0,379.05,285.74
2016,10,9,15,15,763.5,79.5,2.75,21.5,415.0,320.57,235.53
2016,10,9,15,30,737.0,76.0,2.7,21.0,370.0,263.99,186.03
2016,10,9,15,45,700.0,71.5,2.7,21.0,322.0,204.16,134.29
2016,10,9,16,0,663.0,67.0,2.7,21.0,274.0,150.14,89.59
2016,10,9,16,15,608.0,60.5,2.6,20.5,225.0,96.93,51.88
2016,10,9,16,30,553.0,54.0,2.5,20.0,176.0,50.21,29.33
2016,10,9,16,45,466.5,45.0,2.45,19.5,129.0,34.31,23.98
2016,10,9,17,0,380.0,36.0,2.4,19.0,82.0,28.57,18.3
2016,10,9,17,15,190.0,24.0,2.3,18.5,47.0,18.91,4.8
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,11.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.0,1.8,14.0,2.0,0.0,0.0
2016,10,10,6,30,0.0,4.0,1.9,14.0,4.0,3.81,0.0
2016,10,10,6,45,0.0,11.0,2.0,14.0,11.0,10.19,1.94
2016,10,10,7,0,0.0,18.0,2.1,14.0,18.0,16.68,8.24
2016,10,10,7,15,0.0,27.0,2.05,14.0,27.0,25.05,15.63
2016,10,10,7,30,0.0,36.0,2.0,14.0,36.0,33.42,22.98
2016,10,10,7,45,0.0,46.0,2.0,14.5,46.0,42.73,30.98
2016,10,10,8,0,0.0,56.0,2.0,15.0,56.0,52.06,38.86
2016,10,10,8,15,0.0,65.0,1.9,15.0,65.0,60.46,45.92
2016,10,10,8,30,0.0,74.0,1.8,15.0,74.0,68.87,52.9
2016,10,10,8,45,0.0,98.0,1.7,15.5,98.0,92.61,72.49
2016,10,10,9,0,0.0,122.0,1.6,16.0,122.0,116.72,92.04
2016,10,10,9,15,0.0,141.0,1.6,16.0,141.0,135.73,107.33
2016,10,10,9,30,0.0,160.0,1.6,16.0,160.0,154.75,122.49
2016,10,10,9,45,16.0,201.0,1.6,16.5,211.0,211.07,167.79
2016,10,10,10,0,32.0,242.0,1.6,17.0,262.0,281.72,223.1
2016,10,10,10,15,24.5,239.0,1.6,17.0,255.0,257.05,202.9
2016,10,10,10,30,17.0,236.0,1.6,17.0,248.0,246.05,193.78
2016,10,10,10,45,31.0,263.0,1.65,17.5,284.5,299.13,235.0
2016,10,10,11,0,45.0,290.0,1.7,18.0,321.0,339.91,265.82
2016,10,10,11,15,45.0,294.5,1.75,18.0,326.0,342.6,267.52
2016,10,10,11,30,45.0,299.0,1.8,18.0,331.0,345.12,269.34
2016,10,10,11,45,65.5,313.5,1.85,18.5,360.5,376.16,292.98
2016,10,10,12,0,86.0,328.0,1.9,19.0,390.0,406.07,315.36
2016,10,10,12,15,86.0,326.0,1.95,19.0,387.5,399.87,310.63
2016,10,10,12,30,86.0,324.0,2.0,19.0,385.0,393.42,305.93
2016,10,10,12,45,84.0,318.0,2.15,19.0,376.5,380.98,296.88
2016,10,10,13,0,82.0,312.0,2.3,19.0,368.0,368.48,287.77
2016,10,10,13,15,82.0,302.5,2.35,18.5,357.5,353.81,277.38
2016,10,10,13,30,82.0,293.0,2.4,18.0,347.0,339.02,266.82
2016,10,10,13,45,189.0,278.5,2.45,18.0,394.5,390.88,308.88
2016,10,10,14,0,296.0,264.0,2.5,18.0,442.0,431.48,340.75
2016,10,10,14,15,293.0,249.0,2.55,17.5,416.5,397.65,314.64
2016,10,10,14,30,290.0,234.0,2.6,17.0,391.0,363.66,288.13
2016,10,10,14,45,294.0,211.5,2.65,17.0,360.0,325.67,257.3
2016,10,10,15,0,298.0,189.0,2.7,17.0,329.0,287.14,225.24
2016,10,10,15,15,277.0,176.0,2.75,16.5,296.0,248.64,193.32
2016,10,10,15,30,256.0,163.0,2.8,16.0,263.0,212.22,162.8
2016,10,10,15,45,414.5,123.5,2.85,16.0,261.5,190.49,137.02
2016,10,10,16,0,573.0,84.0,2.9,16.0,260.0,151.0,96.09
2016,10,10,16,15,512.0,75.5,2.8,15.5,211.5,101.18,60.58
2016,10,10,16,30,451.0,67.0,2.7,15.0,163.0,58.86,39.58
2016,10,10,16,45,359.0,54.5,2.65,15.0,118.0,41.63,30.8
2016,10,10,17,0,267.0,42.0,2.6,15.0,73.0,32.78,22.02
2016,10,10,17,15,133.5,21.0,2.5,14.5,36.5,16.49,1.67
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,19.03,8.21
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,32.13,21.02
2016,10,11,7,15,0.0,51.5,1.7,14.0,51.5,50.3,36.93
2016,10,11,7,30,0.0,69.0,1.7,14.0,69.0,68.11,52.41
2016,10,11,7,45,0.0,87.0,1.75,14.5,87.0,86.3,67.89
2016,10,11,8,0,0.0,105.0,1.8,15.0,105.0,104.37,82.94
2016,10,11,8,15,1.5,121.5,1.8,15.0,122.5,121.71,97.33
2016,10,11,8,30,3.0,138.0,1.8,15.0,140.0,139.16,111.6
2016,10,11,8,45,13.5,160.5,1.8,15.5,167.5,170.45,137.13
2016,10,11,9,0,24.0,183.0,1.8,16.0,195.0,202.27,162.61
2016,10,11,9,15,63.5,213.5,1.75,16.0,248.0,281.04,226.36
2016,10,11,9,30,103.0,244.0,1.7,16.0,301.0,349.74,280.48
2016,10,11,9,45,142.0,261.0,1.7,16.5,344.5,416.26,331.19
2016,10,11,10,0,181.0,278.0,1.7,17.0,388.0,469.89,371.12
2016,10,11,10,15,274.5,274.5,1.65,17.0,449.0,562.33,441.12
2016,10,11,10,30,368.0,271.0,1.6,17.0,510.0,641.36,499.29
2016,10,11,10,45,316.5,291.5,1.55,17.0,501.5,616.11,477.82
2016,10,11,11,0,265.0,312.0,1.5,17.0,493.0,589.14,456.07
2016,10,11,11,15,266.0,316.5,1.5,17.0,501.0,590.13,456.6
2016,10,11,11,30,267.0,321.0,1.5,17.0,509.0,589.87,456.04
2016,10,11,11,45,389.5,284.5,1.5,17.5,559.0,649.21,501.08
2016,10,11,12,0,512.0,248.0,1.5,18.0,609.0,715.22,548.85
2016,10,11,12,15,709.0,171.0,1.55,18.0,667.5,787.06,602.83
2016,10,11,12,30,906.0,94.0,1.6,18.0,726.0,833.82,635.05
2016,10,11,12,45,775.5,140.0,1.65,18.0,674.0,757.95,582.83
2016,10,11,13,0,645.0,186.0,1.7,18.0,622.0,682.89,528.55
2016,10,11,13,15,741.5,148.0,1.85,18.0,635.0,685.37,533.37
2016,10,11,13,30,838.0,110.0,2.0,18.0,648.0,677.28,529.22
2016,10,11,13,45,718.5,138.5,2.15,18.0,585.5,594.59,466.85
2016,10,11,14,0,599.0,167.0,2.3,18.0,523.0,518.17,408.26
2016,10,11,14,15,692.5,134.5,2.45,17.5,523.0,503.81,397.78
2016,10,11,14,30,786.0,102.0,2.6,17.0,523.0,479.56,377.58
2016,10,11,14,45,764.5,98.5,2.8,17.0,482.5,423.43,330.64
2016,10,11,15,0,743.0,95.0,3.0,17.0,442.0,366.53,281.77
2016,10,11,15,15,725.0,82.5,3.1,16.5,393.0,304.62,227.95
2016,10,11,15,30,707.0,70.0,3.2,16.0,344.0,245.92,175.66
2016,10,11,15,45,638.5,74.5,3.35,16.0,298.0,190.41,127.87
2016,10,11,16,0,570.0,79.0,3.5,16.0,252.0,144.26,90.7
2016,10,11,16,15,526.0,69.5,3.5,15.5,206.5,95.16,55.42
2016,10,11,16,30,482.0,60.0,3.5,15.0,161.0,51.38,34.04
2016,10,11,16,45,387.5,49.0,3.5,15.0,116.0,38.52,28.01
2016,10,11,17,0,293.0,38.0,3.5,15.0,71.0,31.08,20.36
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.5,14.93,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,12.0,17.0,46.73,0.0
2016,10,12,6,45,218.0,28.5,1.95,12.5,53.5,152.44,100.52
2016,10,12,7,0,349.0,43.0,1.9,13.0,90.0,245.46,194.94
2016,10,12,7,15,433.0,53.5,1.75,13.0,136.0,320.77,262.13
2016,10,12,7,30,517.0,64.0,1.6,13.0,182.0,403.01,332.34
2016,10,12,7,45,575.0,70.5,1.45,13.5,230.5,470.53,387.46
2016,10,12,8,0,633.0,77.0,1.3,14.0,279.0,541.13,442.21
2016,10,12,8,15,379.5,123.0,1.4,14.0,249.5,435.69,357.39
2016,10,12,8,30,126.0,169.0,1.5,14.0,220.0,290.6,237.79
2016,10,12,8,45,151.0,188.5,1.6,14.5,256.5,334.85,273.65
2016,10,12,9,0,176.0,208.0,1.7,15.0,293.0,380.0,308.58
2016,10,12,9,15,220.0,221.5,1.9,15.0,336.0,434.15,351.37
2016,10,12,9,30,264.0,235.0,2.1,15.0,379.0,503.31,404.75
2016,10,12,9,45,249.5,252.5,2.3,15.5,395.5,513.46,410.51
2016,10,12,10,0,235.0,270.0,2.5,16.0,412.0,507.99,405.03
2016,10,12,10,15,149.0,276.5,2.7,16.0,368.0,438.24,349.19
2016,10,12,10,30,63.0,283.0,2.9,16.0,324.0,353.1,280.66
2016,10,12,10,45,111.0,302.0,3.1,16.0,376.5,415.69,330.96
2016,10,12,11,0,159.0,321.0,3.3,16.0,429.0,490.62,389.22
2016,10,12,11,15,116.0,318.0,3.3,16.0,397.0,444.99,352.41
2016,10,12,11,30,73.0,315.0,3.3,16.0,365.0,387.69,306.99
2016,10,12,11,45,73.0,316.5,3.35,16.0,367.0,386.12,305.92
2016,10,12,12,0,73.0,318.0,3.4,16.0,369.0,384.31,304.48
2016,10,12,12,15,171.5,318.0,3.3,16.0,437.0,471.91,374.54
2016,10,12,12,30,270.0,318.0,3.2,16.0,505.0,552.65,437.26
2016,10,12,12,45,307.0,303.0,3.15,16.5,512.0,553.79,437.65
2016,10,12,13,0,344.0,288.0,3.1,17.0,519.0,551.84,435.99
2016,10,12,13,15,299.0,287.5,3.2,17.0,484.0,503.8,398.97
2016,10,12,13,30,254.0,287.0,3.3,17.0,449.0,458.12,363.57
2016,10,12,13,45,250.5,275.0,3.4,17.0,429.0,429.58,341.77
2016,10,12,14,0,247.0,263.0,3.5,17.0,409.0,396.54,316.09
2016,10,12,14,15,127.0,220.5,3.7,16.5,295.5,278.54,222.82
2016,10,12,14,30,7.0,178.0,3.9,16.0,182.0,168.98,134.57
2016,10,12,14,45,75.0,188.5,4.1,16.0,223.5,207.14,165.86
2016,10,12,15,0,143.0,199.0,4.3,16.0,265.0,236.47,188.5
2016,10,12,15,15,431.0,136.0,4.15,16.0,307.0,259.41,199.43
2016,10,12,15,30,719.0,73.0,4.0,16.0,349.0,249.53,178.29
2016,10,12,15,45,682.5,68.0,3.85,16.0,301.5,190.92,126.4
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,138.04,82.22
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,86.25,46.12
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,41.37,30.98
2016,10,12,16,45,435.0,41.0,3.0,15.0,113.5,31.42,21.78
2016,10,12,17,0,341.0,32.0,2.8,15.0,69.0,25.53,15.5
2016,10,12,17,15,170.5,16.0,2.8,14.5,34.5,12.53,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,14.3,0.0
2016,10,13,6,45,159.5,27.5,2.45,13.0,48.0,124.43,77.72
2016,10,13,7,0,319.0,40.0,2.5,13.0,81.0,227.41,180.37
2016,10,13,7,15,379.0,52.5,2.6,13.5,122.5,290.03,237.42
2016,10,13,7,30,439.0,65.0,2.7,14.0,164.0,357.71,296.42
2016,10,13,7,45,483.0,74.5,2.8,14.5,207.5,416.36,346.17
2016,10,13,8,0,527.0,84.0,2.9,15.0,251.0,477.23,395.92
2016,10,13,8,15,553.5,93.0,2.8,15.0,293.0,526.92,435.34
2016,10,13,8,30,580.0,102.0,2.7,15.0,335.0,576.6,473.51
2016,10,13,8,45,441.0,146.5,2.6,15.5,335.0,534.08,435.76
2016,10,13,9,0,302.0,191.0,2.5,16.0,335.0,473.29,384.0
2016,10,13,9,15,313.0,206.5,2.4,16.0,366.5,506.21,408.7
2016,10,13,9,30,324.0,222.0,2.3,16.0,398.0,538.32,431.82
2016,10,13,9,45,369.5,226.0,2.2,16.5,438.5,585.67,466.16
2016,10,13,10,0,415.0,230.0,2.1,17.0,479.0,646.68,509.24
2016,10,13,10,15,359.0,256.0,2.05,17.0,477.5,615.08,483.12
2016,10,13,10,30,303.0,282.0,2.0,17.0,476.0,594.29,465.36
2016,10,13,10,45,425.0,251.0,2.0,17.5,532.0,679.27,529.0
2016,10,13,11,0,547.0,220.0,2.0,18.0,588.0,750.69,580.69
2016,10,13,11,15,524.5,232.5,2.0,18.0,590.5,738.22,569.98
2016,10,13,11,30,502.0,245.0,2.0,18.0,593.0,723.58,558.58
2016,10,13,11,45,512.0,239.5,2.05,18.0,595.0,715.91,553.6
2016,10,13,12,0,522.0,234.0,2.1,18.0,597.0,705.85,546.84
2016,10,13,12,15,439.5,264.5,2.15,18.0,569.0,654.91,508.22
2016,10,13,12,30,357.0,295.0,2.2,18.0,541.0,596.99,464.55
2016,10,13,12,45,416.0,270.0,2.25,18.5,551.0,610.27,475.22
2016,10,13,13,0,475.0,245.0,2.3,19.0,561.0,610.63,475.85
2016,10,13,13,15,460.0,243.0,2.3,19.0,541.5,576.97,450.57
2016,10,13,13,30,445.0,241.0,2.3,19.0,522.0,542.93,424.92
2016,10,13,13,45,457.0,225.0,2.35,19.0,503.0,511.77,401.71
2016,10,13,14,0,469.0,209.0,2.4,19.0,484.0,478.52,376.27
2016,10,13,14,15,461.5,196.5,2.45,18.5,453.5,436.38,343.86
2016,10,13,14,30,454.0,184.0,2.5,18.0,423.0,394.08,310.42
2016,10,13,14,45,389.5,180.5,2.55,18.0,374.0,336.35,263.78
2016,10,13,15,0,325.0,177.0,2.6,18.0,325.0,283.25,220.6
2016,10,13,15,15,451.0,136.0,2.6,18.0,319.0,264.17,200.2
2016,10,13,15,30,577.0,95.0,2.6,18.0,313.0,230.47,165.37
2016,10,13,15,45,539.5,87.0,2.6,18.0,269.5,179.24,121.27
2016,10,13,16,0,502.0,79.0,2.6,18.0,226.0,132.09,82.88
2016,10,13,16,15,453.5,68.5,2.6,17.5,182.5,86.25,50.9
2016,10,13,16,30,405.0,58.0,2.6,17.0,139.0,46.31,34.98
2016,10,13,16,45,322.5,46.0,2.6,17.0,98.5,35.21,24.77
2016,10,13,17,0,240.0,34.0,2.6,17.0,58.0,26.56,15.87
2016,10,13,17,15,120.0,17.0,2.55,16.5,29.0,13.4,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,12.0,7.45,16.0,12.0,11.12,1.38
2016,10,14,7,0,0.0,21.0,7.5,16.0,21.0,19.48,10.23
2016,10,14,7,15,0.0,32.5,7.4,16.0,32.5,30.17,19.62
2016,10,14,7,30,0.0,44.0,7.3,16.0,44.0,40.88,28.96
2016,10,14,7,45,0.0,56.0,7.25,16.0,56.0,52.09,38.64
2016,10,14,8,0,0.0,68.0,7.2,16.0,68.0,63.85,48.65
2016,10,14,8,15,0.0,80.0,7.1,16.0,80.0,75.59,58.53
2016,10,14,8,30,0.0,92.0,7.0,16.0,92.0,87.33,68.3
2016,10,14,8,45,0.0,57.0,6.9,16.5,57.0,53.0,39.16
2016,10,14,9,0,0.0,22.0,6.8,17.0,22.0,20.42,11.58
2016,10,14,9,15,0.0,64.0,6.7,17.0,64.0,59.55,44.35
2016,10,14,9,30,0.0,106.0,6.6,17.0,106.0,99.76,77.64
2016,10,14,9,45,0.0,135.5,6.5,17.5,135.5,129.17,101.48
2016,10,14,10,0,0.0,165.0,6.4,18.0,165.0,158.86,125.27
2016,10,14,10,15,0.0,157.0,6.25,18.0,157.0,150.15,117.93
2016,10,14,10,30,0.0,149.0,6.1,18.0,149.0,141.73,110.92
2016,10,14,10,45,0.0,143.5,5.95,18.0,143.5,136.0,106.12
2016,10,14,11,0,0.0,138.0,5.8,18.0,138.0,130.39,101.46
2016,10,14,11,15,0.0,130.0,5.6,18.0,130.0,122.44,94.92
2016,10,14,11,30,0.0,122.0,5.4,18.0,122.0,114.59,88.49
2016,10,14,11,45,1.0,151.0,5.2,18.0,152.0,143.55,111.97
2016,10,14,12,0,2.0,180.0,5.0,18.0,182.0,172.61,135.36
2016,10,14,12,15,18.0,228.5,4.8,18.0,241.0,233.36,184.41
2016,10,14,12,30,34.0,277.0,4.6,18.0,300.0,302.72,239.42
2016,10,14,12,45,20.0,238.5,4.4,18.0,252.5,242.76,191.62
2016,10,14,13,0,6.0,200.0,4.2,18.0,205.0,193.67,152.31
2016,10,14,13,15,9.0,207.0,3.95,18.0,213.0,201.94,159.17
2016,10,14,13,30,12.0,214.0,3.7,18.0,221.0,209.85,165.66
2016,10,14,13,45,8.5,198.5,3.5,18.0,203.5,191.84,151.34
2016,10,14,14,0,5.0,183.0,3.3,18.0,186.0,174.28,137.41
2016,10,14,14,15,2.5,140.0,3.1,18.0,141.5,131.93,103.34
2016,10,14,14,30,0.0,97.0,2.9,18.0,97.0,90.35,69.52
2016,10,14,14,45,0.0,89.5,2.7,18.0,89.5,83.32,63.93
2016,10,14,15,0,0.0,82.0,2.5,18.0,82.0,76.33,58.3
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,70.74,53.91
2016,10,14,15,30,0.0,70.0,2.1,17.0,70.0,65.13,49.45
2016,10,14,15,45,0.0,60.0,1.95,17.0,60.0,55.79,41.66
2016,10,14,16,0,0.0,50.0,1.8,17.0,50.0,46.46,33.79
2016,10,14,16,15,0.0,40.0,1.65,16.5,40.0,37.15,25.88
2016,10,14,16,30,0.0,30.0,1.5,16.0,30.0,27.84,18.92
2016,10,14,16,45,0.0,21.0,1.4,16.0,21.0,19.47,11.24
2016,10,14,17,0,0.0,12.0,1.3,16.0,12.0,11.11,3.24
2016,10,14,17,15,0.0,6.0,1.15,15.5,6.0,5.55,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,14.0,13.0,39.33,0.0
2016,10,15,6,45,217.5,24.0,3.6,14.5,47.0,143.48,78.33
2016,10,15,7,0,359.0,37.0,3.9,15.0,81.0,242.56,190.07
2016,10,15,7,15,446.0,45.5,4.15,15.0,125.5,316.58,258.12
2016,10,15,7,30,533.0,54.0,4.4,15.0,170.0,397.91,329.82
2016,10,15,7,45,585.5,60.0,4.7,15.5,216.5,461.16,384.5
2016,10,15,8,0,638.0,66.0,5.0,16.0,263.0,527.17,439.63
2016,10,15,8,15,362.0,114.0,5.35,16.0,229.5,410.59,342.73
2016,10,15,8,30,86.0,162.0,5.7,16.0,196.0,241.1,198.33
2016,10,15,8,45,43.0,148.0,6.1,16.5,165.0,189.5,154.28
2016,10,15,9,0,0.0,134.0,6.5,17.0,134.0,129.91,103.0
2016,10,15,9,15,18.5,174.0,6.8,17.0,184.0,187.04,150.55
2016,10,15,9,30,37.0,214.0,7.1,17.0,234.0,258.47,209.01
2016,10,15,9,45,22.5,204.5,7.45,17.5,217.0,221.21,177.5
2016,10,15,10,0,8.0,195.0,7.8,18.0,200.0,197.36,157.0
2016,10,15,10,15,23.0,227.0,7.95,18.0,241.5,243.58,194.71
2016,10,15,10,30,38.0,259.0,8.1,18.0,283.0,303.8,243.2
2016,10,15,10,45,38.5,266.0,8.3,18.0,291.0,310.17,247.97
2016,10,15,11,0,39.0,273.0,8.5,18.0,299.0,316.4,252.74
2016,10,15,11,15,28.0,259.0,8.6,18.0,278.0,289.16,230.46
2016,10,15,11,30,17.0,245.0,8.7,18.0,257.0,252.08,200.32
2016,10,15,11,45,27.0,263.5,8.8,18.0,282.5,278.59,221.88
2016,10,15,12,0,37.0,282.0,8.9,18.0,308.0,315.53,251.59
2016,10,15,12,15,90.5,302.0,8.95,18.0,364.0,377.92,302.86
2016,10,15,12,30,144.0,322.0,9.0,18.0,420.0,446.28,358.14
2016,10,15,12,45,145.5,314.5,9.05,18.0,412.0,432.32,347.15
2016,10,15,13,0,147.0,307.0,9.1,18.0,404.0,417.91,335.88
2016,10,15,13,15,114.0,292.5,9.05,18.0,366.5,365.44,293.59
2016,10,15,13,30,81.0,278.0,9.0,18.0,329.0,322.97,259.11
2016,10,15,13,45,43.5,232.0,8.95,18.0,259.5,249.54,199.65
2016,10,15,14,0,6.0,186.0,8.9,18.0,190.0,177.71,141.04
2016,10,15,14,15,7.0,180.5,8.85,18.0,184.5,172.25,136.89
2016,10,15,14,30,8.0,175.0,8.8,18.0,179.0,166.65,132.56
2016,10,15,14,45,11.5,168.0,8.8,18.0,173.5,160.5,127.76
2016,10,15,15,0,15.0,161.0,8.8,18.0,168.0,153.87,122.46
2016,10,15,15,15,7.5,127.0,8.7,17.5,130.5,119.27,94.3
2016,10,15,15,30,0.0,93.0,8.6,17.0,93.0,85.92,66.95
2016,10,15,15,45,0.0,79.0,8.5,17.0,79.0,72.97,56.13
2016,10,15,16,0,0.0,65.0,8.4,17.0,65.0,60.11,45.26
2016,10,15,16,15,0.0,51.5,8.25,17.0,51.5,47.8,34.73
2016,10,15,16,30,0.0,38.0,8.1,17.0,38.0,35.3,25.26
2016,10,15,16,45,0.0,26.0,8.0,17.0,26.0,24.13,15.07
2016,10,15,17,0,0.0,14.0,7.9,17.0,14.0,12.97,4.39
2016,10,15,17,15,0.0,7.0,7.8,17.0,7.0,6.67,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,15.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,12.5,4.35,15.5,12.5,11.59,0.53
2016,10,16,7,0,0.0,22.0,4.5,16.0,22.0,20.41,10.88
2016,10,16,7,15,0.0,34.5,4.45,16.0,34.5,32.04,21.14
2016,10,16,7,30,0.0,47.0,4.4,16.0,47.0,43.73,31.34
2016,10,16,7,45,0.0,60.0,4.35,16.0,60.0,56.57,42.42
2016,10,16,8,0,0.0,73.0,4.3,16.0,73.0,69.37,53.32
2016,10,16,8,15,0.0,85.5,4.3,16.0,85.5,81.61,63.6
2016,10,16,8,30,0.0,98.0,4.3,16.0,98.0,93.85,73.75
2016,10,16,8,45,0.0,72.5,4.35,16.5,72.5,67.47,51.34
2016,10,16,9,0,0.0,47.0,4.4,17.0,47.0,43.68,31.19
2016,10,16,9,15,0.0,66.0,4.45,17.0,66.0,61.41,45.94
2016,10,16,9,30,0.0,85.0,4.5,17.0,85.0,79.17,60.58
2016,10,16,9,45,0.0,77.0,4.55,17.5,77.0,71.71,54.14
2016,10,16,10,0,0.0,69.0,4.6,18.0,69.0,64.25,47.76
2016,10,16,10,15,0.0,68.0,4.6,18.0,68.0,63.33,46.91
2016,10,16,10,30,0.0,67.0,4.6,18.0,67.0,62.4,46.08
2016,10,16,10,45,0.0,88.0,4.7,18.0,88.0,82.04,62.15
2016,10,16,11,0,0.0,109.0,4.8,18.0,109.0,102.12,78.5
2016,10,16,11,15,8.5,176.0,4.85,18.0,182.0,175.41,138.13
2016,10,16,11,30,17.0,243.0,4.9,18.0,255.0,250.12,197.88
2016,10,16,11,45,8.5,182.0,4.95,18.0,188.0,180.54,141.95
2016,10,16,12,0,0.0,121.0,5.0,18.0,121.0,113.52,87.58
2016,10,16,12,15,34.5,211.5,5.15,18.0,235.0,237.24,188.49
2016,10,16,12,30,69.0,302.0,5.3,18.0,349.0,356.77,283.49
2016,10,16,12,45,34.5,165.5,5.5,18.0,189.0,187.01,148.19
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,26.98,16.72
2016,10,16,13,15,6.5,121.0,5.95,18.0,125.0,117.68,91.62
2016,10,16,13,30,13.0,213.0,6.2,18.0,221.0,209.59,166.37
2016,10,16,13,45,7.0,190.0,6.45,18.0,194.5,182.85,144.81
2016,10,16,14,0,1.0,167.0,6.7,18.0,168.0,156.94,123.93
2016,10,16,14,15,4.5,170.0,6.8,18.0,173.0,161.12,127.66
2016,10,16,14,30,8.0,173.0,6.9,18.0,178.0,164.78,130.93
2016,10,16,14,45,49.5,180.0,7.0,18.0,202.5,188.11,150.02
2016,10,16,15,0,91.0,187.0,7.1,18.0,227.0,204.54,162.72
2016,10,16,15,15,60.5,162.5,7.0,17.5,188.0,166.42,131.93
2016,10,16,15,30,30.0,138.0,6.9,17.0,149.0,132.19,104.53
2016,10,16,15,45,23.5,119.5,6.85,17.0,127.5,111.29,87.27
2016,10,16,16,0,17.0,101.0,6.8,17.0,106.0,92.66,71.85
2016,10,16,16,15,8.5,82.0,6.7,16.5,84.5,73.48,56.08
2016,10,16,16,30,0.0,63.0,6.6,16.0,63.0,55.68,43.14
2016,10,16,16,45,0.0,43.5,6.5,16.0,43.5,39.02,27.84
2016,10,16,17,0,0.0,24.0,6.4,16.0,24.0,22.12,10.95
2016,10,16,17,15,0.0,12.0,6.4,16.0,12.0,11.44,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,100.91,40.79
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,207.01,159.68
2016,10,17,7,15,368.5,53.0,1.9,15.0,118.0,281.25,226.98
2016,10,17,7,30,463.0,64.0,1.9,15.0,162.0,366.83,300.51
2016,10,17,7,45,530.5,70.0,1.95,15.5,209.5,436.82,359.03
2016,10,17,8,0,598.0,76.0,2.0,16.0,257.0,510.51,418.3
2016,10,17,8,15,638.5,81.0,1.95,16.0,302.5,567.43,462.8
2016,10,17,8,30,679.0,86.0,1.9,16.0,348.0,625.07,505.85
2016,10,17,8,45,713.0,88.5,1.9,16.5,391.5,674.9,540.47
2016,10,17,9,0,747.0,91.0,1.9,17.0,435.0,724.13,573.76
2016,10,17,9,15,766.5,94.0,1.9,17.0,473.0,757.22,595.81
2016,10,17,9,30,786.0,97.0,1.9,17.0,511.0,792.3,619.17
2016,10,17,9,45,803.5,98.0,1.9,17.0,543.5,820.91,637.72
2016,10,17,10,0,821.0,99.0,1.9,17.0,576.0,846.78,654.31
2016,10,17,10,15,831.0,100.5,1.95,17.0,601.5,863.68,665.19
2016,10,17,10,30,841.0,102.0,2.0,17.0,627.0,877.29,674.0
2016,10,17,10,45,850.5,101.5,2.05,17.5,646.0,884.71,677.41
2016,10,17,11,0,860.0,101.0,2.1,18.0,665.0,888.63,678.6
2016,10,17,11,15,863.5,101.5,2.15,18.0,675.0,884.85,675.97
2016,10,17,11,30,867.0,102.0,2.2,18.0,685.0,870.93,666.57
2016,10,17,11,45,869.0,101.5,2.3,18.0,688.0,858.01,658.48
2016,10,17,12,0,871.0,101.0,2.4,18.0,691.0,841.67,648.03
2016,10,17,12,15,869.0,100.5,2.45,18.0,685.5,818.72,632.59
2016,10,17,12,30,867.0,100.0,2.5,18.0,680.0,792.66,615.0
2016,10,17,12,45,627.5,182.0,2.65,18.0,597.5,678.19,531.54
2016,10,17,13,0,388.0,264.0,2.8,18.0,515.0,554.12,436.03
2016,10,17,13,15,621.0,178.0,2.85,18.0,564.5,619.37,489.6
2016,10,17,13,30,854.0,92.0,2.9,18.0,614.0,652.67,516.89
2016,10,17,13,45,844.5,90.0,3.0,18.0,586.5,606.65,481.0
2016,10,17,14,0,835.0,88.0,3.1,18.0,559.0,559.12,443.45
2016,10,17,14,15,820.0,86.0,3.15,18.0,525.0,507.51,401.51
2016,10,17,14,30,805.0,84.0,3.2,18.0,491.0,455.41,357.95
2016,10,17,14,45,783.5,81.0,3.3,18.0,451.0,399.48,310.22
2016,10,17,15,0,762.0,78.0,3.4,18.0,411.0,344.34,261.84
2016,10,17,15,15,732.5,74.5,3.4,17.5,367.0,287.45,211.63
2016,10,17,15,30,703.0,71.0,3.4,17.0,323.0,230.88,161.31
2016,10,17,15,45,659.5,66.5,3.45,17.0,276.5,175.19,113.01
2016,10,17,16,0,616.0,62.0,3.5,17.0,230.0,124.03,71.91
2016,10,17,16,15,550.5,55.0,3.4,16.5,183.0,74.25,39.66
2016,10,17,16,30,485.0,48.0,3.3,16.0,136.0,36.54,26.39
2016,10,17,16,45,376.5,38.0,3.25,16.0,93.5,29.86,19.93
2016,10,17,17,0,268.0,28.0,3.2,16.0,51.0,22.92,10.76
2016,10,17,17,15,134.0,14.0,3.15,15.5,25.5,13.34,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,18.0,3.05,13.5,37.5,112.33,35.92
2016,10,18,7,0,340.0,36.0,3.1,14.0,75.0,230.46,178.06
2016,10,18,7,15,434.5,45.0,3.3,14.0,119.5,307.58,249.94
2016,10,18,7,30,529.0,54.0,3.5,14.0,164.0,392.65,324.77
2016,10,18,7,45,596.5,58.5,3.7,14.5,212.5,462.71,384.91
2016,10,18,8,0,664.0,63.0,3.9,15.0,261.0,536.58,446.04
2016,10,18,8,15,702.0,67.0,4.0,15.0,307.5,588.88,488.51
2016,10,18,8,30,740.0,71.0,4.1,15.0,354.0,645.67,532.1
2016,10,18,8,45,770.0,73.5,4.2,15.5,397.5,694.42,567.43
2016,10,18,9,0,800.0,76.0,4.3,16.0,441.0,742.13,601.41
2016,10,18,9,15,818.5,78.0,4.3,16.0,479.5,778.41,626.88
2016,10,18,9,30,837.0,80.0,4.3,16.0,518.0,812.4,650.44
2016,10,18,9,45,854.0,80.5,4.3,16.5,551.0,833.47,663.07
2016,10,18,10,0,871.0,81.0,4.3,17.0,584.0,858.85,678.87
2016,10,18,10,15,880.5,82.5,4.2,17.0,610.0,875.83,689.38
2016,10,18,10,30,890.0,84.0,4.1,17.0,636.0,889.41,697.55
2016,10,18,10,45,896.5,84.5,4.05,17.5,654.5,895.64,699.51
2016,10,18,11,0,903.0,85.0,4.0,18.0,673.0,898.26,699.08
2016,10,18,11,15,906.5,85.5,3.9,18.0,683.5,894.58,695.42
2016,10,18,11,30,910.0,86.0,3.8,18.0,694.0,887.22,689.36
2016,10,18,11,45,912.5,85.0,3.75,18.5,697.0,873.66,678.06
2016,10,18,12,0,915.0,84.0,3.7,19.0,700.0,856.5,664.43
2016,10,18,12,15,913.5,84.0,3.75,19.0,694.5,833.69,648.7
2016,10,18,12,30,912.0,84.0,3.8,19.0,689.0,807.59,630.66
2016,10,18,12,45,908.5,83.0,3.85,19.0,676.0,775.72,608.43
2016,10,18,13,0,905.0,82.0,3.9,19.0,663.0,740.94,584.01
2016,10,18,13,15,898.5,81.0,3.95,19.0,642.0,701.39,555.9
2016,10,18,13,30,892.0,80.0,4.0,19.0,621.0,659.5,523.83
2016,10,18,13,45,881.0,79.0,4.1,19.0,593.0,612.79,487.33
2016,10,18,14,0,870.0,78.0,4.2,19.0,565.0,564.56,448.68
2016,10,18,14,15,855.5,76.0,4.3,19.0,530.0,512.29,405.86
2016,10,18,14,30,841.0,74.0,4.4,19.0,495.0,459.18,361.14
2016,10,18,14,45,817.0,72.5,4.5,19.0,454.5,402.08,311.99
2016,10,18,15,0,793.0,71.0,4.6,19.0,414.0,345.93,262.35
2016,10,18,15,15,764.0,68.0,4.65,18.5,369.5,288.13,210.99
2016,10,18,15,30,735.0,65.0,4.7,18.0,325.0,232.52,161.09
2016,10,18,15,45,689.5,61.0,4.8,18.0,277.5,175.59,111.73
2016,10,18,16,0,644.0,57.0,4.9,18.0,230.0,120.97,68.08
2016,10,18,16,15,579.0,50.5,4.9,17.5,182.5,70.23,35.84
2016,10,18,16,30,514.0,44.0,4.9,17.0,135.0,33.25,23.35
2016,10,18,16,45,402.5,35.0,4.9,16.5,91.5,27.33,17.61
2016,10,18,17,0,291.0,26.0,4.9,16.0,48.0,21.21,8.52
2016,10,18,17,15,145.5,13.0,5.0,15.5,24.0,12.39,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
