Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,15.0,2.8,13.5,38.0,124.84,25.8
2016,10,19,7,0,424.0,30.0,2.8,14.0,76.0,263.39,202.03
2016,10,19,7,15,511.5,37.0,2.9,14.5,121.5,332.68,268.98
2016,10,19,7,30,599.0,44.0,3.0,15.0,167.0,414.89,340.85
2016,10,19,7,45,652.5,49.0,3.1,15.5,214.5,480.05,396.57
2016,10,19,8,0,706.0,54.0,3.2,16.0,262.0,547.73,452.02
2016,10,19,8,15,741.0,57.5,3.2,16.0,308.0,602.69,495.26
2016,10,19,8,30,776.0,61.0,3.2,16.0,354.0,657.74,536.53
2016,10,19,8,45,800.5,63.5,3.2,16.5,397.0,703.18,568.41
2016,10,19,9,0,825.0,66.0,3.2,17.0,440.0,747.22,598.51
2016,10,19,9,15,842.0,68.0,3.15,17.0,477.5,775.94,617.67
2016,10,19,9,30,859.0,70.0,3.1,17.0,515.0,808.98,639.84
2016,10,19,9,45,871.5,71.5,3.05,17.5,547.0,834.94,655.43
2016,10,19,10,0,884.0,73.0,3.0,18.0,579.0,857.89,668.77
2016,10,19,10,15,892.5,74.0,2.95,18.5,604.5,873.52,676.9
2016,10,19,10,30,901.0,75.0,2.9,19.0,630.0,885.72,682.71
2016,10,19,10,45,904.0,77.0,2.9,19.5,647.5,890.71,683.98
2016,10,19,11,0,907.0,79.0,2.9,20.0,665.0,892.04,682.91
2016,10,19,11,15,910.0,79.5,2.85,20.0,675.5,887.92,679.2
2016,10,19,11,30,913.0,80.0,2.8,20.0,686.0,880.13,673.15
2016,10,19,11,45,911.0,81.0,2.75,20.0,687.5,865.03,662.21
2016,10,19,12,0,909.0,82.0,2.7,20.0,689.0,846.46,649.05
2016,10,19,12,15,907.5,82.0,2.75,20.0,684.0,823.8,633.83
2016,10,19,12,30,906.0,82.0,2.8,20.0,679.0,797.87,616.33
2016,10,19,12,45,900.5,82.0,2.9,20.5,665.5,765.8,593.58
2016,10,19,13,0,895.0,82.0,3.0,21.0,652.0,730.97,568.77
2016,10,19,13,15,888.5,81.0,3.05,21.0,631.0,691.8,541.43
2016,10,19,13,30,882.0,80.0,3.1,21.0,610.0,650.34,510.13
2016,10,19,13,45,873.0,78.0,3.2,21.0,582.5,604.25,474.78
2016,10,19,14,0,864.0,76.0,3.3,21.0,555.0,556.52,437.17
2016,10,19,14,15,849.5,74.0,3.4,20.5,521.0,504.62,395.97
2016,10,19,14,30,835.0,72.0,3.5,20.0,487.0,452.09,352.8
2016,10,19,14,45,815.0,70.0,3.6,20.0,447.0,396.34,305.07
2016,10,19,15,0,795.0,68.0,3.7,20.0,407.0,341.32,256.62
2016,10,19,15,15,766.5,64.5,3.7,19.5,363.0,283.23,205.35
2016,10,19,15,30,738.0,61.0,3.7,19.0,319.0,227.27,155.51
2016,10,19,15,45,696.5,57.0,3.7,19.0,272.0,171.05,106.96
2016,10,19,16,0,655.0,53.0,3.7,19.0,225.0,119.11,65.86
2016,10,19,16,15,590.5,47.0,3.55,18.5,178.0,66.16,32.54
2016,10,19,16,30,526.0,41.0,3.4,18.0,131.0,30.84,21.13
2016,10,19,16,45,418.5,32.0,3.3,17.5,88.5,24.81,15.3
2016,10,19,17,0,311.0,23.0,3.2,17.0,46.0,18.53,5.52
2016,10,19,17,15,155.5,11.5,3.2,16.5,23.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,15.0,2.4,14.0,36.5,120.62,6.4
2016,10,20,7,0,409.0,30.0,2.5,14.0,73.0,255.65,194.22
2016,10,20,7,15,501.0,38.0,2.6,14.5,119.0,332.35,267.75
2016,10,20,7,30,593.0,46.0,2.7,15.0,165.0,412.39,337.91
2016,10,20,7,45,650.5,51.0,2.85,15.5,213.5,479.79,395.5
2016,10,20,8,0,708.0,56.0,3.0,16.0,262.0,549.9,452.97
2016,10,20,8,15,744.5,60.0,2.85,16.5,309.0,606.53,496.15
2016,10,20,8,30,781.0,64.0,2.7,17.0,356.0,663.31,536.75
2016,10,20,8,45,807.0,66.5,2.55,17.5,399.5,709.96,568.29
2016,10,20,9,0,833.0,69.0,2.4,18.0,443.0,755.25,597.8
2016,10,20,9,15,850.5,71.0,2.4,18.5,481.0,784.44,615.93
2016,10,20,9,30,868.0,73.0,2.4,19.0,519.0,817.92,636.97
2016,10,20,9,45,884.0,73.0,2.4,19.5,552.5,845.01,653.19
2016,10,20,10,0,900.0,73.0,2.4,20.0,586.0,869.18,667.29
2016,10,20,10,15,908.5,74.5,2.4,20.0,611.5,885.49,677.23
2016,10,20,10,30,917.0,76.0,2.4,20.0,637.0,898.29,684.92
2016,10,20,10,45,922.0,77.0,2.4,20.5,655.0,903.8,686.45
2016,10,20,11,0,927.0,78.0,2.4,21.0,673.0,905.59,685.66
2016,10,20,11,15,929.5,78.0,2.45,21.5,683.0,900.28,680.68
2016,10,20,11,30,932.0,78.0,2.5,22.0,693.0,891.26,673.38
2016,10,20,11,45,932.0,78.5,2.6,22.5,695.5,876.99,663.08
2016,10,20,12,0,932.0,79.0,2.7,23.0,698.0,859.13,650.43
2016,10,20,12,15,930.5,79.0,2.75,23.0,692.0,835.98,635.1
2016,10,20,12,30,929.0,79.0,2.8,23.0,686.0,809.49,617.48
2016,10,20,12,45,922.5,79.0,2.85,23.0,672.5,776.04,594.95
2016,10,20,13,0,916.0,79.0,2.9,23.0,659.0,739.83,570.35
2016,10,20,13,15,909.5,78.0,2.95,23.0,637.5,699.96,542.86
2016,10,20,13,30,903.0,77.0,3.0,23.0,616.0,657.73,511.31
2016,10,20,13,45,893.0,75.5,3.05,23.0,588.0,610.75,475.44
2016,10,20,14,0,883.0,74.0,3.1,23.0,560.0,562.16,437.38
2016,10,20,14,15,868.5,72.5,3.1,23.0,525.5,509.95,395.33
2016,10,20,14,30,854.0,71.0,3.1,23.0,491.0,457.06,351.51
2016,10,20,14,45,833.5,68.5,3.15,23.0,450.5,399.72,303.12
2016,10,20,15,0,813.0,66.0,3.2,23.0,410.0,343.14,254.02
2016,10,20,15,15,784.5,63.0,3.2,22.5,365.5,284.67,203.05
2016,10,20,15,30,756.0,60.0,3.2,22.0,321.0,228.29,153.46
2016,10,20,15,45,714.0,56.0,3.2,21.5,273.0,171.1,105.01
2016,10,20,16,0,672.0,52.0,3.2,21.0,225.0,118.22,64.01
2016,10,20,16,15,606.5,46.0,3.1,20.0,177.5,67.01,33.2
2016,10,20,16,30,541.0,40.0,3.0,19.0,130.0,30.19,20.43
2016,10,20,16,45,426.0,31.0,2.9,18.5,87.0,24.1,14.51
2016,10,20,17,0,311.0,22.0,2.8,18.0,44.0,17.77,3.51
2016,10,20,17,15,155.5,11.0,2.8,17.5,22.0,10.48,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,190.5,14.5,2.7,14.5,34.0,112.94,0.0
2016,10,21,7,0,381.0,29.0,2.7,15.0,68.0,240.66,180.3
2016,10,21,7,15,473.5,37.0,2.65,15.0,112.5,315.92,253.75
2016,10,21,7,30,566.0,45.0,2.6,15.0,157.0,399.35,326.91
2016,10,21,7,45,623.0,50.5,2.6,15.5,204.0,461.0,379.82
2016,10,21,8,0,680.0,56.0,2.6,16.0,251.0,530.08,436.16
2016,10,21,8,15,368.5,102.0,2.5,16.5,210.0,396.37,326.64
2016,10,21,8,30,57.0,148.0,2.4,17.0,169.0,203.78,165.03
2016,10,21,8,45,41.5,159.0,2.35,17.5,175.0,203.59,164.3
2016,10,21,9,0,26.0,170.0,2.3,18.0,181.0,191.43,153.29
2016,10,21,9,15,60.0,196.0,2.3,18.0,226.0,259.43,208.6
2016,10,21,9,30,94.0,222.0,2.3,18.0,271.0,317.32,254.66
2016,10,21,9,45,86.0,235.0,2.3,18.5,281.5,324.6,258.79
2016,10,21,10,0,78.0,248.0,2.3,19.0,292.0,331.39,262.71
2016,10,21,10,15,119.5,264.5,2.35,19.5,335.5,398.08,314.22
2016,10,21,10,30,161.0,281.0,2.4,20.0,379.0,451.37,354.38
2016,10,21,10,45,158.5,290.0,2.45,20.5,388.5,456.93,357.1
2016,10,21,11,0,156.0,299.0,2.5,21.0,398.0,461.78,359.57
2016,10,21,11,15,158.0,304.0,2.55,21.0,406.0,465.26,361.95
2016,10,21,11,30,160.0,309.0,2.6,21.0,414.0,468.03,363.86
2016,10,21,11,45,161.0,309.5,2.7,21.0,415.5,464.22,361.06
2016,10,21,12,0,162.0,310.0,2.8,21.0,417.0,459.78,357.83
2016,10,21,12,15,141.5,307.0,2.9,21.0,400.0,433.8,337.92
2016,10,21,12,30,121.0,304.0,3.0,21.0,383.0,408.36,318.42
2016,10,21,12,45,121.0,297.0,3.2,21.0,375.0,394.61,308.44
2016,10,21,13,0,121.0,290.0,3.4,21.0,367.0,380.59,298.09
2016,10,21,13,15,410.5,213.0,3.55,21.0,459.0,502.89,397.19
2016,10,21,13,30,700.0,136.0,3.7,21.0,551.0,591.47,466.88
2016,10,21,13,45,696.5,128.5,3.85,21.0,525.0,549.17,433.58
2016,10,21,14,0,693.0,121.0,4.0,21.0,499.0,505.37,398.9
2016,10,21,14,15,751.0,100.0,4.1,20.5,486.0,477.08,375.83
2016,10,21,14,30,809.0,79.0,4.2,20.0,473.0,442.48,346.11
2016,10,21,14,45,786.0,76.5,4.35,20.0,433.0,386.69,298.16
2016,10,21,15,0,763.0,74.0,4.5,20.0,393.0,331.83,249.82
2016,10,21,15,15,732.5,70.5,4.55,19.5,349.0,275.14,199.69
2016,10,21,15,30,702.0,67.0,4.6,19.0,305.0,220.86,151.4
2016,10,21,15,45,657.0,62.0,4.65,19.0,259.0,163.32,102.19
2016,10,21,16,0,612.0,57.0,4.7,19.0,213.0,112.39,62.46
2016,10,21,16,15,542.5,50.5,4.7,18.5,166.5,64.02,33.29
2016,10,21,16,30,473.0,44.0,4.7,18.0,120.0,33.9,23.66
2016,10,21,16,45,355.0,33.5,4.7,17.5,79.0,26.58,16.49
2016,10,21,17,0,237.0,23.0,4.7,17.0,38.0,18.93,1.96
2016,10,21,17,15,118.5,11.5,4.7,16.5,19.0,10.96,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,109.0,17.0,3.0,12.5,27.5,79.1,0.0
2016,10,22,7,0,218.0,34.0,3.0,13.0,55.0,169.05,125.29
2016,10,22,7,15,280.5,49.0,3.05,13.0,93.0,228.4,184.45
2016,10,22,7,30,343.0,64.0,3.1,13.0,131.0,293.57,242.85
2016,10,22,7,45,387.5,76.5,3.15,13.5,171.0,349.46,291.59
2016,10,22,8,0,432.0,89.0,3.2,14.0,211.0,408.17,340.98
2016,10,22,8,15,468.0,97.0,3.15,14.0,250.5,457.6,381.9
2016,10,22,8,30,504.0,105.0,3.1,14.0,290.0,508.22,422.58
2016,10,22,8,45,462.5,129.0,3.05,14.5,314.0,520.97,430.12
2016,10,22,9,0,421.0,153.0,3.0,15.0,338.0,528.87,433.58
2016,10,22,9,15,634.5,116.5,2.95,15.0,423.5,672.39,546.08
2016,10,22,9,30,848.0,80.0,2.9,15.0,509.0,812.47,647.45
2016,10,22,9,45,848.5,86.5,2.9,15.5,539.0,834.0,659.31
2016,10,22,10,0,849.0,93.0,2.9,16.0,569.0,852.07,669.62
2016,10,22,10,15,761.5,120.5,2.9,16.0,562.0,819.4,644.96
2016,10,22,10,30,674.0,148.0,2.9,16.0,555.0,777.53,614.08
2016,10,22,10,45,656.5,160.0,2.95,16.5,566.0,774.6,610.71
2016,10,22,11,0,639.0,172.0,3.0,17.0,577.0,768.58,604.93
2016,10,22,11,15,670.5,164.5,3.0,17.0,595.5,780.84,613.41
2016,10,22,11,30,702.0,157.0,3.0,17.0,614.0,789.65,619.38
2016,10,22,11,45,673.5,168.5,3.05,17.0,608.0,765.45,601.95
2016,10,22,12,0,645.0,180.0,3.1,17.0,602.0,739.06,582.3
2016,10,22,12,15,647.0,177.0,3.15,17.0,597.5,720.11,568.62
2016,10,22,12,30,649.0,174.0,3.2,17.0,593.0,698.59,552.88
2016,10,22,12,45,765.5,135.5,3.3,17.0,620.0,721.64,572.2
2016,10,22,13,0,882.0,97.0,3.4,17.0,647.0,733.05,581.73
2016,10,22,13,15,782.0,118.5,3.45,17.0,594.0,654.92,522.05
2016,10,22,13,30,682.0,140.0,3.5,17.0,541.0,582.19,465.41
2016,10,22,13,45,675.0,133.5,3.6,17.0,514.5,539.62,432.15
2016,10,22,14,0,668.0,127.0,3.7,17.0,488.0,495.89,396.95
2016,10,22,14,15,523.5,154.0,3.7,17.0,426.0,413.7,330.32
2016,10,22,14,30,379.0,181.0,3.7,17.0,364.0,343.11,272.85
2016,10,22,14,45,435.5,153.5,3.75,17.0,346.5,319.01,251.11
2016,10,22,15,0,492.0,126.0,3.8,17.0,329.0,285.41,220.06
2016,10,22,15,15,461.5,118.5,3.8,16.5,292.0,239.44,180.13
2016,10,22,15,30,431.0,111.0,3.8,16.0,255.0,196.29,142.61
2016,10,22,15,45,407.5,96.5,3.85,16.0,216.5,151.17,103.89
2016,10,22,16,0,384.0,82.0,3.9,16.0,178.0,108.65,69.8
2016,10,22,16,15,337.0,67.5,3.8,15.5,138.5,67.9,42.86
2016,10,22,16,30,290.0,53.0,3.7,15.0,99.0,40.57,29.74
2016,10,22,16,45,211.5,37.5,3.65,15.0,64.5,29.21,18.7
2016,10,22,17,0,133.0,22.0,3.6,15.0,30.0,17.39,0.0
2016,10,22,17,15,66.5,11.0,3.55,14.5,15.0,10.48,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.5,1.75,12.5,32.0,106.03,0.0
2016,10,23,7,0,358.0,29.0,1.8,13.0,64.0,228.65,167.24
2016,10,23,7,15,457.0,38.0,1.85,13.0,108.0,306.94,246.4
2016,10,23,7,30,556.0,47.0,1.9,13.0,152.0,394.04,322.89
2016,10,23,7,45,614.0,53.0,1.95,13.5,199.5,460.15,379.48
2016,10,23,8,0,672.0,59.0,2.0,14.0,247.0,525.22,433.05
2016,10,23,8,15,710.5,63.0,2.05,14.0,293.0,581.6,478.44
2016,10,23,8,30,749.0,67.0,2.1,14.0,339.0,638.28,521.18
2016,10,23,8,45,774.0,71.0,2.2,14.5,381.5,684.73,554.37
2016,10,23,9,0,799.0,75.0,2.3,15.0,424.0,729.84,585.87
2016,10,23,9,15,578.5,135.0,2.3,15.0,399.5,646.62,521.7
2016,10,23,9,30,358.0,195.0,2.3,15.0,375.0,527.87,426.82
2016,10,23,9,45,344.0,212.5,2.35,15.5,394.0,540.76,435.43
2016,10,23,10,0,330.0,230.0,2.4,16.0,413.0,551.62,441.56
2016,10,23,10,15,390.0,226.5,2.45,16.0,453.0,599.49,478.42
2016,10,23,10,30,450.0,223.0,2.5,16.0,493.0,660.41,523.86
2016,10,23,10,45,392.5,246.0,2.6,16.5,486.5,621.66,492.27
2016,10,23,11,0,335.0,269.0,2.7,17.0,480.0,594.51,469.58
2016,10,23,11,15,323.0,276.5,2.8,17.0,483.0,587.51,464.06
2016,10,23,11,30,311.0,284.0,2.9,17.0,486.0,579.24,457.49
2016,10,23,11,45,407.5,256.0,3.0,17.5,521.0,620.75,490.24
2016,10,23,12,0,504.0,228.0,3.1,18.0,556.0,669.46,527.14
2016,10,23,12,15,433.5,248.5,3.2,18.0,529.0,620.71,489.22
2016,10,23,12,30,363.0,269.0,3.3,18.0,502.0,564.72,446.26
2016,10,23,12,45,268.0,278.0,3.4,18.0,448.5,490.65,388.67
2016,10,23,13,0,173.0,287.0,3.5,18.0,395.0,413.59,328.07
2016,10,23,13,15,172.0,277.5,3.55,18.0,381.5,394.17,313.41
2016,10,23,13,30,171.0,268.0,3.6,18.0,368.0,374.46,298.14
2016,10,23,13,45,168.5,254.0,3.7,18.0,348.5,349.11,278.37
2016,10,23,14,0,166.0,240.0,3.8,18.0,329.0,323.77,258.35
2016,10,23,14,15,154.0,224.0,3.9,18.0,303.0,291.9,232.84
2016,10,23,14,30,142.0,208.0,4.0,18.0,277.0,261.11,207.94
2016,10,23,14,45,371.0,154.5,4.1,18.0,311.5,293.92,231.26
2016,10,23,15,0,600.0,101.0,4.2,18.0,346.0,298.29,227.57
2016,10,23,15,15,566.5,96.0,4.2,17.5,306.5,248.07,183.39
2016,10,23,15,30,533.0,91.0,4.2,17.0,267.0,200.9,141.97
2016,10,23,15,45,494.0,81.5,4.25,16.5,225.0,152.03,100.64
2016,10,23,16,0,455.0,72.0,4.3,16.0,183.0,107.49,65.98
2016,10,23,16,15,401.0,60.0,4.2,15.5,142.0,64.58,38.85
2016,10,23,16,30,347.0,48.0,4.1,15.0,101.0,38.04,27.47
2016,10,23,16,45,246.5,34.5,4.1,15.0,65.0,26.9,16.53
2016,10,23,17,0,146.0,21.0,4.1,15.0,29.0,16.64,0.0
2016,10,23,17,15,73.0,10.5,4.0,14.5,14.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,6.35,14.5,11.5,10.67,0.0
2016,10,24,7,0,0.0,23.0,6.6,15.0,23.0,21.36,10.34
2016,10,24,7,15,0.0,40.5,6.75,15.0,40.5,40.27,27.63
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,58.5,43.62
2016,10,24,7,45,0.0,76.5,7.1,15.0,77.0,77.6,60.21
2016,10,24,8,0,0.0,95.0,7.3,15.0,96.0,96.44,76.4
2016,10,24,8,15,5.5,112.0,7.4,15.0,114.5,117.09,94.06
2016,10,24,8,30,11.0,129.0,7.5,15.0,133.0,138.1,111.83
2016,10,24,8,45,17.5,146.5,7.65,15.5,153.5,160.76,130.59
2016,10,24,9,0,24.0,164.0,7.8,16.0,174.0,183.73,149.38
2016,10,24,9,15,281.5,157.5,7.75,16.0,296.5,415.25,346.91
2016,10,24,9,30,539.0,151.0,7.7,16.0,419.0,637.02,528.94
2016,10,24,9,45,426.0,191.0,7.7,16.0,411.5,596.69,492.44
2016,10,24,10,0,313.0,231.0,7.7,16.0,404.0,537.72,441.88
2016,10,24,10,15,310.5,243.0,7.75,16.0,421.5,549.9,450.81
2016,10,24,10,30,308.0,255.0,7.8,16.0,439.0,560.63,458.42
2016,10,24,10,45,257.0,272.0,7.85,16.5,428.5,533.8,434.29
2016,10,24,11,0,206.0,289.0,7.9,17.0,418.0,492.91,399.42
2016,10,24,11,15,183.5,295.0,7.85,17.0,411.5,476.35,385.3
2016,10,24,11,30,161.0,301.0,7.8,17.0,405.0,459.4,370.89
2016,10,24,11,45,150.5,302.0,7.8,17.5,399.0,446.68,359.66
2016,10,24,12,0,140.0,303.0,7.8,18.0,393.0,433.74,348.34
2016,10,24,12,15,132.5,300.0,7.8,18.0,384.5,418.7,336.22
2016,10,24,12,30,125.0,297.0,7.8,18.0,376.0,403.62,324.09
2016,10,24,12,45,76.0,267.5,7.85,18.0,315.5,322.0,258.24
2016,10,24,13,0,27.0,238.0,7.9,18.0,255.0,246.38,196.59
2016,10,24,13,15,13.5,192.0,7.9,18.0,200.5,190.7,151.51
2016,10,24,13,30,0.0,146.0,7.9,18.0,146.0,137.09,107.71
2016,10,24,13,45,2.0,159.0,7.95,18.0,160.5,150.49,118.94
2016,10,24,14,0,4.0,172.0,8.0,18.0,175.0,163.56,129.87
2016,10,24,14,15,2.0,108.0,7.95,17.5,109.5,101.69,79.3
2016,10,24,14,30,0.0,44.0,7.9,17.0,44.0,40.89,28.8
2016,10,24,14,45,0.0,41.0,7.9,17.0,41.0,38.09,26.53
2016,10,24,15,0,0.0,38.0,7.9,17.0,38.0,35.29,24.23
2016,10,24,15,15,0.0,33.5,7.7,16.5,33.5,31.1,20.78
2016,10,24,15,30,0.0,29.0,7.5,16.0,29.0,26.9,17.29
2016,10,24,15,45,0.0,24.0,7.3,16.0,24.0,22.25,13.32
2016,10,24,16,0,0.0,19.0,7.1,16.0,19.0,17.61,9.31
2016,10,24,16,15,0.0,14.5,6.9,16.0,14.5,13.43,5.67
2016,10,24,16,30,0.0,10.0,6.7,16.0,10.0,9.26,2.36
2016,10,24,16,45,0.0,6.0,6.55,16.0,6.0,5.55,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,6.4,15.5,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.0,6.5,15.5,12.0,11.44,0.0
2016,10,25,7,0,0.0,24.0,6.6,16.0,24.0,22.93,11.05
2016,10,25,7,15,0.5,43.0,6.6,16.0,43.5,44.37,30.8
2016,10,25,7,30,1.0,62.0,6.6,16.0,63.0,64.76,48.62
2016,10,25,7,45,9.5,80.5,6.65,16.0,83.5,88.81,69.55
2016,10,25,8,0,18.0,99.0,6.7,16.0,104.0,113.34,90.74
2016,10,25,8,15,23.5,117.0,6.7,16.0,124.5,144.64,117.28
2016,10,25,8,30,29.0,135.0,6.7,16.0,145.0,168.28,137.12
2016,10,25,8,45,134.0,155.5,6.7,16.5,212.0,281.0,232.91
2016,10,25,9,0,239.0,176.0,6.7,17.0,279.0,400.84,331.93
2016,10,25,9,15,119.5,124.5,6.75,17.0,176.0,233.32,192.54
2016,10,25,9,30,0.0,73.0,6.8,17.0,73.0,67.95,51.35
2016,10,25,9,45,0.0,87.5,6.85,17.5,87.5,81.53,62.48
2016,10,25,10,0,0.0,102.0,6.9,18.0,102.0,95.71,73.95
2016,10,25,10,15,0.0,107.5,6.9,18.0,107.5,101.01,78.17
2016,10,25,10,30,0.0,113.0,6.9,18.0,113.0,106.31,82.41
2016,10,25,10,45,0.0,105.5,6.95,18.0,105.5,98.86,76.18
2016,10,25,11,0,0.0,98.0,7.0,18.0,98.0,91.53,70.09
2016,10,25,11,15,0.0,98.5,6.9,18.0,98.5,92.0,70.42
2016,10,25,11,30,0.0,99.0,6.8,18.0,99.0,92.46,70.77
2016,10,25,11,45,3.5,150.5,6.75,18.0,153.0,145.45,114.16
2016,10,25,12,0,7.0,202.0,6.7,18.0,207.0,199.24,157.77
2016,10,25,12,15,3.5,162.5,6.6,18.0,165.0,156.74,123.24
2016,10,25,12,30,0.0,123.0,6.5,18.0,123.0,115.42,89.56
2016,10,25,12,45,5.5,165.0,6.4,18.5,168.5,160.03,125.92
2016,10,25,13,0,11.0,207.0,6.3,19.0,214.0,204.59,161.79
2016,10,25,13,15,10.0,200.5,6.2,19.0,207.0,196.74,155.54
2016,10,25,13,30,9.0,194.0,6.1,19.0,200.0,188.99,149.44
2016,10,25,13,45,19.0,199.5,6.1,19.0,210.0,199.24,158.1
2016,10,25,14,0,29.0,205.0,6.1,19.0,220.0,211.98,168.67
2016,10,25,14,15,52.0,201.5,6.0,19.0,226.5,216.96,172.92
2016,10,25,14,30,75.0,198.0,5.9,19.0,233.0,219.41,174.81
2016,10,25,14,45,68.5,180.0,5.85,19.0,210.0,194.46,154.4
2016,10,25,15,0,62.0,162.0,5.8,19.0,187.0,170.34,134.56
2016,10,25,15,15,58.0,144.0,5.7,18.5,165.0,147.74,116.01
2016,10,25,15,30,54.0,126.0,5.6,18.0,143.0,125.75,97.79
2016,10,25,15,45,46.5,107.0,5.5,18.0,120.0,102.99,78.86
2016,10,25,16,0,39.0,88.0,5.4,18.0,97.0,81.37,61.01
2016,10,25,16,15,27.0,68.5,5.15,17.5,74.5,60.42,44.19
2016,10,25,16,30,15.0,49.0,4.9,17.0,52.0,42.59,30.97
2016,10,25,16,45,7.5,31.0,4.7,17.0,32.5,28.0,16.58
2016,10,25,17,0,0.0,13.0,4.5,17.0,13.0,12.06,0.0
2016,10,25,17,15,0.0,6.5,4.45,16.5,6.5,6.2,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,3.65,13.5,27.5,81.95,0.0
2016,10,26,7,0,339.0,26.0,3.8,14.0,55.0,213.37,144.41
2016,10,26,7,15,441.5,34.5,3.85,14.5,97.5,292.15,232.84
2016,10,26,7,30,544.0,43.0,3.9,15.0,140.0,378.87,310.0
2016,10,26,7,45,606.0,48.5,4.0,15.5,186.5,441.22,365.01
2016,10,26,8,0,668.0,54.0,4.1,16.0,233.0,511.9,424.39
2016,10,26,8,15,706.5,57.5,4.05,16.0,278.0,566.94,469.77
2016,10,26,8,30,745.0,61.0,4.0,16.0,323.0,622.32,512.51
2016,10,26,8,45,772.5,64.0,3.95,16.5,365.0,668.85,546.14
2016,10,26,9,0,800.0,67.0,3.9,17.0,407.0,714.23,578.01
2016,10,26,9,15,819.0,69.0,3.95,17.0,444.0,750.07,603.55
2016,10,26,9,30,838.0,71.0,4.0,17.0,481.0,776.81,622.09
2016,10,26,9,45,853.5,72.0,4.1,17.5,513.0,803.66,639.68
2016,10,26,10,0,869.0,73.0,4.2,18.0,545.0,827.69,655.1
2016,10,26,10,15,878.0,74.5,4.25,18.0,570.0,843.75,665.76
2016,10,26,10,30,887.0,76.0,4.3,18.0,595.0,856.46,674.13
2016,10,26,10,45,890.5,78.0,4.4,18.5,612.0,861.57,676.28
2016,10,26,11,0,894.0,80.0,4.5,19.0,629.0,863.09,676.09
2016,10,26,11,15,898.5,80.5,4.6,19.0,640.0,860.1,674.13
2016,10,26,11,30,903.0,81.0,4.7,19.0,651.0,853.48,669.71
2016,10,26,11,45,901.5,82.0,4.8,19.5,653.5,838.89,658.36
2016,10,26,12,0,900.0,83.0,4.9,20.0,656.0,820.88,644.68
2016,10,26,12,15,899.5,83.0,4.85,20.0,651.0,799.2,628.85
2016,10,26,12,30,899.0,83.0,4.8,20.0,646.0,774.27,610.73
2016,10,26,12,45,892.5,83.5,4.8,20.0,632.5,742.38,587.78
2016,10,26,13,0,886.0,84.0,4.8,20.0,619.0,707.84,562.82
2016,10,26,13,15,879.0,83.0,4.7,19.5,598.5,668.9,533.76
2016,10,26,13,30,872.0,82.0,4.6,19.0,578.0,627.75,501.87
2016,10,26,13,45,860.5,80.5,4.55,19.0,550.0,581.5,464.55
2016,10,26,14,0,849.0,79.0,4.5,19.0,522.0,534.88,426.06
2016,10,26,14,15,833.0,77.0,4.35,19.0,488.0,482.91,382.26
2016,10,26,14,30,817.0,75.0,4.2,19.0,454.0,430.55,337.09
2016,10,26,14,45,794.5,72.5,4.05,19.0,414.5,375.11,288.6
2016,10,26,15,0,772.0,70.0,3.9,19.0,375.0,320.53,239.8
2016,10,26,15,15,739.5,66.5,3.7,18.5,331.0,263.48,189.09
2016,10,26,15,30,707.0,63.0,3.5,18.0,287.0,209.06,140.74
2016,10,26,15,45,658.5,58.0,3.3,18.0,240.5,151.65,92.3
2016,10,26,16,0,610.0,53.0,3.1,18.0,194.0,101.13,54.25
2016,10,26,16,15,533.0,46.0,2.75,17.5,148.5,53.28,27.67
2016,10,26,16,30,456.0,39.0,2.4,17.0,103.0,30.43,20.49
2016,10,26,16,45,228.0,32.0,2.1,16.5,64.0,25.1,13.92
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,21.39,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,11.91,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,14.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,4.9,15.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,14.5,4.95,15.0,14.5,13.43,5.38
2016,10,27,7,30,0.0,21.0,5.0,15.0,21.0,19.47,10.74
2016,10,27,7,45,0.0,28.0,5.05,15.5,28.0,25.97,16.41
2016,10,27,8,0,0.0,35.0,5.1,16.0,35.0,32.48,22.02
2016,10,27,8,15,0.0,42.5,5.0,16.0,42.5,39.47,28.0
2016,10,27,8,30,0.0,50.0,4.9,16.0,50.0,46.46,33.91
2016,10,27,8,45,0.0,85.5,4.8,16.5,85.5,80.82,62.73
2016,10,27,9,0,0.0,121.0,4.7,17.0,121.0,117.67,93.16
2016,10,27,9,15,0.0,120.0,4.6,17.0,120.0,115.5,91.1
2016,10,27,9,30,0.0,119.0,4.5,17.0,119.0,113.7,89.41
2016,10,27,9,45,0.0,112.5,4.45,17.5,112.5,106.55,83.15
2016,10,27,10,0,0.0,106.0,4.4,18.0,106.0,99.75,77.23
2016,10,27,10,15,2.0,144.5,4.3,18.0,146.0,140.06,110.16
2016,10,27,10,30,4.0,183.0,4.2,18.0,186.0,181.08,143.22
2016,10,27,10,45,2.0,133.0,4.1,18.0,134.5,127.77,99.75
2016,10,27,11,0,0.0,83.0,4.0,18.0,83.0,77.34,58.4
2016,10,27,11,15,9.0,156.0,4.25,17.5,161.5,156.17,123.27
2016,10,27,11,30,18.0,229.0,4.5,17.0,240.0,237.61,189.24
2016,10,27,11,45,18.5,229.5,4.8,17.0,241.0,237.54,189.11
2016,10,27,12,0,19.0,230.0,5.1,17.0,242.0,237.45,189.15
2016,10,27,12,15,11.5,208.0,5.1,17.0,215.5,208.34,165.55
2016,10,27,12,30,4.0,186.0,5.1,17.0,189.0,180.07,142.58
2016,10,27,12,45,2.0,152.5,5.1,17.0,154.0,145.38,114.47
2016,10,27,13,0,0.0,119.0,5.1,17.0,119.0,111.49,86.82
2016,10,27,13,15,3.5,153.5,5.05,17.0,155.5,146.85,116.02
2016,10,27,13,30,7.0,188.0,5.0,17.0,192.0,182.03,144.85
2016,10,27,13,45,4.5,176.5,4.95,17.0,179.5,168.83,134.22
2016,10,27,14,0,2.0,165.0,4.9,17.0,167.0,155.95,123.89
2016,10,27,14,15,1.0,121.5,4.75,17.0,122.5,113.91,89.54
2016,10,27,14,30,0.0,78.0,4.6,17.0,78.0,72.61,55.41
2016,10,27,14,45,0.0,84.0,4.45,17.0,84.0,78.18,60.22
2016,10,27,15,0,0.0,90.0,4.3,17.0,90.0,83.62,64.9
2016,10,27,15,15,0.0,79.0,4.1,17.0,79.0,73.34,56.39
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,63.13,47.84
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,52.52,38.86
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,41.81,29.67
2016,10,27,16,15,0.0,34.0,3.35,16.5,34.0,31.57,20.83
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,21.34,12.71
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,12.97,4.21
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.38,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.62,0.0
2016,10,28,7,15,0.0,9.5,0.65,16.0,9.5,8.79,1.55
2016,10,28,7,30,0.0,14.0,0.7,16.0,14.0,12.97,5.26
2016,10,28,7,45,0.0,19.5,0.8,16.0,19.5,18.07,9.73
2016,10,28,8,0,0.0,25.0,0.9,16.0,25.0,23.18,14.17
2016,10,28,8,15,0.0,30.0,1.0,16.0,30.0,27.83,18.16
2016,10,28,8,30,0.0,35.0,1.1,16.0,35.0,32.49,22.11
2016,10,28,8,45,352.0,58.5,1.2,16.5,205.0,350.72,292.11
2016,10,28,9,0,704.0,82.0,1.3,17.0,375.0,658.92,526.35
2016,10,28,9,15,501.0,139.0,1.4,17.0,357.5,577.73,461.2
2016,10,28,9,30,298.0,196.0,1.5,17.0,340.0,477.09,381.5
2016,10,28,9,45,158.5,197.0,1.65,17.0,274.0,352.28,283.13
2016,10,28,10,0,19.0,198.0,1.8,17.0,208.0,212.08,168.47
2016,10,28,10,15,85.5,231.0,1.9,17.0,280.0,316.62,253.66
2016,10,28,10,30,152.0,264.0,2.0,17.0,352.0,422.99,336.87
2016,10,28,10,45,87.0,246.0,2.15,17.5,297.0,331.3,263.29
2016,10,28,11,0,22.0,228.0,2.3,18.0,242.0,242.15,191.16
2016,10,28,11,15,11.0,171.0,2.5,18.0,178.0,173.0,136.1
2016,10,28,11,30,0.0,114.0,2.7,18.0,114.0,107.0,82.49
2016,10,28,11,45,0.0,136.5,2.9,18.0,136.5,128.89,100.35
2016,10,28,12,0,0.0,159.0,3.1,18.0,159.0,150.9,118.12
2016,10,28,12,15,0.0,146.0,3.2,18.0,146.0,137.93,107.65
2016,10,28,12,30,0.0,133.0,3.3,18.0,133.0,125.14,97.37
2016,10,28,12,45,1.5,156.0,3.45,18.0,157.0,148.46,116.42
2016,10,28,13,0,3.0,179.0,3.6,18.0,181.0,171.71,135.32
2016,10,28,13,15,1.5,167.5,3.6,18.0,168.5,159.16,125.26
2016,10,28,13,30,0.0,156.0,3.6,18.0,156.0,146.84,115.44
2016,10,28,13,45,1.5,161.5,3.6,18.0,162.5,152.75,120.47
2016,10,28,14,0,3.0,167.0,3.6,18.0,169.0,158.42,125.31
2016,10,28,14,15,1.5,150.0,3.5,17.5,151.0,141.06,111.58
2016,10,28,14,30,0.0,133.0,3.4,17.0,133.0,124.03,98.04
2016,10,28,14,45,0.0,121.5,3.35,17.0,121.5,112.98,89.13
2016,10,28,15,0,0.0,110.0,3.3,17.0,110.0,102.0,80.2
2016,10,28,15,15,351.5,85.0,3.15,17.0,193.5,172.89,128.11
2016,10,28,15,30,703.0,60.0,3.0,17.0,277.0,202.04,135.33
2016,10,28,15,45,657.5,54.5,2.85,17.0,231.5,147.25,88.89
2016,10,28,16,0,612.0,49.0,2.7,17.0,186.0,97.26,51.56
2016,10,28,16,15,533.5,42.5,2.4,16.5,141.0,47.92,24.5
2016,10,28,16,30,455.0,36.0,2.1,16.0,96.0,28.07,18.42
2016,10,28,16,45,227.5,28.5,1.85,15.5,58.5,23.26,11.45
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,20.02,0.0
2016,10,28,17,15,0.0,10.5,1.5,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
