Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.0,3.25,15.0,9.0,8.58,0.0
2016,10,29,7,0,0.0,18.0,3.5,15.0,18.0,16.71,4.4
2016,10,29,7,15,0.0,34.5,3.75,15.0,34.5,34.06,22.1
2016,10,29,7,30,0.0,51.0,4.0,15.0,51.0,51.31,37.35
2016,10,29,7,45,0.0,70.0,4.25,15.5,70.0,71.3,54.59
2016,10,29,8,0,0.0,89.0,4.5,16.0,89.0,90.92,71.32
2016,10,29,8,15,6.0,105.5,4.65,16.0,107.5,111.29,88.72
2016,10,29,8,30,12.0,122.0,4.8,16.0,126.0,132.06,106.27
2016,10,29,8,45,386.5,97.5,4.95,16.5,256.5,418.59,350.49
2016,10,29,9,0,761.0,73.0,5.1,17.0,387.0,685.52,562.64
2016,10,29,9,15,782.5,75.5,5.15,17.0,424.5,722.79,589.0
2016,10,29,9,30,804.0,78.0,5.2,17.0,462.0,758.01,614.6
2016,10,29,9,45,492.5,157.5,5.3,17.5,397.5,606.77,494.61
2016,10,29,10,0,181.0,237.0,5.4,18.0,333.0,418.67,338.75
2016,10,29,10,15,177.0,249.0,5.35,18.0,347.0,428.31,346.0
2016,10,29,10,30,173.0,261.0,5.3,18.0,361.0,437.14,352.08
2016,10,29,10,45,117.5,261.5,5.25,18.0,330.0,388.01,311.39
2016,10,29,11,0,62.0,262.0,5.2,18.0,299.0,326.32,260.75
2016,10,29,11,15,257.5,248.0,5.1,18.0,406.5,495.98,399.19
2016,10,29,11,30,453.0,234.0,5.0,18.0,514.0,648.07,518.6
2016,10,29,11,45,370.0,255.5,4.9,18.5,484.5,583.55,465.56
2016,10,29,12,0,287.0,277.0,4.8,19.0,455.0,531.65,422.7
2016,10,29,12,15,331.0,264.5,4.7,19.0,468.5,542.42,431.79
2016,10,29,12,30,375.0,252.0,4.6,19.0,482.0,550.12,438.14
2016,10,29,12,45,631.5,165.5,4.5,19.0,543.0,641.64,511.93
2016,10,29,13,0,888.0,79.0,4.4,19.0,604.0,696.13,555.53
2016,10,29,13,15,880.0,78.0,4.3,19.0,582.5,656.68,524.19
2016,10,29,13,30,872.0,77.0,4.2,19.0,561.0,615.12,491.04
2016,10,29,13,45,861.0,75.5,4.15,19.0,533.5,569.43,454.17
2016,10,29,14,0,850.0,74.0,4.1,19.0,506.0,522.32,415.32
2016,10,29,14,15,833.5,72.0,4.05,18.5,471.5,471.38,373.18
2016,10,29,14,30,817.0,70.0,4.0,18.0,437.0,419.13,328.72
2016,10,29,14,45,534.0,110.5,3.95,18.0,342.0,309.21,240.3
2016,10,29,15,0,251.0,151.0,3.9,18.0,247.0,222.24,172.62
2016,10,29,15,15,475.0,104.5,3.85,18.0,259.0,222.22,163.77
2016,10,29,15,30,699.0,58.0,3.8,18.0,271.0,197.72,131.34
2016,10,29,15,45,645.5,53.5,3.8,18.0,225.0,143.13,85.73
2016,10,29,16,0,592.0,49.0,3.8,18.0,179.0,92.03,48.03
2016,10,29,16,15,511.5,42.0,3.65,17.5,134.5,45.83,23.64
2016,10,29,16,30,431.0,35.0,3.5,17.0,90.0,27.31,17.59
2016,10,29,16,45,287.5,24.5,3.35,16.5,54.0,19.6,8.03
2016,10,29,17,0,144.0,14.0,3.2,16.0,18.0,13.34,0.0
2016,10,29,17,15,72.0,7.0,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,15.0,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,8.0,15.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,3.0,8.05,15.0,3.0,2.77,0.0
2016,10,30,7,30,0.0,5.0,8.1,15.0,5.0,4.62,0.0
2016,10,30,7,45,0.0,7.5,8.15,15.5,7.5,6.94,0.22
2016,10,30,8,0,0.0,10.0,8.2,16.0,10.0,9.26,2.22
2016,10,30,8,15,0.0,12.0,8.2,16.0,12.0,11.12,3.83
2016,10,30,8,30,0.0,14.0,8.2,16.0,14.0,12.98,5.41
2016,10,30,8,45,0.0,28.5,8.2,16.0,28.5,26.45,16.87
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,39.94,28.28
2016,10,30,9,15,0.0,74.0,8.2,16.0,74.0,68.87,52.61
2016,10,30,9,30,0.0,105.0,8.2,16.0,105.0,99.49,78.14
2016,10,30,9,45,0.0,129.5,8.2,16.5,129.5,124.25,98.4
2016,10,30,10,0,0.0,154.0,8.2,17.0,154.0,149.2,118.59
2016,10,30,10,15,14.5,188.5,8.1,17.0,197.0,197.12,158.25
2016,10,30,10,30,29.0,223.0,8.0,17.0,240.0,257.91,207.91
2016,10,30,10,45,413.0,169.0,7.95,17.5,415.0,557.63,458.75
2016,10,30,11,0,797.0,115.0,7.9,18.0,590.0,818.11,662.6
2016,10,30,11,15,482.5,200.5,7.75,18.0,490.0,642.5,522.08
2016,10,30,11,30,168.0,286.0,7.6,18.0,390.0,447.3,360.4
2016,10,30,11,45,84.0,156.5,7.45,18.0,208.5,232.01,187.36
2016,10,30,12,0,0.0,27.0,7.3,18.0,27.0,25.11,15.21
2016,10,30,12,15,409.0,69.0,7.15,18.0,317.5,401.27,333.08
2016,10,30,12,30,818.0,111.0,7.0,18.0,608.0,738.96,599.58
2016,10,30,12,45,435.0,180.0,6.9,18.0,444.0,511.11,415.63
2016,10,30,13,0,52.0,249.0,6.8,18.0,280.0,282.38,225.89
2016,10,30,13,15,420.0,177.5,6.7,18.0,410.0,462.96,377.09
2016,10,30,13,30,788.0,106.0,6.6,18.0,540.0,594.81,483.32
2016,10,30,13,45,591.5,148.0,6.55,18.0,464.5,492.35,398.77
2016,10,30,14,0,395.0,190.0,6.5,18.0,389.0,394.95,318.7
2016,10,30,14,15,558.5,143.0,6.4,17.5,403.0,408.46,328.6
2016,10,30,14,30,722.0,96.0,6.3,17.0,417.0,402.82,320.44
2016,10,30,14,45,605.0,104.5,6.25,17.0,357.0,328.21,257.06
2016,10,30,15,0,488.0,113.0,6.2,17.0,297.0,262.32,201.42
2016,10,30,15,15,539.0,95.5,6.05,17.0,276.0,231.11,170.13
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,191.54,131.32
2016,10,30,15,45,539.0,70.0,5.8,17.0,211.0,140.05,88.31
2016,10,30,16,0,488.0,62.0,5.7,17.0,167.0,94.18,54.32
2016,10,30,16,15,398.0,52.5,5.5,16.5,124.5,51.91,31.18
2016,10,30,16,30,308.0,43.0,5.3,16.0,82.0,33.42,22.75
2016,10,30,16,45,154.0,29.0,5.15,16.0,48.5,22.89,9.37
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,2.45,13.0,19.5,50.23,0.0
2016,10,31,7,0,189.0,26.0,2.5,13.0,39.0,136.5,58.54
2016,10,31,7,15,307.0,37.5,2.65,13.5,78.0,223.55,174.06
2016,10,31,7,30,425.0,49.0,2.8,14.0,117.0,314.9,256.04
2016,10,31,7,45,505.0,55.5,2.95,14.5,162.5,388.07,320.02
2016,10,31,8,0,585.0,62.0,3.1,15.0,208.0,466.0,385.83
2016,10,31,8,15,431.5,93.0,3.2,15.0,212.0,419.34,348.57
2016,10,31,8,30,278.0,124.0,3.3,15.0,216.0,352.05,292.89
2016,10,31,8,45,360.5,128.5,3.45,15.0,264.0,436.41,362.57
2016,10,31,9,0,443.0,133.0,3.6,15.0,312.0,512.47,423.9
2016,10,31,9,15,221.5,120.5,3.65,15.0,210.0,318.97,265.13
2016,10,31,9,30,0.0,108.0,3.7,15.0,108.0,102.63,80.74
2016,10,31,9,45,50.0,169.0,3.75,15.5,195.5,217.5,177.07
2016,10,31,10,0,100.0,230.0,3.8,16.0,283.0,330.03,268.03
2016,10,31,10,15,62.0,223.0,3.8,16.0,256.0,287.86,232.43
2016,10,31,10,30,24.0,216.0,3.8,16.0,229.0,233.81,187.53
2016,10,31,10,45,244.0,217.5,3.85,16.0,361.5,456.13,370.51
2016,10,31,11,0,464.0,219.0,3.9,16.0,494.0,652.01,523.77
2016,10,31,11,15,318.5,251.0,3.95,16.0,441.5,549.01,440.76
2016,10,31,11,30,173.0,283.0,4.0,16.0,389.0,447.82,359.04
2016,10,31,11,45,520.5,187.0,4.1,16.5,506.5,639.25,514.35
2016,10,31,12,0,868.0,91.0,4.2,17.0,624.0,791.5,628.9
2016,10,31,12,15,866.5,91.0,4.3,17.0,618.5,769.77,612.49
2016,10,31,12,30,865.0,91.0,4.4,17.0,613.0,749.36,598.35
2016,10,31,12,45,609.5,165.5,4.55,17.0,529.5,622.53,500.47
2016,10,31,13,0,354.0,240.0,4.7,17.0,446.0,492.29,396.12
2016,10,31,13,15,337.5,233.5,4.8,17.0,424.5,459.33,370.5
2016,10,31,13,30,321.0,227.0,4.9,17.0,403.0,426.66,344.44
2016,10,31,13,45,168.0,204.0,5.0,17.0,296.0,296.46,239.27
2016,10,31,14,0,15.0,181.0,5.1,17.0,189.0,178.15,142.21
2016,10,31,14,15,17.0,172.5,5.2,17.0,180.5,169.75,135.69
2016,10,31,14,30,19.0,164.0,5.3,17.0,172.0,161.13,128.77
2016,10,31,14,45,216.0,144.0,5.4,17.0,225.5,218.02,172.94
2016,10,31,15,0,413.0,124.0,5.5,17.0,279.0,248.28,191.44
2016,10,31,15,15,387.0,113.0,5.6,16.5,244.0,205.56,154.04
2016,10,31,15,30,361.0,102.0,5.7,16.0,209.0,165.34,119.08
2016,10,31,15,45,324.5,88.0,5.8,16.0,172.0,123.66,84.38
2016,10,31,16,0,288.0,74.0,5.9,16.0,135.0,86.14,55.7
2016,10,31,16,15,238.5,58.0,5.85,15.5,100.0,50.93,33.29
2016,10,31,16,30,189.0,42.0,5.8,15.0,65.0,32.57,22.0
2016,10,31,16,45,94.5,26.5,5.75,15.0,38.0,21.87,7.58
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.48,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,3.3,13.0,18.5,51.28,0.0
2016,11,1,7,0,200.0,24.0,3.2,13.0,37.0,136.43,45.56
2016,11,1,7,15,321.0,35.0,3.25,13.5,76.5,227.33,176.01
2016,11,1,7,30,442.0,46.0,3.3,14.0,116.0,319.84,259.96
2016,11,1,7,45,517.5,53.0,3.4,14.5,161.0,391.15,322.78
2016,11,1,8,0,593.0,60.0,3.5,15.0,206.0,467.06,387.2
2016,11,1,8,15,640.0,65.0,3.5,15.0,250.5,525.65,436.23
2016,11,1,8,30,687.0,70.0,3.5,15.0,295.0,585.46,484.6
2016,11,1,8,45,719.5,73.5,3.55,15.0,336.5,633.54,521.5
2016,11,1,9,0,752.0,77.0,3.6,15.0,378.0,677.19,554.07
2016,11,1,9,15,775.0,80.0,3.5,15.0,415.5,715.8,581.66
2016,11,1,9,30,798.0,83.0,3.4,15.0,453.0,752.43,607.29
2016,11,1,9,45,816.0,84.5,3.35,15.5,485.0,780.92,625.58
2016,11,1,10,0,834.0,86.0,3.3,16.0,517.0,806.7,641.71
2016,11,1,10,15,845.0,87.5,3.2,16.0,542.0,823.7,652.28
2016,11,1,10,30,856.0,89.0,3.1,16.0,567.0,837.45,660.56
2016,11,1,10,45,862.0,90.5,3.05,16.0,584.5,843.62,663.79
2016,11,1,11,0,868.0,92.0,3.0,16.0,602.0,846.3,664.71
2016,11,1,11,15,871.5,92.5,2.95,16.0,612.5,842.18,660.95
2016,11,1,11,30,875.0,93.0,2.9,16.0,623.0,834.54,654.87
2016,11,1,11,45,874.0,94.0,2.9,16.5,624.5,820.35,643.4
2016,11,1,12,0,873.0,95.0,2.9,17.0,626.0,802.81,629.73
2016,11,1,12,15,871.0,94.5,2.9,17.0,620.5,779.57,613.26
2016,11,1,12,30,869.0,94.0,2.9,17.0,615.0,753.24,594.62
2016,11,1,12,45,864.5,93.0,2.9,17.0,601.5,721.64,572.12
2016,11,1,13,0,860.0,92.0,2.9,17.0,588.0,687.4,546.76
2016,11,1,13,15,851.5,90.5,2.8,17.0,567.0,647.58,515.69
2016,11,1,13,30,843.0,89.0,2.7,17.0,546.0,605.78,482.58
2016,11,1,13,45,829.5,87.5,2.65,17.0,518.0,559.43,445.48
2016,11,1,14,0,816.0,86.0,2.6,17.0,490.0,511.98,406.63
2016,11,1,14,15,797.5,83.5,2.55,17.0,456.0,460.36,363.55
2016,11,1,14,30,779.0,81.0,2.5,17.0,422.0,408.68,319.29
2016,11,1,14,45,750.0,78.5,2.5,17.0,382.0,353.42,271.31
2016,11,1,15,0,721.0,76.0,2.5,17.0,342.0,298.57,222.73
2016,11,1,15,15,683.5,71.5,2.6,16.5,299.0,242.55,173.42
2016,11,1,15,30,646.0,67.0,2.7,16.0,256.0,189.78,127.12
2016,11,1,15,45,588.5,61.0,2.8,16.0,211.0,136.42,83.12
2016,11,1,16,0,531.0,55.0,2.9,16.0,166.0,89.3,49.07
2016,11,1,16,15,440.0,46.5,2.95,15.5,122.5,45.76,26.44
2016,11,1,16,30,349.0,38.0,3.0,15.0,79.0,30.73,20.33
2016,11,1,16,45,205.5,24.5,3.05,14.5,45.5,20.12,5.21
2016,11,1,17,0,62.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,11,1,17,15,31.0,5.5,3.1,14.0,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,11.0,18.0,56.67,0.0
2016,11,2,7,0,233.0,22.0,2.5,11.0,36.0,147.7,31.95
2016,11,2,7,15,353.0,32.5,2.65,11.5,75.5,239.76,185.31
2016,11,2,7,30,473.0,43.0,2.8,12.0,115.0,332.06,270.82
2016,11,2,7,45,544.0,50.0,2.95,12.5,160.5,401.61,332.76
2016,11,2,8,0,615.0,57.0,3.1,13.0,206.0,475.45,395.95
2016,11,2,8,15,660.5,62.0,3.1,13.5,250.5,533.63,444.06
2016,11,2,8,30,706.0,67.0,3.1,14.0,295.0,588.64,487.86
2016,11,2,8,45,737.5,70.5,3.1,14.5,337.0,636.88,523.59
2016,11,2,9,0,769.0,74.0,3.1,15.0,379.0,684.21,557.6
2016,11,2,9,15,790.5,76.5,2.95,15.0,416.0,721.35,583.49
2016,11,2,9,30,812.0,79.0,2.8,15.0,453.0,756.4,607.31
2016,11,2,9,45,837.0,78.0,2.7,15.5,486.0,787.61,627.0
2016,11,2,10,0,862.0,77.0,2.6,16.0,519.0,816.24,644.47
2016,11,2,10,15,872.0,78.5,2.35,16.5,544.0,825.8,646.95
2016,11,2,10,30,882.0,80.0,2.1,17.0,569.0,838.95,651.93
2016,11,2,10,45,887.5,81.0,1.9,17.5,586.5,844.33,651.68
2016,11,2,11,0,893.0,82.0,1.7,18.0,604.0,846.19,649.0
2016,11,2,11,15,896.5,82.5,1.6,18.0,614.0,842.25,644.69
2016,11,2,11,30,900.0,83.0,1.5,18.0,624.0,834.75,638.12
2016,11,2,11,45,900.0,83.5,1.4,18.0,626.0,820.91,627.35
2016,11,2,12,0,900.0,84.0,1.3,18.0,628.0,803.65,614.42
2016,11,2,12,15,898.0,83.5,1.3,18.0,622.5,780.41,598.69
2016,11,2,12,30,896.0,83.0,1.3,18.0,617.0,754.04,580.85
2016,11,2,12,45,894.0,81.5,1.3,18.5,604.0,723.55,559.06
2016,11,2,13,0,892.0,80.0,1.3,19.0,591.0,690.19,534.93
2016,11,2,13,15,884.0,79.0,1.35,19.0,570.0,650.84,506.23
2016,11,2,13,30,876.0,78.0,1.4,19.0,549.0,609.37,475.23
2016,11,2,13,45,863.5,76.5,1.5,19.0,521.0,562.98,439.96
2016,11,2,14,0,851.0,75.0,1.6,19.0,493.0,516.33,403.26
2016,11,2,14,15,833.5,73.0,1.7,19.0,459.0,464.29,361.17
2016,11,2,14,30,816.0,71.0,1.8,19.0,425.0,412.0,317.44
2016,11,2,14,45,791.0,68.5,1.9,19.0,385.0,356.53,269.92
2016,11,2,15,0,766.0,66.0,2.0,19.0,345.0,302.2,222.11
2016,11,2,15,15,731.0,62.0,2.1,18.5,302.0,245.34,172.28
2016,11,2,15,30,696.0,58.0,2.2,18.0,259.0,191.37,125.13
2016,11,2,15,45,641.0,53.0,2.3,17.5,213.0,136.96,80.7
2016,11,2,16,0,586.0,48.0,2.4,17.0,167.0,86.19,44.39
2016,11,2,16,15,500.0,40.0,2.4,16.5,123.0,40.15,21.41
2016,11,2,16,30,414.0,32.0,2.4,16.0,79.0,25.23,15.5
2016,11,2,16,45,207.0,16.0,2.45,15.5,39.5,12.25,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,10.0,3.25,11.5,16.5,55.09,0.0
2016,11,3,7,0,231.0,20.0,3.3,12.0,33.0,143.25,7.69
2016,11,3,7,15,353.0,30.5,3.45,12.5,73.0,236.81,180.82
2016,11,3,7,30,475.0,41.0,3.6,13.0,113.0,329.67,268.0
2016,11,3,7,45,548.0,48.0,3.8,13.5,158.0,400.11,331.04
2016,11,3,8,0,621.0,55.0,4.0,14.0,203.0,475.06,395.51
2016,11,3,8,15,667.0,60.0,3.95,14.0,248.0,533.59,445.02
2016,11,3,8,30,713.0,65.0,3.9,14.0,293.0,589.16,490.49
2016,11,3,8,45,745.5,68.5,3.85,14.5,335.0,638.18,527.1
2016,11,3,9,0,778.0,72.0,3.8,15.0,377.0,686.34,561.97
2016,11,3,9,15,799.5,74.5,3.65,15.5,414.0,723.58,587.28
2016,11,3,9,30,821.0,77.0,3.5,16.0,451.0,758.73,610.44
2016,11,3,9,45,842.5,77.0,3.4,16.5,484.0,788.4,629.31
2016,11,3,10,0,864.0,77.0,3.3,17.0,517.0,815.38,645.95
2016,11,3,10,15,874.5,78.0,3.05,17.5,541.5,824.75,648.81
2016,11,3,10,30,885.0,79.0,2.8,18.0,566.0,837.69,654.25
2016,11,3,10,45,891.0,80.0,2.6,18.5,584.0,843.48,654.81
2016,11,3,11,0,897.0,81.0,2.4,19.0,602.0,845.75,652.96
2016,11,3,11,15,900.0,82.0,2.25,19.0,611.5,841.97,648.61
2016,11,3,11,30,903.0,83.0,2.1,19.0,621.0,834.63,641.92
2016,11,3,11,45,902.5,83.5,1.95,19.5,623.0,820.36,629.37
2016,11,3,12,0,902.0,84.0,1.8,20.0,625.0,802.7,614.66
2016,11,3,12,15,900.0,83.5,1.65,20.0,619.0,779.45,597.4
2016,11,3,12,30,898.0,83.0,1.5,20.0,613.0,753.07,578.06
2016,11,3,12,45,892.0,82.5,1.4,20.0,599.5,720.87,555.18
2016,11,3,13,0,886.0,82.0,1.3,20.0,586.0,686.04,529.93
2016,11,3,13,15,877.5,81.0,1.3,20.0,565.0,646.63,500.85
2016,11,3,13,30,869.0,80.0,1.3,20.0,544.0,605.17,469.6
2016,11,3,13,45,855.0,79.0,1.3,20.5,515.5,560.43,434.25
2016,11,3,14,0,841.0,78.0,1.3,21.0,487.0,512.42,395.68
2016,11,3,14,15,823.5,75.5,1.3,20.5,453.0,460.39,354.5
2016,11,3,14,30,806.0,73.0,1.3,20.0,419.0,408.14,311.71
2016,11,3,14,45,672.0,85.5,1.35,20.0,355.5,328.33,247.65
2016,11,3,15,0,538.0,98.0,1.4,20.0,292.0,261.3,193.66
2016,11,3,15,15,502.5,91.5,1.4,19.5,255.0,213.96,153.36
2016,11,3,15,30,467.0,85.0,1.4,19.0,218.0,168.32,114.71
2016,11,3,15,45,424.5,74.5,1.4,19.0,179.0,123.42,78.35
2016,11,3,16,0,382.0,64.0,1.4,19.0,140.0,83.13,49.18
2016,11,3,16,15,323.0,50.0,1.4,18.5,102.5,44.42,27.27
2016,11,3,16,30,264.0,36.0,1.4,18.0,65.0,28.03,17.52
2016,11,3,16,45,132.0,18.0,1.45,18.0,32.5,14.09,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,10.0,2.65,12.5,15.0,47.2,0.0
2016,11,4,7,0,192.0,20.0,2.5,13.0,30.0,124.32,0.0
2016,11,4,7,15,317.5,31.5,2.45,13.0,69.0,219.74,164.95
2016,11,4,7,30,443.0,43.0,2.4,13.0,108.0,313.68,253.48
2016,11,4,7,45,517.5,50.5,2.4,13.5,152.5,384.27,315.9
2016,11,4,8,0,592.0,58.0,2.4,14.0,197.0,459.43,379.55
2016,11,4,8,15,640.0,63.5,2.25,14.5,241.5,518.77,427.8
2016,11,4,8,30,688.0,69.0,2.1,15.0,286.0,579.41,474.84
2016,11,4,8,45,720.0,73.0,1.95,15.5,327.5,627.45,509.46
2016,11,4,9,0,752.0,77.0,1.8,16.0,369.0,670.77,538.81
2016,11,4,9,15,774.5,80.0,1.6,16.5,406.5,708.77,562.76
2016,11,4,9,30,797.0,83.0,1.4,17.0,444.0,744.75,584.27
2016,11,4,9,45,814.0,85.0,1.2,17.5,475.5,772.84,599.27
2016,11,4,10,0,831.0,87.0,1.0,18.0,507.0,798.2,611.72
2016,11,4,10,15,842.5,88.5,0.8,18.0,532.0,815.48,619.18
2016,11,4,10,30,854.0,90.0,0.6,18.0,557.0,829.53,624.1
2016,11,4,10,45,862.5,91.0,0.45,18.5,575.0,837.13,624.25
2016,11,4,11,0,871.0,92.0,0.3,19.0,593.0,841.25,622.25
2016,11,4,11,15,649.0,160.0,0.35,19.0,537.0,732.42,549.99
2016,11,4,11,30,427.0,228.0,0.4,19.0,481.0,613.19,464.95
2016,11,4,11,45,654.5,160.0,0.5,19.5,549.5,715.5,542.16
2016,11,4,12,0,882.0,92.0,0.6,20.0,618.0,799.06,598.39
2016,11,4,12,15,880.0,91.5,0.75,20.0,612.0,775.77,584.08
2016,11,4,12,30,878.0,91.0,0.9,20.0,606.0,749.38,568.82
2016,11,4,12,45,876.5,89.0,1.05,20.5,593.5,718.7,549.14
2016,11,4,13,0,875.0,87.0,1.2,21.0,581.0,685.18,526.09
2016,11,4,13,15,866.5,86.0,1.2,21.0,560.0,645.64,497.12
2016,11,4,13,30,858.0,85.0,1.2,21.0,539.0,604.08,466.03
2016,11,4,13,45,846.0,83.0,1.3,21.0,511.0,557.72,431.29
2016,11,4,14,0,834.0,81.0,1.4,21.0,483.0,510.1,394.37
2016,11,4,14,15,816.0,78.5,1.4,20.5,449.0,458.23,353.19
2016,11,4,14,30,798.0,76.0,1.4,20.0,415.0,406.21,310.47
2016,11,4,14,45,773.5,72.5,1.4,20.0,376.0,351.02,263.47
2016,11,4,15,0,749.0,69.0,1.4,20.0,337.0,296.96,216.29
2016,11,4,15,15,712.0,65.0,1.4,19.5,293.5,240.77,167.6
2016,11,4,15,30,675.0,61.0,1.4,19.0,250.0,186.04,120.52
2016,11,4,15,45,619.5,55.0,1.4,19.0,205.0,131.83,76.76
2016,11,4,16,0,564.0,49.0,1.4,19.0,160.0,83.55,43.01
2016,11,4,16,15,473.0,40.5,1.35,18.5,116.5,38.66,21.37
2016,11,4,16,30,382.0,32.0,1.3,18.0,73.0,25.55,15.32
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.5,12.43,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,13.0,14.0,47.9,0.0
2016,11,5,7,0,199.0,19.0,1.5,13.0,28.0,124.85,0.0
2016,11,5,7,15,320.5,30.0,1.55,13.5,66.0,218.91,161.11
2016,11,5,7,30,442.0,41.0,1.6,14.0,104.0,309.83,247.89
2016,11,5,7,45,511.5,49.0,1.65,14.5,147.0,377.74,307.68
2016,11,5,8,0,581.0,57.0,1.7,15.0,190.0,449.95,368.42
2016,11,5,8,15,628.0,62.0,1.65,15.0,233.5,507.43,415.74
2016,11,5,8,30,675.0,67.0,1.6,15.0,277.0,566.16,462.17
2016,11,5,8,45,496.5,105.5,1.55,15.5,272.0,500.77,408.48
2016,11,5,9,0,318.0,144.0,1.5,16.0,267.0,415.09,338.44
2016,11,5,9,15,304.0,162.0,1.45,16.0,289.0,431.87,350.99
2016,11,5,9,30,290.0,180.0,1.4,16.0,311.0,446.68,361.04
2016,11,5,9,45,233.0,201.0,1.35,16.5,310.5,428.97,344.32
2016,11,5,10,0,176.0,222.0,1.3,17.0,310.0,395.42,315.86
2016,11,5,10,15,149.5,233.5,1.3,17.0,311.0,386.15,307.64
2016,11,5,10,30,123.0,245.0,1.3,17.0,312.0,375.9,298.53
2016,11,5,10,45,97.0,248.0,1.35,17.5,301.5,342.83,271.74
2016,11,5,11,0,71.0,251.0,1.4,18.0,291.0,322.29,254.58
2016,11,5,11,15,166.0,256.5,1.5,18.0,353.5,415.36,328.61
2016,11,5,11,30,261.0,262.0,1.6,18.0,416.0,505.53,397.89
2016,11,5,11,45,253.5,264.5,1.7,18.0,414.5,495.64,389.79
2016,11,5,12,0,246.0,267.0,1.8,18.0,413.0,474.43,374.08
2016,11,5,12,15,553.5,175.5,1.85,18.0,499.0,618.07,487.75
2016,11,5,12,30,861.0,84.0,1.9,18.0,585.0,722.66,566.16
2016,11,5,12,45,770.5,108.5,2.0,18.5,549.0,664.03,521.92
2016,11,5,13,0,680.0,133.0,2.1,19.0,513.0,604.8,476.29
2016,11,5,13,15,749.0,109.0,2.1,18.5,514.0,595.58,470.73
2016,11,5,13,30,818.0,85.0,2.1,18.0,515.0,578.56,458.26
2016,11,5,13,45,663.5,119.0,2.1,18.0,455.5,494.05,391.52
2016,11,5,14,0,509.0,153.0,2.1,18.0,396.0,415.34,328.99
2016,11,5,14,15,442.0,153.0,2.05,18.0,354.0,358.01,282.77
2016,11,5,14,30,375.0,153.0,2.0,18.0,312.0,305.95,240.23
2016,11,5,14,45,360.5,139.5,2.0,18.0,280.0,265.51,206.11
2016,11,5,15,0,346.0,126.0,2.0,18.0,248.0,226.13,172.27
2016,11,5,15,15,324.5,112.5,2.0,17.5,215.5,185.08,137.28
2016,11,5,15,30,303.0,99.0,2.0,17.0,183.0,148.04,105.73
2016,11,5,15,45,274.5,83.5,2.05,17.0,149.0,110.59,74.99
2016,11,5,16,0,246.0,68.0,2.1,17.0,115.0,75.5,48.46
2016,11,5,16,15,200.0,51.5,2.0,16.5,83.0,42.96,28.04
2016,11,5,16,30,154.0,35.0,1.9,16.0,51.0,27.25,16.66
2016,11,5,16,45,77.0,17.5,1.8,16.0,25.5,13.72,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,15.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.9,15.0,13.0,12.06,0.0
2016,11,6,7,15,11.0,30.5,0.9,15.0,32.0,41.44,25.7
2016,11,6,7,30,22.0,48.0,0.9,15.0,51.0,67.88,50.61
2016,11,6,7,45,34.5,66.5,0.95,15.5,73.5,96.61,75.68
2016,11,6,8,0,47.0,85.0,1.0,16.0,96.0,125.72,100.71
2016,11,6,8,15,55.0,103.5,1.05,16.0,118.5,152.49,123.51
2016,11,6,8,30,63.0,122.0,1.1,16.0,141.0,179.53,146.1
2016,11,6,8,45,68.0,139.0,1.15,16.0,162.5,202.66,165.04
2016,11,6,9,0,73.0,156.0,1.2,16.0,184.0,225.87,183.74
2016,11,6,9,15,36.5,132.5,1.15,16.0,146.5,167.04,134.68
2016,11,6,9,30,0.0,109.0,1.1,16.0,109.0,104.16,81.72
2016,11,6,9,45,34.5,160.5,1.1,16.5,178.0,195.9,157.56
2016,11,6,10,0,69.0,212.0,1.1,17.0,247.0,283.84,227.31
2016,11,6,10,15,180.0,220.5,1.1,17.0,316.5,395.23,315.86
2016,11,6,10,30,291.0,229.0,1.1,17.0,386.0,507.83,401.79
2016,11,6,10,45,167.5,232.5,1.1,17.5,323.5,395.06,312.24
2016,11,6,11,0,44.0,236.0,1.1,18.0,261.0,282.87,222.46
2016,11,6,11,15,55.0,245.5,1.1,18.0,277.5,300.49,236.83
2016,11,6,11,30,66.0,255.0,1.1,18.0,294.0,317.67,250.09
2016,11,6,11,45,160.5,259.0,1.1,18.0,353.5,404.67,318.67
2016,11,6,12,0,255.0,263.0,1.1,18.0,413.0,487.04,381.31
2016,11,6,12,15,173.5,261.5,1.1,18.0,363.5,406.03,318.39
2016,11,6,12,30,92.0,260.0,1.1,18.0,314.0,329.92,259.22
2016,11,6,12,45,163.0,254.0,1.1,18.0,346.0,376.58,296.85
2016,11,6,13,0,234.0,248.0,1.1,18.0,378.0,409.5,322.62
2016,11,6,13,15,300.0,227.0,1.05,18.0,387.5,425.12,334.71
2016,11,6,13,30,366.0,206.0,1.0,18.0,397.0,427.68,336.62
2016,11,6,13,45,320.0,201.5,1.0,18.5,362.5,380.25,298.94
2016,11,6,14,0,274.0,197.0,1.0,19.0,328.0,335.93,263.73
2016,11,6,14,15,308.0,177.0,1.05,18.5,314.0,315.99,248.15
2016,11,6,14,30,342.0,157.0,1.1,18.0,300.0,292.5,228.63
2016,11,6,14,45,315.5,144.5,1.15,18.0,266.5,251.22,194.48
2016,11,6,15,0,289.0,132.0,1.2,18.0,233.0,212.29,161.9
2016,11,6,15,15,271.5,117.0,1.2,17.5,202.5,175.79,131.06
2016,11,6,15,30,254.0,102.0,1.2,17.0,172.0,141.08,101.74
2016,11,6,15,45,232.5,85.0,1.2,17.0,140.0,106.01,72.92
2016,11,6,16,0,211.0,68.0,1.2,17.0,108.0,73.52,48.11
2016,11,6,16,15,170.5,51.0,1.0,16.5,77.5,43.52,28.89
2016,11,6,16,30,130.0,34.0,0.8,16.0,47.0,27.86,16.94
2016,11,6,16,45,65.0,17.0,0.65,16.0,23.5,14.3,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,14.0,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,2.0,14.0,20.0,19.06,0.0
2016,11,7,7,15,146.0,31.5,2.05,14.0,51.0,136.03,94.68
2016,11,7,7,30,292.0,43.0,2.1,14.0,82.0,230.1,183.7
2016,11,7,7,45,346.0,55.0,2.15,14.5,119.5,286.12,234.02
2016,11,7,8,0,400.0,67.0,2.2,15.0,157.0,346.0,285.67
2016,11,7,8,15,434.0,78.0,2.1,15.5,194.0,394.8,326.36
2016,11,7,8,30,468.0,89.0,2.0,16.0,231.0,444.71,366.32
2016,11,7,8,45,490.5,99.0,1.95,16.5,266.5,485.85,398.03
2016,11,7,9,0,513.0,109.0,1.9,17.0,302.0,526.56,428.37
2016,11,7,9,15,477.0,129.5,1.85,17.5,323.0,535.08,432.28
2016,11,7,9,30,441.0,150.0,1.8,18.0,344.0,539.64,433.12
2016,11,7,9,45,486.0,151.5,1.75,18.5,379.5,582.68,464.38
2016,11,7,10,0,531.0,153.0,1.7,19.0,415.0,625.08,494.16
2016,11,7,10,15,502.5,170.0,1.55,19.0,427.5,624.55,490.86
2016,11,7,10,30,474.0,187.0,1.4,19.0,440.0,621.16,485.82
2016,11,7,10,45,495.0,187.5,1.3,19.5,459.5,637.26,495.55
2016,11,7,11,0,516.0,188.0,1.2,20.0,479.0,651.26,503.39
2016,11,7,11,15,459.5,208.0,1.1,20.0,470.5,621.76,479.48
2016,11,7,11,30,403.0,228.0,1.0,20.0,462.0,579.52,447.16
2016,11,7,11,45,337.5,243.0,0.9,20.5,439.5,536.56,413.22
2016,11,7,12,0,272.0,258.0,0.8,21.0,417.0,494.09,379.62
2016,11,7,12,15,244.0,259.0,0.7,21.0,401.0,455.55,350.7
2016,11,7,12,30,216.0,260.0,0.6,21.0,385.0,427.99,329.48
2016,11,7,12,45,240.5,250.5,0.55,21.0,386.5,426.09,328.41
2016,11,7,13,0,265.0,241.0,0.5,21.0,388.0,429.83,330.98
2016,11,7,13,15,208.0,236.5,0.4,21.0,349.0,370.42,285.57
2016,11,7,13,30,151.0,232.0,0.3,21.0,310.0,322.37,248.76
2016,11,7,13,45,124.5,218.0,0.25,21.0,280.5,285.35,220.62
2016,11,7,14,0,98.0,204.0,0.2,21.0,251.0,246.17,190.55
2016,11,7,14,15,148.0,188.5,0.15,21.0,253.5,251.06,194.16
2016,11,7,14,30,198.0,173.0,0.1,21.0,256.0,246.71,189.56
2016,11,7,14,45,190.5,157.5,0.1,21.0,230.5,217.1,165.62
2016,11,7,15,0,183.0,142.0,0.1,21.0,205.0,188.14,141.99
2016,11,7,15,15,172.5,124.5,0.15,20.5,177.5,157.36,117.06
2016,11,7,15,30,162.0,107.0,0.2,20.0,150.0,127.76,92.91
2016,11,7,15,45,145.0,88.5,0.25,20.0,122.0,97.76,68.81
2016,11,7,16,0,128.0,70.0,0.3,20.0,94.0,69.93,47.46
2016,11,7,16,15,97.0,51.5,0.3,19.5,67.0,44.29,29.76
2016,11,7,16,30,66.0,33.0,0.3,19.0,40.0,28.2,16.69
2016,11,7,16,45,33.0,16.5,0.3,19.0,20.0,14.57,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,0.9,15.0,19.0,18.11,0.0
2016,11,8,7,15,160.5,30.5,0.9,15.0,51.5,140.55,94.47
2016,11,8,7,30,321.0,42.0,0.9,15.0,84.0,244.14,192.49
2016,11,8,7,45,384.0,53.0,0.9,15.5,123.0,306.24,246.94
2016,11,8,8,0,447.0,64.0,0.9,16.0,162.0,372.47,302.42
2016,11,8,8,15,489.0,72.5,0.75,16.5,201.0,425.96,345.04
2016,11,8,8,30,531.0,81.0,0.6,17.0,240.0,480.66,386.4
2016,11,8,8,45,567.5,85.5,0.5,17.5,277.5,527.63,420.39
