Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,861.0,78.0,4.8,15.0,500.0,788.5,639.53
2016,11,18,10,45,867.5,79.0,4.95,15.5,517.0,794.71,642.96
2016,11,18,11,0,874.0,80.0,5.1,16.0,534.0,797.51,643.98
2016,11,18,11,15,876.5,80.5,5.25,16.0,544.0,787.18,636.47
2016,11,18,11,30,879.0,81.0,5.4,16.0,554.0,779.65,631.22
2016,11,18,11,45,879.0,81.0,5.55,16.5,555.5,766.28,620.42
2016,11,18,12,0,879.0,81.0,5.7,17.0,557.0,749.66,607.27
2016,11,18,12,15,653.5,140.5,5.85,17.0,492.5,641.15,522.42
2016,11,18,12,30,428.0,200.0,6.0,17.0,428.0,525.2,427.91
2016,11,18,12,45,647.5,139.0,6.15,17.0,475.0,595.73,487.1
2016,11,18,13,0,867.0,78.0,6.3,17.0,522.0,644.45,527.36
2016,11,18,13,15,858.5,76.5,6.35,17.0,502.5,606.02,495.56
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,565.61,461.84
2016,11,18,13,45,838.5,73.0,6.5,17.0,456.5,521.34,424.35
2016,11,18,14,0,827.0,71.0,6.6,17.0,430.0,475.78,384.9
2016,11,18,14,15,808.0,69.0,6.55,17.0,398.0,425.96,340.88
2016,11,18,14,30,789.0,67.0,6.5,17.0,366.0,376.05,295.84
2016,11,18,14,45,762.5,64.0,6.5,17.0,328.5,322.83,247.4
2016,11,18,15,0,736.0,61.0,6.5,17.0,291.0,270.9,199.48
2016,11,18,15,15,695.0,56.5,6.35,16.5,249.5,215.78,149.85
2016,11,18,15,30,654.0,52.0,6.2,16.0,208.0,164.19,104.48
2016,11,18,15,45,589.5,46.5,6.05,15.5,165.0,111.16,62.23
2016,11,18,16,0,525.0,41.0,5.9,15.0,122.0,66.27,32.61
2016,11,18,16,15,414.5,32.0,5.7,14.5,82.5,25.19,15.58
2016,11,18,16,30,304.0,23.0,5.5,14.0,43.0,18.71,4.34
2016,11,18,16,45,152.0,11.5,5.3,13.5,21.5,10.96,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,5.09,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,10.19,2.04
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,17.61,8.94
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,25.05,15.51
2016,11,19,8,15,0.0,36.0,8.85,14.0,36.0,33.42,22.85
2016,11,19,8,30,0.0,45.0,8.8,14.0,45.0,41.8,30.15
2016,11,19,8,45,0.0,53.0,8.75,14.5,53.0,49.26,36.51
2016,11,19,9,0,0.0,61.0,8.7,15.0,61.0,56.73,42.79
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,51.12,37.98
2016,11,19,9,30,0.0,49.0,8.6,15.0,49.0,45.53,33.17
2016,11,19,9,45,0.0,45.0,8.55,15.0,45.0,41.81,29.95
2016,11,19,10,0,0.0,41.0,8.5,15.0,41.0,38.09,26.74
2016,11,19,10,15,49.5,127.5,8.45,15.0,152.0,168.71,138.28
2016,11,19,10,30,99.0,214.0,8.4,15.0,263.0,307.99,254.29
2016,11,19,10,45,49.5,166.5,8.4,15.5,191.0,210.89,172.26
2016,11,19,11,0,0.0,119.0,8.4,16.0,119.0,112.83,88.93
2016,11,19,11,15,0.0,75.5,8.3,16.0,75.5,70.29,53.43
2016,11,19,11,30,0.0,32.0,8.2,16.0,32.0,29.74,19.4
2016,11,19,11,45,0.0,93.5,8.1,16.0,93.5,87.3,67.61
2016,11,19,12,0,0.0,155.0,8.0,16.0,155.0,148.27,118.17
2016,11,19,12,15,0.0,136.0,7.9,16.0,136.0,128.97,102.19
2016,11,19,12,30,0.0,117.0,7.8,16.0,117.0,110.11,86.59
2016,11,19,12,45,0.0,108.5,7.75,16.0,108.5,101.78,79.73
2016,11,19,13,0,0.0,100.0,7.7,16.0,100.0,93.54,72.93
2016,11,19,13,15,0.0,62.5,7.65,16.0,62.5,58.15,43.38
2016,11,19,13,30,0.0,25.0,7.6,16.0,25.0,23.21,13.99
2016,11,19,13,45,0.0,27.5,7.55,16.0,27.5,25.53,15.99
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,27.85,17.99
2016,11,19,14,15,15.5,87.5,7.4,16.0,93.5,89.92,70.43
2016,11,19,14,30,31.0,145.0,7.3,16.0,157.0,150.54,121.0
2016,11,19,14,45,27.5,131.5,7.2,16.0,141.0,133.85,106.95
2016,11,19,15,0,24.0,118.0,7.1,16.0,125.0,117.63,93.26
2016,11,19,15,15,18.5,101.5,6.95,15.5,107.0,98.01,76.85
2016,11,19,15,30,13.0,85.0,6.8,15.0,89.0,80.3,61.94
2016,11,19,15,45,6.5,68.5,6.65,15.0,70.5,63.23,47.42
2016,11,19,16,0,0.0,52.0,6.5,15.0,52.0,47.09,33.57
2016,11,19,16,15,0.0,35.0,6.4,15.0,35.0,31.62,20.84
2016,11,19,16,30,0.0,18.0,6.3,15.0,18.0,16.71,2.5
2016,11,19,16,45,0.0,9.0,6.2,15.0,9.0,8.58,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,2.8,13.0,4.5,4.16,0.0
2016,11,20,7,30,0.0,9.0,2.8,13.0,9.0,8.33,0.55
2016,11,20,7,45,0.0,15.0,2.8,13.5,15.0,13.9,5.88
2016,11,20,8,0,0.0,21.0,2.8,14.0,21.0,19.47,10.82
2016,11,20,8,15,0.0,28.0,2.8,14.0,28.0,25.97,16.54
2016,11,20,8,30,0.0,35.0,2.8,14.0,35.0,32.48,22.22
2016,11,20,8,45,0.0,41.0,2.85,14.5,41.0,38.07,27.0
2016,11,20,9,0,0.0,47.0,2.9,15.0,47.0,43.66,31.71
2016,11,20,9,15,0.0,53.0,2.9,15.0,53.0,49.26,36.44
2016,11,20,9,30,0.0,59.0,2.9,15.0,59.0,54.86,41.13
2016,11,20,9,45,0.0,103.0,2.95,15.0,103.0,98.42,77.74
2016,11,20,10,0,0.0,147.0,3.0,15.0,147.0,144.97,116.28
2016,11,20,10,15,30.5,176.0,3.0,15.0,190.5,210.48,170.9
2016,11,20,10,30,61.0,205.0,3.0,15.0,234.0,267.31,217.5
2016,11,20,10,45,68.0,214.5,3.0,15.0,248.0,281.9,228.98
2016,11,20,11,0,75.0,224.0,3.0,15.0,262.0,296.28,240.38
2016,11,20,11,15,165.0,228.5,2.75,15.0,315.0,380.31,309.06
2016,11,20,11,30,255.0,233.0,2.5,15.0,368.0,461.92,373.6
2016,11,20,11,45,127.5,172.0,2.3,15.0,239.5,279.85,227.46
2016,11,20,12,0,0.0,111.0,2.1,15.0,111.0,104.37,81.63
2016,11,20,12,15,3.0,144.5,1.9,15.0,146.5,139.66,111.06
2016,11,20,12,30,6.0,178.0,1.7,15.0,182.0,175.3,140.13
2016,11,20,12,45,3.0,103.0,1.5,15.0,105.0,98.45,77.0
2016,11,20,13,0,0.0,28.0,1.3,15.0,28.0,26.01,16.42
2016,11,20,13,15,228.5,96.0,1.2,15.0,204.0,245.69,201.83
2016,11,20,13,30,457.0,164.0,1.1,15.0,380.0,434.47,348.86
2016,11,20,13,45,293.0,174.5,1.05,15.0,310.5,333.04,266.64
2016,11,20,14,0,129.0,185.0,1.0,15.0,241.0,246.24,197.22
2016,11,20,14,15,110.5,170.0,0.9,15.0,215.5,215.6,172.53
2016,11,20,14,30,92.0,155.0,0.8,15.0,190.0,183.63,146.35
2016,11,20,14,45,390.0,109.5,0.75,15.0,233.0,240.44,185.92
2016,11,20,15,0,688.0,64.0,0.7,15.0,276.0,258.58,188.41
2016,11,20,15,15,645.0,59.5,0.55,15.0,235.5,205.53,141.34
2016,11,20,15,30,602.0,55.0,0.4,15.0,195.0,156.23,98.98
2016,11,20,15,45,540.5,48.0,0.3,15.0,154.5,106.53,60.06
2016,11,20,16,0,479.0,41.0,0.2,15.0,114.0,63.35,31.65
2016,11,20,16,15,365.5,32.0,0.25,14.5,76.5,25.33,15.63
2016,11,20,16,30,252.0,23.0,0.3,14.0,39.0,18.87,2.76
2016,11,20,16,45,126.0,11.5,0.35,14.0,19.5,10.96,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,11.5,29.0,93.02,0.0
2016,11,21,7,30,363.0,27.0,4.2,12.0,58.0,237.25,165.5
2016,11,21,7,45,461.0,34.0,4.35,12.5,98.0,312.12,251.29
2016,11,21,8,0,559.0,41.0,4.5,13.0,138.0,388.05,320.57
2016,11,21,8,15,616.5,46.5,4.55,13.0,179.5,449.83,376.01
2016,11,21,8,30,674.0,52.0,4.6,13.0,221.0,513.51,431.19
2016,11,21,8,45,712.5,55.0,4.7,13.5,261.0,562.91,472.48
2016,11,21,9,0,751.0,58.0,4.8,14.0,301.0,611.96,511.23
2016,11,21,9,15,776.5,61.0,4.8,14.0,337.0,650.96,541.4
2016,11,21,9,30,802.0,64.0,4.8,14.0,373.0,688.26,569.68
2016,11,21,9,45,806.0,69.5,4.85,14.0,402.0,710.42,586.04
2016,11,21,10,0,810.0,75.0,4.9,14.0,431.0,729.57,600.03
2016,11,21,10,15,823.0,76.5,4.9,14.0,455.5,747.75,613.0
2016,11,21,10,30,836.0,78.0,4.9,14.0,480.0,762.92,623.67
2016,11,21,10,45,845.0,79.0,4.95,14.5,498.0,771.17,628.21
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,776.12,630.37
2016,11,21,11,15,859.0,80.5,4.95,15.0,526.5,773.98,628.01
2016,11,21,11,30,864.0,81.0,4.9,15.0,537.0,768.46,623.27
2016,11,21,11,45,866.5,81.0,4.9,15.5,540.0,757.07,613.33
2016,11,21,12,0,869.0,81.0,4.9,16.0,543.0,742.37,601.08
2016,11,21,12,15,867.5,80.5,4.9,16.0,538.5,720.97,585.02
2016,11,21,12,30,866.0,80.0,4.9,16.0,534.0,696.57,566.75
2016,11,21,12,45,865.0,78.0,4.9,16.0,522.5,667.9,544.23
2016,11,21,13,0,864.0,76.0,4.9,16.0,511.0,636.44,518.84
2016,11,21,13,15,855.0,75.0,4.9,16.0,491.5,598.7,488.02
2016,11,21,13,30,846.0,74.0,4.9,16.0,472.0,559.01,455.04
2016,11,21,13,45,831.5,72.5,4.95,16.0,445.5,514.21,417.39
2016,11,21,14,0,817.0,71.0,5.0,16.0,419.0,468.38,377.98
2016,11,21,14,15,797.0,69.0,5.0,15.5,386.5,418.9,335.24
2016,11,21,14,30,777.0,67.0,5.0,15.0,354.0,369.44,291.33
2016,11,21,14,45,746.5,64.0,5.0,15.0,317.0,315.81,242.69
2016,11,21,15,0,716.0,61.0,5.0,15.0,280.0,263.88,194.94
2016,11,21,15,15,673.0,57.0,4.9,14.5,239.0,210.18,146.58
2016,11,21,15,30,630.0,53.0,4.8,14.0,198.0,158.88,101.56
2016,11,21,15,45,559.0,47.0,4.7,14.0,156.0,107.58,60.84
2016,11,21,16,0,488.0,41.0,4.6,14.0,114.0,63.82,31.97
2016,11,21,16,15,372.0,31.5,4.45,13.5,76.0,24.96,15.23
2016,11,21,16,30,256.0,22.0,4.3,13.0,38.0,17.96,1.45
2016,11,21,16,45,128.0,11.0,4.15,13.0,19.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,88.5,14.5,1.15,11.0,22.0,52.69,0.0
2016,11,22,7,30,177.0,29.0,1.2,11.0,44.0,147.27,97.84
2016,11,22,7,45,239.5,43.0,1.25,11.5,76.0,204.85,163.05
2016,11,22,8,0,302.0,57.0,1.3,12.0,108.0,265.16,217.08
2016,11,22,8,15,339.5,70.0,1.4,12.0,142.5,313.22,259.63
2016,11,22,8,30,377.0,83.0,1.5,12.0,177.0,362.97,302.38
2016,11,22,8,45,399.5,95.0,1.6,12.5,210.0,402.67,335.17
2016,11,22,9,0,422.0,107.0,1.7,13.0,243.0,442.29,366.9
2016,11,22,9,15,449.0,113.0,1.75,13.0,272.5,477.31,394.96
2016,11,22,9,30,476.0,119.0,1.8,13.0,302.0,511.93,422.15
2016,11,22,9,45,450.0,136.0,1.9,13.5,320.0,519.22,426.08
2016,11,22,10,0,424.0,153.0,2.0,14.0,338.0,523.59,427.76
2016,11,22,10,15,473.0,152.0,2.05,14.0,369.0,562.45,458.12
2016,11,22,10,30,522.0,151.0,2.1,14.0,400.0,600.15,486.99
2016,11,22,10,45,473.0,169.0,2.15,14.5,401.0,581.61,470.22
2016,11,22,11,0,424.0,187.0,2.2,15.0,402.0,560.63,452.05
2016,11,22,11,15,477.0,178.0,2.2,15.0,424.5,586.65,472.54
2016,11,22,11,30,530.0,169.0,2.2,15.0,447.0,609.95,490.43
2016,11,22,11,45,490.0,180.5,2.25,15.0,438.5,583.2,469.01
2016,11,22,12,0,450.0,192.0,2.3,15.0,430.0,555.43,447.06
2016,11,22,12,15,450.5,190.0,2.3,15.0,426.5,541.46,436.25
2016,11,22,12,30,451.0,188.0,2.3,15.0,423.0,525.83,423.98
2016,11,22,12,45,459.5,181.0,2.3,15.0,416.0,508.58,410.55
2016,11,22,13,0,468.0,174.0,2.3,15.0,409.0,489.37,395.38
2016,11,22,13,15,426.0,175.0,2.35,15.0,382.5,446.52,361.17
2016,11,22,13,30,384.0,176.0,2.4,15.0,356.0,398.72,322.88
2016,11,22,13,45,449.5,152.5,2.45,15.0,351.5,396.76,320.83
2016,11,22,14,0,515.0,129.0,2.5,15.0,347.0,381.87,307.45
2016,11,22,14,15,528.0,115.5,2.55,14.5,324.0,347.92,278.48
2016,11,22,14,30,541.0,102.0,2.6,14.0,301.0,314.37,248.74
2016,11,22,14,45,506.0,98.0,2.65,14.0,269.0,267.1,207.25
2016,11,22,15,0,471.0,94.0,2.7,14.0,237.0,224.95,169.69
2016,11,22,15,15,437.0,84.0,2.7,14.0,202.0,180.2,130.13
2016,11,22,15,30,403.0,74.0,2.7,14.0,167.0,138.62,94.1
2016,11,22,15,45,359.5,61.5,2.7,14.0,131.5,97.07,60.56
2016,11,22,16,0,316.0,49.0,2.7,14.0,96.0,60.23,34.45
2016,11,22,16,15,232.0,35.5,2.75,13.5,63.5,27.65,17.41
2016,11,22,16,30,148.0,22.0,2.8,13.0,31.0,17.37,0.31
2016,11,22,16,45,74.0,11.0,2.9,13.0,15.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.5,3.1,11.5,23.5,55.68,0.0
2016,11,23,7,30,183.0,33.0,3.1,12.0,47.0,155.18,98.58
2016,11,23,7,45,285.5,45.0,3.1,12.5,84.5,231.61,184.16
2016,11,23,8,0,388.0,57.0,3.1,13.0,122.0,312.91,256.61
2016,11,23,8,15,456.5,65.5,3.15,13.0,162.5,377.53,313.63
2016,11,23,8,30,525.0,74.0,3.2,13.0,203.0,446.42,372.58
2016,11,23,8,45,569.5,80.0,3.3,13.0,242.0,499.09,416.97
2016,11,23,9,0,614.0,86.0,3.4,13.0,281.0,552.06,460.42
2016,11,23,9,15,646.0,90.5,3.35,13.0,316.5,594.3,493.91
2016,11,23,9,30,678.0,95.0,3.3,13.0,352.0,635.42,525.62
2016,11,23,9,45,713.5,94.5,3.25,13.5,385.0,671.74,551.44
2016,11,23,10,0,749.0,94.0,3.2,14.0,418.0,706.22,575.37
2016,11,23,10,15,763.5,96.0,3.2,14.0,442.5,725.38,588.74
2016,11,23,10,30,778.0,98.0,3.2,14.0,467.0,741.76,600.11
2016,11,23,10,45,791.0,98.5,3.2,14.0,485.5,748.29,604.18
2016,11,23,11,0,804.0,99.0,3.2,14.0,504.0,755.93,609.24
2016,11,23,11,15,809.0,99.5,3.2,14.0,514.0,754.13,607.39
2016,11,23,11,30,814.0,100.0,3.2,14.0,524.0,749.09,603.34
2016,11,23,11,45,818.0,99.5,3.2,14.0,527.5,738.94,595.64
2016,11,23,12,0,822.0,99.0,3.2,14.0,531.0,725.6,585.7
2016,11,23,12,15,819.5,98.5,3.25,14.0,526.5,704.47,570.25
2016,11,23,12,30,817.0,98.0,3.3,14.0,522.0,680.53,552.01
2016,11,23,12,45,810.5,97.5,3.4,14.0,509.5,651.25,529.26
2016,11,23,13,0,804.0,97.0,3.5,14.0,497.0,619.64,504.29
2016,11,23,13,15,793.5,95.5,3.65,14.0,477.5,582.45,474.62
2016,11,23,13,30,783.0,94.0,3.8,14.0,458.0,543.59,442.92
2016,11,23,13,45,771.0,90.5,4.0,14.0,432.5,500.47,407.14
2016,11,23,14,0,759.0,87.0,4.2,14.0,407.0,456.64,369.86
2016,11,23,14,15,737.0,84.0,4.25,14.0,375.0,407.62,327.19
2016,11,23,14,30,715.0,81.0,4.3,14.0,343.0,358.96,283.81
2016,11,23,14,45,685.5,77.0,4.4,14.0,306.5,307.47,237.45
2016,11,23,15,0,656.0,73.0,4.5,14.0,270.0,257.72,191.95
2016,11,23,15,15,609.5,67.5,4.35,13.5,230.0,204.72,144.67
2016,11,23,15,30,563.0,62.0,4.2,13.0,190.0,155.93,102.19
2016,11,23,15,45,492.0,54.0,4.05,13.0,149.0,106.53,63.02
2016,11,23,16,0,421.0,46.0,3.9,13.0,108.0,64.8,35.03
2016,11,23,16,15,302.5,34.5,3.75,12.5,71.0,27.97,17.66
2016,11,23,16,30,184.0,23.0,3.6,12.0,34.0,18.24,0.0
2016,11,23,16,45,92.0,11.5,3.5,11.5,17.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,2.05,8.0,23.5,62.07,0.0
2016,11,24,7,30,220.0,30.0,2.1,8.0,47.0,166.89,101.92
2016,11,24,7,45,331.0,41.5,2.15,8.5,85.5,248.37,199.28
2016,11,24,8,0,442.0,53.0,2.2,9.0,124.0,336.89,278.85
2016,11,24,8,15,509.5,60.5,2.25,9.0,165.5,402.73,337.37
2016,11,24,8,30,577.0,68.0,2.3,9.0,207.0,471.24,396.34
2016,11,24,8,45,627.5,72.5,2.4,9.5,248.0,527.33,442.96
2016,11,24,9,0,678.0,77.0,2.5,10.0,289.0,583.93,488.49
2016,11,24,9,15,708.5,80.5,2.45,10.5,325.5,625.18,519.79
2016,11,24,9,30,739.0,84.0,2.4,11.0,362.0,665.11,548.49
2016,11,24,9,45,763.0,86.0,2.35,11.5,394.0,696.67,570.12
2016,11,24,10,0,787.0,88.0,2.3,12.0,426.0,721.74,586.5
2016,11,24,10,15,801.0,90.0,2.05,12.0,451.0,741.2,598.16
2016,11,24,10,30,815.0,92.0,1.8,12.0,476.0,757.69,607.27
2016,11,24,10,45,826.0,93.0,1.6,12.5,494.5,767.58,610.6
2016,11,24,11,0,837.0,94.0,1.4,13.0,513.0,774.21,611.45
2016,11,24,11,15,842.0,95.0,1.1,13.0,523.5,772.86,606.34
2016,11,24,11,30,847.0,96.0,0.8,13.0,534.0,768.16,598.5
2016,11,24,11,45,850.0,95.5,0.55,13.5,537.5,756.91,585.48
2016,11,24,12,0,853.0,95.0,0.3,14.0,541.0,742.4,570.33
2016,11,24,12,15,851.0,94.5,0.4,14.0,536.5,721.11,557.44
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,696.87,542.01
2016,11,24,12,45,843.5,93.0,0.65,14.0,519.5,666.97,522.19
2016,11,24,13,0,838.0,92.0,0.8,14.0,507.0,634.58,499.78
2016,11,24,13,15,780.5,91.5,0.85,14.0,466.5,569.7,451.42
2016,11,24,13,30,723.0,91.0,0.9,14.0,426.0,507.41,404.02
2016,11,24,13,45,755.5,88.0,0.95,14.0,420.5,489.28,388.91
2016,11,24,14,0,788.0,85.0,1.0,14.0,415.0,467.33,369.45
2016,11,24,14,15,657.0,94.0,0.95,14.0,354.5,383.43,301.82
2016,11,24,14,30,526.0,103.0,0.9,14.0,294.0,309.17,241.63
2016,11,24,14,45,485.5,100.5,0.9,14.0,262.5,262.47,201.82
2016,11,24,15,0,445.0,98.0,0.9,14.0,231.0,221.38,166.05
2016,11,24,15,15,412.0,87.5,0.95,13.5,196.5,177.8,128.46
2016,11,24,15,30,379.0,77.0,1.0,13.0,162.0,137.31,93.96
2016,11,24,15,45,332.5,64.0,1.05,13.0,127.0,96.3,61.15
2016,11,24,16,0,286.0,51.0,1.1,13.0,92.0,60.35,35.59
2016,11,24,16,15,203.5,36.5,1.2,12.5,60.5,28.51,18.05
2016,11,24,16,30,121.0,22.0,1.3,12.0,29.0,17.39,0.0
2016,11,24,16,45,60.5,11.0,1.45,12.0,14.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.0,3.35,10.0,10.0,9.53,0.0
2016,11,25,7,30,0.0,20.0,3.4,10.0,20.0,18.71,5.57
2016,11,25,7,45,1.0,37.5,3.45,10.5,37.5,39.66,26.98
2016,11,25,8,0,2.0,55.0,3.5,11.0,55.0,59.28,44.56
2016,11,25,8,15,10.5,71.5,3.6,11.0,74.0,81.4,64.21
2016,11,25,8,30,19.0,88.0,3.7,11.0,93.0,103.88,84.06
2016,11,25,8,45,25.0,104.0,3.8,11.5,111.5,133.12,109.19
2016,11,25,9,0,31.0,120.0,3.9,12.0,130.0,154.84,127.61
2016,11,25,9,15,36.0,134.0,3.9,12.0,146.5,173.38,143.3
2016,11,25,9,30,41.0,148.0,3.9,12.0,163.0,192.11,158.96
2016,11,25,9,45,102.5,165.5,3.9,12.5,208.0,269.14,224.07
2016,11,25,10,0,164.0,183.0,3.9,13.0,253.0,336.1,279.46
2016,11,25,10,15,134.0,193.5,3.9,13.0,253.0,324.66,268.69
2016,11,25,10,30,104.0,204.0,3.9,13.0,253.0,300.45,247.85
2016,11,25,10,45,79.0,206.5,3.95,13.5,244.5,281.69,231.19
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,262.96,214.57
2016,11,25,11,15,40.5,205.0,4.05,14.0,226.0,245.67,199.97
2016,11,25,11,30,27.0,201.0,4.1,14.0,216.0,218.58,177.39
2016,11,25,11,45,64.5,216.5,4.15,14.0,251.0,272.66,222.5
2016,11,25,12,0,102.0,232.0,4.2,14.0,286.0,315.02,257.46
2016,11,25,12,15,205.0,223.5,4.2,14.0,329.0,383.93,314.96
2016,11,25,12,30,308.0,215.0,4.2,14.0,372.0,447.0,366.52
2016,11,25,12,45,343.0,203.0,4.2,14.5,374.5,445.85,364.99
2016,11,25,13,0,378.0,191.0,4.2,15.0,377.0,441.81,361.18
2016,11,25,13,15,257.5,196.5,4.2,15.0,321.5,361.57,295.22
2016,11,25,13,30,137.0,202.0,4.2,15.0,266.0,282.6,230.05
2016,11,25,13,45,173.0,189.0,4.2,15.0,264.5,280.31,228.35
2016,11,25,14,0,209.0,176.0,4.2,15.0,263.0,274.86,223.38
2016,11,25,14,15,214.0,161.5,4.2,14.5,244.5,251.3,203.56
2016,11,25,14,30,219.0,147.0,4.2,14.0,226.0,230.42,185.45
2016,11,25,14,45,206.0,134.0,4.25,14.0,202.0,200.33,159.27
2016,11,25,15,0,193.0,121.0,4.3,14.0,178.0,171.36,133.84
2016,11,25,15,15,177.5,104.5,4.2,13.5,151.0,139.75,106.47
2016,11,25,15,30,162.0,88.0,4.1,13.0,124.0,109.83,80.75
2016,11,25,15,45,143.0,70.5,4.0,13.0,97.0,80.43,56.19
2016,11,25,16,0,124.0,53.0,3.9,13.0,70.0,53.39,34.94
2016,11,25,16,15,74.0,36.5,3.85,12.5,46.0,30.93,19.92
2016,11,25,16,30,24.0,20.0,3.8,12.0,22.0,17.45,0.0
2016,11,25,16,45,12.0,10.0,3.8,12.0,11.0,9.53,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,6.67,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,12.98,1.39
2016,11,26,7,45,0.0,27.5,5.45,11.0,27.5,25.54,15.22
2016,11,26,8,0,0.0,41.0,5.3,11.0,41.0,39.62,27.88
2016,11,26,8,15,0.0,55.5,5.05,11.0,55.5,54.66,41.19
2016,11,26,8,30,0.0,70.0,4.8,11.0,70.0,69.49,54.24
2016,11,26,8,45,0.0,84.5,4.6,11.0,84.5,84.21,67.06
2016,11,26,9,0,0.0,99.0,4.4,11.0,99.0,98.88,79.67
2016,11,26,9,15,0.0,112.5,4.5,11.0,112.5,112.35,91.14
2016,11,26,9,30,0.0,126.0,4.6,11.0,126.0,125.84,102.5
2016,11,26,9,45,14.5,145.0,4.75,11.5,151.5,156.45,128.53
2016,11,26,10,0,29.0,164.0,4.9,12.0,177.0,198.32,163.63
2016,11,26,10,15,37.5,177.0,5.15,12.0,194.5,218.48,180.47
2016,11,26,10,30,46.0,190.0,5.4,12.0,212.0,238.64,197.26
2016,11,26,10,45,77.0,205.0,5.7,12.0,242.5,278.49,231.01
2016,11,26,11,0,108.0,220.0,6.0,12.0,273.0,318.0,264.22
2016,11,26,11,15,54.0,140.5,6.15,12.0,167.0,183.16,151.14
2016,11,26,11,30,0.0,61.0,6.3,12.0,61.0,56.75,42.81
2016,11,26,11,45,0.0,36.0,6.45,12.0,36.0,33.45,22.98
2016,11,26,12,0,0.0,11.0,6.6,12.0,11.0,10.21,3.09
2016,11,26,12,15,0.0,78.0,6.6,12.0,78.0,72.63,56.34
2016,11,26,12,30,0.0,145.0,6.6,12.0,145.0,138.16,111.66
2016,11,26,12,45,387.5,115.5,6.6,12.5,305.5,388.52,327.43
2016,11,26,13,0,775.0,86.0,6.6,13.0,466.0,587.11,490.46
2016,11,26,13,15,704.5,100.0,6.5,13.0,435.0,534.02,444.68
2016,11,26,13,30,634.0,114.0,6.4,13.0,404.0,481.7,399.98
2016,11,26,13,45,317.0,73.0,6.3,13.0,218.0,244.2,202.76
2016,11,26,14,0,0.0,32.0,6.2,13.0,32.0,29.71,19.83
2016,11,26,14,15,0.0,22.0,6.15,13.0,22.0,20.41,11.91
2016,11,26,14,30,0.0,12.0,6.1,13.0,12.0,11.12,3.93
2016,11,26,14,45,0.0,10.5,6.1,13.0,10.5,9.73,2.74
2016,11,26,15,0,0.0,9.0,6.1,13.0,9.0,8.34,1.54
2016,11,26,15,15,0.0,7.5,6.25,12.5,7.5,6.94,0.33
2016,11,26,15,30,0.0,6.0,6.4,12.0,6.0,5.55,0.0
2016,11,26,15,45,0.0,4.5,6.55,12.0,4.5,4.16,0.0
2016,11,26,16,0,0.0,3.0,6.7,12.0,3.0,2.77,0.0
2016,11,26,16,15,0.0,2.0,6.75,12.0,2.0,1.85,0.0
2016,11,26,16,30,0.0,1.0,6.8,12.0,1.0,0.92,0.0
2016,11,26,16,45,0.0,0.5,6.9,12.0,0.5,0.48,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,14.0,6.4,11.0,19.5,49.02,0.0
2016,11,27,7,30,167.0,28.0,6.4,11.0,39.0,134.78,58.58
2016,11,27,7,45,299.0,38.0,6.45,11.5,76.5,225.88,177.62
2016,11,27,8,0,431.0,48.0,6.5,12.0,114.0,322.23,265.98
2016,11,27,8,15,501.5,55.0,6.55,12.0,154.5,388.03,326.12
2016,11,27,8,30,572.0,62.0,6.6,12.0,195.0,456.9,387.3
2016,11,27,8,45,626.5,65.5,6.7,12.5,235.5,513.68,436.32
2016,11,27,9,0,681.0,69.0,6.8,13.0,276.0,571.28,484.57
2016,11,27,9,15,531.0,99.0,6.7,13.0,272.5,516.6,437.98
2016,11,27,9,30,381.0,129.0,6.6,13.0,269.0,450.32,380.96
2016,11,27,9,45,461.0,125.5,6.5,13.0,309.5,510.04,431.14
2016,11,27,10,0,541.0,122.0,6.4,13.0,350.0,570.39,480.71
2016,11,27,10,15,557.0,127.0,6.25,13.0,373.0,592.07,497.29
2016,11,27,10,30,573.0,132.0,6.1,13.0,396.0,616.98,516.18
2016,11,27,10,45,709.5,107.0,5.95,13.5,447.0,693.49,575.92
2016,11,27,11,0,846.0,82.0,5.8,14.0,498.0,762.48,627.09
2016,11,27,11,15,851.0,82.5,5.65,14.0,508.5,760.77,624.39
2016,11,27,11,30,856.0,83.0,5.5,14.0,519.0,755.74,619.56
2016,11,27,11,45,856.5,83.5,5.4,14.0,522.0,744.01,609.96
2016,11,27,12,0,857.0,84.0,5.3,14.0,525.0,729.08,598.06
2016,11,27,12,15,854.5,83.5,5.2,14.0,520.5,707.75,581.34
2016,11,27,12,30,852.0,83.0,5.1,14.0,516.0,683.5,562.22
2016,11,27,12,45,691.0,118.5,5.0,14.0,464.5,594.69,489.51
2016,11,27,13,0,530.0,154.0,4.9,14.0,413.0,504.66,415.5
2016,11,27,13,15,442.0,165.0,4.7,14.0,375.5,443.96,365.13
2016,11,27,13,30,354.0,176.0,4.5,14.0,338.0,381.14,312.86
2016,11,27,13,45,288.5,174.0,4.35,14.0,301.0,329.4,269.68
2016,11,27,14,0,223.0,172.0,4.2,14.0,264.0,282.22,230.13
2016,11,27,14,15,317.5,146.0,4.1,14.0,266.0,283.68,229.83
2016,11,27,14,30,412.0,120.0,4.0,14.0,268.0,280.25,223.76
2016,11,27,14,45,379.0,113.0,3.95,14.0,238.0,239.65,188.0
2016,11,27,15,0,346.0,106.0,3.9,14.0,208.0,201.7,154.45
2016,11,27,15,15,319.5,93.0,3.75,13.5,176.5,162.45,120.07
2016,11,27,15,30,293.0,80.0,3.6,13.0,145.0,125.78,88.42
2016,11,27,15,45,252.0,65.5,3.45,13.0,112.5,88.81,58.44
2016,11,27,16,0,211.0,51.0,3.3,13.0,80.0,56.38,34.57
2016,11,27,16,15,140.0,36.0,3.2,12.5,52.0,29.39,18.47
2016,11,27,16,30,69.0,21.0,3.1,12.0,24.0,17.46,0.0
2016,11,27,16,45,34.5,10.5,3.05,12.0,12.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.5,7.25,12.0,14.5,24.45,0.0
2016,11,28,7,30,59.0,25.0,7.5,12.0,29.0,70.75,22.25
2016,11,28,7,45,121.5,41.0,7.75,12.0,57.0,131.17,100.25
2016,11,28,8,0,184.0,57.0,8.0,12.0,85.0,187.99,153.52
2016,11,28,8,15,221.5,72.5,8.05,12.0,116.5,233.69,195.38
2016,11,28,8,30,259.0,88.0,8.1,12.0,148.0,281.45,238.28
2016,11,28,8,45,286.5,102.0,8.15,12.5,179.0,322.22,273.95
2016,11,28,9,0,314.0,116.0,8.2,13.0,210.0,363.73,309.4
2016,11,28,9,15,348.5,121.5,8.15,13.0,238.0,411.58,350.03
2016,11,28,9,30,383.0,127.0,8.1,13.0,266.0,448.62,381.29
2016,11,28,9,45,512.5,123.0,8.1,13.0,326.5,544.11,461.9
2016,11,28,10,0,642.0,119.0,8.1,13.0,387.0,646.6,546.43
2016,11,28,10,15,645.0,114.5,8.0,13.0,397.0,649.1,547.75
2016,11,28,10,30,648.0,110.0,7.9,13.0,407.0,648.69,546.58
2016,11,28,10,45,594.0,131.0,7.8,13.5,411.5,630.78,529.4
2016,11,28,11,0,540.0,152.0,7.7,14.0,416.0,605.46,506.17
2016,11,28,11,15,626.0,142.0,7.55,14.0,454.0,659.45,549.86
2016,11,28,11,30,712.0,132.0,7.4,14.0,492.0,705.52,586.59
2016,11,28,11,45,718.5,130.5,7.3,14.0,496.0,697.34,579.25
2016,11,28,12,0,725.0,129.0,7.2,14.0,500.0,686.23,569.73
2016,11,28,12,15,722.0,128.5,7.05,14.0,496.0,666.6,553.19
2016,11,28,12,30,719.0,128.0,6.9,14.0,492.0,644.48,534.58
2016,11,28,12,45,700.0,131.0,6.75,14.5,478.0,613.27,507.42
