Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,0,681.0,134.0,6.6,15.0,464.0,580.65,479.04
2016,11,28,13,15,668.0,131.5,6.5,15.0,445.0,544.82,449.03
2016,11,28,13,30,655.0,129.0,6.4,15.0,426.0,507.86,417.67
2016,11,28,13,45,645.5,123.0,6.3,15.0,402.0,468.28,383.76
2016,11,28,14,0,636.0,117.0,6.2,15.0,378.0,427.8,348.47
2016,11,28,14,15,532.5,117.0,6.1,14.5,324.0,350.18,283.49
2016,11,28,14,30,429.0,117.0,6.0,14.0,270.0,283.7,227.42
2016,11,28,14,45,385.0,114.5,5.9,14.0,241.0,243.13,191.53
2016,11,28,15,0,341.0,112.0,5.8,14.0,212.0,206.11,158.76
2016,11,28,15,15,307.5,99.0,5.55,13.5,179.0,163.91,122.0
2016,11,28,15,30,274.0,86.0,5.3,13.0,146.0,127.25,90.59
2016,11,28,15,45,240.0,69.5,5.05,13.0,114.0,90.88,60.7
2016,11,28,16,0,206.0,53.0,4.8,13.0,82.0,57.99,36.01
2016,11,28,16,15,103.0,38.5,4.65,12.5,53.0,31.29,19.92
2016,11,28,16,30,0.0,24.0,4.5,12.0,24.0,21.22,0.0
2016,11,28,16,45,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,185.5,9.5,4.7,9.5,21.0,87.47,0.0
2016,11,29,7,30,371.0,19.0,4.7,10.0,42.0,210.58,56.59
2016,11,29,7,45,479.0,26.5,4.7,10.5,81.0,297.69,231.49
2016,11,29,8,0,587.0,34.0,4.7,11.0,120.0,383.98,315.43
2016,11,29,8,15,647.5,38.5,4.7,11.0,161.5,445.95,372.95
2016,11,29,8,30,708.0,43.0,4.7,11.0,203.0,510.06,429.96
2016,11,29,8,45,746.0,46.5,4.75,11.5,243.0,559.98,472.76
2016,11,29,9,0,784.0,50.0,4.8,12.0,283.0,609.62,513.17
2016,11,29,9,15,809.0,52.0,4.6,12.0,319.0,641.56,537.64
2016,11,29,9,30,834.0,54.0,4.4,12.0,355.0,677.5,564.48
2016,11,29,9,45,850.5,56.0,4.25,12.5,386.0,705.23,583.34
2016,11,29,10,0,867.0,58.0,4.1,13.0,417.0,730.4,599.91
2016,11,29,10,15,879.0,59.5,3.9,13.0,441.5,748.71,612.12
2016,11,29,10,30,891.0,61.0,3.7,13.0,466.0,763.94,621.89
2016,11,29,10,45,897.0,62.0,3.55,13.0,484.0,770.68,625.46
2016,11,29,11,0,903.0,63.0,3.4,13.0,502.0,774.04,626.61
2016,11,29,11,15,907.0,63.5,3.3,13.0,513.0,771.81,623.95
2016,11,29,11,30,911.0,64.0,3.2,13.0,524.0,766.13,618.89
2016,11,29,11,45,910.0,65.0,3.1,13.5,527.0,753.91,607.98
2016,11,29,12,0,909.0,66.0,3.0,14.0,530.0,738.36,594.82
2016,11,29,12,15,907.0,66.0,3.0,14.0,525.5,717.7,579.58
2016,11,29,12,30,905.0,66.0,3.0,14.0,521.0,693.95,562.09
2016,11,29,12,45,890.0,69.0,3.05,14.5,508.0,662.21,536.81
2016,11,29,13,0,875.0,72.0,3.1,15.0,495.0,628.3,508.9
2016,11,29,13,15,866.5,71.0,3.15,15.0,476.0,591.84,479.63
2016,11,29,13,30,858.0,70.0,3.2,15.0,457.0,555.63,449.79
2016,11,29,13,45,844.5,68.5,3.25,15.0,431.5,511.76,413.25
2016,11,29,14,0,831.0,67.0,3.3,15.0,406.0,466.72,374.83
2016,11,29,14,15,811.5,64.5,3.3,14.5,374.5,417.16,332.35
2016,11,29,14,30,792.0,62.0,3.3,14.0,343.0,367.52,288.56
2016,11,29,14,45,763.5,59.0,3.3,14.0,306.5,314.61,240.7
2016,11,29,15,0,735.0,56.0,3.3,14.0,270.0,263.12,193.38
2016,11,29,15,15,692.0,52.0,3.15,13.5,230.0,209.1,144.8
2016,11,29,15,30,649.0,48.0,3.0,13.0,190.0,158.7,100.53
2016,11,29,15,45,580.0,42.5,2.9,13.0,148.5,107.82,60.09
2016,11,29,16,0,511.0,37.0,2.8,13.0,107.0,62.49,29.9
2016,11,29,16,15,391.0,28.0,2.7,12.5,70.0,22.57,12.76
2016,11,29,16,30,271.0,19.0,2.6,12.0,33.0,15.47,0.0
2016,11,29,16,45,135.5,9.5,2.55,12.0,16.5,9.05,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,11.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,1.7,11.0,19.0,18.77,0.0
2016,11,30,7,45,20.0,35.5,1.6,11.0,38.5,53.62,37.09
2016,11,30,8,0,40.0,52.0,1.5,11.0,58.0,84.0,65.3
2016,11,30,8,15,53.5,69.5,1.6,11.0,80.0,112.9,91.13
2016,11,30,8,30,67.0,87.0,1.7,11.0,102.0,142.15,116.99
2016,11,30,8,45,77.0,103.5,1.85,11.5,124.0,168.16,139.46
2016,11,30,9,0,87.0,120.0,2.0,12.0,146.0,194.48,161.75
2016,11,30,9,15,95.5,134.5,2.15,12.0,166.0,228.1,189.92
2016,11,30,9,30,104.0,149.0,2.3,12.0,186.0,251.35,209.22
2016,11,30,9,45,52.0,133.5,2.45,12.0,152.0,180.45,149.05
2016,11,30,10,0,0.0,118.0,2.6,12.0,118.0,114.6,92.15
2016,11,30,10,15,0.0,130.5,2.75,12.0,130.5,127.18,102.71
2016,11,30,10,30,0.0,143.0,2.9,12.0,143.0,139.77,113.11
2016,11,30,10,45,0.0,123.5,3.05,12.5,123.5,118.38,94.87
2016,11,30,11,0,0.0,104.0,3.2,13.0,104.0,98.12,77.66
2016,11,30,11,15,0.0,98.5,3.4,13.0,98.5,92.48,72.89
2016,11,30,11,30,0.0,93.0,3.6,13.0,93.0,86.97,68.22
2016,11,30,11,45,16.5,148.0,3.85,13.0,156.0,154.31,125.05
2016,11,30,12,0,33.0,203.0,4.1,13.0,219.0,232.77,190.05
2016,11,30,12,15,17.0,182.0,4.35,13.0,190.5,188.55,153.19
2016,11,30,12,30,1.0,161.0,4.6,13.0,162.0,155.29,125.33
2016,11,30,12,45,15.0,175.0,4.9,13.0,183.0,178.41,145.05
2016,11,30,13,0,29.0,189.0,5.2,13.0,204.0,207.55,169.58
2016,11,30,13,15,182.0,183.0,5.2,13.0,266.0,295.67,244.7
2016,11,30,13,30,335.0,177.0,5.2,13.0,328.0,371.57,307.4
2016,11,30,13,45,535.5,125.5,5.25,13.0,350.5,411.21,339.42
2016,11,30,14,0,736.0,74.0,5.3,13.0,373.0,429.59,351.93
2016,11,30,14,15,577.0,95.5,5.2,13.0,319.0,350.11,284.15
2016,11,30,14,30,418.0,117.0,5.1,13.0,265.0,279.69,224.65
2016,11,30,14,45,538.5,92.5,5.05,13.0,262.0,274.23,214.53
2016,11,30,15,0,659.0,68.0,5.0,13.0,259.0,253.61,189.37
2016,11,30,15,15,611.5,63.0,4.85,12.5,219.5,201.26,142.29
2016,11,30,15,30,564.0,58.0,4.7,12.0,180.0,153.11,100.12
2016,11,30,15,45,484.0,51.0,4.6,12.0,140.0,103.89,61.23
2016,11,30,16,0,404.0,44.0,4.5,12.0,100.0,63.23,34.0
2016,11,30,16,15,282.5,32.5,4.4,11.5,64.5,26.98,16.34
2016,11,30,16,30,161.0,21.0,4.3,11.0,29.0,16.68,0.0
2016,11,30,16,45,80.5,10.5,4.2,11.0,14.5,10.01,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,9.5,3.95,9.0,18.0,72.23,0.0
2016,12,1,7,30,302.0,19.0,3.9,9.0,36.0,179.99,0.0
2016,12,1,7,45,423.0,27.5,3.9,9.5,74.0,267.74,204.32
2016,12,1,8,0,544.0,36.0,3.9,10.0,112.0,359.66,294.63
2016,12,1,8,15,610.5,41.0,4.15,10.5,153.5,424.36,354.16
2016,12,1,8,30,677.0,46.0,4.4,11.0,195.0,491.5,413.44
2016,12,1,8,45,721.0,49.5,4.7,11.5,235.5,544.39,459.46
2016,12,1,9,0,765.0,53.0,5.0,12.0,276.0,597.35,503.96
2016,12,1,9,15,792.5,56.0,5.05,12.0,313.0,637.84,536.41
2016,12,1,9,30,820.0,59.0,5.1,12.0,350.0,676.75,566.91
2016,12,1,9,45,833.5,62.5,5.15,12.0,380.5,704.12,587.84
2016,12,1,10,0,847.0,66.0,5.2,12.0,411.0,728.8,606.45
2016,12,1,10,15,860.5,67.5,5.2,12.0,436.5,748.07,620.52
2016,12,1,10,30,874.0,69.0,5.2,12.0,462.0,758.1,627.41
2016,12,1,10,45,882.5,70.0,5.25,12.5,480.5,766.74,632.36
2016,12,1,11,0,891.0,71.0,5.3,13.0,499.0,772.07,634.84
2016,12,1,11,15,895.5,71.5,5.3,13.0,510.5,770.35,633.01
2016,12,1,11,30,900.0,72.0,5.3,13.0,522.0,765.22,628.73
2016,12,1,11,45,902.0,72.0,5.3,13.5,525.5,754.23,618.93
2016,12,1,12,0,904.0,72.0,5.3,14.0,529.0,739.9,606.73
2016,12,1,12,15,902.0,72.0,5.2,14.0,525.0,719.46,590.71
2016,12,1,12,30,900.0,72.0,5.1,14.0,521.0,695.95,572.43
2016,12,1,12,45,894.0,71.5,5.05,14.5,509.0,666.32,547.43
2016,12,1,13,0,888.0,71.0,5.0,15.0,497.0,634.1,519.86
2016,12,1,13,15,878.5,70.0,4.95,15.0,478.0,596.84,488.93
2016,12,1,13,30,869.0,69.0,4.9,15.0,459.0,557.59,455.84
2016,12,1,13,45,852.5,68.0,4.85,15.0,432.5,514.81,419.19
2016,12,1,14,0,836.0,67.0,4.8,15.0,406.0,468.78,379.16
2016,12,1,14,15,815.5,65.0,4.75,14.5,374.5,419.28,336.1
2016,12,1,14,30,795.0,63.0,4.7,14.0,343.0,369.76,291.86
2016,12,1,14,45,764.5,60.0,4.7,14.0,306.0,316.2,243.07
2016,12,1,15,0,734.0,57.0,4.7,14.0,269.0,264.23,195.05
2016,12,1,15,15,689.5,53.0,4.55,13.5,228.5,210.04,146.09
2016,12,1,15,30,645.0,49.0,4.4,13.0,188.0,159.6,101.65
2016,12,1,15,45,575.0,43.0,4.25,13.0,147.0,108.39,60.77
2016,12,1,16,0,505.0,37.0,4.1,13.0,106.0,62.83,30.17
2016,12,1,16,15,382.5,28.0,4.15,12.5,69.0,23.18,13.14
2016,12,1,16,30,260.0,19.0,4.2,12.0,32.0,15.52,0.0
2016,12,1,16,45,130.0,9.5,4.3,11.5,16.0,9.05,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,5.6,8.5,17.5,75.8,0.0
2016,12,2,7,30,323.0,18.0,5.6,9.0,35.0,182.16,0.0
2016,12,2,7,45,437.0,26.0,5.7,9.5,72.5,272.45,206.19
2016,12,2,8,0,551.0,34.0,5.8,10.0,110.0,360.17,296.24
2016,12,2,8,15,617.0,39.5,5.95,10.0,151.5,425.0,357.48
2016,12,2,8,30,683.0,45.0,6.1,10.0,193.0,492.45,418.61
2016,12,2,8,45,723.5,48.5,6.25,10.5,233.0,543.19,463.38
2016,12,2,9,0,764.0,52.0,6.4,11.0,273.0,593.81,506.41
2016,12,2,9,15,791.5,54.5,6.45,11.5,309.5,633.63,537.99
2016,12,2,9,30,819.0,57.0,6.5,12.0,346.0,671.87,567.49
2016,12,2,9,45,833.0,60.5,6.55,12.5,376.5,699.64,588.0
2016,12,2,10,0,847.0,64.0,6.6,13.0,407.0,724.75,606.1
2016,12,2,10,15,760.0,82.0,6.5,13.0,404.0,688.51,576.19
2016,12,2,10,30,673.0,100.0,6.4,13.0,401.0,651.48,545.83
2016,12,2,10,45,781.0,84.5,6.3,13.5,447.5,711.75,591.75
2016,12,2,11,0,889.0,69.0,6.2,14.0,494.0,766.83,632.47
2016,12,2,11,15,893.5,69.5,6.1,14.0,505.0,765.24,630.14
2016,12,2,11,30,898.0,70.0,6.0,14.0,516.0,760.24,625.56
2016,12,2,11,45,900.0,70.0,5.9,14.5,519.5,749.4,615.44
2016,12,2,12,0,902.0,70.0,5.8,15.0,523.0,735.22,602.94
2016,12,2,12,15,900.0,70.0,5.75,15.0,519.0,714.95,587.21
2016,12,2,12,30,898.0,70.0,5.7,15.0,515.0,691.62,569.2
2016,12,2,12,45,890.5,70.0,5.7,15.0,503.0,661.78,545.14
2016,12,2,13,0,883.0,70.0,5.7,15.0,491.0,629.43,518.42
2016,12,2,13,15,873.5,68.5,5.7,15.0,472.0,591.89,487.17
2016,12,2,13,30,864.0,67.0,5.7,15.0,453.0,552.4,453.73
2016,12,2,13,45,846.5,66.5,5.7,15.0,427.0,509.99,417.16
2016,12,2,14,0,829.0,66.0,5.7,15.0,401.0,464.4,377.24
2016,12,2,14,15,683.5,81.0,5.65,15.0,343.0,380.33,306.18
2016,12,2,14,30,538.0,96.0,5.6,15.0,285.0,306.67,243.8
2016,12,2,14,45,631.5,76.0,5.55,15.0,274.5,288.7,223.14
2016,12,2,15,0,725.0,56.0,5.5,15.0,264.0,261.01,192.38
2016,12,2,15,15,680.5,52.0,5.2,14.5,224.5,207.35,143.86
2016,12,2,15,30,636.0,48.0,4.9,14.0,185.0,157.45,99.93
2016,12,2,15,45,565.0,42.0,4.65,13.5,144.0,106.63,59.61
2016,12,2,16,0,494.0,36.0,4.4,13.0,103.0,61.64,29.42
2016,12,2,16,15,372.5,27.0,4.35,12.5,67.0,22.56,12.59
2016,12,2,16,30,251.0,18.0,4.3,12.0,31.0,14.55,0.0
2016,12,2,16,45,125.5,9.0,4.25,12.0,15.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,10.0,15.0,59.31,0.0
2016,12,3,7,30,245.0,18.0,2.6,10.0,30.0,149.72,0.0
2016,12,3,7,45,363.5,27.0,2.6,10.5,65.5,242.77,178.97
2016,12,3,8,0,482.0,36.0,2.6,11.0,101.0,330.18,267.31
2016,12,3,8,15,551.0,42.0,2.75,11.0,141.0,393.85,325.91
2016,12,3,8,30,620.0,48.0,2.9,11.0,181.0,456.12,381.29
2016,12,3,8,45,668.0,51.0,3.05,11.5,220.0,509.3,426.79
2016,12,3,9,0,716.0,54.0,3.2,12.0,259.0,562.82,470.97
2016,12,3,9,15,745.5,57.0,3.2,12.5,295.0,603.53,502.4
2016,12,3,9,30,775.0,60.0,3.2,13.0,331.0,642.9,531.61
2016,12,3,9,45,793.0,62.5,3.25,13.5,361.5,671.57,552.08
2016,12,3,10,0,811.0,65.0,3.3,14.0,392.0,697.87,570.43
2016,12,3,10,15,780.0,73.0,3.3,14.0,403.0,691.53,564.68
2016,12,3,10,30,749.0,81.0,3.3,14.0,414.0,681.46,556.34
2016,12,3,10,45,803.0,76.0,3.3,14.5,446.0,717.2,581.79
2016,12,3,11,0,857.0,71.0,3.3,15.0,478.0,743.84,599.85
2016,12,3,11,15,862.0,71.5,3.3,15.0,489.5,742.84,598.45
2016,12,3,11,30,867.0,72.0,3.3,15.0,501.0,738.56,594.93
2016,12,3,11,45,868.5,72.5,3.35,15.0,504.5,728.41,587.4
2016,12,3,12,0,870.0,73.0,3.4,15.0,508.0,715.04,577.59
2016,12,3,12,15,868.5,72.5,3.4,15.0,504.5,695.24,562.83
2016,12,3,12,30,867.0,72.0,3.4,15.0,501.0,672.47,545.92
2016,12,3,12,45,864.5,71.0,3.45,15.5,490.5,645.63,523.82
2016,12,3,13,0,862.0,70.0,3.5,16.0,480.0,616.1,499.26
2016,12,3,13,15,853.5,69.0,3.45,16.0,462.0,580.51,470.22
2016,12,3,13,30,845.0,68.0,3.4,16.0,444.0,545.23,440.79
2016,12,3,13,45,829.0,67.0,3.4,16.0,419.0,501.58,404.3
2016,12,3,14,0,813.0,66.0,3.4,16.0,394.0,456.97,366.18
2016,12,3,14,15,793.5,64.0,3.3,16.0,363.0,409.11,324.41
2016,12,3,14,30,774.0,62.0,3.2,16.0,332.0,361.17,281.61
2016,12,3,14,45,739.5,60.0,3.15,16.0,296.0,308.51,234.49
2016,12,3,15,0,705.0,58.0,3.1,16.0,260.0,257.82,188.51
2016,12,3,15,15,661.0,53.5,2.95,15.5,221.0,204.85,141.39
2016,12,3,15,30,617.0,49.0,2.8,15.0,182.0,155.6,98.56
2016,12,3,15,45,538.0,43.5,2.65,14.5,141.0,104.06,58.27
2016,12,3,16,0,459.0,38.0,2.5,14.0,100.0,61.84,30.48
2016,12,3,16,15,339.0,28.5,2.5,13.5,65.0,24.2,13.82
2016,12,3,16,30,219.0,19.0,2.5,13.0,30.0,15.53,0.0
2016,12,3,16,45,109.5,9.5,2.5,13.0,15.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,2.45,10.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,2.5,10.0,27.0,35.03,0.0
2016,12,4,7,45,225.0,32.5,2.55,10.5,62.0,180.21,130.01
2016,12,4,8,0,450.0,38.0,2.6,11.0,97.0,314.38,254.18
2016,12,4,8,15,522.5,44.5,2.75,11.0,137.0,379.61,313.95
2016,12,4,8,30,595.0,51.0,2.9,11.0,177.0,448.45,374.55
2016,12,4,8,45,641.0,55.5,3.05,11.5,216.0,500.76,419.35
2016,12,4,9,0,687.0,60.0,3.2,12.0,255.0,549.28,459.76
2016,12,4,9,15,717.5,63.5,3.3,12.0,290.5,590.75,493.66
2016,12,4,9,30,748.0,67.0,3.4,12.0,326.0,630.94,525.05
2016,12,4,9,45,669.0,86.0,3.5,12.5,333.5,613.11,509.68
2016,12,4,10,0,590.0,105.0,3.6,13.0,341.0,585.29,485.95
2016,12,4,10,15,556.0,120.5,3.55,13.0,354.5,582.14,482.24
2016,12,4,10,30,522.0,136.0,3.5,13.0,368.0,571.8,472.81
2016,12,4,10,45,618.5,116.5,3.5,13.5,402.0,627.68,516.59
2016,12,4,11,0,715.0,97.0,3.5,14.0,436.0,675.59,551.97
2016,12,4,11,15,761.5,93.5,3.55,14.0,462.0,697.95,568.44
2016,12,4,11,30,808.0,90.0,3.6,14.0,488.0,720.55,585.28
2016,12,4,11,45,812.0,89.0,3.65,14.0,491.5,710.88,577.81
2016,12,4,12,0,816.0,88.0,3.7,14.0,495.0,698.08,568.27
2016,12,4,12,15,610.0,137.0,3.9,14.0,440.0,594.03,486.01
2016,12,4,12,30,404.0,186.0,4.1,14.0,385.0,487.61,399.64
2016,12,4,12,45,438.0,174.0,4.3,14.0,385.5,483.33,397.31
2016,12,4,13,0,472.0,162.0,4.5,14.0,386.0,475.79,391.62
2016,12,4,13,15,366.0,173.5,4.6,14.0,343.0,400.2,329.48
2016,12,4,13,30,260.0,185.0,4.7,14.0,300.0,339.16,278.62
2016,12,4,13,45,297.5,169.0,4.8,14.0,293.5,329.12,270.17
2016,12,4,14,0,335.0,153.0,4.9,14.0,287.0,315.62,258.12
2016,12,4,14,15,378.5,134.0,4.8,14.0,274.5,302.62,245.48
2016,12,4,14,30,422.0,115.0,4.7,14.0,262.0,279.88,223.85
2016,12,4,14,45,387.0,111.0,4.65,14.0,234.5,241.41,189.69
2016,12,4,15,0,352.0,107.0,4.6,14.0,207.0,205.6,157.78
2016,12,4,15,15,318.5,94.0,4.4,13.5,174.5,164.59,122.03
2016,12,4,15,30,285.0,81.0,4.2,13.0,142.0,126.84,89.66
2016,12,4,15,45,252.0,65.5,4.05,13.0,111.0,90.32,59.55
2016,12,4,16,0,219.0,50.0,3.9,13.0,80.0,57.42,34.76
2016,12,4,16,15,109.5,36.5,3.85,12.5,51.5,30.49,18.92
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,20.36,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,9.0,5.0,4.77,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,9.27,0.0
2016,12,5,7,45,0.0,24.0,4.05,9.5,24.0,23.02,11.48
2016,12,5,8,0,0.0,38.0,4.0,10.0,38.0,38.1,26.21
2016,12,5,8,15,0.0,54.0,4.0,10.0,54.0,55.23,41.49
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,71.94,56.3
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.0,87.79,70.13
2016,12,5,9,0,2.0,100.0,4.0,11.0,100.0,103.65,83.74
2016,12,5,9,15,6.0,112.5,3.95,11.0,114.5,118.55,96.59
2016,12,5,9,30,10.0,125.0,3.9,11.0,129.0,133.71,109.53
2016,12,5,9,45,83.0,147.0,3.85,11.0,180.5,220.87,185.02
2016,12,5,10,0,156.0,169.0,3.8,11.0,232.0,312.29,262.25
2016,12,5,10,15,230.0,173.0,3.75,11.0,271.5,383.27,321.39
2016,12,5,10,30,304.0,177.0,3.7,11.0,311.0,442.88,370.5
2016,12,5,10,45,339.0,179.0,3.65,11.5,334.5,470.18,391.64
2016,12,5,11,0,374.0,181.0,3.6,12.0,358.0,496.37,411.72
2016,12,5,11,15,401.5,180.0,3.65,12.0,374.0,523.68,433.1
2016,12,5,11,30,429.0,179.0,3.7,12.0,390.0,537.28,443.81
2016,12,5,11,45,359.0,194.5,3.75,12.0,372.0,484.98,400.86
2016,12,5,12,0,289.0,210.0,3.8,12.0,354.0,444.72,367.2
2016,12,5,12,15,277.0,210.0,3.85,12.0,347.0,428.33,353.8
2016,12,5,12,30,265.0,210.0,3.9,12.0,340.0,411.49,339.89
2016,12,5,12,45,222.5,209.5,3.95,12.0,317.0,365.57,302.11
2016,12,5,13,0,180.0,209.0,4.0,12.0,294.0,330.51,272.87
2016,12,5,13,15,169.0,201.0,3.9,12.0,278.5,307.8,254.02
2016,12,5,13,30,158.0,193.0,3.8,12.0,263.0,285.52,235.38
2016,12,5,13,45,170.5,181.5,3.75,12.0,253.0,272.05,224.05
2016,12,5,14,0,183.0,170.0,3.7,12.0,243.0,257.35,211.38
2016,12,5,14,15,169.0,160.0,3.65,11.5,223.5,231.65,189.71
2016,12,5,14,30,155.0,150.0,3.6,11.0,204.0,206.95,168.66
2016,12,5,14,45,151.0,134.0,3.6,11.0,182.0,180.73,145.68
2016,12,5,15,0,147.0,118.0,3.6,11.0,160.0,154.9,122.75
2016,12,5,15,15,133.0,101.5,3.55,11.0,135.0,126.77,98.09
2016,12,5,15,30,119.0,85.0,3.5,11.0,110.0,100.19,74.95
2016,12,5,15,45,103.0,67.5,3.45,11.0,85.5,74.13,52.87
2016,12,5,16,0,87.0,50.0,3.4,11.0,61.0,50.13,33.36
2016,12,5,16,15,43.5,33.5,3.35,10.5,39.0,28.98,17.86
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,15.65,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,7.5,11.0,10.48,0.0
2016,12,6,7,30,0.0,22.0,5.0,8.0,22.0,20.97,0.0
2016,12,6,7,45,168.5,31.0,5.1,8.5,52.5,148.78,103.02
2016,12,6,8,0,337.0,40.0,5.2,9.0,83.0,254.54,207.49
2016,12,6,8,15,390.0,51.0,5.25,9.0,118.0,309.6,259.82
2016,12,6,8,30,443.0,62.0,5.3,9.0,153.0,367.4,312.48
2016,12,6,8,45,477.5,70.5,5.4,9.5,187.0,412.9,352.91
2016,12,6,9,0,512.0,79.0,5.5,10.0,221.0,458.67,392.31
2016,12,6,9,15,544.0,83.0,5.4,10.0,252.5,497.56,425.47
2016,12,6,9,30,576.0,87.0,5.3,10.0,284.0,535.72,457.19
2016,12,6,9,45,600.0,91.5,5.25,10.5,313.0,567.67,482.29
2016,12,6,10,0,624.0,96.0,5.2,11.0,342.0,598.04,505.55
2016,12,6,10,15,595.0,110.5,5.15,11.0,357.5,598.5,504.48
2016,12,6,10,30,566.0,125.0,5.1,11.0,373.0,595.57,500.71
2016,12,6,10,45,713.5,99.5,5.1,11.5,426.0,678.15,566.19
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,753.47,622.9
2016,12,6,11,15,732.5,104.0,5.05,12.0,453.5,690.48,572.85
2016,12,6,11,30,604.0,134.0,5.0,12.0,428.0,621.05,516.44
2016,12,6,11,45,733.5,107.5,5.0,12.0,468.0,676.61,561.92
2016,12,6,12,0,863.0,81.0,5.0,12.0,508.0,722.49,597.33
2016,12,6,12,15,861.0,80.5,5.0,12.0,504.5,702.33,581.48
2016,12,6,12,30,859.0,80.0,5.0,12.0,501.0,679.22,563.22
2016,12,6,12,45,856.0,79.0,5.05,12.0,490.0,652.05,541.1
2016,12,6,13,0,853.0,78.0,5.1,12.0,479.0,622.22,516.49
2016,12,6,13,15,843.5,76.5,5.2,12.0,461.0,585.52,486.06
2016,12,6,13,30,834.0,75.0,5.3,12.0,443.0,546.92,453.43
2016,12,6,13,45,820.5,73.5,5.45,12.0,418.5,504.59,417.08
2016,12,6,14,0,807.0,72.0,5.6,12.0,394.0,461.12,378.84
2016,12,6,14,15,786.0,69.5,5.6,12.0,363.0,412.52,335.28
2016,12,6,14,30,765.0,67.0,5.6,12.0,332.0,363.97,290.84
2016,12,6,14,45,737.5,63.5,5.65,12.0,297.0,312.62,243.41
2016,12,6,15,0,710.0,60.0,5.7,12.0,262.0,262.58,196.55
2016,12,6,15,15,665.0,55.5,5.55,11.5,222.5,209.2,147.89
2016,12,6,15,30,620.0,51.0,5.4,11.0,183.0,158.57,102.87
2016,12,6,15,45,554.5,44.5,5.3,10.5,143.0,108.52,62.25
2016,12,6,16,0,489.0,38.0,5.2,10.0,103.0,65.2,32.4
2016,12,6,16,15,364.0,28.5,5.05,9.5,67.0,25.59,15.17
2016,12,6,16,30,239.0,19.0,4.9,9.0,31.0,15.55,0.0
2016,12,6,16,45,119.5,9.5,4.8,9.0,15.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,2.7,7.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,2.7,7.0,17.0,16.2,0.0
2016,12,7,7,45,101.5,30.0,2.7,7.0,42.5,103.18,68.31
2016,12,7,8,0,203.0,43.0,2.7,7.0,68.0,186.9,151.47
2016,12,7,8,15,231.5,58.0,2.7,7.0,97.0,227.54,190.25
2016,12,7,8,30,260.0,73.0,2.7,7.0,126.0,269.55,228.6
2016,12,7,8,45,278.5,87.0,2.75,7.5,154.5,293.51,250.52
2016,12,7,9,0,297.0,101.0,2.8,8.0,183.0,328.83,280.9
2016,12,7,9,15,310.5,112.5,2.9,8.0,209.0,357.33,305.33
2016,12,7,9,30,324.0,124.0,3.0,8.0,235.0,385.43,328.93
2016,12,7,9,45,265.5,144.0,3.2,8.5,240.5,371.97,315.9
2016,12,7,10,0,207.0,164.0,3.4,9.0,246.0,343.36,290.43
2016,12,7,10,15,121.5,169.0,3.4,9.0,218.0,285.04,239.81
2016,12,7,10,30,36.0,174.0,3.4,9.0,190.0,213.55,177.58
2016,12,7,10,45,39.5,182.5,3.4,9.5,201.0,224.35,186.3
2016,12,7,11,0,43.0,191.0,3.4,10.0,212.0,235.09,194.72
2016,12,7,11,15,27.5,183.5,3.55,10.0,197.0,212.57,175.42
2016,12,7,11,30,12.0,176.0,3.7,10.0,182.0,181.62,149.1
2016,12,7,11,45,8.0,171.5,3.9,10.0,176.0,173.07,141.85
2016,12,7,12,0,4.0,167.0,4.1,10.0,170.0,164.83,134.85
2016,12,7,12,15,2.0,149.0,4.3,10.0,150.5,144.36,117.66
2016,12,7,12,30,0.0,131.0,4.5,10.0,131.0,124.52,100.94
2016,12,7,12,45,12.0,156.0,4.7,10.0,162.0,157.4,129.1
2016,12,7,13,0,24.0,181.0,4.9,10.0,193.0,189.85,156.66
2016,12,7,13,15,12.0,141.0,5.05,10.0,147.0,141.2,115.52
2016,12,7,13,30,0.0,101.0,5.2,10.0,101.0,94.73,75.96
2016,12,7,13,45,132.5,131.0,5.4,10.0,184.0,200.29,166.88
2016,12,7,14,0,265.0,161.0,5.6,10.0,267.0,291.74,242.87
2016,12,7,14,15,259.5,149.0,5.7,10.0,246.0,263.45,217.79
2016,12,7,14,30,254.0,137.0,5.8,10.0,225.0,235.27,192.61
2016,12,7,14,45,245.5,123.0,5.95,10.0,200.5,204.29,164.77
2016,12,7,15,0,237.0,109.0,6.1,10.0,176.0,173.93,137.16
2016,12,7,15,15,221.5,94.0,6.1,9.5,149.5,141.72,108.35
2016,12,7,15,30,206.0,79.0,6.1,9.0,123.0,111.08,81.18
2016,12,7,15,45,178.5,63.0,6.15,9.0,95.5,79.76,54.75
2016,12,7,16,0,151.0,47.0,6.2,9.0,68.0,51.63,32.62
2016,12,7,16,15,75.5,33.5,6.15,9.0,44.0,28.43,17.51
2016,12,7,16,30,0.0,20.0,6.1,9.0,20.0,18.06,0.0
2016,12,7,16,45,0.0,10.0,6.1,9.0,10.0,9.53,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,13.5,7.15,13.5,13.5,12.51,2.81
2016,12,8,8,0,0.0,22.0,7.1,14.0,22.0,20.41,11.04
2016,12,8,8,15,0.0,32.5,6.95,14.0,32.5,30.18,19.7
2016,12,8,8,30,0.0,43.0,6.8,14.0,43.0,39.96,28.3
2016,12,8,8,45,0.0,53.0,6.7,14.0,53.0,49.61,36.73
2016,12,8,9,0,0.0,63.0,6.6,14.0,63.0,59.49,45.29
2016,12,8,9,15,0.0,72.5,6.45,14.0,72.5,68.84,53.3
2016,12,8,9,30,0.0,82.0,6.3,14.0,82.0,78.19,61.24
2016,12,8,9,45,0.0,67.0,6.15,14.0,67.0,62.33,47.68
2016,12,8,10,0,0.0,52.0,6.0,14.0,52.0,48.33,35.71
2016,12,8,10,15,5.0,104.5,5.85,14.0,107.0,103.7,82.77
2016,12,8,10,30,10.0,157.0,5.7,14.0,162.0,163.72,133.06
2016,12,8,10,45,16.0,167.5,5.55,14.0,175.0,178.64,145.43
2016,12,8,11,0,22.0,178.0,5.4,14.0,188.0,193.55,157.79
2016,12,8,11,15,11.0,149.0,5.15,14.0,154.0,152.86,123.52
2016,12,8,11,30,0.0,120.0,4.9,14.0,120.0,114.13,90.79
2016,12,8,11,45,0.0,121.0,4.7,14.0,121.0,114.94,91.45
2016,12,8,12,0,0.0,122.0,4.5,14.0,122.0,115.78,92.12
2016,12,8,12,15,80.5,169.5,4.35,14.0,209.0,227.56,186.9
2016,12,8,12,30,161.0,217.0,4.2,14.0,296.0,340.59,279.73
2016,12,8,12,45,110.5,207.5,4.1,14.0,261.0,291.39,238.43
2016,12,8,13,0,60.0,198.0,4.0,14.0,226.0,237.34,193.49
2016,12,8,13,15,93.5,195.0,3.95,14.0,237.0,250.77,205.09
2016,12,8,13,30,127.0,192.0,3.9,14.0,248.0,267.91,219.24
2016,12,8,13,45,63.5,162.0,3.9,14.5,190.0,192.08,156.01
2016,12,8,14,0,0.0,132.0,3.9,15.0,132.0,125.02,99.94
2016,12,8,14,15,0.0,121.5,3.8,14.5,121.5,114.64,91.64
2016,12,8,14,30,0.0,111.0,3.7,14.0,111.0,104.36,83.27
2016,12,8,14,45,0.0,99.0,3.6,14.0,99.0,92.72,73.5
2016,12,8,15,0,0.0,87.0,3.5,14.0,87.0,81.19,63.72
2016,12,8,15,15,0.0,73.5,3.3,14.0,73.5,68.35,52.71
2016,12,8,15,30,0.0,60.0,3.1,14.0,60.0,55.63,41.69
2016,12,8,15,45,0.0,46.5,2.95,14.0,46.5,43.05,30.69
2016,12,8,16,0,0.0,33.0,2.8,14.0,33.0,30.62,19.75
2016,12,8,16,15,0.0,21.5,2.65,13.5,21.5,19.96,10.39
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,2.35,13.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
