Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,12,9,7,30,0.0,20.0,2.6,13.0,20.0,19.06,0.0
2016,12,9,7,45,223.5,26.5,2.75,13.5,53.0,165.43,102.08
2016,12,9,8,0,447.0,33.0,2.9,14.0,86.0,302.45,238.73
2016,12,9,8,15,520.5,39.0,2.95,14.0,124.5,366.46,298.52
2016,12,9,8,30,594.0,45.0,3.0,14.0,163.0,429.59,354.56
2016,12,9,8,45,641.5,49.0,3.15,14.0,201.0,482.52,400.72
2016,12,9,9,0,689.0,53.0,3.3,14.0,239.0,535.97,445.85
2016,12,9,9,15,402.0,95.5,3.3,14.0,208.0,409.48,341.95
2016,12,9,9,30,115.0,138.0,3.3,14.0,177.0,245.56,203.38
2016,12,9,9,45,250.0,138.5,3.35,14.5,232.5,353.35,294.49
2016,12,9,10,0,385.0,139.0,3.4,15.0,288.0,466.56,386.36
2016,12,9,10,15,220.0,159.0,3.4,15.0,245.5,357.85,295.47
2016,12,9,10,30,55.0,179.0,3.4,15.0,203.0,234.35,191.1
2016,12,9,10,45,89.5,191.5,3.4,15.0,232.5,273.36,223.89
2016,12,9,11,0,124.0,204.0,3.4,15.0,262.0,323.46,264.73
2016,12,9,11,15,146.0,209.5,3.35,15.0,279.5,343.52,280.87
2016,12,9,11,30,168.0,215.0,3.3,15.0,297.0,362.83,296.38
2016,12,9,11,45,104.0,207.5,3.25,15.5,258.5,292.85,238.17
2016,12,9,12,0,40.0,200.0,3.2,16.0,220.0,235.55,189.94
2016,12,9,12,15,110.0,208.0,3.15,15.5,261.5,300.61,244.49
2016,12,9,12,30,180.0,216.0,3.1,15.0,303.0,352.32,287.28
2016,12,9,12,45,223.0,206.5,3.1,15.0,312.5,362.95,296.17
2016,12,9,13,0,266.0,197.0,3.1,15.0,322.0,378.71,308.91
2016,12,9,13,15,149.5,185.5,3.0,15.0,255.0,280.2,228.15
2016,12,9,13,30,33.0,174.0,2.9,15.0,188.0,191.16,154.36
2016,12,9,13,45,44.5,168.5,2.85,15.0,186.5,189.3,153.15
2016,12,9,14,0,56.0,163.0,2.8,15.0,185.0,186.48,150.8
2016,12,9,14,15,53.5,150.5,2.75,15.0,170.5,169.49,136.64
2016,12,9,14,30,51.0,138.0,2.7,15.0,156.0,152.81,122.63
2016,12,9,14,45,47.0,124.0,2.7,15.0,139.0,134.46,107.14
2016,12,9,15,0,43.0,110.0,2.7,15.0,122.0,116.61,91.94
2016,12,9,15,15,305.0,79.5,2.55,14.5,145.5,149.48,109.53
2016,12,9,15,30,567.0,49.0,2.4,14.0,169.0,149.28,96.04
2016,12,9,15,45,501.5,42.5,2.3,14.0,131.5,102.07,58.13
2016,12,9,16,0,436.0,36.0,2.2,14.0,94.0,61.59,30.25
2016,12,9,16,15,321.5,27.0,2.2,14.0,61.0,25.2,11.52
2016,12,9,16,30,207.0,18.0,2.2,14.0,28.0,14.54,0.0
2016,12,9,16,45,103.5,9.0,2.2,14.0,14.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,6.3,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,6.3,14.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,12.0,6.35,14.0,12.0,11.12,1.28
2016,12,10,8,0,0.0,20.0,6.4,14.0,20.0,18.55,9.43
2016,12,10,8,15,0.0,29.5,6.35,14.0,29.5,27.38,17.32
2016,12,10,8,30,0.0,39.0,6.3,14.0,39.0,36.23,25.11
2016,12,10,8,45,0.0,49.0,6.25,14.0,49.0,45.55,33.26
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,55.27,41.68
2016,12,10,9,15,0.0,68.0,6.0,14.0,68.0,64.1,49.26
2016,12,10,9,30,0.0,77.0,5.8,14.0,77.0,72.95,56.78
2016,12,10,9,45,0.0,78.5,5.65,14.0,78.5,73.91,57.55
2016,12,10,10,0,0.0,80.0,5.5,14.0,80.0,75.04,58.43
2016,12,10,10,15,0.0,45.0,5.35,14.0,45.0,41.81,30.11
2016,12,10,10,30,0.0,10.0,5.2,14.0,10.0,9.27,2.28
2016,12,10,10,45,0.0,25.5,5.05,14.5,25.5,23.67,14.55
2016,12,10,11,0,0.0,41.0,4.9,15.0,41.0,38.09,26.73
2016,12,10,11,15,0.0,25.0,4.65,15.0,25.0,23.21,14.09
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,8.35,1.45
2016,12,10,11,45,0.0,10.0,4.15,15.0,10.0,9.28,2.24
2016,12,10,12,0,0.0,11.0,3.9,15.0,11.0,10.21,3.03
2016,12,10,12,15,0.0,79.0,3.7,14.5,79.0,73.55,56.69
2016,12,10,12,30,0.0,147.0,3.5,14.0,147.0,140.81,112.99
2016,12,10,12,45,0.0,95.5,3.35,14.0,95.5,89.39,70.05
2016,12,10,13,0,0.0,44.0,3.2,14.0,44.0,40.89,29.2
2016,12,10,13,15,49.5,116.5,3.1,14.0,138.5,142.58,115.69
2016,12,10,13,30,99.0,189.0,3.0,14.0,233.0,243.43,198.91
2016,12,10,13,45,49.5,98.0,2.95,14.0,120.0,119.75,96.14
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,6.49,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,6.02,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,5.56,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.63,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,3.24,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.78,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.85,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.46,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.39,0.0
2016,12,11,7,45,88.5,26.5,2.5,8.5,37.0,88.97,48.42
2016,12,11,8,0,177.0,40.0,2.5,9.0,61.0,168.56,133.44
2016,12,11,8,15,206.5,55.5,2.55,9.0,89.0,198.45,163.8
2016,12,11,8,30,236.0,71.0,2.6,9.0,117.0,240.62,202.16
2016,12,11,8,45,255.5,85.0,2.65,9.5,145.0,275.48,233.01
2016,12,11,9,0,275.0,99.0,2.7,10.0,173.0,310.73,263.26
2016,12,11,9,15,291.0,111.0,2.7,10.0,198.5,341.01,289.06
2016,12,11,9,30,307.0,123.0,2.7,10.0,224.0,371.09,314.1
2016,12,11,9,45,304.5,136.0,2.7,10.0,245.0,388.78,328.2
2016,12,11,10,0,302.0,149.0,2.7,10.0,266.0,405.18,341.02
2016,12,11,10,15,151.0,131.5,2.7,10.0,190.0,260.34,219.19
2016,12,11,10,30,0.0,114.0,2.7,10.0,114.0,109.56,88.37
2016,12,11,10,45,20.5,150.5,2.75,10.5,160.0,163.46,134.44
2016,12,11,11,0,41.0,187.0,2.8,11.0,206.0,229.33,189.2
2016,12,11,11,15,149.0,196.5,2.75,11.0,267.5,330.26,274.39
2016,12,11,11,30,257.0,206.0,2.7,11.0,329.0,429.17,355.32
2016,12,11,11,45,254.5,208.0,2.7,11.5,331.0,424.25,349.85
2016,12,11,12,0,252.0,210.0,2.7,12.0,333.0,418.47,344.26
2016,12,11,12,15,326.5,196.0,2.7,12.0,354.5,447.05,368.21
2016,12,11,12,30,401.0,182.0,2.7,12.0,376.0,481.31,395.82
2016,12,11,12,45,210.5,179.0,2.75,12.0,281.0,333.31,274.82
2016,12,11,13,0,20.0,176.0,2.8,12.0,186.0,182.46,148.45
2016,12,11,13,15,86.0,183.0,2.9,12.0,221.5,233.78,192.35
2016,12,11,13,30,152.0,190.0,3.0,12.0,257.0,279.96,230.63
2016,12,11,13,45,76.0,147.0,3.1,12.0,180.5,183.16,150.01
2016,12,11,14,0,0.0,104.0,3.2,12.0,104.0,97.7,77.98
2016,12,11,14,15,0.0,95.5,3.1,11.5,95.5,89.49,71.34
2016,12,11,14,30,0.0,87.0,3.0,11.0,87.0,81.34,64.59
2016,12,11,14,45,0.0,78.0,2.9,11.0,78.0,72.77,57.29
2016,12,11,15,0,0.0,69.0,2.8,11.0,69.0,64.26,49.96
2016,12,11,15,15,0.0,58.5,2.6,11.0,58.5,54.4,41.39
2016,12,11,15,30,0.0,48.0,2.4,11.0,48.0,44.61,32.79
2016,12,11,15,45,0.0,37.5,2.25,11.0,37.5,34.84,24.12
2016,12,11,16,0,0.0,27.0,2.1,11.0,27.0,25.06,15.4
2016,12,11,16,15,0.0,17.5,2.05,10.5,17.5,16.23,7.04
2016,12,11,16,30,0.0,8.0,2.0,10.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,2.0,10.0,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,8.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,13.34,0.0
2016,12,12,7,45,149.5,24.5,2.75,8.5,41.5,123.48,64.87
2016,12,12,8,0,299.0,35.0,2.8,9.0,69.0,225.56,179.22
2016,12,12,8,15,350.0,47.0,2.85,9.0,102.5,278.37,230.49
2016,12,12,8,30,401.0,59.0,2.9,9.0,136.0,334.16,281.04
2016,12,12,8,45,434.5,68.5,2.95,9.5,169.0,378.65,320.25
2016,12,12,9,0,468.0,78.0,3.0,10.0,202.0,423.58,358.5
2016,12,12,9,15,487.0,87.5,2.85,10.0,232.5,454.99,384.86
2016,12,12,9,30,506.0,97.0,2.7,10.0,263.0,489.04,412.39
2016,12,12,9,45,521.5,103.0,2.6,10.5,289.0,515.07,432.19
2016,12,12,10,0,537.0,109.0,2.5,11.0,315.0,544.66,454.1
2016,12,12,10,15,584.5,106.5,2.4,11.0,344.5,582.05,483.13
2016,12,12,10,30,632.0,104.0,2.3,11.0,374.0,617.67,510.2
2016,12,12,10,45,515.0,137.0,2.2,11.0,363.5,563.53,464.86
2016,12,12,11,0,398.0,170.0,2.1,11.0,353.0,511.96,421.62
2016,12,12,11,15,446.0,165.0,2.15,11.0,374.5,538.41,443.23
2016,12,12,11,30,494.0,160.0,2.2,11.0,396.0,562.57,462.32
2016,12,12,11,45,456.0,170.5,2.25,11.0,390.0,538.86,442.7
2016,12,12,12,0,418.0,181.0,2.3,11.0,384.0,514.09,422.51
2016,12,12,12,15,451.0,172.5,2.3,11.0,390.5,517.35,425.41
2016,12,12,12,30,484.0,164.0,2.3,11.0,397.0,517.71,425.73
2016,12,12,12,45,421.0,172.5,2.35,11.5,372.5,471.23,387.2
2016,12,12,13,0,358.0,181.0,2.4,12.0,348.0,418.43,343.86
2016,12,12,13,15,354.0,174.5,2.4,12.0,334.5,395.52,325.24
2016,12,12,13,30,350.0,168.0,2.4,12.0,321.0,371.93,305.63
2016,12,12,13,45,264.5,168.0,2.45,12.0,280.0,312.93,256.81
2016,12,12,14,0,179.0,168.0,2.5,12.0,239.0,254.72,208.56
2016,12,12,14,15,171.0,156.5,2.5,12.0,220.0,230.29,187.87
2016,12,12,14,30,163.0,145.0,2.5,12.0,201.0,206.36,167.23
2016,12,12,14,45,157.0,130.0,2.5,12.0,179.5,180.2,144.45
2016,12,12,15,0,151.0,115.0,2.5,12.0,158.0,154.57,121.87
2016,12,12,15,15,138.5,99.0,2.4,11.5,134.0,127.06,97.96
2016,12,12,15,30,126.0,83.0,2.3,11.0,110.0,100.92,75.29
2016,12,12,15,45,108.5,66.0,2.25,11.0,85.5,74.7,53.07
2016,12,12,16,0,91.0,49.0,2.2,11.0,61.0,50.66,33.5
2016,12,12,16,15,45.5,33.5,2.2,10.5,39.5,29.76,17.19
2016,12,12,16,30,0.0,18.0,2.2,10.0,18.0,16.51,0.0
2016,12,12,16,45,0.0,9.0,2.25,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.86,0.0
2016,12,13,7,45,0.0,11.0,1.3,10.5,11.0,10.19,0.0
2016,12,13,8,0,0.0,19.0,1.4,11.0,19.0,17.62,8.74
2016,12,13,8,15,0.0,28.5,1.4,11.0,28.5,26.45,16.78
2016,12,13,8,30,0.0,38.0,1.4,11.0,38.0,35.3,24.67
2016,12,13,8,45,0.0,48.0,1.4,11.5,48.0,44.62,32.84
2016,12,13,9,0,0.0,58.0,1.4,12.0,58.0,54.35,41.25
2016,12,13,9,15,0.0,67.0,1.3,12.0,67.0,63.18,48.88
2016,12,13,9,30,0.0,76.0,1.2,12.0,76.0,72.02,56.42
2016,12,13,9,45,0.0,84.0,1.1,12.0,84.0,79.81,63.0
2016,12,13,10,0,0.0,92.0,1.0,12.0,92.0,87.63,69.53
2016,12,13,10,15,31.5,135.0,1.0,12.0,148.5,165.34,135.55
2016,12,13,10,30,63.0,178.0,1.0,12.0,205.0,239.65,196.77
2016,12,13,10,45,208.5,178.0,1.05,12.5,272.5,357.74,294.22
2016,12,13,11,0,354.0,178.0,1.1,13.0,340.0,476.32,387.65
2016,12,13,11,15,177.0,165.5,1.15,13.0,246.5,314.43,257.07
2016,12,13,11,30,0.0,153.0,1.2,13.0,153.0,148.57,118.82
2016,12,13,11,45,51.0,184.0,1.25,13.0,209.0,227.51,185.33
2016,12,13,12,0,102.0,215.0,1.3,13.0,265.0,297.46,242.27
2016,12,13,12,15,148.5,214.0,1.35,13.0,286.0,334.62,272.35
2016,12,13,12,30,195.0,213.0,1.4,13.0,307.0,359.52,292.64
2016,12,13,12,45,110.0,196.5,1.45,13.0,249.5,279.48,227.36
2016,12,13,13,0,25.0,180.0,1.5,13.0,192.0,189.79,153.52
2016,12,13,13,15,70.5,185.0,1.5,13.0,216.0,227.1,185.06
2016,12,13,13,30,116.0,190.0,1.5,13.0,240.0,260.54,212.4
2016,12,13,13,45,88.5,176.5,1.55,13.0,213.5,220.63,179.52
2016,12,13,14,0,61.0,163.0,1.6,13.0,187.0,189.25,153.7
2016,12,13,14,15,57.5,151.0,1.65,13.0,172.5,172.11,139.51
2016,12,13,14,30,54.0,139.0,1.7,13.0,158.0,155.35,125.44
2016,12,13,14,45,49.0,125.0,1.8,13.0,140.5,136.49,109.5
2016,12,13,15,0,44.0,111.0,1.9,13.0,123.0,118.23,93.92
2016,12,13,15,15,36.5,95.0,1.8,12.5,104.5,98.1,76.87
2016,12,13,15,30,29.0,79.0,1.7,12.0,86.0,78.95,60.58
2016,12,13,15,45,18.5,62.5,1.65,12.0,66.5,60.0,44.47
2016,12,13,16,0,8.0,46.0,1.6,12.0,47.0,42.6,29.66
2016,12,13,16,15,4.0,30.0,1.75,12.0,30.5,27.43,15.73
2016,12,13,16,30,0.0,14.0,1.9,12.0,14.0,12.99,0.0
2016,12,13,16,45,0.0,7.0,2.1,12.0,7.0,6.67,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.05,13.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.2,13.0,9.0,8.58,0.0
2016,12,14,7,45,41.0,23.5,5.35,13.0,28.0,53.03,19.84
2016,12,14,8,0,82.0,38.0,5.5,13.0,47.0,105.64,79.74
2016,12,14,8,15,105.0,54.5,5.55,13.0,71.0,131.44,105.31
2016,12,14,8,30,128.0,71.0,5.6,13.0,95.0,167.23,137.57
2016,12,14,8,45,142.0,87.5,5.65,13.5,119.5,198.33,165.0
2016,12,14,9,0,156.0,104.0,5.7,14.0,144.0,229.66,192.04
2016,12,14,9,15,164.5,119.0,5.7,14.0,167.0,255.33,214.08
2016,12,14,9,30,173.0,134.0,5.7,14.0,190.0,280.85,235.6
2016,12,14,9,45,173.5,147.0,5.75,14.0,208.0,297.72,249.49
2016,12,14,10,0,174.0,160.0,5.8,14.0,226.0,314.04,262.72
2016,12,14,10,15,244.0,164.0,5.8,14.0,263.5,381.49,319.32
2016,12,14,10,30,314.0,168.0,5.8,14.0,301.0,437.77,366.12
2016,12,14,10,45,195.0,182.0,5.8,14.5,266.0,352.58,293.04
2016,12,14,11,0,76.0,196.0,5.8,15.0,231.0,266.87,219.06
2016,12,14,11,15,87.0,203.0,5.75,15.0,244.0,281.05,230.85
2016,12,14,11,30,98.0,210.0,5.7,15.0,257.0,294.88,242.15
2016,12,14,11,45,86.5,210.0,5.7,15.0,252.0,283.61,232.43
2016,12,14,12,0,75.0,210.0,5.7,15.0,247.0,272.55,222.96
2016,12,14,12,15,42.0,190.5,5.65,15.0,211.5,224.71,182.93
2016,12,14,12,30,9.0,171.0,5.6,15.0,176.0,171.75,138.49
2016,12,14,12,45,24.5,180.0,5.55,15.0,192.0,190.57,154.5
2016,12,14,13,0,40.0,189.0,5.5,15.0,208.0,215.78,175.57
2016,12,14,13,15,51.5,186.0,5.5,14.5,209.5,217.17,177.23
2016,12,14,13,30,63.0,183.0,5.5,14.0,211.0,217.71,178.14
2016,12,14,13,45,47.0,169.0,5.55,14.0,189.5,191.57,156.29
2016,12,14,14,0,31.0,155.0,5.6,14.0,168.0,166.89,135.66
2016,12,14,14,15,27.5,143.5,5.55,14.0,154.5,151.69,122.94
2016,12,14,14,30,24.0,132.0,5.5,14.0,141.0,134.11,108.15
2016,12,14,14,45,20.5,119.0,5.45,14.0,126.0,118.93,95.3
2016,12,14,15,0,17.0,106.0,5.4,14.0,111.0,104.16,82.73
2016,12,14,15,15,11.0,91.0,5.3,14.0,94.0,87.35,68.43
2016,12,14,15,30,5.0,76.0,5.2,14.0,77.0,71.29,54.72
2016,12,14,15,45,2.5,59.5,5.15,14.0,60.0,55.11,40.72
2016,12,14,16,0,0.0,43.0,5.1,14.0,43.0,39.45,27.08
2016,12,14,16,15,0.0,28.0,5.2,13.5,28.0,25.73,14.37
2016,12,14,16,30,0.0,13.0,5.3,13.0,13.0,12.06,0.0
2016,12,14,16,45,0.0,6.5,5.4,13.0,6.5,6.2,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,8.5,7.95,14.0,8.5,7.87,0.0
2016,12,15,8,0,0.0,15.0,7.9,14.0,15.0,13.9,5.44
2016,12,15,8,15,0.0,23.5,7.75,14.0,23.5,21.8,12.54
2016,12,15,8,30,0.0,32.0,7.6,14.0,32.0,29.7,19.51
2016,12,15,8,45,0.0,40.5,7.45,14.0,40.5,37.62,26.45
2016,12,15,9,0,0.0,49.0,7.3,14.0,49.0,45.54,33.34
2016,12,15,9,15,0.0,57.0,7.15,14.0,57.0,53.0,39.78
2016,12,15,9,30,0.0,65.0,7.0,14.0,65.0,60.5,46.19
2016,12,15,9,45,0.0,71.5,6.85,14.0,71.5,66.79,51.52
2016,12,15,10,0,0.0,78.0,6.7,14.0,78.0,73.1,56.82
2016,12,15,10,15,0.0,76.0,6.6,14.0,76.0,70.8,54.79
2016,12,15,10,30,0.0,74.0,6.5,14.0,74.0,68.87,53.08
2016,12,15,10,45,0.0,90.0,6.45,14.0,90.0,84.51,66.25
2016,12,15,11,0,0.0,106.0,6.4,14.0,106.0,100.52,79.66
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,73.08,56.45
2016,12,15,11,30,0.0,51.0,6.5,14.0,51.0,47.41,34.71
2016,12,15,11,45,0.0,52.0,6.55,14.0,52.0,48.35,35.49
2016,12,15,12,0,0.0,53.0,6.6,14.0,53.0,49.28,36.27
2016,12,15,12,15,0.0,36.5,6.8,14.0,36.5,33.91,23.23
2016,12,15,12,30,0.0,20.0,7.0,14.0,20.0,18.57,10.17
2016,12,15,12,45,0.0,29.5,7.2,14.0,29.5,27.4,17.7
2016,12,15,13,0,0.0,39.0,7.4,14.0,39.0,36.23,25.24
2016,12,15,13,15,0.0,52.0,7.45,14.0,52.0,48.34,35.56
2016,12,15,13,30,0.0,65.0,7.5,14.0,65.0,60.46,45.9
2016,12,15,13,45,0.0,49.5,7.6,14.0,49.5,46.0,33.66
2016,12,15,14,0,0.0,34.0,7.7,14.0,34.0,31.57,21.38
2016,12,15,14,15,0.0,31.5,7.6,14.0,31.5,29.24,19.42
2016,12,15,14,30,0.0,29.0,7.5,14.0,29.0,26.91,17.45
2016,12,15,14,45,0.0,26.0,7.45,14.0,26.0,24.12,15.07
2016,12,15,15,0,0.0,23.0,7.4,14.0,23.0,21.33,12.66
2016,12,15,15,15,0.0,19.5,7.2,14.0,19.5,18.07,9.84
2016,12,15,15,30,0.0,16.0,7.0,14.0,16.0,14.82,7.0
2016,12,15,15,45,0.0,12.5,6.85,14.0,12.5,11.57,4.14
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,8.33,1.27
2016,12,15,16,15,0.0,5.5,6.35,14.0,5.5,5.09,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,39.5,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,79.0,12.0,7.1,9.0,13.0,45.42,0.0
2016,12,16,7,45,232.0,23.5,7.15,9.0,44.0,157.71,55.35
2016,12,16,8,0,385.0,35.0,7.2,9.0,75.0,267.14,210.53
2016,12,16,8,15,472.5,42.5,7.3,9.0,114.0,338.38,281.94
2016,12,16,8,30,560.0,50.0,7.4,9.0,153.0,414.46,351.97
2016,12,16,8,45,616.5,55.0,7.55,9.5,193.0,472.55,404.57
2016,12,16,9,0,673.0,60.0,7.7,10.0,233.0,531.97,456.67
2016,12,16,9,15,708.5,63.5,7.7,10.0,270.0,571.54,491.61
2016,12,16,9,30,744.0,67.0,7.7,10.0,307.0,615.44,528.63
2016,12,16,9,45,777.5,67.5,7.75,10.5,340.5,653.02,558.2
2016,12,16,10,0,811.0,68.0,7.8,11.0,374.0,688.72,585.67
2016,12,16,10,15,827.0,70.0,7.8,11.0,400.5,711.18,603.06
2016,12,16,10,30,843.0,72.0,7.8,11.0,427.0,730.81,618.08
2016,12,16,10,45,850.5,74.0,7.8,11.0,446.0,741.06,625.55
2016,12,16,11,0,858.0,76.0,7.8,11.0,465.0,748.09,630.53
2016,12,16,11,15,864.5,77.0,7.75,11.0,478.0,749.86,631.28
2016,12,16,11,30,871.0,78.0,7.7,11.0,491.0,748.29,629.49
2016,12,16,11,45,872.5,78.5,7.7,11.0,496.5,739.09,621.89
2016,12,16,12,0,874.0,79.0,7.7,11.0,502.0,726.63,611.82
2016,12,16,12,15,873.5,79.0,7.7,11.0,500.0,708.97,597.7
2016,12,16,12,30,873.0,79.0,7.7,11.0,498.0,688.23,580.79
2016,12,16,12,45,871.0,77.5,7.75,11.0,488.5,661.81,558.54
2016,12,16,13,0,869.0,76.0,7.8,11.0,479.0,632.62,533.69
2016,12,16,13,15,861.0,75.0,7.9,11.0,462.5,597.82,503.86
2016,12,16,13,30,853.0,74.0,8.0,11.0,446.0,560.91,471.71
2016,12,16,13,45,839.0,72.5,8.15,11.0,422.0,518.45,434.37
2016,12,16,14,0,825.0,71.0,8.3,11.0,398.0,474.77,395.17
2016,12,16,14,15,805.0,69.0,8.4,11.0,368.0,427.0,351.67
2016,12,16,14,30,785.0,67.0,8.5,11.0,338.0,379.07,307.12
2016,12,16,14,45,757.5,63.5,8.6,11.0,302.5,327.19,258.58
2016,12,16,15,0,730.0,60.0,8.7,11.0,267.0,276.48,210.51
2016,12,16,15,15,686.0,55.5,8.65,10.5,228.0,222.35,160.45
2016,12,16,15,30,642.0,51.0,8.6,10.0,189.0,171.78,114.5
2016,12,16,15,45,576.5,44.5,8.6,10.0,148.5,119.19,70.36
2016,12,16,16,0,511.0,38.0,8.6,10.0,108.0,74.11,37.45
2016,12,16,16,15,390.5,29.0,8.55,9.5,71.5,32.4,14.62
2016,12,16,16,30,270.0,20.0,8.5,9.0,35.0,16.28,0.0
2016,12,16,16,45,135.0,10.0,8.5,9.0,17.5,9.53,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,7,45,243.5,15.0,3.15,5.5,40.0,149.3,44.46
2016,12,17,8,0,487.0,30.0,3.1,6.0,80.0,305.94,240.9
2016,12,17,8,15,568.5,36.5,3.1,6.5,121.0,377.13,312.85
2016,12,17,8,30,650.0,43.0,3.1,7.0,162.0,452.16,380.3
2016,12,17,8,45,700.0,47.5,3.15,7.5,203.0,508.93,430.4
2016,12,17,9,0,750.0,52.0,3.2,8.0,244.0,566.27,478.99
2016,12,17,9,15,782.0,55.0,3.15,8.0,281.5,609.89,515.43
2016,12,17,9,30,814.0,58.0,3.1,8.0,319.0,652.25,548.61
2016,12,17,9,45,835.0,60.5,3.05,8.5,352.0,684.57,572.07
2016,12,17,10,0,856.0,63.0,3.0,9.0,385.0,714.55,593.16
2016,12,17,10,15,870.5,65.0,3.0,9.0,411.5,736.5,609.07
2016,12,17,10,30,885.0,67.0,3.0,9.0,438.0,749.42,618.01
2016,12,17,10,45,893.5,68.5,3.05,9.0,458.0,760.15,625.63
2016,12,17,11,0,902.0,70.0,3.1,9.0,478.0,767.59,630.83
2016,12,17,11,15,908.0,70.5,3.15,9.0,491.0,768.54,631.24
2016,12,17,11,30,914.0,71.0,3.2,9.0,504.0,766.06,629.22
2016,12,17,11,45,914.5,71.5,3.25,9.5,509.0,756.12,620.56
2016,12,17,12,0,915.0,72.0,3.3,10.0,514.0,742.84,609.54
2016,12,17,12,15,914.0,72.0,3.3,10.0,512.0,724.62,595.78
2016,12,17,12,30,913.0,72.0,3.3,10.0,510.0,703.24,579.68
2016,12,17,12,45,904.0,73.0,3.3,10.0,499.5,674.76,556.88
2016,12,17,13,0,895.0,74.0,3.3,10.0,489.0,647.14,534.11
2016,12,17,13,15,886.5,73.0,3.3,10.0,471.5,611.34,504.68
2016,12,17,13,30,878.0,72.0,3.3,10.0,454.0,573.39,472.96
2016,12,17,13,45,863.5,70.5,3.3,10.0,429.5,529.84,436.06
2016,12,17,14,0,849.0,69.0,3.3,10.0,405.0,485.03,397.25
2016,12,17,14,15,829.0,67.0,3.25,10.0,374.5,436.32,354.23
2016,12,17,14,30,809.0,65.0,3.2,10.0,344.0,387.38,309.99
2016,12,17,14,45,779.0,62.0,3.2,10.0,308.5,334.07,261.42
2016,12,17,15,0,749.0,59.0,3.2,10.0,273.0,282.13,213.25
2016,12,17,15,15,705.5,55.0,3.1,9.5,233.0,227.63,163.52
2016,12,17,15,30,662.0,51.0,3.0,9.0,193.0,176.6,117.54
2016,12,17,15,45,592.0,45.0,2.9,9.0,152.0,122.75,72.7
2016,12,17,16,0,522.0,39.0,2.8,9.0,111.0,76.86,39.27
2016,12,17,16,15,401.5,30.0,2.8,8.5,73.5,34.34,15.79
2016,12,17,16,30,281.0,21.0,2.8,8.0,36.0,17.22,0.0
2016,12,17,16,45,140.5,10.5,2.85,8.0,18.0,10.01,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,4.6,4.5,39.5,149.85,35.7
2016,12,18,8,0,498.0,28.0,4.7,5.0,79.0,309.35,244.32
2016,12,18,8,15,581.0,34.5,4.75,5.0,120.0,381.19,319.54
2016,12,18,8,30,664.0,41.0,4.8,5.0,161.0,457.28,390.17
2016,12,18,8,45,715.0,45.0,4.9,5.5,202.5,514.36,442.03
2016,12,18,9,0,766.0,49.0,5.0,6.0,244.0,572.09,492.49
2016,12,18,9,15,799.0,52.0,4.9,6.5,282.0,616.74,529.68
2016,12,18,9,30,832.0,55.0,4.8,7.0,320.0,660.19,563.52
2016,12,18,9,45,851.0,58.0,4.75,7.5,353.5,692.13,587.33
2016,12,18,10,0,870.0,61.0,4.7,8.0,387.0,721.63,608.66
2016,12,18,10,15,885.5,62.5,4.55,8.0,414.5,737.87,619.8
2016,12,18,10,30,901.0,64.0,4.4,8.0,442.0,757.18,633.2
2016,12,18,10,45,911.0,65.0,4.25,8.5,462.5,768.61,639.14
2016,12,18,11,0,921.0,66.0,4.1,9.0,483.0,776.71,642.49
2016,12,18,11,15,927.5,67.0,4.05,9.0,496.5,778.75,643.22
2016,12,18,11,30,934.0,68.0,4.0,9.0,510.0,777.28,641.46
2016,12,18,11,45,936.5,68.0,3.95,9.0,515.5,768.13,633.98
2016,12,18,12,0,939.0,68.0,3.9,9.0,521.0,755.51,624.04
2016,12,18,12,15,938.0,68.0,3.95,9.0,519.0,737.02,610.12
2016,12,18,12,30,937.0,68.0,4.0,9.0,517.0,715.29,593.77
2016,12,18,12,45,932.5,67.5,4.05,9.5,507.0,687.55,570.75
2016,12,18,13,0,928.0,67.0,4.1,10.0,497.0,656.96,544.84
2016,12,18,13,15,919.5,66.0,4.2,10.0,479.5,620.76,515.25
2016,12,18,13,30,911.0,65.0,4.3,10.0,462.0,582.31,483.15
2016,12,18,13,45,898.0,64.0,4.4,10.0,437.5,539.49,446.66
2016,12,18,14,0,885.0,63.0,4.5,10.0,413.0,495.18,407.97
2016,12,18,14,15,866.5,61.0,4.45,10.0,382.5,447.31,365.0
2016,12,18,14,30,848.0,59.0,4.4,10.0,352.0,397.41,319.37
2016,12,18,14,45,820.0,56.5,4.4,10.0,316.0,343.58,269.73
2016,12,18,15,0,792.0,54.0,4.4,10.0,280.0,290.8,220.22
2016,12,18,15,15,751.5,50.0,4.25,9.5,240.0,234.89,168.58
2016,12,18,15,30,711.0,46.0,4.1,9.0,200.0,182.03,120.41
2016,12,18,15,45,646.5,41.0,4.0,8.5,158.5,128.36,75.25
2016,12,18,16,0,582.0,36.0,3.9,8.0,117.0,81.1,40.54
2016,12,18,16,15,466.0,28.0,3.85,7.5,78.0,36.41,16.16
2016,12,18,16,30,350.0,20.0,3.8,7.0,39.0,17.71,0.0
2016,12,18,16,45,175.0,10.0,3.8,7.0,19.5,9.53,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
