Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,4.5,36.5,139.6,23.7
2016,12,19,8,0,443.0,29.0,3.9,5.0,73.0,281.33,220.59
2016,12,19,8,15,527.0,36.0,3.95,5.5,113.0,352.43,294.0
2016,12,19,8,30,611.0,43.0,4.0,6.0,153.0,427.89,362.75
2016,12,19,8,45,663.0,47.5,4.05,6.5,193.0,484.7,413.7
2016,12,19,9,0,715.0,52.0,4.1,7.0,233.0,542.32,463.42
2016,12,19,9,15,748.5,55.0,4.1,7.0,270.0,586.16,500.95
2016,12,19,9,30,782.0,58.0,4.1,7.0,307.0,628.93,535.64
2016,12,19,9,45,798.5,62.0,4.15,7.5,338.5,659.5,558.79
2016,12,19,10,0,815.0,66.0,4.2,8.0,370.0,687.71,579.62
2016,12,19,10,15,831.0,67.5,4.2,8.5,396.5,709.87,595.1
2016,12,19,10,30,847.0,69.0,4.2,9.0,423.0,729.21,608.21
2016,12,19,10,45,856.5,70.5,4.25,9.5,443.0,740.68,615.44
2016,12,19,11,0,866.0,72.0,4.3,10.0,463.0,748.95,620.26
2016,12,19,11,15,872.0,73.0,4.3,10.0,476.0,750.68,621.02
2016,12,19,11,30,878.0,74.0,4.3,10.0,489.0,749.05,619.36
2016,12,19,11,45,879.5,74.5,4.3,10.5,494.5,740.15,611.1
2016,12,19,12,0,881.0,75.0,4.3,11.0,500.0,727.96,600.51
2016,12,19,12,15,770.0,95.0,4.3,11.0,465.5,656.52,544.75
2016,12,19,12,30,659.0,115.0,4.3,11.0,431.0,588.63,489.5
2016,12,19,12,45,765.0,94.0,4.3,11.0,454.0,613.35,509.85
2016,12,19,13,0,871.0,73.0,4.3,11.0,477.0,632.74,524.78
2016,12,19,13,15,789.5,81.0,4.25,11.0,437.5,564.85,468.85
2016,12,19,13,30,708.0,89.0,4.2,11.0,398.0,500.61,415.51
2016,12,19,13,45,719.0,81.0,4.2,11.0,380.5,469.16,388.44
2016,12,19,14,0,730.0,73.0,4.2,11.0,363.0,434.69,357.93
2016,12,19,14,15,756.0,69.0,4.1,11.0,349.5,409.0,333.18
2016,12,19,14,30,782.0,65.0,4.0,11.0,336.0,379.26,303.95
2016,12,19,14,45,751.5,62.0,3.9,11.0,301.0,327.09,256.26
2016,12,19,15,0,721.0,59.0,3.8,11.0,266.0,276.36,209.22
2016,12,19,15,15,677.5,55.0,3.65,10.5,227.0,223.25,160.81
2016,12,19,15,30,634.0,51.0,3.5,10.0,188.0,172.72,115.37
2016,12,19,15,45,564.0,45.0,3.35,10.0,148.0,121.11,72.35
2016,12,19,16,0,494.0,39.0,3.2,10.0,108.0,76.55,39.62
2016,12,19,16,15,379.0,30.0,3.15,9.5,72.0,35.33,16.25
2016,12,19,16,30,264.0,21.0,3.1,9.0,36.0,17.08,0.03
2016,12,19,16,45,132.0,10.5,3.1,9.0,18.0,10.01,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,4.5,6.5,33.0,123.46,11.48
2016,12,20,8,0,373.0,30.0,4.6,7.0,66.0,253.97,196.79
2016,12,20,8,15,459.0,37.0,4.55,7.0,104.0,322.2,267.71
2016,12,20,8,30,545.0,44.0,4.5,7.0,142.0,395.76,335.31
2016,12,20,8,45,598.0,49.0,4.45,7.5,180.0,450.9,384.82
2016,12,20,9,0,651.0,54.0,4.4,8.0,218.0,503.08,430.22
2016,12,20,9,15,686.0,57.5,4.3,8.5,253.5,547.01,466.91
2016,12,20,9,30,721.0,61.0,4.2,9.0,289.0,590.14,501.23
2016,12,20,9,45,752.0,62.0,4.1,9.5,321.5,626.2,528.27
2016,12,20,10,0,783.0,63.0,4.0,10.0,354.0,660.51,553.34
2016,12,20,10,15,799.0,64.5,3.95,10.5,380.0,682.37,568.43
2016,12,20,10,30,815.0,66.0,3.9,11.0,406.0,701.55,581.28
2016,12,20,10,45,825.5,67.0,3.9,11.5,425.5,713.13,588.36
2016,12,20,11,0,836.0,68.0,3.9,12.0,445.0,721.63,593.13
2016,12,20,11,15,842.5,69.0,3.8,12.0,458.0,718.21,589.58
2016,12,20,11,30,849.0,70.0,3.7,12.0,471.0,717.52,588.3
2016,12,20,11,45,773.0,87.5,3.65,12.5,456.5,678.33,556.8
2016,12,20,12,0,697.0,105.0,3.6,13.0,442.0,634.71,521.5
2016,12,20,12,15,590.5,133.5,3.6,13.0,418.0,577.8,475.11
2016,12,20,12,30,484.0,162.0,3.6,13.0,394.0,518.01,426.19
2016,12,20,12,45,657.0,118.0,3.6,13.0,426.5,572.71,471.29
2016,12,20,13,0,830.0,74.0,3.6,13.0,459.0,609.28,500.63
2016,12,20,13,15,755.5,84.5,3.55,13.0,426.0,549.49,451.53
2016,12,20,13,30,681.0,95.0,3.5,13.0,393.0,493.06,405.0
2016,12,20,13,45,661.0,96.0,3.5,13.0,372.0,456.27,373.9
2016,12,20,14,0,641.0,97.0,3.5,13.0,351.0,419.07,341.75
2016,12,20,14,15,695.5,81.0,3.45,13.0,338.0,396.64,320.47
2016,12,20,14,30,750.0,65.0,3.4,13.0,325.0,367.97,292.65
2016,12,20,14,45,723.5,61.5,3.35,13.0,292.0,318.18,247.5
2016,12,20,15,0,697.0,58.0,3.3,13.0,259.0,269.51,202.67
2016,12,20,15,15,655.0,54.0,3.1,12.5,221.5,217.97,156.05
2016,12,20,15,30,613.0,50.0,2.9,12.0,184.0,168.89,112.22
2016,12,20,15,45,551.5,44.0,2.75,11.5,145.5,119.5,71.13
2016,12,20,16,0,490.0,38.0,2.6,11.0,107.0,76.23,39.2
2016,12,20,16,15,379.0,29.0,2.6,10.5,71.5,35.16,15.73
2016,12,20,16,30,268.0,20.0,2.6,10.0,36.0,16.05,0.48
2016,12,20,16,45,134.0,10.0,2.65,10.0,18.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,9.5,32.5,121.87,2.1
2016,12,21,8,0,372.0,29.0,4.2,10.0,65.0,251.92,191.86
2016,12,21,8,15,458.5,36.0,4.35,10.0,102.5,320.17,262.73
2016,12,21,8,30,545.0,43.0,4.5,10.0,140.0,393.92,330.0
2016,12,21,8,45,599.5,48.0,4.7,10.5,178.5,449.95,380.21
2016,12,21,9,0,654.0,53.0,4.9,11.0,217.0,503.29,426.77
2016,12,21,9,15,689.5,56.5,4.9,11.0,253.0,547.65,464.81
2016,12,21,9,30,725.0,60.0,4.9,11.0,289.0,591.25,500.74
2016,12,21,9,45,754.0,61.5,4.9,11.5,321.5,626.64,527.75
2016,12,21,10,0,783.0,63.0,4.9,12.0,354.0,660.24,552.76
2016,12,21,10,15,800.0,65.0,4.75,12.0,380.5,683.56,569.7
2016,12,21,10,30,817.0,67.0,4.6,12.0,407.0,704.22,584.35
2016,12,21,10,45,830.0,68.0,4.45,12.5,427.5,717.77,592.23
2016,12,21,11,0,843.0,69.0,4.3,13.0,448.0,728.24,597.68
2016,12,21,11,15,850.5,69.5,4.1,13.0,461.5,725.02,593.67
2016,12,21,11,30,858.0,70.0,3.9,13.0,475.0,724.5,592.18
2016,12,21,11,45,863.5,70.0,3.7,13.5,481.5,718.63,585.6
2016,12,21,12,0,869.0,70.0,3.5,14.0,488.0,709.49,576.71
2016,12,21,12,15,869.0,70.0,3.45,14.0,487.0,693.24,564.24
2016,12,21,12,30,869.0,70.0,3.4,14.0,486.0,673.93,549.58
2016,12,21,12,45,863.5,70.0,3.35,14.5,477.0,648.07,527.96
2016,12,21,13,0,858.0,70.0,3.3,15.0,468.0,619.61,503.88
2016,12,21,13,15,850.5,69.0,3.3,15.0,452.5,589.42,479.13
2016,12,21,13,30,843.0,68.0,3.3,15.0,437.0,553.63,449.62
2016,12,21,13,45,831.5,66.5,3.3,15.0,414.5,513.26,415.86
2016,12,21,14,0,820.0,65.0,3.3,15.0,392.0,471.48,380.15
2016,12,21,14,15,802.0,63.0,3.25,14.5,363.0,425.12,340.48
2016,12,21,14,30,784.0,61.0,3.2,14.0,334.0,378.39,299.39
2016,12,21,14,45,757.0,58.5,3.15,14.0,300.0,327.93,253.85
2016,12,21,15,0,730.0,56.0,3.1,14.0,266.0,278.53,208.49
2016,12,21,15,15,689.5,52.0,2.95,13.5,228.0,225.67,160.76
2016,12,21,15,30,649.0,48.0,2.8,13.0,190.0,175.93,116.29
2016,12,21,15,45,585.0,42.5,2.7,13.0,150.5,124.89,73.76
2016,12,21,16,0,521.0,37.0,2.6,13.0,111.0,80.24,40.84
2016,12,21,16,15,411.5,28.5,2.7,12.5,74.5,36.44,15.69
2016,12,21,16,30,302.0,20.0,2.8,12.0,38.0,16.01,1.19
2016,12,21,16,45,151.0,10.0,2.9,11.5,19.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,202.5,14.5,3.05,8.5,34.0,128.99,0.0
2016,12,22,8,0,405.0,29.0,3.0,9.0,68.0,268.1,203.38
2016,12,22,8,15,493.0,36.5,2.95,9.0,107.0,338.98,277.48
2016,12,22,8,30,581.0,44.0,2.9,9.0,146.0,415.43,346.38
2016,12,22,8,45,635.0,49.0,2.85,9.5,186.0,467.4,392.45
2016,12,22,9,0,689.0,54.0,2.8,10.0,226.0,526.25,441.97
2016,12,22,9,15,724.0,57.5,2.55,10.0,263.0,571.3,478.76
2016,12,22,9,30,759.0,61.0,2.3,10.0,300.0,615.43,512.77
2016,12,22,9,45,783.0,63.5,2.1,10.5,332.5,649.29,536.35
2016,12,22,10,0,807.0,66.0,1.9,11.0,365.0,681.09,557.49
2016,12,22,10,15,824.0,67.5,1.8,11.5,392.0,704.18,572.11
2016,12,22,10,30,841.0,69.0,1.7,12.0,419.0,724.51,584.41
2016,12,22,10,45,852.5,70.5,1.6,12.5,440.0,737.78,591.31
2016,12,22,11,0,864.0,72.0,1.5,13.0,461.0,747.86,595.86
2016,12,22,11,15,871.0,72.5,1.55,13.0,474.5,750.06,597.32
2016,12,22,11,30,878.0,73.0,1.6,13.0,488.0,743.33,592.49
2016,12,22,11,45,881.0,73.5,1.7,13.5,494.0,736.11,586.86
2016,12,22,12,0,884.0,74.0,1.8,14.0,500.0,725.6,578.88
2016,12,22,12,15,883.5,74.0,1.8,14.0,498.5,708.79,566.65
2016,12,22,12,30,883.0,74.0,1.8,14.0,497.0,688.89,552.25
2016,12,22,12,45,882.0,72.5,1.8,14.0,489.0,663.93,533.13
2016,12,22,13,0,881.0,71.0,1.8,14.0,481.0,636.11,511.35
2016,12,22,13,15,872.5,70.0,1.65,14.0,464.5,601.66,483.19
2016,12,22,13,30,864.0,69.0,1.5,14.0,448.0,567.66,454.86
2016,12,22,13,45,851.5,67.5,1.4,14.0,424.5,526.04,420.53
2016,12,22,14,0,839.0,66.0,1.3,14.0,401.0,483.02,384.38
2016,12,22,14,15,819.5,64.0,1.25,14.0,371.5,435.21,343.9
2016,12,22,14,30,800.0,62.0,1.2,14.0,342.0,387.12,302.15
2016,12,22,14,45,769.5,59.5,1.15,14.0,307.0,334.68,256.12
2016,12,22,15,0,739.0,57.0,1.1,14.0,272.0,283.61,210.38
2016,12,22,15,15,697.0,53.0,1.1,13.5,233.0,229.86,162.86
2016,12,22,15,30,655.0,49.0,1.1,13.0,194.0,179.38,118.4
2016,12,22,15,45,591.0,43.5,1.1,12.5,154.0,127.9,75.94
2016,12,22,16,0,527.0,38.0,1.1,12.0,114.0,81.47,41.59
2016,12,22,16,15,416.5,29.5,1.15,11.5,77.0,38.42,16.93
2016,12,22,16,30,306.0,21.0,1.2,11.0,40.0,16.9,2.39
2016,12,22,16,45,153.0,10.5,1.25,11.0,20.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,9.5,3.0,2.77,0.0
2016,12,23,8,0,0.0,6.0,7.3,10.0,6.0,5.55,0.0
2016,12,23,8,15,0.0,10.5,6.85,10.0,10.5,9.72,2.52
2016,12,23,8,30,0.0,15.0,6.4,10.0,15.0,13.89,6.26
2016,12,23,8,45,0.0,19.0,6.0,10.5,19.0,17.61,9.56
2016,12,23,9,0,0.0,23.0,5.6,11.0,23.0,21.32,12.83
2016,12,23,9,15,0.0,27.0,5.5,11.0,27.0,25.04,16.1
2016,12,23,9,30,0.0,31.0,5.4,11.0,31.0,28.76,19.33
2016,12,23,9,45,0.0,35.0,5.35,11.5,35.0,32.49,22.5
2016,12,23,10,0,0.0,39.0,5.3,12.0,39.0,36.21,25.63
2016,12,23,10,15,0.0,46.0,5.85,12.0,46.0,42.74,31.2
2016,12,23,10,30,0.0,53.0,6.4,12.0,53.0,49.27,36.75
2016,12,23,10,45,21.0,118.5,6.95,12.0,128.0,136.44,111.65
2016,12,23,11,0,42.0,184.0,7.5,12.0,203.0,227.53,188.6
2016,12,23,11,15,45.5,190.5,7.75,12.0,211.5,235.81,195.39
2016,12,23,11,30,49.0,197.0,8.0,12.0,220.0,244.0,202.18
2016,12,23,11,45,24.5,175.0,8.3,12.0,186.5,189.57,155.9
2016,12,23,12,0,0.0,153.0,8.6,12.0,153.0,147.84,120.06
2016,12,23,12,15,0.0,86.0,8.45,12.0,86.0,80.17,62.85
2016,12,23,12,30,0.0,19.0,8.3,12.0,19.0,17.64,9.48
2016,12,23,12,45,0.0,53.5,8.15,12.0,53.5,49.75,36.99
2016,12,23,13,0,0.0,88.0,8.0,12.0,88.0,82.14,64.63
2016,12,23,13,15,0.0,73.5,7.8,11.5,73.5,68.41,53.08
2016,12,23,13,30,0.0,59.0,7.6,11.0,59.0,54.87,41.64
2016,12,23,13,45,0.0,92.0,7.45,11.0,92.0,86.08,68.46
2016,12,23,14,0,0.0,125.0,7.3,11.0,125.0,118.29,96.04
2016,12,23,14,15,0.0,115.5,7.2,11.0,115.5,108.92,88.15
2016,12,23,14,30,0.0,106.0,7.1,11.0,106.0,99.65,80.31
2016,12,23,14,45,317.5,90.0,7.05,11.0,182.0,206.39,165.99
2016,12,23,15,0,635.0,74.0,7.0,11.0,258.0,270.51,209.05
2016,12,23,15,15,588.5,68.5,6.9,10.5,221.0,218.91,161.9
2016,12,23,15,30,542.0,63.0,6.8,10.0,184.0,171.25,118.98
2016,12,23,15,45,470.5,55.5,6.7,10.0,145.0,122.33,77.87
2016,12,23,16,0,399.0,48.0,6.6,10.0,106.0,80.78,46.47
2016,12,23,16,15,286.5,37.0,6.55,9.5,71.5,42.18,22.56
2016,12,23,16,30,174.0,26.0,6.5,9.0,37.0,20.59,5.09
2016,12,23,16,45,87.0,13.0,6.45,9.0,18.5,12.39,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,202.5,14.0,6.0,7.5,33.0,127.24,0.0
2016,12,24,8,0,405.0,28.0,6.1,8.0,66.0,266.18,201.86
2016,12,24,8,15,495.5,35.0,6.15,8.0,105.0,337.56,279.55
2016,12,24,8,30,586.0,42.0,6.2,8.0,144.0,409.35,346.92
2016,12,24,8,45,642.5,46.5,6.3,8.5,184.0,468.2,400.53
2016,12,24,9,0,699.0,51.0,6.4,9.0,224.0,528.25,453.34
2016,12,24,9,15,734.0,54.0,6.35,9.0,261.0,572.97,492.44
2016,12,24,9,30,769.0,57.0,6.3,9.0,298.0,616.79,528.92
2016,12,24,9,45,795.0,59.0,6.3,9.0,331.0,651.74,557.1
2016,12,24,10,0,821.0,61.0,6.3,9.0,364.0,684.71,583.21
2016,12,24,10,15,837.0,62.5,6.2,9.0,391.5,707.42,600.4
2016,12,24,10,30,853.0,64.0,6.1,9.0,419.0,721.25,610.33
2016,12,24,10,45,863.5,65.5,6.1,9.5,439.5,734.12,618.69
2016,12,24,11,0,874.0,67.0,6.1,10.0,460.0,743.84,624.55
2016,12,24,11,15,881.0,68.0,6.05,10.0,474.0,747.06,626.32
2016,12,24,11,30,888.0,69.0,6.0,10.0,488.0,746.93,625.6
2016,12,24,11,45,891.0,69.0,5.95,10.0,494.0,739.28,619.08
2016,12,24,12,0,894.0,69.0,5.9,10.0,500.0,728.3,610.11
2016,12,24,12,15,894.0,69.0,5.85,10.0,499.5,711.94,597.0
2016,12,24,12,30,894.0,69.0,5.8,10.0,499.0,692.42,581.52
2016,12,24,12,45,884.5,70.5,5.8,10.0,489.5,665.35,559.4
2016,12,24,13,0,875.0,72.0,5.8,10.0,480.0,635.77,534.4
2016,12,24,13,15,867.5,71.0,5.75,10.0,464.0,605.31,508.16
2016,12,24,13,30,860.0,70.0,5.7,10.0,448.0,569.13,476.91
2016,12,24,13,45,849.0,68.5,5.7,10.0,425.5,528.55,441.56
2016,12,24,14,0,838.0,67.0,5.7,10.0,403.0,486.44,404.16
2016,12,24,14,15,819.5,65.0,5.65,10.0,374.0,439.17,361.59
2016,12,24,14,30,801.0,63.0,5.6,10.0,345.0,391.5,317.76
2016,12,24,14,45,775.0,60.0,5.6,10.0,310.5,340.05,270.06
2016,12,24,15,0,749.0,57.0,5.6,10.0,276.0,289.52,222.41
2016,12,24,15,15,708.0,53.0,5.4,9.5,237.5,235.44,172.29
2016,12,24,15,30,667.0,49.0,5.2,9.0,199.0,184.47,125.5
2016,12,24,15,45,605.0,43.5,5.05,9.0,158.5,132.42,80.73
2016,12,24,16,0,543.0,38.0,4.9,9.0,118.0,86.51,45.51
2016,12,24,16,15,431.5,30.0,4.85,8.5,80.5,41.27,18.46
2016,12,24,16,30,320.0,22.0,4.8,8.0,43.0,17.71,4.35
2016,12,24,16,45,160.0,11.0,4.75,8.0,21.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,14.0,1.95,6.5,32.5,125.9,0.0
2016,12,25,8,0,401.0,28.0,2.1,7.0,65.0,263.82,198.06
2016,12,25,8,15,491.0,35.0,2.3,7.0,103.5,334.75,274.66
2016,12,25,8,30,581.0,42.0,2.5,7.0,142.0,406.02,340.34
2016,12,25,8,45,636.0,46.5,2.7,7.5,182.0,463.85,391.94
2016,12,25,9,0,691.0,51.0,2.9,8.0,222.0,522.81,442.65
2016,12,25,9,15,726.0,54.5,3.05,8.0,259.0,568.0,481.35
2016,12,25,9,30,761.0,58.0,3.2,8.0,296.0,612.35,517.7
2016,12,25,9,45,774.5,62.5,3.35,8.5,327.0,641.55,539.9
2016,12,25,10,0,788.0,67.0,3.5,9.0,358.0,668.39,559.86
2016,12,25,10,15,530.0,118.0,3.55,9.0,320.0,547.62,461.55
2016,12,25,10,30,272.0,169.0,3.6,9.0,282.0,408.03,343.85
2016,12,25,10,45,278.0,177.5,3.7,9.5,298.0,421.8,354.76
2016,12,25,11,0,284.0,186.0,3.8,10.0,314.0,434.5,364.07
2016,12,25,11,15,225.5,198.0,3.85,10.0,301.5,390.5,326.77
2016,12,25,11,30,167.0,210.0,3.9,10.0,289.0,357.92,298.55
2016,12,25,11,45,215.5,208.5,3.95,10.0,311.5,387.67,323.83
2016,12,25,12,0,264.0,207.0,4.0,10.0,334.0,426.25,355.61
2016,12,25,12,15,215.5,211.0,4.0,10.0,314.5,379.95,316.77
2016,12,25,12,30,167.0,215.0,4.0,10.0,295.0,345.23,287.34
2016,12,25,12,45,342.5,182.0,4.0,10.0,343.0,426.35,356.54
2016,12,25,13,0,518.0,149.0,4.0,10.0,391.0,498.18,415.86
2016,12,25,13,15,457.0,156.0,4.0,10.0,364.0,450.84,375.87
2016,12,25,13,30,396.0,163.0,4.0,10.0,337.0,405.65,337.87
2016,12,25,13,45,374.5,157.0,4.0,10.5,315.5,364.22,302.59
2016,12,25,14,0,353.0,151.0,4.0,11.0,294.0,330.77,273.44
2016,12,25,14,15,341.0,142.5,3.95,10.5,272.5,299.89,246.98
2016,12,25,14,30,329.0,134.0,3.9,10.0,251.0,269.34,220.31
2016,12,25,14,45,320.5,121.5,3.9,10.0,225.5,236.5,190.84
2016,12,25,15,0,312.0,109.0,3.9,10.0,200.0,204.04,161.27
2016,12,25,15,15,293.5,95.5,3.8,9.5,172.0,168.55,129.45
2016,12,25,15,30,275.0,82.0,3.7,9.0,144.0,136.26,100.47
2016,12,25,15,45,249.0,67.5,3.6,9.0,115.0,101.48,70.29
2016,12,25,16,0,223.0,53.0,3.5,9.0,86.0,69.47,44.15
2016,12,25,16,15,169.0,38.5,3.55,8.5,58.5,39.28,22.69
2016,12,25,16,30,115.0,24.0,3.6,8.0,31.0,18.83,5.69
2016,12,25,16,45,57.5,12.0,3.7,8.0,15.5,11.44,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,4.55,4.5,32.5,128.19,0.0
2016,12,26,8,0,416.0,27.0,4.6,5.0,65.0,262.39,198.84
2016,12,26,8,15,504.5,34.0,4.6,5.0,104.0,334.44,278.62
2016,12,26,8,30,593.0,41.0,4.6,5.0,143.0,411.47,350.39
2016,12,26,8,45,645.0,46.0,4.6,5.5,183.0,468.39,402.22
2016,12,26,9,0,697.0,51.0,4.6,6.0,223.0,526.33,452.95
2016,12,26,9,15,732.5,54.5,4.55,6.5,260.0,572.09,491.69
2016,12,26,9,30,768.0,58.0,4.5,7.0,297.0,617.02,527.72
2016,12,26,9,45,789.0,61.0,4.45,7.5,330.0,649.88,552.56
2016,12,26,10,0,810.0,64.0,4.4,8.0,363.0,680.62,575.12
2016,12,26,10,15,826.5,66.0,4.3,8.0,390.0,704.4,592.57
2016,12,26,10,30,843.0,68.0,4.2,8.0,417.0,725.44,607.65
2016,12,26,10,45,853.5,69.5,4.15,8.5,438.0,738.41,615.48
2016,12,26,11,0,864.0,71.0,4.1,9.0,459.0,748.21,620.87
2016,12,26,11,15,870.5,71.5,3.95,9.0,473.0,750.49,621.36
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,743.81,615.17
2016,12,26,11,45,880.0,72.5,3.7,9.5,493.5,737.05,608.2
2016,12,26,12,0,883.0,73.0,3.6,10.0,500.0,726.99,598.87
2016,12,26,12,15,882.5,72.5,3.45,10.0,498.5,710.02,585.27
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,689.96,569.44
2016,12,26,12,45,878.0,71.5,3.2,10.5,488.5,664.6,548.08
2016,12,26,13,0,874.0,71.0,3.1,11.0,480.0,636.51,523.91
2016,12,26,13,15,866.0,70.0,2.95,11.0,464.0,602.88,495.89
2016,12,26,13,30,858.0,69.0,2.8,11.0,448.0,569.71,467.71
2016,12,26,13,45,845.0,68.0,2.7,11.0,425.0,528.82,433.12
2016,12,26,14,0,832.0,67.0,2.6,11.0,402.0,486.53,396.69
2016,12,26,14,15,813.5,65.0,2.55,11.0,373.5,439.57,355.81
2016,12,26,14,30,795.0,63.0,2.5,11.0,345.0,392.21,313.6
2016,12,26,14,45,767.5,60.0,2.45,11.0,310.5,340.5,267.01
2016,12,26,15,0,740.0,57.0,2.4,11.0,276.0,289.85,220.47
2016,12,26,15,15,700.0,53.0,2.4,10.5,238.0,236.37,171.95
2016,12,26,15,30,660.0,49.0,2.4,10.0,200.0,185.9,126.28
2016,12,26,15,45,599.0,44.0,2.4,9.5,160.0,134.65,82.62
2016,12,26,16,0,538.0,39.0,2.4,9.0,120.0,88.09,46.73
2016,12,26,16,15,434.0,30.5,2.5,8.5,82.5,43.79,19.79
2016,12,26,16,30,330.0,22.0,2.6,8.0,45.0,17.55,5.52
2016,12,26,16,45,165.0,11.0,2.75,8.0,22.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.5,2.6,5.5,30.0,115.34,0.0
2016,12,27,8,0,355.0,29.0,2.6,6.0,60.0,241.3,180.4
2016,12,27,8,15,445.5,36.5,2.7,6.5,98.0,311.51,256.37
2016,12,27,8,30,536.0,44.0,2.8,7.0,136.0,387.63,325.41
2016,12,27,8,45,595.5,49.0,2.95,7.5,175.5,446.6,378.01
2016,12,27,9,0,655.0,54.0,3.1,8.0,215.0,502.88,426.8
2016,12,27,9,15,692.0,58.0,3.0,8.0,252.0,549.31,465.97
2016,12,27,9,30,729.0,62.0,2.9,8.0,289.0,595.09,503.04
2016,12,27,9,45,757.5,64.0,2.85,8.5,322.5,631.4,530.13
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,665.91,555.15
2016,12,27,10,15,803.0,68.0,2.85,9.5,383.0,689.87,571.98
2016,12,27,10,30,820.0,70.0,2.9,10.0,410.0,711.18,586.63
2016,12,27,10,45,830.5,71.5,2.95,10.5,431.0,724.13,594.83
2016,12,27,11,0,841.0,73.0,3.0,11.0,452.0,733.99,600.74
2016,12,27,11,15,848.5,74.0,3.1,11.0,466.0,737.78,603.5
2016,12,27,11,30,856.0,75.0,3.2,11.0,480.0,738.29,603.92
2016,12,27,11,45,731.0,103.5,3.35,11.5,452.5,673.55,553.82
2016,12,27,12,0,606.0,132.0,3.5,12.0,425.0,604.02,497.67
2016,12,27,12,15,735.0,103.5,3.45,12.0,458.5,650.56,535.44
2016,12,27,12,30,864.0,75.0,3.4,12.0,492.0,686.77,563.63
2016,12,27,12,45,703.5,109.5,3.4,12.0,445.5,599.96,493.54
2016,12,27,13,0,543.0,144.0,3.4,12.0,399.0,510.18,420.76
2016,12,27,13,15,482.0,151.5,3.35,12.0,372.0,462.65,381.83
2016,12,27,13,30,421.0,159.0,3.3,12.0,345.0,417.14,343.99
2016,12,27,13,45,488.5,137.0,3.25,12.0,342.5,411.96,339.3
2016,12,27,14,0,556.0,115.0,3.2,12.0,340.0,403.73,331.04
2016,12,27,14,15,473.0,119.5,3.2,12.0,301.5,342.28,279.21
2016,12,27,14,30,390.0,124.0,3.2,12.0,263.0,289.78,234.62
2016,12,27,14,45,364.5,116.0,3.2,12.0,236.0,251.88,201.33
2016,12,27,15,0,339.0,108.0,3.2,12.0,209.0,215.76,169.19
2016,12,27,15,15,316.0,96.0,3.1,11.5,180.0,178.45,136.14
2016,12,27,15,30,293.0,84.0,3.0,11.0,151.0,143.17,104.93
2016,12,27,15,45,261.0,69.5,2.95,11.0,120.5,106.38,73.43
2016,12,27,16,0,229.0,55.0,2.9,11.0,90.0,72.99,46.44
2016,12,27,16,15,171.0,40.5,2.95,10.5,61.5,42.03,24.54
2016,12,27,16,30,113.0,26.0,3.0,10.0,33.0,20.4,7.86
2016,12,27,16,45,56.5,13.0,3.05,10.0,16.5,12.39,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,13.0,4.25,6.5,31.5,127.86,0.0
2016,12,28,8,0,421.0,26.0,4.4,7.0,63.0,263.5,196.51
2016,12,28,8,15,509.5,33.0,4.4,7.0,102.5,335.47,276.95
2016,12,28,8,30,598.0,40.0,4.4,7.0,142.0,412.6,348.35
2016,12,28,8,45,653.5,44.0,4.4,7.5,182.0,470.66,400.75
2016,12,28,9,0,709.0,48.0,4.4,8.0,222.0,529.91,452.14
2016,12,28,9,15,743.5,51.0,4.35,8.5,259.5,574.76,489.78
2016,12,28,9,30,778.0,54.0,4.3,9.0,297.0,618.75,524.47
2016,12,28,9,45,806.0,55.0,4.3,9.5,330.5,654.33,551.39
2016,12,28,10,0,834.0,56.0,4.3,10.0,364.0,681.92,571.41
2016,12,28,10,15,849.0,58.0,4.3,10.5,391.0,705.1,587.62
2016,12,28,10,30,864.0,60.0,4.3,11.0,418.0,725.52,601.49
2016,12,28,10,45,875.0,60.5,4.35,11.5,439.0,738.05,609.46
2016,12,28,11,0,886.0,61.0,4.4,12.0,460.0,747.43,615.06
2016,12,28,11,15,892.0,62.0,4.35,12.0,474.0,750.41,616.44
2016,12,28,11,30,898.0,63.0,4.3,12.0,488.0,750.01,615.4
2016,12,28,11,45,901.0,63.0,4.25,12.5,494.5,742.76,608.12
2016,12,28,12,0,904.0,63.0,4.2,13.0,501.0,732.16,598.49
2016,12,28,12,15,903.5,63.0,4.1,13.0,500.5,715.74,585.57
2016,12,28,12,30,903.0,63.0,4.0,13.0,500.0,696.15,570.43
2016,12,28,12,45,897.5,63.5,3.95,13.0,491.5,670.76,550.88
2016,12,28,13,0,892.0,64.0,3.9,13.0,483.0,642.61,527.82
2016,12,28,13,15,885.0,63.0,3.8,13.0,467.5,609.24,500.23
2016,12,28,13,30,878.0,62.0,3.7,13.0,452.0,573.58,470.35
2016,12,28,13,45,866.5,61.0,3.65,13.5,429.5,533.41,435.61
2016,12,28,14,0,855.0,60.0,3.6,14.0,407.0,491.67,398.96
2016,12,28,14,15,838.0,58.0,3.5,13.5,378.5,445.01,358.93
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,397.75,317.29
2016,12,28,14,45,796.0,54.0,3.3,13.0,316.0,347.69,271.84
2016,12,28,15,0,771.0,52.0,3.2,13.0,282.0,297.52,225.52
2016,12,28,15,15,734.5,48.5,3.0,12.5,244.0,243.86,176.55
2016,12,28,15,30,698.0,45.0,2.8,12.0,206.0,192.75,130.06
2016,12,28,15,45,640.5,40.5,2.65,12.0,166.0,140.29,84.94
2016,12,28,16,0,583.0,36.0,2.5,12.0,126.0,93.36,48.48
2016,12,28,16,15,485.0,29.0,2.5,11.5,88.0,48.06,20.98
2016,12,28,16,30,387.0,22.0,2.5,11.0,50.0,18.98,7.39
2016,12,28,16,45,193.5,11.0,2.55,10.5,25.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,190.0,14.0,5.3,7.0,31.0,119.73,0.0
2016,12,29,8,0,380.0,28.0,5.5,7.0,62.0,252.21,187.65
2016,12,29,8,15,474.0,36.0,5.5,7.0,101.5,325.66,269.43
2016,12,29,8,30,568.0,44.0,5.5,7.0,141.0,405.43,343.46
2016,12,29,8,45,624.0,49.5,5.5,7.5,181.5,464.09,396.83
2016,12,29,9,0,680.0,55.0,5.5,8.0,222.0,519.57,445.8
2016,12,29,9,15,717.5,59.0,5.5,8.5,260.0,567.22,486.42
2016,12,29,9,30,755.0,63.0,5.5,9.0,298.0,614.13,524.74
2016,12,29,9,45,766.0,69.0,5.55,9.5,329.5,643.61,547.4
2016,12,29,10,0,777.0,75.0,5.6,10.0,361.0,670.62,567.62
2016,12,29,10,15,795.5,77.0,5.5,10.0,389.0,695.87,586.65
2016,12,29,10,30,814.0,79.0,5.4,10.0,417.0,718.46,603.34
2016,12,29,10,45,830.0,79.5,5.3,10.5,439.0,734.54,613.63
2016,12,29,11,0,846.0,80.0,5.2,11.0,461.0,747.53,621.45
2016,12,29,11,15,853.5,81.0,4.95,11.5,475.5,751.49,621.56
2016,12,29,11,30,861.0,82.0,4.7,12.0,490.0,752.13,619.17
2016,12,29,11,45,866.5,81.5,4.5,12.5,497.5,746.16,612.05
2016,12,29,12,0,872.0,81.0,4.3,13.0,505.0,736.84,602.55
2016,12,29,12,15,871.5,81.0,4.05,13.0,504.0,720.51,588.95
2016,12,29,12,30,871.0,81.0,3.8,13.0,503.0,701.06,573.41
2016,12,29,12,45,875.0,78.0,3.6,13.5,496.0,678.14,553.56
2016,12,29,13,0,879.0,75.0,3.4,14.0,489.0,652.09,530.98
2016,12,29,13,15,871.0,74.0,3.3,14.0,473.0,617.99,503.15
2016,12,29,13,30,863.0,73.0,3.2,14.0,457.0,581.68,473.15
2016,12,29,13,45,850.5,71.5,3.1,14.0,434.5,540.4,438.68
2016,12,29,14,0,838.0,70.0,3.0,14.0,412.0,497.65,402.32
2016,12,29,14,15,819.0,68.0,2.9,14.0,383.0,450.21,361.41
2016,12,29,14,30,800.0,66.0,2.8,14.0,354.0,402.39,319.24
2016,12,29,14,45,772.0,63.0,2.7,14.0,319.0,350.17,272.72
2016,12,29,15,0,744.0,60.0,2.6,14.0,284.0,299.02,226.28
2016,12,29,15,15,704.0,56.5,2.45,13.5,245.5,245.62,178.24
2016,12,29,15,30,664.0,53.0,2.3,13.0,207.0,195.18,132.95
2016,12,29,15,45,599.5,47.5,2.15,12.5,166.5,141.2,87.34
2016,12,29,16,0,535.0,42.0,2.0,12.0,126.0,94.38,51.21
2016,12,29,16,15,431.5,33.5,2.05,11.5,87.5,49.56,23.3
2016,12,29,16,30,328.0,25.0,2.1,11.0,49.0,20.12,8.67
2016,12,29,16,45,164.0,12.5,2.15,10.5,24.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,15.0,1.7,8.5,28.0,102.17,0.0
2016,12,30,8,0,298.0,30.0,1.6,9.0,56.0,213.21,155.41
2016,12,30,8,15,391.5,39.5,1.5,9.0,93.5,285.25,231.25
2016,12,30,8,30,485.0,49.0,1.4,9.0,131.0,363.72,300.78
2016,12,30,8,45,540.5,55.5,1.35,9.5,169.5,420.94,350.1
2016,12,30,9,0,596.0,62.0,1.3,10.0,208.0,479.86,398.8
2016,12,30,9,15,635.5,66.5,1.2,10.5,245.0,526.89,435.92
2016,12,30,9,30,675.0,71.0,1.1,11.0,282.0,573.67,471.25
2016,12,30,9,45,718.0,71.0,1.05,11.5,317.0,616.5,502.32
2016,12,30,10,0,761.0,71.0,1.0,12.0,352.0,654.69,528.45
2016,12,30,10,15,779.0,73.0,1.15,12.0,379.5,679.42,547.2
2016,12,30,10,30,797.0,75.0,1.3,12.0,407.0,701.58,564.06
2016,12,30,10,45,807.5,77.0,1.45,12.5,427.5,715.32,573.65
2016,12,30,11,0,818.0,79.0,1.6,13.0,448.0,726.04,581.06
2016,12,30,11,15,825.5,80.0,1.7,13.0,462.5,730.17,584.31
2016,12,30,11,30,833.0,81.0,1.8,13.0,477.0,731.08,585.35
2016,12,30,11,45,836.0,82.0,1.9,13.0,484.0,725.4,581.67
2016,12,30,12,0,839.0,83.0,2.0,13.0,491.0,716.51,575.74
2016,12,30,12,15,839.0,83.0,2.05,13.0,490.5,701.16,564.75
2016,12,30,12,30,839.0,83.0,2.1,13.0,490.0,682.77,551.59
2016,12,30,12,45,834.5,82.5,2.2,13.0,482.0,657.89,532.76
2016,12,30,13,0,830.0,82.0,2.3,13.0,474.0,630.39,511.56
2016,12,30,13,15,822.0,81.0,2.4,13.0,459.0,597.75,485.94
2016,12,30,13,30,814.0,80.0,2.5,13.0,444.0,563.02,458.1
2016,12,30,13,45,801.0,78.5,2.65,13.0,422.0,523.19,425.69
2016,12,30,14,0,788.0,77.0,2.8,13.0,400.0,482.06,391.32
2016,12,30,14,15,769.0,74.5,2.9,12.5,372.0,436.1,352.68
2016,12,30,14,30,750.0,72.0,3.0,12.0,344.0,389.87,312.62
2016,12,30,14,45,720.5,69.5,3.2,12.0,310.0,339.83,268.02
2016,12,30,15,0,691.0,67.0,3.4,12.0,276.0,290.72,223.31
2016,12,30,15,15,650.5,62.5,3.5,11.5,238.5,238.48,176.13
2016,12,30,15,30,610.0,58.0,3.6,11.0,201.0,189.35,131.76
2016,12,30,15,45,536.5,53.0,3.7,11.0,161.0,137.94,88.16
2016,12,30,16,0,463.0,48.0,3.8,11.0,121.0,93.9,54.04
2016,12,30,16,15,360.5,38.0,3.85,10.5,84.5,51.43,26.66
2016,12,30,16,30,258.0,28.0,3.9,10.0,48.0,22.88,11.18
2016,12,30,16,45,129.0,14.0,4.0,10.0,24.0,13.34,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
